Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,799.193010583,96.9443367661,341.030235149,0.0,34.9616554283,113.312780494,686.589085168,672.204061301,5.66466996096,8.7203539054
 01/01  02:00:00,711.491133564,96.9443367661,253.414135852,0.0,34.9616554283,113.312780494,754.658337463,731.573008324,5.66466996096,17.4206591784
 01/01  03:00:00,688.318275826,96.9443367661,232.860358656,0.0,34.9616554283,113.312780494,766.352344528,743.2682671,5.66466996096,17.4194074667
 01/01  04:00:00,676.919085947,96.9443367661,222.806968093,0.0,34.9616554283,113.312780494,769.776407817,755.390566608,5.66466996096,8.72117124806
 01/01  05:00:00,675.098152097,96.9443367661,212.713599769,0.0,44.4937663224,113.312780494,787.777261205,764.693466919,5.66466996096,17.4191243253
 01/01  06:00:00,668.061837253,96.9443367661,207.19159921,0.0,44.4937663224,113.312780494,803.029814908,771.447204079,14.1616749024,17.4209359274
 01/01  07:00:00,738.199484997,96.9443367661,210.938467776,0.0,54.0258772165,176.889270242,726.637939913,689.595672674,28.3233498048,8.71891743385
 01/01  08:00:00,753.272451032,96.9443367661,225.618688629,0.0,54.0258772165,184.38654557,707.484420555,647.578763391,42.4850247072,17.4206324568
 01/01  09:00:00,850.672395148,96.9443367661,253.160515874,0.0,65.1572554096,220.04316451,650.423411783,576.277319409,56.6466996096,17.4993927644
 01/01  10:00:00,889.157885014,96.9443367661,296.498296211,0.0,65.1572554096,212.545889182,605.994891176,537.14532774,42.4850247072,26.364538729
 01/01  11:00:00,979.329819893,96.9443367661,368.602515066,0.0,65.1572554096,220.04316451,608.656184961,511.366263167,70.808374512,26.4815472822
 01/01  12:00:00,1086.92027989,96.9443367661,462.66309119,0.0,65.1572554096,220.04316451,607.239136188,501.121831915,70.808374512,35.308929761
 01/01  13:00:00,1112.53392254,96.9443367661,487.985506735,0.0,65.1572554096,220.04316451,595.180610787,497.886003349,70.808374512,26.486232926
 01/01  14:00:00,1117.78175196,96.9443367661,493.650111339,0.0,65.1572554096,212.545889182,576.686701446,493.559021384,56.6466996096,26.4809804527
 01/01  15:00:00,1122.40346283,96.9443367661,500.216701703,0.0,65.1572554096,212.545889182,563.16428568,485.371235538,42.4850247072,35.3080254353
 01/01  16:00:00,1116.6041248,96.9443367661,507.846615065,0.0,65.1572554096,212.545889182,568.128506558,484.996271089,56.6466996096,26.4855358598
 01/01  17:00:00,1093.72227001,96.9443367661,514.380161036,0.0,65.1572554096,220.04316451,596.670680801,485.220182868,84.9700494144,26.4804485192
 01/01  18:00:00,1061.06526751,96.9443367661,513.471445595,0.0,54.0258772165,184.38654557,620.966646128,509.63609043,84.9700494144,26.3605062832
 01/01  19:00:00,1033.17178823,96.9443367661,508.767879158,0.0,44.4937663224,163.454314868,650.998185097,548.607515748,84.9700494144,17.4206199337
 01/01  20:00:00,1020.61119144,96.9443367661,505.060076717,0.0,44.4937663224,155.95703954,628.884096525,554.817958223,56.6466996096,17.4194386925
 01/01  21:00:00,978.961637937,96.9443367661,503.999019661,0.0,44.4937663224,124.558693486,656.725375102,591.357478723,56.6466996096,8.72119676969
 01/01  22:00:00,967.937197011,96.9443367661,506.154030927,0.0,44.4937663224,124.558693486,657.541811001,597.637614433,42.4850247072,17.4191718609
 01/01  23:00:00,949.166652309,96.9443367661,494.225342974,0.0,34.9616554283,124.558693486,661.195840998,615.451502858,28.3233498048,17.420988335
 01/01  24:00:00,914.389934604,96.9443367661,456.39883589,0.0,34.9616554283,124.558693486,645.049353755,622.168737578,14.1616749024,8.7189412743
 01/02  01:00:00,873.619813805,96.9443367661,416.665821834,0.0,46.0930336215,113.312780494,652.954880517,629.86933705,5.66466996096,17.4208735059
 01/02  02:00:00,828.424890202,96.9443367661,375.52619554,0.0,46.0930336215,113.312780494,659.134985525,636.050433531,5.66466996096,17.4198820332
 01/02  03:00:00,788.976057188,96.9443367661,340.090050434,0.0,46.0930336215,113.312780494,666.487330259,643.403913224,5.66466996096,17.4187470738
 01/02  04:00:00,757.696165949,96.9443367661,311.082759862,0.0,46.0930336215,113.312780494,674.450835037,660.065364612,5.66466996096,8.72080046481
 01/02  05:00:00,825.599859227,96.9443367661,292.910988789,0.0,100.150657288,148.969399434,655.636318212,632.551488679,5.66466996096,17.4201595714
 01/02  06:00:00,850.910119234,96.9443367661,314.516950287,0.0,100.150657288,149.894399434,1235.43539444,1203.85339238,14.1616749024,17.420327152
 01/02  07:00:00,1050.40503558,96.9443367661,293.459780053,0.0,176.471037341,302.612436532,814.652303567,777.610626501,28.3233498048,8.71832726166
 01/02  08:00:00,1148.7025533,96.9443367661,278.810570602,0.0,243.2593065,310.10971186,762.458345361,693.596061211,42.4850247072,26.3772594422
 01/02  09:00:00,1229.41794614,96.9443367661,324.849277761,0.0,243.2593065,310.10971186,719.8877059,627.890888679,56.6466996096,35.3501176119
 01/02  10:00:00,1412.6399757,96.9443367661,469.352816019,0.0,243.2593065,302.612436532,657.434122631,579.463386938,42.4850247072,35.4857109858
 01/02  11:00:00,1462.36780624,96.9443367661,511.808924083,0.0,243.2593065,310.10971186,645.382971169,538.864222673,70.808374512,35.710373984
 01/02  12:00:00,1479.49877297,96.9443367661,530.03379275,0.0,243.2593065,310.10971186,622.949072932,507.403730651,70.808374512,44.7369677688
 01/02  13:00:00,1449.51931382,96.9980330322,543.9119185,0.0,243.2593065,310.10971186,588.841130911,482.44104154,70.808374512,35.591714859
 01/02  14:00:00,1474.47603386,97.1135258177,554.570669359,0.0,243.2593065,302.612436532,579.234369917,477.856975754,56.6466996096,44.7306945534
 01/02  15:00:00,1469.1536389,97.2175055149,564.332816454,0.0,243.2593065,302.612436532,540.473280684,453.341315139,42.4850247072,44.6469408376
 01/02  16:00:00,1471.96727172,97.308875197,567.81325087,0.0,243.2593065,302.612436532,527.536518889,435.252032586,56.6466996096,35.6377866938
 01/02  17:00:00,1477.55393461,97.3908337611,567.801724047,0.0,243.2593065,310.10971186,553.012636118,432.600465612,84.9700494144,35.4421210908
 01/02  18:00:00,1487.75705847,97.4720208755,566.772400545,0.0,243.2593065,310.10971186,540.50510546,438.001806021,84.9700494144,17.5332500248
 01/02  19:00:00,1220.01338501,96.9443367661,565.082452074,0.0,166.938926447,199.110933808,501.729135473,399.28435999,84.9700494144,17.4747260688
 01/02  20:00:00,1208.7568669,96.9443367661,563.496272319,0.0,166.938926447,191.61365848,485.785118967,405.859854952,56.6466996096,23.2785644047
 01/02  21:00:00,1071.02677707,96.9443367661,559.845004616,0.0,100.150657288,124.558693486,526.375524057,449.340602253,56.6466996096,20.3882221946
 01/02  22:00:00,1028.72543323,96.9443367661,559.000614939,0.0,100.150657288,124.558693486,504.698755028,453.489630925,42.4850247072,8.72409939609
 01/02  23:00:00,965.788275451,96.9443367661,557.922167771,0.0,46.0930336215,124.558693486,517.659021868,471.916355908,28.3233498048,17.4193161558
 01/02  24:00:00,964.213582164,96.9443367661,554.698346779,0.0,46.0930336215,124.558693486,508.039094904,476.45624799,14.1616749024,17.4211720113
 01/03  01:00:00,949.264924919,96.9443367661,552.710495646,0.0,46.0930336215,113.312780494,494.351413924,479.967582618,5.66466996096,8.71916134523
 01/03  02:00:00,947.137062316,96.9443367661,550.225337113,0.0,46.0930336215,113.312780494,506.898967053,483.813020796,5.66466996096,17.4212762963
 01/03  03:00:00,945.144353467,96.9443367661,548.280540603,0.0,46.0930336215,113.312780494,511.282345362,488.197449844,5.66466996096,17.4202255575
 01/03  04:00:00,944.693366313,96.9443367661,545.842505849,0.0,46.0930336215,113.312780494,515.821259015,492.73748516,5.66466996096,17.4191038935
 01/03  05:00:00,1032.28863368,96.9443367661,543.737212752,0.0,100.150657288,148.969399434,487.286259176,472.90058659,5.66466996096,8.72100262497
 01/03  06:00:00,1033.14763912,96.9443367661,542.757754281,0.0,100.150657288,149.894399434,863.632614364,832.050008354,14.1616749024,17.4209311085
 01/03  07:00:00,1254.936271,97.1522363683,542.938498617,0.0,176.471037341,302.612436532,601.644832107,555.900702799,28.3233498048,17.4207795032
 01/03  08:00:00,1370.21024573,97.4507453703,544.550074729,0.0,243.2593065,310.10971186,579.874619439,511.011113547,42.4850247072,26.3784811854
 01/03  09:00:00,1404.78694574,97.5762309574,541.970932419,0.0,243.2593065,310.10971186,578.597625913,495.426802624,56.6466996096,26.5241236794
 01/03  10:00:00,1436.32546941,97.6724590189,538.687651263,0.0,243.2593065,302.612436532,565.535157373,487.553772867,42.4850247072,35.4963597986
 01/03  11:00:00,1442.51307358,97.7558453407,537.371820052,0.0,243.2593065,310.10971186,587.732633734,472.272389754,70.808374512,44.6518694676
 01/03  12:00:00,1445.32176273,97.8514102522,536.26569325,0.0,243.2593065,310.10971186,568.472579533,461.876476241,70.808374512,35.78772878
 01/03  13:00:00,1413.81718465,98.1055552248,532.723713074,0.0,243.2593065,310.10971186,569.399634616,454.106208239,70.808374512,44.4850518657
 01/03  14:00:00,1457.78974824,98.4639401212,525.383312296,0.0,243.2593065,302.612436532,546.801805936,450.604726235,56.6466996096,39.5503800916
 01/03  15:00:00,1457.02145809,98.8110479017,518.096468257,0.0,243.2593065,302.612436532,529.546262524,446.175074806,42.4850247072,40.886163011
 01/03  16:00:00,1453.47102467,99.133280786,514.189201457,0.0,243.2593065,302.612436532,543.916172513,444.089176124,56.6466996096,43.1802967798
 01/03  17:00:00,1459.67338325,99.4351842903,509.991545477,0.0,243.2593065,310.10971186,553.443773607,440.505871318,84.9700494144,27.9678528748
 01/03  18:00:00,1466.76344353,99.7555164589,506.634890368,0.0,243.2593065,310.10971186,551.442840474,440.180918824,84.9700494144,26.2918722355
 01/03  19:00:00,1200.65171724,96.9443367661,504.912436912,0.0,166.938926447,199.110933808,519.674481133,417.231707382,84.9700494144,17.4727243374
 01/03  20:00:00,1182.09664934,96.9443367661,493.808007834,0.0,166.938926447,191.61365848,496.010522306,421.890249401,56.6466996096,17.4735732957
 01/03  21:00:00,1044.05326695,96.9443367661,486.432284142,0.0,100.150657288,124.558693486,537.908564575,463.78740765,56.6466996096,17.474457315
 01/03  22:00:00,998.706694606,96.9443367661,481.414461823,0.0,100.150657288,124.558693486,529.793202052,469.881216169,42.4850247072,17.4269611754
 01/03  23:00:00,928.303985485,96.9443367661,471.881481663,0.0,46.0930336215,124.558693486,526.341974984,489.299533568,28.3233498048,8.71909161102
 01/03  24:00:00,920.336562334,96.9443367661,460.358539425,0.0,46.0930336215,124.558693486,527.783466317,496.200784227,14.1616749024,17.4210071872
 01/04  01:00:00,893.917383172,96.9443367661,447.123800491,0.0,46.0930336215,113.312780494,524.988495247,501.902050468,5.66466996096,17.4217748175
 01/04  02:00:00,879.081116541,96.9443367661,431.681883233,0.0,46.0930336215,113.312780494,530.514231953,507.430394632,5.66466996096,17.419167361
 01/04  03:00:00,870.842407056,96.9443367661,422.750860606,0.0,46.0930336215,113.312780494,527.575511775,513.189803409,5.66466996096,8.72103840541
 01/04  04:00:00,862.816831512,96.9443367661,413.536759569,0.0,46.0930336215,113.312780494,543.871448165,520.787698014,5.66466996096,17.4190801904
 01/04  05:00:00,949.154579923,96.9443367661,412.126407626,0.0,100.150657288,148.969399434,525.165127704,502.079513271,5.66466996096,17.420944472
 01/04  06:00:00,998.737368816,97.0960567986,459.182219681,0.0,100.150657288,149.894399434,847.290686724,824.410358878,14.1616749024,8.71865294396
 01/04  07:00:00,1241.96655706,97.7905051063,480.941491977,0.0,176.471037341,302.612436532,623.23265375,577.48834101,28.3233498048,17.4209629349
 01/04  08:00:00,1370.63545085,98.3077660571,494.497614374,0.0,243.2593065,310.10971186,601.176053584,532.313399701,42.4850247072,26.3776291756
 01/04  09:00:00,1410.61378446,98.9889938307,495.948918184,0.0,243.2593065,310.10971186,583.524223356,500.361742175,56.6466996096,26.5157815714
 01/04  10:00:00,1449.14106793,99.3988691251,498.52296098,0.0,243.2593065,302.612436532,555.35506749,477.359314551,42.4850247072,35.5107282313
 01/04  11:00:00,1464.49250916,99.9500536193,504.999433669,0.0,243.2593065,310.10971186,566.381523765,450.931261074,70.808374512,44.641888179
 01/04  12:00:00,1474.31629895,100.484503875,512.543741331,0.0,243.2593065,310.10971186,548.11798726,432.566952872,70.808374512,44.7426598765
 01/04  13:00:00,1444.07689543,100.929201508,518.501097502,0.0,243.2593065,310.10971186,525.490106304,419.094141497,70.808374512,35.5875902948
 01/04  14:00:00,1481.6066133,101.162524823,519.527928266,0.0,243.2593065,302.612436532,521.506096583,420.120153157,56.6466996096,44.7392438165
 01/04  15:00:00,1482.26706294,101.533871859,519.791034689,0.0,243.2593065,302.612436532,496.187073313,409.048976691,42.4850247072,44.6530719146
 01/04  16:00:00,1486.74520522,101.804346745,518.110276687,0.0,243.2593065,302.612436532,496.961519462,404.679129237,56.6466996096,35.635690616
 01/04  17:00:00,1486.02570024,101.997336337,513.313851107,0.0,243.2593065,310.10971186,531.582606753,411.172538711,84.9700494144,35.4400186274
 01/04  18:00:00,1489.72436035,102.217781671,506.596528724,0.0,243.2593065,310.10971186,520.332865476,417.826761673,84.9700494144,17.5360543886
 01/04  19:00:00,1216.76379909,96.9443367661,492.767193765,0.0,166.938926447,199.110933808,511.633450179,409.189305485,84.9700494144,17.4740952792
 01/04  20:00:00,1161.95831916,96.9443367661,440.197871731,0.0,166.938926447,191.61365848,489.528273135,415.408502848,56.6466996096,17.4730706769
 01/04  21:00:00,988.869298004,96.9443367661,398.661035504,0.0,100.150657288,124.558693486,531.723848484,457.602990775,56.6466996096,17.474158099
 01/04  22:00:00,942.568473064,96.9443367661,387.07494451,0.0,100.150657288,124.558693486,524.557443895,464.64476475,42.4850247072,17.4276544373
 01/04  23:00:00,871.79946865,96.9443367661,378.130554084,0.0,46.0930336215,124.558693486,530.077282317,484.332948451,28.3233498048,17.4209840621
 01/04  24:00:00,840.341925352,96.9443367661,347.283309707,0.0,46.0930336215,124.558693486,524.080541699,492.499000129,14.1616749024,17.4198666675
 01/05  01:00:00,795.705376675,96.9443367661,317.86302267,0.0,46.0930336215,113.312780494,522.272733231,507.886521605,5.66466996096,8.72154166481
 01/05  02:00:00,769.132121648,96.9443367661,292.929992398,0.0,46.0930336215,113.312780494,551.577949934,528.493205671,5.66466996096,17.4200743015
 01/05  03:00:00,746.583630244,96.9443367661,271.835314018,0.0,46.0930336215,113.312780494,571.881120612,548.794397707,5.66466996096,17.422052944
 01/05  04:00:00,725.529686531,96.9443367661,251.544229115,0.0,46.0930336215,113.312780494,586.540296202,572.156089198,5.66466996096,8.71953704225
 01/05  05:00:00,797.273189266,96.9443367661,236.368345229,0.0,100.150657288,148.969399434,585.999915631,562.913251355,5.66466996096,17.4219943151
 01/05  06:00:00,810.560092568,97.3649642649,246.653073288,0.0,100.150657288,149.894399434,877.891852623,846.307705543,14.1616749024,17.4224721779
 01/05  07:00:00,1026.1662855,98.2546362488,238.546308812,0.0,176.471037341,302.612436532,656.775604945,611.032315718,28.3233498048,17.4199394214
 01/05  08:00:00,1141.63419151,99.5573260758,239.690560113,0.0,243.2593065,310.10971186,624.316840388,564.238005267,42.4850247072,17.5938104131
 01/05  09:00:00,1212.29343092,100.34857331,275.816342852,0.0,243.2593065,310.10971186,597.606258663,505.598498924,56.6466996096,35.3610601298
 01/05  10:00:00,1369.05233192,101.007270422,388.981015351,0.0,243.2593065,302.612436532,550.867867306,472.885650031,42.4850247072,35.4971925676
 01/05  11:00:00,1480.71432892,101.572997779,482.859416676,0.0,243.2593065,310.10971186,560.314865167,448.57202562,70.808374512,40.9344650353
 01/05  12:00:00,1487.73249454,102.043443203,484.01402889,0.0,243.2593065,310.10971186,540.553152211,430.226018176,70.808374512,39.5187595229
 01/05  13:00:00,1449.87854869,102.529319328,487.751298557,0.0,243.2593065,310.10971186,527.11308886,411.809107832,70.808374512,44.4956065165
 01/05  14:00:00,1491.46224076,102.971838978,495.698027558,0.0,243.2593065,302.612436532,491.103444208,398.663973559,56.6466996096,35.7927710394
 01/05  15:00:00,1500.87665813,103.30259249,503.118642849,0.0,243.2593065,302.612436532,466.08798952,378.954715047,42.4850247072,44.6482497654
 01/05  16:00:00,1506.16004605,103.513897289,508.773953454,0.0,243.2593065,302.612436532,457.667985877,360.578247561,56.6466996096,40.4430387062
 01/05  17:00:00,1512.20737278,103.596129943,511.30129628,0.0,243.2593065,310.10971186,473.952997577,358.287913017,84.9700494144,30.6950351454
 01/05  18:00:00,1519.76243817,103.563106174,508.928623182,0.0,243.2593065,310.10971186,492.92873728,381.66523598,84.9700494144,26.2934518847
 01/05  19:00:00,1240.54198336,96.9443367661,501.097100654,0.0,166.938926447,199.110933808,492.582760634,390.139016489,84.9700494144,17.4736947308
 01/05  20:00:00,1221.46981174,96.9443367661,493.477246004,0.0,166.938926447,191.61365848,473.666270637,399.544946485,56.6466996096,17.4746245423
 01/05  21:00:00,1080.0062085,96.9443367661,488.995668484,0.0,100.150657288,124.558693486,514.645238298,440.522947704,56.6466996096,17.4755909842
 01/05  22:00:00,1038.95883258,96.9443367661,488.169700786,0.0,100.150657288,124.558693486,508.717315241,448.804281954,42.4850247072,17.42800858
 01/05  23:00:00,959.303624637,96.9443367661,470.814064795,0.0,46.0930336215,124.558693486,507.159302913,470.116332897,28.3233498048,8.71962021123
 01/05  24:00:00,921.235181521,96.9443367661,434.819501728,0.0,46.0930336215,124.558693486,509.042149736,477.458302056,14.1616749024,17.4221727779
 01/06  01:00:00,868.910189473,96.9443367661,399.097753728,0.0,46.0930336215,113.312780494,507.422808657,484.335140658,5.66466996096,17.4229980378
 01/06  02:00:00,826.131389962,96.9443367661,359.77916165,0.0,46.0930336215,113.312780494,514.841942499,491.756858945,5.66466996096,17.4204135928
 01/06  03:00:00,790.277845886,96.9443367661,327.040630912,0.0,46.0930336215,113.312780494,518.312513535,503.92611137,5.66466996096,8.72173220398
 01/06  04:00:00,765.062986476,96.9443367661,303.194936227,0.0,46.0930336215,113.312780494,546.792853198,523.707751652,5.66466996096,17.4204315853
 01/06  05:00:00,838.313352513,96.9443367661,287.397629954,0.0,100.150657288,148.969399434,537.727651145,514.640554939,5.66466996096,17.4224262446
 01/06  06:00:00,851.617213641,97.4532387449,298.67306647,0.0,100.150657288,149.894399434,818.385245018,795.50382476,14.1616749024,8.71974535506
 01/06  07:00:00,1067.62905571,98.7087285889,292.176719136,0.0,176.471037341,302.612436532,609.221025634,563.475133419,28.3233498048,17.4225424111
 01/06  08:00:00,1189.68814009,100.350082368,302.172662323,0.0,243.2593065,310.10971186,585.056011658,516.19001677,42.4850247072,26.3809701808
 01/06  09:00:00,1257.37353509,101.266739942,336.822717212,0.0,243.2593065,310.10971186,571.671767648,480.847019255,56.6466996096,34.1780487838
 01/06  10:00:00,1407.70985936,101.834097192,447.201883901,0.0,243.2593065,302.612436532,525.807283787,455.509536115,42.4850247072,27.812722964
 01/06  11:00:00,1462.746073,102.401337813,493.177239275,0.0,243.2593065,310.10971186,543.298729164,427.840847021,70.808374512,44.6495076312
 01/06  12:00:00,1475.45037065,102.848716852,507.331699785,0.0,243.2593065,310.10971186,525.701817544,410.150429761,70.808374512,44.7430132712
 01/06  13:00:00,1445.89312804,103.290102766,520.231428787,0.0,243.2593065,310.10971186,499.095333702,392.691704338,70.808374512,35.5952548525
 01/06  14:00:00,1499.91273169,103.558532261,530.392141025,0.0,243.2593065,302.612436532,485.5442865,384.151006716,56.6466996096,44.7465801752
 01/06  15:00:00,1497.35633571,103.726587931,534.817161604,0.0,243.2593065,302.612436532,462.302529621,375.162520704,42.4850247072,44.6549842093
 01/06  16:00:00,1488.58967073,103.80341973,540.296002546,0.0,243.2593065,302.612436532,468.591922836,376.301042977,56.6466996096,35.6441802491
 01/06  17:00:00,1493.6546883,103.927326028,542.419420278,0.0,243.2593065,310.10971186,497.080907438,376.662749603,84.9700494144,35.4481084211
 01/06  18:00:00,1502.21779777,104.017047532,541.619705527,0.0,243.2593065,310.10971186,486.839697578,384.334334541,84.9700494144,17.5353136226
 01/06  19:00:00,1227.26564377,96.9443367661,541.632246369,0.0,166.938926447,199.110933808,486.106416359,383.659752912,84.9700494144,17.4766140325
 01/06  20:00:00,1219.98755124,96.9443367661,539.162882036,0.0,166.938926447,191.61365848,474.296408295,391.45210606,56.6466996096,26.1976026248
 01/06  21:00:00,1081.96574283,96.9443367661,531.500883973,0.0,100.150657288,124.558693486,506.267540952,432.150135384,56.6466996096,17.470705958
 01/06  22:00:00,1038.98249378,96.9443367661,530.52063797,0.0,100.150657288,124.558693486,489.298204649,438.087984384,42.4850247072,8.72519555801
 01/06  23:00:00,976.761747916,96.9443367661,531.844490291,0.0,46.0930336215,124.558693486,503.100799924,457.35598178,28.3233498048,17.421468339
 01/06  24:00:00,975.096950624,96.9443367661,532.21050111,0.0,46.0930336215,124.558693486,494.689809542,463.10816948,14.1616749024,17.4199651605
 01/07  01:00:00,959.650986214,96.9443367661,533.546565986,0.0,46.0930336215,113.312780494,487.674963738,467.582228011,5.66466996096,14.4280657654
 01/07  02:00:00,957.487045023,96.9443367661,534.41506469,0.0,46.0930336215,113.312780494,488.959244162,471.582095505,5.66466996096,11.7124786961
 01/07  03:00:00,954.16770355,96.9443367661,535.909981495,0.0,46.0930336215,113.312780494,499.106328335,476.02222363,5.66466996096,17.4194347438
 01/07  04:00:00,951.992070488,96.9443367661,537.599443509,0.0,46.0930336215,113.312780494,503.728453846,480.641932852,5.66466996096,17.4218510332
 01/07  05:00:00,956.735470914,96.9443367661,539.527474151,0.0,55.6251445156,113.312780494,488.994876407,474.610711755,5.66466996096,8.71949469144
 01/07  06:00:00,955.927129359,96.9443367661,542.138672732,0.0,55.6251445156,113.312780494,510.59651873,479.012943599,14.1616749024,17.4219002287
 01/07  07:00:00,1020.69420152,96.9443367661,546.039885738,0.0,65.1572554096,176.889270242,464.200435055,418.456098534,28.3233498048,17.4209867159
 01/07  08:00:00,1136.10127836,97.2567709391,553.067492944,0.0,109.682768182,220.96816451,751.471352676,691.566289434,42.4850247072,17.4200385356
 01/07  09:00:00,1142.30520375,97.2527262963,556.578732817,0.0,109.682768182,220.96816451,647.593158364,573.43130683,56.6466996096,17.5151519239
 01/07  10:00:00,1250.8505129,97.6356335529,557.614753113,0.0,131.945524568,266.955817592,606.789523475,537.911475982,42.4850247072,26.3930227861
 01/07  11:00:00,1264.3170182,97.7112792622,563.356217422,0.0,131.945524568,274.45309292,617.609139097,520.282550813,70.808374512,26.5182137721
 01/07  12:00:00,1276.19647353,97.8038212334,573.478879358,0.0,131.945524568,274.45309292,613.977761327,507.81581927,70.808374512,35.3535675445
 01/07  13:00:00,1257.57777801,97.8735680533,586.04060246,0.0,131.945524568,274.45309292,593.090396874,495.76742257,70.808374512,26.5145997921
 01/07  14:00:00,1258.24121173,97.9227874142,593.659372515,0.0,131.945524568,266.955817592,583.793382978,491.803551814,56.6466996096,35.3431315551
 01/07  15:00:00,1260.11482473,97.9602405833,595.344367995,0.0,131.945524568,266.955817592,557.575613079,488.576906793,42.4850247072,26.5136815787
 01/07  16:00:00,1183.31472296,96.9443367661,596.576128181,0.0,109.682768182,212.545889182,457.833727116,365.841658353,56.6466996096,35.3453691531
 01/07  17:00:00,1191.08381166,96.9443367661,597.025878848,0.0,109.682768182,220.04316451,482.319146327,370.831895723,84.9700494144,26.51720119
 01/07  18:00:00,1158.30951375,96.9443367661,595.267025348,0.0,109.682768182,220.04316451,486.224623336,374.877797874,84.9700494144,26.3767760473
 01/07  19:00:00,1121.45015999,96.9443367661,593.446079122,0.0,100.150657288,199.110933808,511.36390833,408.972914834,84.9700494144,17.4209440814
 01/07  20:00:00,1117.41658348,96.9443367661,595.718399737,0.0,100.150657288,191.61365848,477.60177009,412.233078661,56.6466996096,8.72199181889
 01/07  21:00:00,1008.49381928,96.9443367661,598.353391031,0.0,55.6251445156,124.558693486,528.181047169,454.113260718,56.6466996096,17.4210868413
 01/07  22:00:00,1006.25136494,96.9443367661,596.991835125,0.0,55.6251445156,124.558693486,520.278192563,460.37019981,42.4850247072,17.4229680461
 01/07  23:00:00,987.86913502,96.9443367661,589.955713098,0.0,46.0930336215,124.558693486,516.338586089,479.29523094,28.3233498048,8.72000534398
 01/07  24:00:00,975.877086649,96.9443367661,577.857374522,0.0,46.0930336215,124.558693486,518.990995861,487.406295461,14.1616749024,17.4230254968
 01/08  01:00:00,941.525732105,96.9443367661,565.603493154,0.0,34.9616554283,113.312780494,519.079951504,495.991371842,5.66466996096,17.4239097011
 01/08  02:00:00,937.637656604,96.9443367661,551.800547265,0.0,34.9616554283,113.312780494,526.680342154,503.5943119,5.66466996096,17.4213602929
 01/08  03:00:00,925.364693707,96.9443367661,525.358156819,0.0,34.9616554283,113.312780494,525.489251698,511.102324096,5.66466996096,8.72225764137
 01/08  04:00:00,857.282819498,96.9443367661,442.3180629,0.0,34.9616554283,113.312780494,543.629578009,520.543431989,5.66466996096,17.4214760592
 01/08  05:00:00,795.53344557,96.9443367661,361.567166502,0.0,44.4937663224,113.312780494,543.572057751,520.483810878,5.66466996096,17.4235769126
 01/08  06:00:00,735.113042276,96.9443367661,301.07494431,0.0,44.4937663224,113.312780494,572.530082457,549.648105657,14.1616749024,8.7203018979
 01/08  07:00:00,763.390143424,96.9443367661,258.895925004,0.0,54.0258772165,176.889270242,560.385432731,514.63840978,28.3233498048,17.4236731464
 01/08  08:00:00,799.496741334,96.9443367661,289.627435075,0.0,54.0258772165,184.38654557,529.873063233,469.965281749,42.4850247072,17.4227567767
 01/08  09:00:00,955.655007983,96.9443367661,365.282110235,0.0,65.1572554096,220.04316451,499.915505069,425.765253821,56.6466996096,17.5035516388
 01/08  10:00:00,988.885034141,96.9443367661,396.607195596,0.0,65.1572554096,212.545889182,481.009661888,412.158499224,42.4850247072,26.3661379564
 01/08  11:00:00,1035.19844409,96.9443367661,425.747754408,0.0,65.1572554096,220.04316451,500.043012264,402.748343207,70.808374512,26.4862945445
 01/08  12:00:00,1095.52197711,96.9443367661,474.520817516,0.0,65.1572554096,220.04316451,499.936416167,393.813414952,70.808374512,35.3146267032
 01/08  13:00:00,1112.36410844,96.9443367661,486.760072865,0.0,65.1572554096,220.04316451,483.009425944,385.709828941,70.808374512,26.4912224919
 01/08  14:00:00,1110.88465392,96.9443367661,491.971824571,0.0,65.1572554096,212.545889182,461.372065892,378.238451514,56.6466996096,26.4869147687
 01/08  15:00:00,1117.41852251,96.9443367661,498.02830964,0.0,65.1572554096,212.545889182,442.89884804,365.09730568,42.4850247072,35.3165176525
 01/08  16:00:00,1121.82275589,96.9443367661,501.903309037,0.0,65.1572554096,212.545889182,439.960983045,356.82159644,56.6466996096,26.4926869959
 01/08  17:00:00,1099.65268766,96.9443367661,501.271918787,0.0,65.1572554096,220.04316451,476.928903646,365.47081505,84.9700494144,26.4880391818
 01/08  18:00:00,1062.5665128,96.9443367661,490.917035558,0.0,54.0258772165,184.38654557,516.330742198,404.993181139,84.9700494144,26.3675116446
 01/08  19:00:00,953.808687726,96.9443367661,409.484052611,0.0,44.4937663224,163.454314868,561.607366677,459.216295043,84.9700494144,17.4210222189
 01/08  20:00:00,861.918023974,96.9443367661,327.240413319,0.0,44.4937663224,155.95703954,561.48843289,487.418580352,56.6466996096,17.4231529286
 01/08  21:00:00,791.38025193,96.9443367661,290.038608878,0.0,44.4937663224,124.558693486,608.974173218,543.607360671,56.6466996096,8.72011293703
 01/08  22:00:00,772.172238642,96.9443367661,269.448586826,0.0,44.4937663224,124.558693486,623.040045352,563.131759087,42.4850247072,17.4232615578
 01/08  23:00:00,751.076085228,96.9443367661,253.428072068,0.0,34.9616554283,124.558693486,639.015037712,593.269331704,28.3233498048,17.4223562027
 01/08  24:00:00,741.546888165,96.9443367661,242.571528722,0.0,34.9616554283,124.558693486,643.501358633,611.918318533,14.1616749024,17.4213651984
 01/09  01:00:00,729.478407913,96.9443367661,232.4822157,0.0,46.0930336215,113.312780494,650.8046492,636.417630652,5.66466996096,8.7223485871
 01/09  02:00:00,719.548246564,96.9443367661,222.964974492,0.0,46.0930336215,113.312780494,683.122835957,660.036435093,5.66466996096,17.4217309024
 01/09  03:00:00,711.415594701,96.9443367661,214.83595612,0.0,46.0930336215,113.312780494,702.986490164,679.89792771,5.66466996096,17.4238924935
 01/09  04:00:00,703.871482701,96.9443367661,206.934713831,0.0,46.0930336215,113.312780494,713.574385992,699.189246127,5.66466996096,8.72046990457
 01/09  05:00:00,788.521774399,96.9443367661,203.521646763,0.0,100.150657288,148.969399434,697.363768838,674.27494852,5.66466996096,17.4241503572
 01/09  06:00:00,808.034654538,96.9443367661,219.742058498,0.0,100.150657288,149.894399434,1106.55936587,1074.9741029,14.1616749024,17.4235880734
 01/09  07:00:00,1017.89138807,97.2243845327,204.351930312,0.0,176.471037341,302.612436532,773.448653329,727.703123857,28.3233498048,17.4221796674
 01/09  08:00:00,1122.91828366,97.5233034256,196.485900847,0.0,243.2593065,310.10971186,737.968731969,669.100618315,42.4850247072,26.3830889469
 01/09  09:00:00,1175.87620228,97.6484204629,215.020353626,0.0,243.2593065,310.10971186,679.41103422,596.233900403,56.6466996096,26.5304342083
 01/09  10:00:00,1264.02332104,97.743267787,266.511797665,0.0,243.2593065,302.612436532,610.741099011,532.749397751,42.4850247072,35.506676553
 01/09  11:00:00,1339.61476372,97.8250334455,331.764460803,0.0,243.2593065,310.10971186,615.006004534,499.533905288,70.808374512,44.6637247338
 01/09  12:00:00,1420.20283875,97.9060211549,406.608782834,0.0,243.2593065,310.10971186,597.319209206,481.759302915,70.808374512,44.7515317793
 01/09  13:00:00,1442.62799394,98.2409442657,468.88602346,0.0,243.2593065,310.10971186,568.433039907,462.037483233,70.808374512,35.5871821616
 01/09  14:00:00,1492.84628929,98.6642022868,483.895432501,0.0,243.2593065,302.612436532,548.361448497,446.957707046,56.6466996096,44.757041842
 01/09  15:00:00,1494.29182681,99.0804065024,483.895457616,0.0,243.2593065,302.612436532,502.372170247,424.161426569,42.4850247072,35.7257189716
 01/09  16:00:00,1493.36129679,99.5085880103,483.895481065,0.0,243.2593065,302.612436532,500.524023354,399.310745067,56.6466996096,44.5665786776
 01/09  17:00:00,1497.95408711,99.8113162767,483.895481862,0.0,243.2593065,310.10971186,510.000558592,389.588572901,84.9700494144,35.4419362763
 01/09  18:00:00,1503.19910895,99.9879489903,483.895448475,0.0,243.2593065,310.10971186,514.139503488,411.629260828,84.9700494144,17.5401932457
 01/09  19:00:00,1204.55528011,96.9443367661,448.809775411,0.0,166.938926447,199.110933808,501.950133855,399.506663675,84.9700494144,17.4734207651
 01/09  20:00:00,1119.09343994,96.9443367661,375.844080461,0.0,166.938926447,191.61365848,484.305353778,410.185736721,56.6466996096,17.4729174475
 01/09  21:00:00,933.902290887,96.9443367661,327.788547516,0.0,100.150657288,124.558693486,532.814650064,458.691940478,56.6466996096,17.4760099768
 01/09  22:00:00,866.827306713,96.9443367661,301.461272932,0.0,100.150657288,124.558693486,537.843283894,477.930641385,42.4850247072,17.4276178019
 01/09  23:00:00,782.942521749,96.9443367661,282.337052691,0.0,46.0930336215,124.558693486,556.598429228,510.851012907,28.3233498048,17.4240665171
 01/09  24:00:00,766.744291287,96.9443367661,265.602504424,0.0,46.0930336215,124.558693486,552.931270461,530.049048834,14.1616749024,8.72054672489
 01/10  01:00:00,735.335799375,96.9443367661,248.162646269,0.0,46.0930336215,113.312780494,575.883925205,552.794804013,5.66466996096,17.4244512304
 01/10  02:00:00,718.850085024,96.9443367661,232.066259579,0.0,46.0930336215,113.312780494,600.689094452,577.602984786,5.66466996096,17.4214397055
 01/10  03:00:00,707.972285854,96.9443367661,221.772419514,0.0,46.0930336215,113.312780494,624.409639759,601.32231478,5.66466996096,17.4226550181
 01/10  04:00:00,699.276520161,96.9443367661,212.617165457,0.0,46.0930336215,113.312780494,640.717041666,626.332443081,5.66466996096,8.71992862422
 01/10  05:00:00,782.728568346,96.9443367661,206.302275351,0.0,100.150657288,148.969399434,638.349727831,615.262203869,5.66466996096,17.4228540014
 01/10  06:00:00,795.011388105,97.1396934495,216.471913114,0.0,100.150657288,149.894399434,940.129934725,908.54336535,14.1616749024,17.4248944721
 01/10  07:00:00,1006.02451117,97.830534993,204.074808369,0.0,176.471037341,302.612436532,693.108304623,647.36379271,28.3233498048,17.4211621076
 01/10  08:00:00,1120.62692407,98.1592296767,206.049968735,0.0,243.2593065,310.10971186,660.645831949,600.564513788,42.4850247072,17.5962934536
 01/10  09:00:00,1189.29299907,98.7856079683,238.648545991,0.0,243.2593065,310.10971186,626.849939354,534.835403899,56.6466996096,35.3678358451
 01/10  10:00:00,1281.85917697,99.2011311965,291.477559942,0.0,243.2593065,302.612436532,582.27479365,504.284254027,42.4850247072,35.5055149161
 01/10  11:00:00,1363.00421101,99.7307119434,358.962309167,0.0,243.2593065,310.10971186,600.502474842,485.026902798,70.808374512,44.6671975323
 01/10  12:00:00,1446.19029719,100.131215162,434.700547671,0.0,243.2593065,310.10971186,583.324507397,476.714074222,70.808374512,35.8020586633
 01/10  13:00:00,1455.28191145,100.631577401,480.985628186,0.0,243.2593065,310.10971186,574.675718249,459.373886855,70.808374512,44.493456882
 01/10  14:00:00,1494.2771433,100.963259373,483.895430065,0.0,243.2593065,302.612436532,558.454692868,457.0513843,56.6466996096,44.7566089585
 01/10  15:00:00,1493.73854379,101.34096674,483.895452196,0.0,243.2593065,302.612436532,524.594662126,446.384128513,42.4850247072,35.7255089056
 01/10  16:00:00,1492.94404961,101.648402967,483.895472697,0.0,243.2593065,302.612436532,540.237568131,439.020160097,56.6466996096,44.5707084246
 01/10  17:00:00,1499.17848951,101.933134289,483.895471335,0.0,243.2593065,310.10971186,546.327541913,427.691417694,84.9700494144,33.666074804
 01/10  18:00:00,1505.48932241,102.129091161,483.895453634,0.0,243.2593065,310.10971186,538.558707659,434.293321311,84.9700494144,19.2953369334
 01/10  19:00:00,1222.97684709,96.9443367661,465.925065143,0.0,166.938926447,199.110933808,520.781431295,418.336218027,84.9700494144,17.4751638539
 01/10  20:00:00,1156.1245956,96.9443367661,410.281849643,0.0,166.938926447,191.61365848,498.336040078,424.216653105,56.6466996096,17.4726873634
 01/10  21:00:00,978.317968728,96.9443367661,370.843755475,0.0,100.150657288,124.558693486,541.833795629,467.711297523,56.6466996096,17.475798496
 01/10  22:00:00,912.865759005,96.9443367661,346.79134365,0.0,100.150657288,124.558693486,535.119791937,475.20735658,42.4850247072,17.4274106497
 01/10  23:00:00,836.003567616,96.9443367661,334.169739328,0.0,46.0930336215,124.558693486,542.209501784,496.462294541,28.3233498048,17.4238574379
 01/10  24:00:00,825.943369832,96.9443367661,324.423011883,0.0,46.0930336215,124.558693486,528.694827648,505.812677425,14.1616749024,8.72047532002
 01/11  01:00:00,804.199833299,96.9443367661,317.593111731,0.0,46.0930336215,113.312780494,539.775209207,516.686242838,5.66466996096,17.4242964079
 01/11  02:00:00,794.510862822,96.9443367661,309.666334634,0.0,46.0930336215,113.312780494,551.902062939,528.813920444,5.66466996096,17.4234725339
 01/11  03:00:00,786.895392301,96.9443367661,304.06500669,0.0,46.0930336215,113.312780494,562.878557174,539.791313805,5.66466996096,17.422573408
 01/11  04:00:00,779.552779209,96.9443367661,298.66011874,0.0,46.0930336215,113.312780494,565.889408812,551.501818708,5.66466996096,8.72292014344
 01/11  05:00:00,865.279218566,96.9443367661,298.427889185,0.0,100.150657288,148.969399434,554.451999079,531.36452672,5.66466996096,17.4228023983
 01/11  06:00:00,902.530258112,97.3797153479,333.284496182,0.0,100.150657288,149.894399434,869.159002173,837.574043896,14.1616749024,17.4232833746
 01/11  07:00:00,1142.7424228,98.1745813601,349.948536349,0.0,176.471037341,302.612436532,634.702483741,588.957956074,28.3233498048,17.4211778615
 01/11  08:00:00,1286.8065007,99.387912952,379.0488907,0.0,243.2593065,310.10971186,603.989775673,543.908234977,42.4850247072,17.5965159889
 01/11  09:00:00,1347.59883668,99.9355915422,404.529969034,0.0,243.2593065,310.10971186,617.836703009,525.821413339,56.6466996096,35.3685900602
 01/11  10:00:00,1385.359031,100.424606708,415.665644726,0.0,243.2593065,302.612436532,595.964834481,517.973221795,42.4850247072,35.5065879789
 01/11  11:00:00,1390.45491959,100.844279848,420.886759998,0.0,243.2593065,310.10971186,617.03394028,501.556550674,70.808374512,44.6690150942
 01/11  12:00:00,1429.4990581,101.237183558,459.206594793,0.0,243.2593065,310.10971186,593.736321882,487.124184989,70.808374512,35.8037623813
 01/11  13:00:00,1412.81894928,101.57544905,484.236559538,0.0,243.2593065,310.10971186,592.597303945,477.293546443,70.808374512,44.4953829894
 01/11  14:00:00,1443.37498341,101.890532872,487.833435343,0.0,243.2593065,302.612436532,571.727459592,470.321665471,56.6466996096,44.7590945112
 01/11  15:00:00,1440.31269494,102.16102148,493.911310519,0.0,243.2593065,302.612436532,543.424380654,465.21177897,42.4850247072,35.7275769775
 01/11  16:00:00,1442.1087554,102.399863259,499.54290921,0.0,243.2593065,302.612436532,561.741329196,460.525017156,56.6466996096,44.5696124306
 01/11  17:00:00,1452.89187725,102.616048666,503.50325322,0.0,243.2593065,310.10971186,572.941753267,452.527952594,84.9700494144,35.4437512588
 01/11  18:00:00,1462.58682492,102.830493954,505.171641327,0.0,243.2593065,310.10971186,550.637601268,448.126858876,84.9700494144,17.5406929771
 01/11  19:00:00,1197.3672205,96.9443367661,501.822163359,0.0,166.938926447,199.110933808,532.128853917,429.682942881,84.9700494144,17.4758616219
 01/11  20:00:00,1171.69024647,96.9443367661,485.541611591,0.0,166.938926447,191.61365848,507.036490462,432.916347732,56.6466996096,17.4734431202
 01/11  21:00:00,1039.85181852,96.9443367661,487.011165751,0.0,100.150657288,124.558693486,546.807695215,472.684394279,56.6466996096,17.4766013263
 01/11  22:00:00,999.483892045,96.9443367661,483.997762221,0.0,100.150657288,124.558693486,539.244365072,479.33117753,42.4850247072,17.4281628348
 01/11  23:00:00,939.835805117,96.9443367661,483.527055189,0.0,46.0930336215,124.558693486,544.783580065,499.035563974,28.3233498048,17.4246662861
 01/11  24:00:00,949.527915014,96.9443367661,489.173863807,0.0,46.0930336215,124.558693486,527.609944123,504.567764228,14.1616749024,8.88050499256
 01/12  01:00:00,944.624218328,96.9443367661,496.885103371,0.0,46.0930336215,113.312780494,532.194742647,509.264770328,5.66466996096,17.2653023583
 01/12  02:00:00,951.595302768,96.9443367661,502.524918698,0.0,46.0930336215,113.312780494,537.202133777,514.116181218,5.66466996096,17.4212825982
 01/12  03:00:00,954.88155685,96.9443367661,504.62255811,0.0,46.0930336215,113.312780494,542.113606632,519.025493172,5.66466996096,17.4234434993
 01/12  04:00:00,958.324467291,96.9443367661,505.29361433,0.0,46.0930336215,113.312780494,539.729643653,525.344644128,5.66466996096,8.72032956479
 01/12  05:00:00,1047.28677856,96.9443367661,506.132390934,0.0,100.150657288,148.969399434,527.433429804,504.345023641,5.66466996096,17.4237362027
 01/12  06:00:00,1053.15351038,97.4505947206,508.243408219,0.0,100.150657288,149.894399434,841.837927417,810.250418097,14.1616749024,17.425834418
 01/12  07:00:00,1278.72784367,98.6248758431,511.429519152,0.0,176.471037341,302.612436532,615.684440489,569.93896702,28.3233498048,17.4221236635
 01/12  08:00:00,1396.58177173,99.9485001123,516.965407823,0.0,243.2593065,310.10971186,584.112098987,524.02933262,42.4850247072,17.5977416598
 01/12  09:00:00,1433.21333602,100.583664582,520.01909282,0.0,243.2593065,310.10971186,596.005467921,503.987364372,56.6466996096,35.3714039403
 01/12  10:00:00,1471.88530074,101.183045424,524.378953381,0.0,243.2593065,302.612436532,561.451296719,483.456755019,42.4850247072,35.509516993
 01/12  11:00:00,1487.22942132,101.632506204,530.90285878,0.0,243.2593065,310.10971186,575.607974275,460.126384703,70.808374512,44.6732150601
 01/12  12:00:00,1496.97261195,101.889064237,536.017691366,0.0,243.2593065,310.10971186,568.237960436,452.672167047,70.808374512,44.757418877
 01/12  13:00:00,1459.70022642,102.196899429,538.382390752,0.0,243.2593065,310.10971186,549.995669233,443.595768553,70.808374512,35.5915261673
 01/12  14:00:00,1455.19287147,102.506205948,548.820227391,0.0,243.2593065,302.612436532,537.903804848,436.493136521,56.6466996096,44.7639687175
 01/12  15:00:00,1462.41851465,102.735965797,567.298869687,0.0,243.2593065,302.612436532,510.051199933,431.834668439,42.4850247072,35.7315067868
 01/12  16:00:00,1468.23012455,102.932256353,572.918896164,0.0,243.2593065,302.612436532,529.139552885,427.920210729,56.6466996096,44.5726425468
 01/12  17:00:00,1475.26135569,103.118321415,573.201997014,0.0,243.2593065,310.10971186,542.472900526,422.055512629,84.9700494144,35.4473384826
 01/12  18:00:00,1480.38505736,103.297532593,570.596584437,0.0,243.2593065,310.10971186,523.450273861,420.942263909,84.9700494144,17.5379605373
 01/12  19:00:00,1213.8642937,96.9443367661,568.750253136,0.0,166.938926447,199.110933808,512.04950844,409.604227532,84.9700494144,17.4752314934
 01/12  20:00:00,1206.90268988,96.9443367661,568.755367866,0.0,166.938926447,191.61365848,486.343418916,412.221639121,56.6466996096,17.4750801858
 01/12  21:00:00,1073.45292766,96.9443367661,569.243832438,0.0,100.150657288,124.558693486,525.600113907,451.476939001,56.6466996096,17.4764752959
 01/12  22:00:00,1032.96473954,96.9443367661,568.288483527,0.0,100.150657288,124.558693486,517.049473821,457.13466792,42.4850247072,17.4297811937
 01/12  23:00:00,963.171015126,96.9443367661,565.856530497,0.0,46.0930336215,124.558693486,521.176822148,475.43015902,28.3233498048,17.4233133237
 01/12  24:00:00,961.014886011,96.9443367661,561.371260229,0.0,46.0930336215,124.558693486,512.119359451,480.535250087,14.1616749024,17.4224344608
 01/13  01:00:00,947.776874786,96.9443367661,558.278592127,0.0,46.0930336215,113.312780494,499.688366521,485.300765659,5.66466996096,8.72293090107
 01/13  02:00:00,948.09357965,96.9443367661,554.700558166,0.0,46.0930336215,113.312780494,512.349328576,489.261718731,5.66466996096,17.4229398839
 01/13  03:00:00,947.45289463,96.9443367661,551.449621181,0.0,46.0930336215,113.312780494,516.603699236,493.513796704,5.66466996096,17.4252325706
 01/13  04:00:00,949.554166357,96.9443367661,548.04891078,0.0,46.0930336215,113.312780494,519.167243557,498.659656392,5.66466996096,14.8429172037
 01/13  05:00:00,1041.15956983,96.9443367661,544.858146935,0.0,100.150657288,148.969399434,496.460613762,479.495786231,5.66466996096,11.30015757
 01/13  06:00:00,1046.24281465,97.4630551406,542.764956941,0.0,100.150657288,149.894399434,802.958325747,771.37291518,14.1616749024,17.4237356639
 01/13  07:00:00,1269.3320227,98.8889366848,541.764451728,0.0,176.471037341,302.612436532,590.065170205,544.317905207,28.3233498048,17.4239151935
 01/13  08:00:00,1389.44374959,100.368984391,542.62512718,0.0,243.2593065,310.10971186,569.617358314,500.745336625,42.4850247072,26.3869969814
 01/13  09:00:00,1423.05754584,101.025933688,541.744823573,0.0,243.2593065,310.10971186,563.913979168,480.731689068,56.6466996096,26.5355904901
 01/13  10:00:00,1455.05397018,101.516226755,542.945474548,0.0,243.2593065,302.612436532,544.146937875,466.147626339,42.4850247072,35.5142868282
 01/13  11:00:00,1462.9807419,101.950983738,546.322974157,0.0,243.2593065,310.10971186,560.149425885,444.670265538,70.808374512,44.6707858344
 01/13  12:00:00,1464.48791655,102.320526128,551.068390866,0.0,243.2593065,310.10971186,544.112497257,428.539794823,70.808374512,44.7643279219
 01/13  13:00:00,1424.18627537,102.635503968,553.849260295,0.0,243.2593065,310.10971186,522.832043989,416.427073639,70.808374512,35.596595838
 01/13  14:00:00,1461.74738394,102.921789873,554.902106436,0.0,243.2593065,302.612436532,510.04305806,408.634228123,56.6466996096,44.7621303275
 01/13  15:00:00,1466.93390572,103.175761176,554.094045609,0.0,243.2593065,302.612436532,486.963545796,399.869567763,42.4850247072,44.6089533259
 01/13  16:00:00,1465.46206433,103.379151373,552.139641182,0.0,243.2593065,302.612436532,487.189419341,394.831909236,56.6466996096,35.7108104959
 01/13  17:00:00,1469.02514134,103.53929718,551.578627678,0.0,243.2593065,310.10971186,515.149025356,394.726021505,84.9700494144,35.4529544365
 01/13  18:00:00,1472.99023194,103.689202837,550.391145192,0.0,243.2593065,310.10971186,500.523883361,398.013023767,84.9700494144,17.5408101794
 01/13  19:00:00,1206.05822517,96.9443367661,549.795189188,0.0,166.938926447,199.110933808,497.435408064,394.987401217,84.9700494144,17.4779574323
 01/13  20:00:00,1197.74034407,96.9443367661,549.465467908,0.0,166.938926447,191.61365848,473.325248614,399.200782704,56.6466996096,17.4777663011
 01/13  21:00:00,1062.59782253,96.9443367661,548.195869854,0.0,100.150657288,124.558693486,521.781984923,438.933581776,56.6466996096,26.2017035366
 01/13  22:00:00,1021.97803484,96.9443367661,547.111855993,0.0,100.150657288,124.558693486,497.395798589,446.185025349,42.4850247072,8.72574853331
 01/13  23:00:00,963.391127988,96.9443367661,543.205273992,0.0,46.0930336215,124.558693486,512.827030234,467.080907167,28.3233498048,17.4227732621
 01/13  24:00:00,966.548593142,96.9443367661,536.307573571,0.0,46.0930336215,124.558693486,505.675333344,474.088608631,14.1616749024,17.4250498102
 01/14  01:00:00,953.856429896,96.9443367661,529.957497727,0.0,46.0930336215,113.312780494,495.063298203,480.677474552,5.66466996096,8.72115368979
 01/14  02:00:00,953.983588088,96.9443367661,523.073687788,0.0,46.0930336215,113.312780494,509.957060355,486.866779535,5.66466996096,17.425610859
 01/14  03:00:00,948.213896779,96.9443367661,511.585107629,0.0,46.0930336215,113.312780494,515.745707689,492.659218786,5.66466996096,17.4218189423
 01/14  04:00:00,922.508425695,96.9443367661,478.880551687,0.0,46.0930336215,113.312780494,522.161426978,499.072730951,5.66466996096,17.4240260663
 01/14  05:00:00,906.834170425,96.9443367661,450.773520627,0.0,55.6251445156,113.312780494,510.252225256,495.866923784,5.66466996096,8.72063151135
 01/14  06:00:00,890.877036194,96.9443367661,427.816515507,0.0,55.6251445156,113.312780494,534.781936348,503.195862341,14.1616749024,17.4243991045
 01/14  07:00:00,943.495066621,96.9443367661,410.749075408,0.0,65.1572554096,176.889270242,490.197219011,444.45018849,28.3233498048,17.4236807162
 01/14  08:00:00,1101.75468794,97.267105355,456.168531594,0.0,109.682768182,220.96816451,794.214200252,734.306292499,42.4850247072,17.4228830458
 01/14  09:00:00,1118.16869867,97.2627980116,475.941747124,0.0,109.682768182,220.96816451,670.24558355,596.079792317,56.6466996096,17.5190916236
 01/14  10:00:00,1241.21548501,97.6597644104,498.868993631,0.0,131.945524568,266.955817592,610.617142053,541.729011947,42.4850247072,26.4031053987
 01/14  11:00:00,1273.56291476,97.7829553945,510.866908619,0.0,131.945524568,274.45309292,611.819601797,514.49072459,70.808374512,26.520502695
 01/14  12:00:00,1298.75833892,97.8348400309,513.332740946,0.0,131.945524568,274.45309292,606.269844958,500.095478476,70.808374512,35.3659919696
 01/14  13:00:00,1273.67132214,97.8925483243,511.417225824,0.0,131.945524568,274.45309292,582.548837331,485.225982572,70.808374512,26.514480247
 01/14  14:00:00,1264.23733503,97.9861980132,509.789855021,0.0,131.945524568,266.955817592,572.808240116,480.804785298,56.6466996096,35.356755208
 01/14  15:00:00,1266.457502,98.1104633911,510.251628598,0.0,131.945524568,266.955817592,533.311837132,464.311272873,42.4850247072,26.5155395519
 01/14  16:00:00,1182.2215549,96.9443367661,510.144132509,0.0,109.682768182,212.545889182,428.357512418,336.355842177,56.6466996096,35.3549706315
