Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,1190.08192531,96.9443367661,506.469823488,0.0,109.682768182,220.04316451,452.081740306,340.594083044,84.9700494144,26.5176078479
 01/14  18:00:00,1149.1332984,96.9443367661,493.566579504,0.0,109.682768182,220.04316451,475.492612782,364.139616765,84.9700494144,26.3829466031
 01/14  19:00:00,1054.80234548,96.9443367661,433.56265965,0.0,100.150657288,199.110933808,518.836386824,416.442015751,84.9700494144,17.4243216588
 01/14  20:00:00,979.630102107,96.9443367661,369.329823084,0.0,100.150657288,191.61365848,501.510970025,427.44075617,56.6466996096,17.4235142454
 01/14  21:00:00,828.89351836,96.9443367661,332.239483285,0.0,55.6251445156,124.558693486,543.760117855,478.393302405,56.6466996096,8.72011583969
 01/14  22:00:00,804.307121058,96.9443367661,308.389522319,0.0,55.6251445156,124.558693486,558.350245159,498.44133567,42.4850247072,17.4238847821
 01/14  23:00:00,776.335574213,96.9443367661,284.099103172,0.0,46.0930336215,124.558693486,581.596770028,535.850246531,28.3233498048,17.4231736928
 01/14  24:00:00,754.430641152,96.9443367661,257.907986713,0.0,46.0930336215,124.558693486,595.233385531,563.649333251,14.1616749024,17.4223773772
 01/15  01:00:00,706.068115382,96.9443367661,231.680987347,0.0,34.9616554283,113.312780494,616.493290576,602.105732367,5.66466996096,8.72288824754
 01/15  02:00:00,685.868714016,96.9443367661,209.459794217,0.0,34.9616554283,113.312780494,670.969010239,647.88139829,5.66466996096,17.4229419876
 01/15  03:00:00,670.758123167,96.9443367661,191.799232117,0.0,34.9616554283,113.312780494,711.703731241,688.613803913,5.66466996096,17.4252573669
 01/15  04:00:00,655.255464777,96.9443367661,174.195292094,0.0,34.9616554283,113.312780494,747.188147752,732.802268076,5.66466996096,8.72120971567
 01/15  05:00:00,650.420703483,96.9443367661,159.922601274,0.0,44.4937663224,113.312780494,776.279045546,753.188706234,5.66466996096,17.4256693511
 01/15  06:00:00,637.453235759,96.9443367661,144.939707077,0.0,44.4937663224,113.312780494,823.408319232,791.825077351,14.1616749024,17.4215669786
 01/15  07:00:00,697.346819343,96.9443367661,133.892804045,0.0,54.0258772165,176.889270242,794.605158473,748.857693582,28.3233498048,17.4241150869
 01/15  08:00:00,690.002360451,96.9443367661,126.671553789,0.0,54.0258772165,184.38654557,799.277985854,748.072272,42.4850247072,8.72068914648
 01/15  09:00:00,830.471970595,96.9443367661,191.237240758,0.0,65.1572554096,220.04316451,586.022911739,503.129293953,56.6466996096,26.2469181762
 01/15  10:00:00,845.197780203,96.9443367661,210.148562292,0.0,65.1572554096,212.545889182,563.397922889,494.542148377,42.4850247072,26.3707498052
 01/15  11:00:00,841.685595368,96.9443367661,198.728038073,0.0,65.1572554096,220.04316451,610.601209784,513.293996358,70.808374512,26.498838914
 01/15  12:00:00,866.934915834,96.9443367661,220.621291541,0.0,65.1572554096,220.04316451,565.003603213,467.699580412,70.808374512,26.4956482891
 01/15  13:00:00,887.859348785,96.9443367661,242.508930267,0.0,65.1572554096,220.04316451,542.969360765,436.840400976,70.808374512,35.3205852771
 01/15  14:00:00,886.912168465,96.9443367661,249.225029688,0.0,65.1572554096,212.545889182,522.056619199,438.91260221,56.6466996096,26.4973173789
 01/15  15:00:00,889.257065725,96.9443367661,251.380083185,0.0,65.1572554096,212.545889182,498.392330526,429.415049677,42.4850247072,26.4922561418
 01/15  16:00:00,890.036557508,96.9443367661,251.20378132,0.0,65.1572554096,212.545889182,517.796579446,425.825516362,56.6466996096,35.3243634738
 01/15  17:00:00,851.211938637,96.9443367661,238.050226229,0.0,65.1572554096,220.04316451,562.183299448,450.714033598,84.9700494144,26.4992164363
 01/15  18:00:00,788.312992721,96.9443367661,215.644039108,0.0,54.0258772165,184.38654557,646.578276754,535.237529375,84.9700494144,26.3706979641
 01/15  19:00:00,741.485318827,96.9443367661,191.036511329,0.0,44.4937663224,163.454314868,744.556488545,642.161414423,84.9700494144,17.4250247081
 01/15  20:00:00,684.135304043,96.9443367661,146.702819762,0.0,44.4937663224,155.95703954,857.164834041,791.797035217,56.6466996096,8.7210992151
 01/15  21:00:00,614.168866525,96.9443367661,112.834699098,0.0,44.4937663224,124.558693486,982.201534012,908.129412244,56.6466996096,17.425422159
 01/15  22:00:00,599.229983144,96.9443367661,98.9434048273,0.0,44.4937663224,124.558693486,972.705718684,912.795985526,42.4850247072,17.4247084508
 01/15  23:00:00,580.801093532,96.9443367661,86.7190441971,0.0,34.9616554283,124.558693486,980.050683887,934.303461106,28.3233498048,17.4238729766
 01/15  24:00:00,573.730756289,96.9443367661,77.6490228516,0.0,34.9616554283,124.558693486,959.390370585,936.508119839,14.1616749024,8.72057584385
 01/16  01:00:00,550.782257349,96.9443367661,67.199107401,0.0,34.9616554283,113.312780494,986.246871552,963.157818093,5.66466996096,17.4243834974
 01/16  02:00:00,542.35161372,96.9443367661,58.4263318786,0.0,34.9616554283,113.312780494,1013.36210382,990.273637873,5.66466996096,17.4237959866
 01/16  03:00:00,536.641956121,96.9443367661,52.3305069808,0.0,34.9616554283,113.312780494,1027.04951469,1003.96179226,5.66466996096,17.4230524656
 01/16  04:00:00,531.110380714,96.9443367661,46.4014752007,0.0,34.9616554283,113.312780494,1039.97245537,1025.58460599,5.66466996096,8.72317941768
 01/16  05:00:00,535.713557791,96.9443367661,42.9664261889,0.0,44.4937663224,113.312780494,1035.29989198,1012.21174861,5.66466996096,17.4234734102
 01/16  06:00:00,531.952411001,96.9443367661,38.5825111664,0.0,44.4937663224,113.312780494,1062.79624704,1031.20875121,14.1616749024,17.425820933
 01/16  07:00:00,600.621915221,96.9443367661,37.4776145054,0.0,54.0258772165,176.889270242,1007.28923644,963.595842705,28.3233498048,15.3700439292
 01/16  08:00:00,600.118271491,96.9443367661,38.0642807012,0.0,54.0258772165,184.38654557,983.480527616,930.221434815,42.4850247072,10.774068094
 01/16  09:00:00,679.490507859,96.9443367661,45.9469783977,0.0,65.1572554096,220.04316451,905.277248369,822.382510511,56.6466996096,26.2480382481
 01/16  10:00:00,688.015244027,96.9443367661,63.08893542,0.0,65.1572554096,212.545889182,759.662018415,699.589884722,42.4850247072,17.587108986
 01/16  11:00:00,715.735761934,96.9443367661,83.2262391612,0.0,65.1572554096,220.04316451,756.614399723,650.48201201,70.808374512,35.3240132018
 01/16  12:00:00,743.907541859,96.9443367661,108.960211936,0.0,65.1572554096,220.04316451,702.527181716,605.220041138,70.808374512,26.4987660664
 01/16  13:00:00,766.107320784,96.9443367661,130.49299064,0.0,65.1572554096,220.04316451,694.63582167,592.523908438,70.808374512,31.3035387204
 01/16  14:00:00,781.186228539,96.9443367661,149.603200416,0.0,65.1572554096,212.545889182,669.948052576,582.787454108,56.6466996096,30.513898858
 01/16  15:00:00,806.515619408,96.9443367661,172.964438346,0.0,65.1572554096,212.545889182,627.91794337,558.936972834,42.4850247072,26.4959458286
 01/16  16:00:00,818.267236279,96.9443367661,185.326031594,0.0,65.1572554096,212.545889182,655.036150535,563.068342576,56.6466996096,35.3211083494
 01/16  17:00:00,794.639996678,96.9443367661,187.734417612,0.0,65.1572554096,220.04316451,687.697954921,576.226695317,84.9700494144,26.5012101896
 01/16  18:00:00,756.31623618,96.9443367661,188.351683949,0.0,54.0258772165,184.38654557,720.203826745,608.860407482,84.9700494144,26.373369849
 01/16  19:00:00,729.80105813,96.9443367661,182.428196902,0.0,44.4937663224,163.454314868,774.442002195,672.048675789,84.9700494144,17.4232769911
 01/16  20:00:00,715.987491667,96.9443367661,176.59629687,0.0,44.4937663224,155.95703954,767.52786215,702.157880662,56.6466996096,8.72328187893
 01/16  21:00:00,682.911793127,96.9443367661,175.978216696,0.0,44.4937663224,124.558693486,814.782683784,740.712334393,56.6466996096,17.4236497811
 01/16  22:00:00,675.9212632,96.9443367661,170.510882272,0.0,44.4937663224,124.558693486,828.218338207,768.307307977,42.4850247072,17.4260055225
 01/16  23:00:00,659.509108485,96.9443367661,162.708082193,0.0,34.9616554283,124.558693486,852.823453799,807.077861345,28.3233498048,17.4222426493
 01/16  24:00:00,655.792012204,96.9443367661,159.586075834,0.0,34.9616554283,124.558693486,840.337391716,817.452995941,14.1616749024,8.72272087252
 01/17  01:00:00,647.713613368,96.9443367661,155.62673212,0.0,46.0930336215,113.312780494,855.252444314,832.165016311,5.66466996096,17.4227580419
 01/17  02:00:00,640.030662062,96.9443367661,150.715345385,0.0,46.0930336215,113.312780494,870.206806616,847.116989522,5.66466996096,17.4251471325
 01/17  03:00:00,633.321540684,96.9443367661,147.30428368,0.0,46.0930336215,113.312780494,869.272598209,854.886732078,5.66466996096,8.72119617045
 01/17  04:00:00,626.691353311,96.9443367661,143.683270677,0.0,46.0930336215,113.312780494,887.099668338,864.009354086,5.66466996096,17.4256442913
 01/17  05:00:00,713.918667392,96.9443367661,143.866132219,0.0,100.150657288,148.969399434,849.098526522,826.00721322,5.66466996096,17.4266433409
 01/17  06:00:00,736.738133476,96.9443367661,167.349122134,0.0,100.150657288,149.894399434,1268.97804934,1237.39216209,14.1616749024,17.4242123507
 01/17  07:00:00,943.542689451,96.9665598219,155.981597954,0.0,176.471037341,302.612436532,905.972166505,868.928047477,28.3233498048,8.72076922312
 01/17  08:00:00,1043.23026067,97.2118318044,148.558018949,0.0,243.2593065,310.10971186,879.91152308,811.037855412,42.4850247072,26.388642961
 01/17  09:00:00,1071.35556565,97.3485101614,146.99670094,0.0,243.2593065,310.10971186,871.122038227,779.104590336,56.6466996096,35.3707482812
 01/17  10:00:00,1105.22905581,97.4559509004,150.364610815,0.0,243.2593065,302.612436532,834.802211755,756.806724894,42.4850247072,35.5104621543
 01/17  11:00:00,1116.46017965,97.5505214621,155.090075517,0.0,243.2593065,310.10971186,836.08638493,723.096243445,70.808374512,42.1817669722
 01/17  12:00:00,1136.25580867,97.6372822393,179.352544486,0.0,243.2593065,310.10971186,759.117139031,649.997595372,70.808374512,38.3111691465
 01/17  13:00:00,1129.40144322,97.7169922812,218.377019936,0.0,243.2593065,310.10971186,717.384477122,602.071028429,70.808374512,44.5050741812
 01/17  14:00:00,1201.81557878,97.7910272276,261.431172992,0.0,243.2593065,302.612436532,671.578910129,570.162659204,56.6466996096,44.7695513146
 01/17  15:00:00,1247.7327074,97.8598102328,313.611307456,0.0,243.2593065,302.612436532,632.643407774,554.421994101,42.4850247072,35.736388965
 01/17  16:00:00,1296.85554166,97.9231985834,363.394353121,0.0,243.2593065,302.612436532,647.310926208,546.08397976,56.6466996096,44.5802468386
 01/17  17:00:00,1326.56506696,97.9825809985,386.233684641,0.0,243.2593065,310.10971186,655.018362274,534.596273956,84.9700494144,35.4520389035
 01/17  18:00:00,1317.33419946,98.0383035955,370.371975357,0.0,243.2593065,310.10971186,633.314693414,530.805119516,84.9700494144,17.539524484
 01/17  19:00:00,992.509832421,96.9443367661,303.819927667,0.0,166.938926447,199.110933808,577.737506437,475.28964146,84.9700494144,17.477815563
 01/17  20:00:00,950.530651389,96.9443367661,267.999689936,0.0,166.938926447,191.61365848,572.150391391,498.027019462,56.6466996096,17.47667232
 01/17  21:00:00,799.236126602,96.9443367661,249.505690435,0.0,100.150657288,124.558693486,630.579258078,556.454372122,56.6466996096,17.4781863462
 01/17  22:00:00,750.806491597,96.9443367661,239.062048649,0.0,100.150657288,124.558693486,630.281216258,570.364801458,42.4850247072,17.4313900928
 01/17  23:00:00,680.420021519,96.9443367661,232.454212039,0.0,46.0930336215,124.558693486,645.119777925,599.371404379,28.3233498048,17.425023741
 01/17  24:00:00,678.451142174,96.9443367661,228.899935084,0.0,46.0930336215,124.558693486,644.903206213,613.317300924,14.1616749024,17.4242303864
 01/18  01:00:00,662.579051212,96.9443367661,224.696633146,0.0,46.0930336215,113.312780494,643.319626197,628.934124681,5.66466996096,8.72083155541
 01/18  02:00:00,659.487505863,96.9443367661,220.386160367,0.0,46.0930336215,113.312780494,669.186420329,646.096867863,5.66466996096,17.424882505
 01/18  03:00:00,658.571673039,96.9443367661,217.772454768,0.0,46.0930336215,113.312780494,681.839790218,658.75084467,5.66466996096,17.4242755869
 01/18  04:00:00,658.212001313,96.9443367661,214.925067824,0.0,46.0930336215,113.312780494,695.025799121,671.937575475,5.66466996096,17.4235536859
 01/18  05:00:00,748.561556676,96.9443367661,215.736739788,0.0,100.150657288,148.969399434,659.79989377,645.411768185,5.66466996096,8.72345562429
 01/18  06:00:00,775.487598613,96.9688942676,236.920317805,0.0,100.150657288,149.894399434,1028.18254602,996.596109988,14.1616749024,17.4247611276
 01/18  07:00:00,999.936259912,97.6845516486,236.529313064,0.0,176.471037341,302.612436532,734.275648865,688.525867788,28.3233498048,17.4264312727
 01/18  08:00:00,1123.69848527,97.9158997917,246.834485051,0.0,243.2593065,310.10971186,697.661383006,628.789554516,42.4850247072,26.3868037823
 01/18  09:00:00,1181.35025138,98.011254204,271.342441616,0.0,243.2593065,310.10971186,652.217297525,569.034915006,56.6466996096,26.5356829095
 01/18  10:00:00,1264.57821412,98.0858278649,320.656938568,0.0,243.2593065,302.612436532,610.886498034,532.877861023,42.4850247072,35.5236123036
 01/18  11:00:00,1337.33742962,98.2640256406,381.273915029,0.0,243.2593065,310.10971186,623.406721991,507.923528875,70.808374512,44.6748186037
 01/18  12:00:00,1407.92239017,98.5028962642,444.078653472,0.0,243.2593065,310.10971186,605.087810768,489.509395347,70.808374512,44.770040909
 01/18  13:00:00,1411.18755418,98.8635932523,498.719945568,0.0,243.2593065,310.10971186,569.745657849,463.32898579,70.808374512,35.6082975464
 01/18  14:00:00,1479.35979027,99.1820714017,514.175003953,0.0,243.2593065,302.612436532,555.000487675,453.58497599,56.6466996096,44.768812076
 01/18  15:00:00,1481.85344378,99.4945578631,496.895195576,0.0,243.2593065,302.612436532,526.305533783,439.142766093,42.4850247072,44.6777429823
 01/18  16:00:00,1480.03174727,99.873030481,485.334708495,0.0,243.2593065,302.612436532,509.961373707,417.651270748,56.6466996096,35.663403349
 01/18  17:00:00,1450.47704806,100.14818031,447.978008379,0.0,243.2593065,310.10971186,532.032358242,411.596461695,84.9700494144,35.4658471329
 01/18  18:00:00,1294.63418088,100.296073185,285.493473964,0.0,243.2593065,310.10971186,592.953549391,481.682179143,84.9700494144,26.3013208341
 01/18  19:00:00,910.888707038,96.9443367661,160.928415258,0.0,166.938926447,199.110933808,793.319261643,690.87398044,84.9700494144,17.4752317888
 01/18  20:00:00,858.129623533,96.9443367661,114.059730556,0.0,166.938926447,191.61365848,868.395949798,794.272777632,56.6466996096,17.476472557
 01/18  21:00:00,704.976283027,96.9443367661,90.9983360758,0.0,100.150657288,124.558693486,936.219310119,862.094780546,56.6466996096,17.4778299633
 01/18  22:00:00,652.20660743,96.9443367661,76.5353612146,0.0,100.150657288,124.558693486,932.882310728,872.967211486,42.4850247072,17.4300745347
 01/18  23:00:00,575.669514839,96.9443367661,64.742866855,0.0,46.0930336215,124.558693486,936.302680268,899.257627826,28.3233498048,8.72170263713
 01/18  24:00:00,569.483567078,96.9443367661,57.4634581071,0.0,46.0930336215,124.558693486,932.129383038,900.543077829,14.1616749024,17.4246303068
 01/19  01:00:00,549.197433466,96.9443367661,50.2380482178,0.0,46.0930336215,113.312780494,949.373579144,926.283135451,5.66466996096,17.4257737323
 01/19  02:00:00,543.088774787,96.9443367661,44.052943546,0.0,46.0930336215,113.312780494,967.970306045,944.882160115,5.66466996096,17.4234759694
 01/19  03:00:00,538.484227478,96.9443367661,39.3451268971,0.0,46.0930336215,113.312780494,968.787134163,954.399047988,5.66466996096,8.72341621428
 01/19  04:00:00,533.410152003,96.9443367661,34.1384487751,0.0,46.0930336215,113.312780494,1002.54503176,979.456364323,5.66466996096,17.4239974789
 01/19  05:00:00,618.616640305,96.9443367661,31.539857234,0.0,100.150657288,148.969399434,971.657064318,948.565980811,5.66466996096,17.426413546
 01/19  06:00:00,636.955132098,97.3254863381,47.5016734574,0.0,100.150657288,149.894399434,1039.2999513,1007.71553617,14.1616749024,17.4227402341
 01/19  07:00:00,855.535466762,97.9866638201,40.1366762364,0.0,176.471037341,302.612436532,939.718581549,902.672240941,28.3233498048,8.72299080366
 01/19  08:00:00,965.652331464,98.5783391084,35.5276068983,0.0,243.2593065,310.10971186,923.733747134,854.856728011,42.4850247072,26.391994416
 01/19  09:00:00,1003.31620232,99.1810418151,38.7955045269,0.0,243.2593065,310.10971186,831.813002417,739.79745294,56.6466996096,35.368849867
 01/19  10:00:00,1049.92064705,99.5711311948,50.4821057588,0.0,243.2593065,302.612436532,712.446876192,634.452935784,42.4850247072,35.5089157009
 01/19  11:00:00,1075.87133287,99.8923021416,68.8803139747,0.0,243.2593065,310.10971186,682.74443929,576.194929126,70.808374512,35.7411356518
 01/19  12:00:00,1106.77604013,100.284935843,99.2567938385,0.0,243.2593065,310.10971186,628.484419427,512.905915593,70.808374512,44.7701293213
 01/19  13:00:00,1100.7233216,100.77857206,134.258747335,0.0,243.2593065,310.10971186,582.609429285,467.282176716,70.808374512,44.5188780566
 01/19  14:00:00,1171.19864569,101.218731884,169.863300076,0.0,243.2593065,302.612436532,548.400278149,446.984868109,56.6466996096,44.7687104302
 01/19  15:00:00,1204.21782917,101.574878944,202.450502356,0.0,243.2593065,302.612436532,504.273736709,426.052930879,42.4850247072,35.7357811229
 01/19  16:00:00,1229.40645282,101.858763665,226.152892931,0.0,243.2593065,302.612436532,506.858517593,405.623327261,56.6466996096,44.5884907232
 01/19  17:00:00,1244.3980965,102.044239562,233.020735276,0.0,243.2593065,310.10971186,523.672933718,403.251259271,84.9700494144,35.451625033
 01/19  18:00:00,1240.78572285,102.13819603,221.955386182,0.0,243.2593065,310.10971186,539.487407197,436.973808637,84.9700494144,17.5435491464
 01/19  19:00:00,939.305094159,96.9443367661,183.098182105,0.0,166.938926447,199.110933808,634.865370631,532.417442791,84.9700494144,17.4778784253
 01/19  20:00:00,911.762159388,96.9443367661,163.666106914,0.0,166.938926447,191.61365848,645.299813465,571.176934616,56.6466996096,17.476179239
 01/19  21:00:00,764.909958938,96.9443367661,151.579999848,0.0,100.150657288,124.558693486,712.145733346,638.021293365,56.6466996096,17.4777403708
 01/19  22:00:00,718.776154639,96.9443367661,145.14084161,0.0,100.150657288,124.558693486,717.366065663,657.450115105,42.4850247072,17.4309258511
 01/19  23:00:00,647.6882811,96.9443367661,138.218111038,0.0,46.0930336215,124.558693486,742.23928001,696.491345733,28.3233498048,17.4245844726
 01/19  24:00:00,641.180033214,96.9443367661,130.862629454,0.0,46.0930336215,124.558693486,753.485734177,721.900193276,14.1616749024,17.423865999
 01/20  01:00:00,618.563708655,96.9443367661,121.89661306,0.0,46.0930336215,113.312780494,768.442786054,754.054422236,5.66466996096,8.72369385704
 01/20  02:00:00,609.878306262,96.9443367661,113.861986259,0.0,46.0930336215,113.312780494,802.084352042,778.995144671,5.66466996096,17.4245374103
 01/20  03:00:00,602.301239415,96.9443367661,106.827762512,0.0,46.0930336215,113.312780494,823.312812166,800.224793258,5.66466996096,17.4233489472
 01/20  04:00:00,594.217689356,96.9443367661,99.1922172568,0.0,46.0930336215,113.312780494,846.614775206,823.526811978,5.66466996096,17.4232932672
 01/20  05:00:00,679.322810241,96.9443367661,94.5838222092,0.0,100.150657288,148.969399434,819.763601162,805.375624128,5.66466996096,8.7233070731
 01/20  06:00:00,693.969418156,97.445169725,107.635586631,0.0,100.150657288,149.894399434,1023.26470618,991.677613924,14.1616749024,17.4254173557
 01/20  07:00:00,908.286926658,98.2538909571,97.7627158838,0.0,176.471037341,302.612436532,818.138706971,772.389109709,28.3233498048,17.4262474579
 01/20  08:00:00,986.569785611,99.3987486508,63.5213567528,0.0,243.2593065,310.10971186,1002.46075142,933.583502276,42.4850247072,26.3922244364
 01/20  09:00:00,1038.09939231,100.095209903,81.6652052993,0.0,243.2593065,310.10971186,728.642204858,645.459428934,56.6466996096,26.5360763148
 01/20  10:00:00,1143.01842755,100.652486065,149.914020543,0.0,243.2593065,302.612436532,567.446563573,489.436966679,42.4850247072,35.5245721865
 01/20  11:00:00,1216.5151577,101.214368588,212.452503663,0.0,243.2593065,310.10971186,566.71131622,451.226135167,70.808374512,44.6768065409
 01/20  12:00:00,1291.23364923,101.674257984,282.410696528,0.0,243.2593065,310.10971186,538.531243608,422.950613883,70.808374512,44.7722552126
 01/20  13:00:00,1336.57015469,102.034817322,364.046420321,0.0,243.2593065,310.10971186,521.904881748,415.486589046,70.808374512,35.60991819
 01/20  14:00:00,1441.42595103,102.175339006,431.908503108,0.0,243.2593065,302.612436532,522.188796468,420.770620284,56.6466996096,44.7714765751
 01/20  15:00:00,1466.45417232,102.319503032,457.52330486,0.0,243.2593065,302.612436532,514.525033608,427.359533366,42.4850247072,44.6804755352
 01/20  16:00:00,1459.1624309,102.544579402,453.838018866,0.0,243.2593065,302.612436532,521.059296129,428.746858823,56.6466996096,35.6657376969
 01/20  17:00:00,1454.72789823,102.765681747,444.648927263,0.0,243.2593065,310.10971186,545.97304138,425.534994039,84.9700494144,35.4679979268
 01/20  18:00:00,1461.14799127,102.965194889,445.090172766,0.0,243.2593065,310.10971186,539.34360653,428.071024498,84.9700494144,26.3025326176
 01/20  19:00:00,1114.44874673,96.9443367661,365.35801726,0.0,166.938926447,199.110933808,516.426712576,413.978655472,84.9700494144,17.47800769
 01/20  20:00:00,1052.21128233,96.9443367661,314.539367071,0.0,166.938926447,191.61365848,497.971201788,423.847218907,56.6466996096,17.4772832707
 01/20  21:00:00,895.568837246,96.9443367661,294.799699451,0.0,100.150657288,124.558693486,552.07517527,477.949768954,56.6466996096,17.4787067061
 01/20  22:00:00,835.843530178,96.9443367661,276.834710071,0.0,100.150657288,124.558693486,559.959848718,500.043934376,42.4850247072,17.4308896355
 01/20  23:00:00,754.345126997,96.9443367661,259.451198837,0.0,46.0930336215,124.558693486,573.468378343,536.423874641,28.3233498048,8.72115389748
 01/20  24:00:00,738.510710775,96.9443367661,243.131668472,0.0,46.0930336215,124.558693486,589.21873531,557.631534011,14.1616749024,17.4255263962
 01/21  01:00:00,707.240985717,96.9443367661,226.309981352,0.0,46.0930336215,113.312780494,609.489585977,586.398226151,5.66466996096,17.4266898656
 01/21  02:00:00,692.920336049,96.9443367661,212.74375754,0.0,46.0930336215,113.312780494,639.019801694,615.930748621,5.66466996096,17.4243831119
 01/21  03:00:00,681.357256806,96.9443367661,202.293426818,0.0,46.0930336215,113.312780494,657.216212826,642.827620477,5.66466996096,8.72392238809
 01/21  04:00:00,670.678770458,96.9443367661,192.343593717,0.0,46.0930336215,113.312780494,692.344709237,669.25508196,5.66466996096,17.4249573157
 01/21  05:00:00,670.667654568,96.9443367661,185.246144044,0.0,55.6251445156,113.312780494,698.776061997,675.686999851,5.66466996096,17.4243921857
 01/21  06:00:00,663.610846569,96.9443367661,178.028995402,0.0,55.6251445156,113.312780494,726.137488131,694.552079404,14.1616749024,17.4237338247
 01/21  07:00:00,726.863633866,96.9443367661,174.009758654,0.0,65.1572554096,176.889270242,674.600431161,637.553528704,28.3233498048,8.72355265213
 01/21  08:00:00,846.034224839,97.2692811718,180.999267323,0.0,109.682768182,220.96816451,967.196885535,907.285982425,42.4850247072,17.4258784021
 01/21  09:00:00,852.804355907,97.2646021565,185.522174437,0.0,109.682768182,220.96816451,776.602492876,702.436937682,56.6466996096,17.5188555841
 01/21  10:00:00,1004.2252964,97.6507449967,227.845787453,0.0,131.945524568,266.955817592,669.864501649,600.976254885,42.4850247072,26.4032220568
 01/21  11:00:00,1058.87761944,97.6812587451,272.829859256,0.0,131.945524568,274.45309292,666.555861862,560.376401991,70.808374512,35.3710853599
 01/21  12:00:00,1121.0629109,97.6950686934,329.382563454,0.0,131.945524568,274.45309292,638.146457239,540.813163363,70.808374512,26.5249193636
 01/21  13:00:00,1166.00179037,97.7040948271,401.162886095,0.0,131.945524568,274.45309292,629.276152448,523.104405457,70.808374512,35.3633724791
 01/21  14:00:00,1224.95327146,97.7110034736,462.689736356,0.0,131.945524568,266.955817592,595.674450043,512.508982268,56.6466996096,26.5187681655
 01/21  15:00:00,1250.15776408,97.7166452818,483.89542955,0.0,131.945524568,266.955817592,572.297744146,494.451022319,42.4850247072,35.36169712
 01/21  16:00:00,1172.4074068,96.9443367661,483.895429481,0.0,109.682768182,212.545889182,435.410924157,352.239200419,56.6466996096,26.5250241281
 01/21  17:00:00,1180.60902157,96.9443367661,483.89542909,0.0,109.682768182,220.04316451,479.597591893,359.266388121,84.9700494144,35.3611543573
 01/21  18:00:00,1142.03057866,96.9443367661,482.751073402,0.0,109.682768182,220.04316451,490.607463647,379.254350018,84.9700494144,26.3830642146
 01/21  19:00:00,1065.73161217,96.9443367661,439.736003916,0.0,100.150657288,199.110933808,527.307348136,424.914040393,84.9700494144,17.4232583288
 01/21  20:00:00,983.586232636,96.9443367661,370.396218662,0.0,100.150657288,191.61365848,500.467597508,435.097641954,56.6466996096,8.72325594451
 01/21  21:00:00,804.590222283,96.9443367661,308.012576392,0.0,55.6251445156,124.558693486,575.145893029,501.073775323,56.6466996096,17.4254180962
 01/21  22:00:00,769.424526043,96.9443367661,280.442383067,0.0,55.6251445156,124.558693486,579.930532807,520.019353333,42.4850247072,17.4261547666
 01/21  23:00:00,746.312061148,96.9443367661,265.617761926,0.0,46.0930336215,124.558693486,587.181680698,550.136622729,28.3233498048,8.72170816405
 01/21  24:00:00,729.775179694,96.9443367661,248.011340806,0.0,46.0930336215,124.558693486,603.345265459,571.756821749,14.1616749024,17.4267688078
 01/22  01:00:00,688.152515707,96.9443367661,231.363453921,0.0,34.9616554283,113.312780494,625.296404365,602.206897257,5.66466996096,17.4248371468
 01/22  02:00:00,674.853144871,96.9443367661,217.863460456,0.0,34.9616554283,113.312780494,658.033542593,634.9432809,5.66466996096,17.425591732
 01/22  03:00:00,663.868262684,96.9443367661,206.900140684,0.0,34.9616554283,113.312780494,677.355094921,662.968959817,5.66466996096,8.72146514251
 01/22  04:00:00,652.066064258,96.9443367661,194.889658688,0.0,34.9616554283,113.312780494,717.256011573,694.165103584,5.66466996096,17.4262380283
 01/22  05:00:00,650.928378388,96.9443367661,186.255688793,0.0,44.4937663224,113.312780494,725.847852852,702.757505114,5.66466996096,17.4256777776
 01/22  06:00:00,643.132450058,96.9443367661,177.790934162,0.0,44.4937663224,113.312780494,755.643173376,724.056515208,14.1616749024,17.4249832655
 01/22  07:00:00,705.780712812,96.9443367661,173.026969346,0.0,54.0258772165,176.889270242,704.023967181,666.979443028,28.3233498048,8.7211743488
 01/22  08:00:00,708.660111909,96.9443367661,178.29026749,0.0,54.0258772165,184.38654557,696.595536345,636.684924918,42.4850247072,17.4255867198
 01/22  09:00:00,812.402787184,96.9443367661,209.377594957,0.0,65.1572554096,220.04316451,602.054222638,527.900736454,56.6466996096,17.5067865744
 01/22  10:00:00,892.43871256,96.9443367661,291.893614122,0.0,65.1572554096,212.545889182,501.062918102,432.203279782,42.4850247072,26.3746136126
 01/22  11:00:00,1082.08825354,96.9443367661,453.270285772,0.0,65.1572554096,220.04316451,511.132780459,404.998732721,70.808374512,35.3256732262
 01/22  12:00:00,1133.99805622,96.9443367661,494.446701671,0.0,65.1572554096,220.04316451,494.383321767,397.07467784,70.808374512,26.5002694146
 01/22  13:00:00,1152.24808466,96.9443367661,505.335591322,0.0,65.1572554096,220.04316451,483.817758181,386.512850732,70.808374512,26.4965329371
 01/22  14:00:00,1161.63819647,96.9443367661,515.11931213,0.0,65.1572554096,212.545889182,469.397847793,377.420370046,56.6466996096,35.3307781379
 01/22  15:00:00,1165.95267832,96.9443367661,521.666088176,0.0,65.1572554096,212.545889182,433.489138889,364.505726743,42.4850247072,26.4983874389
 01/22  16:00:00,1165.92046538,96.9443367661,526.450857964,0.0,65.1572554096,212.545889182,441.506491074,349.535003109,56.6466996096,35.3247883562
 01/22  17:00:00,1140.25694926,96.9443367661,529.23871218,0.0,65.1572554096,220.04316451,459.53667801,348.061121986,84.9700494144,26.505506609
 01/22  18:00:00,1091.21982846,96.9443367661,524.048463493,0.0,54.0258772165,184.38654557,496.363135346,385.016956371,84.9700494144,26.3761295603
 01/22  19:00:00,1056.23406732,96.9443367661,514.670503835,0.0,44.4937663224,163.454314868,541.135988649,438.741415369,84.9700494144,17.4245238657
 01/22  20:00:00,1039.0055441,96.9443367661,509.83759126,0.0,44.4937663224,155.95703954,517.138835689,451.76816352,56.6466996096,8.72397256001
 01/22  21:00:00,1001.71279441,96.9443367661,502.759520096,0.0,44.4937663224,124.558693486,566.852156473,492.780392119,56.6466996096,17.4250647445
 01/22  22:00:00,985.10055245,96.9443367661,494.686296906,0.0,44.4937663224,124.558693486,564.551337133,504.641802781,42.4850247072,17.4245096454
 01/22  23:00:00,948.413849403,96.9443367661,468.822740336,0.0,34.9616554283,124.558693486,571.900386114,526.153170783,28.3233498048,17.4238655265
 01/22  24:00:00,931.28971437,96.9443367661,453.666931335,0.0,34.9616554283,124.558693486,557.474879077,534.589578922,14.1616749024,8.72362525307
 01/23  01:00:00,919.893063454,96.9443367661,446.104675995,0.0,46.0930336215,113.312780494,566.995641463,543.906452946,5.66466996096,17.4245185555
 01/23  02:00:00,911.924762726,96.9443367661,440.142003621,0.0,46.0930336215,113.312780494,575.974618123,552.882891805,5.66466996096,17.4270563568
 01/23  03:00:00,907.97484706,96.9443367661,438.377470197,0.0,46.0930336215,113.312780494,583.812091299,560.72400561,5.66466996096,17.4234157284
 01/23  04:00:00,902.952409642,96.9443367661,435.551264511,0.0,46.0930336215,113.312780494,582.274177342,567.886138455,5.66466996096,8.72336892676
 01/23  05:00:00,992.961137573,96.9443367661,439.86212595,0.0,100.150657288,148.969399434,564.846120617,541.755773287,5.66466996096,17.4256773688
 01/23  06:00:00,1037.84585238,96.9443367661,483.743038761,0.0,100.150657288,149.894399434,1042.56576758,1010.9776208,14.1616749024,17.4264718716
 01/23  07:00:00,1264.12693914,97.225978005,491.796547803,0.0,176.471037341,302.612436532,693.699038935,656.653809763,28.3233498048,8.72187936652
 01/23  08:00:00,1379.59360954,97.5227007188,498.185691418,0.0,243.2593065,310.10971186,654.469423367,585.591097471,42.4850247072,26.3933011891
 01/23  09:00:00,1413.67819332,97.6463084624,502.260661805,0.0,243.2593065,310.10971186,640.039801105,548.014737387,56.6466996096,35.3783641088
 01/23  10:00:00,1452.46153491,97.7397146263,508.451244177,0.0,243.2593065,302.612436532,595.789716252,517.785844575,42.4850247072,35.5188469701
 01/23  11:00:00,1469.06723675,97.8202973374,517.077683878,0.0,243.2593065,310.10971186,598.553190646,483.057746015,70.808374512,44.6870701185
 01/23  12:00:00,1482.01521194,97.8927903892,527.963159326,0.0,243.2593065,310.10971186,578.01748382,462.434066033,70.808374512,44.7750432752
 01/23  13:00:00,1449.06557758,98.0616687166,536.656315805,0.0,243.2593065,310.10971186,545.309601823,438.896501585,70.808374512,35.6047257262
 01/23  14:00:00,1495.05149159,98.4122912144,543.129701659,0.0,243.2593065,302.612436532,526.484918077,425.062854964,56.6466996096,44.7753635028
 01/23  15:00:00,1502.29481891,98.753773626,545.622302227,0.0,243.2593065,302.612436532,497.271539981,410.102671704,42.4850247072,44.6838435696
 01/23  16:00:00,1501.31253069,99.2537304067,549.589928537,0.0,243.2593065,302.612436532,480.213188436,387.905295053,56.6466996096,35.6611937728
 01/23  17:00:00,1508.04602079,99.5806522859,553.575973183,0.0,243.2593065,310.10971186,507.736694665,387.303083027,84.9700494144,35.4635622241
 01/23  18:00:00,1511.59714829,99.8612369612,552.307683875,0.0,243.2593065,310.10971186,502.335367098,399.821712651,84.9700494144,17.5436050327
 01/23  19:00:00,1245.84616348,96.9443367661,548.413771705,0.0,166.938926447,199.110933808,487.099304356,382.959838565,84.9700494144,19.1694163769
 01/23  20:00:00,1231.82608795,96.9443367661,544.275882832,0.0,166.938926447,191.61365848,471.244062669,390.081732603,56.6466996096,24.5156304567
 01/23  21:00:00,1096.08345417,96.9443367661,541.666105081,0.0,100.150657288,124.558693486,507.273095356,433.150078698,56.6466996096,17.476317048
 01/23  22:00:00,1054.73614246,96.9443367661,537.834722656,0.0,100.150657288,124.558693486,490.720163471,439.510444884,42.4850247072,8.72469387939
 01/23  23:00:00,991.571960198,96.9443367661,534.883251675,0.0,46.0930336215,124.558693486,503.881363366,458.13102887,28.3233498048,17.4269846907
 01/23  24:00:00,988.444535092,96.9443367661,531.627552285,0.0,46.0930336215,124.558693486,496.026574387,464.441552206,14.1616749024,17.4233472785
 01/24  01:00:00,971.180607476,96.9443367661,530.014287647,0.0,46.0930336215,113.312780494,492.257910506,469.167406233,5.66466996096,17.4258343119
 01/24  02:00:00,967.373444635,96.9443367661,528.115247398,0.0,46.0930336215,113.312780494,487.717536335,473.331271205,5.66466996096,8.72159516925
 01/24  03:00:00,963.604776814,96.9443367661,526.625438531,0.0,46.0930336215,113.312780494,501.736601089,478.645407108,5.66466996096,17.4265240197
 01/24  04:00:00,961.035396472,96.9443367661,525.085036396,0.0,46.0930336215,113.312780494,507.241317428,484.150656155,5.66466996096,17.4259913123
 01/24  05:00:00,1047.5189222,96.9443367661,524.176030871,0.0,100.150657288,148.969399434,488.611710962,465.521721479,5.66466996096,17.4253195217
 01/24  06:00:00,1047.11146175,97.1312195446,524.22930182,0.0,100.150657288,149.894399434,808.411037671,785.527999201,14.1616749024,8.72136356801
 01/24  07:00:00,1265.11120171,97.8191482865,525.27366767,0.0,176.471037341,302.612436532,585.472210638,539.722760919,28.3233498048,17.4260999144
 01/24  08:00:00,1376.19120044,98.2011094877,530.70603535,0.0,243.2593065,310.10971186,563.490279982,494.613806671,42.4850247072,26.3914486033
 01/24  09:00:00,1413.25183988,98.7473681707,536.138024084,0.0,243.2593065,310.10971186,566.498437178,474.482381295,56.6466996096,35.369356273
 01/24  10:00:00,1448.43619763,99.3446127005,540.791644522,0.0,243.2593065,302.612436532,539.238235658,461.24327971,42.4850247072,35.509931241
 01/24  11:00:00,1460.17898738,99.8931390035,549.837698347,0.0,243.2593065,310.10971186,544.209284242,437.658386584,70.808374512,35.7425231461
 01/24  12:00:00,1470.48122732,100.462481227,561.906928777,0.0,243.2593065,310.10971186,528.563872135,412.981889933,70.808374512,44.7736076904
 01/24  13:00:00,1430.47065539,100.944042828,565.673847687,0.0,243.2593065,310.10971186,511.30884118,395.977131716,70.808374512,44.5233349516
 01/24  14:00:00,1453.70623703,101.402442069,557.303378913,0.0,243.2593065,302.612436532,482.932057722,381.512422352,56.6466996096,44.7729357596
 01/24  15:00:00,1451.00586851,101.830147309,554.401025123,0.0,243.2593065,302.612436532,446.929873447,368.705555826,42.4850247072,35.7392929138
 01/24  16:00:00,1451.14610882,102.126909074,554.100090205,0.0,243.2593065,302.612436532,462.996324291,361.756458486,56.6466996096,44.5931661951
 01/24  17:00:00,1461.02718141,102.393577314,557.168898707,0.0,243.2593065,310.10971186,480.110025976,359.68496697,84.9700494144,35.4550095921
 01/24  18:00:00,1473.07707224,102.776637938,561.403710997,0.0,243.2593065,310.10971186,467.640317616,365.12545178,84.9700494144,17.544816422
 01/24  19:00:00,1227.40964502,96.9443367661,579.964506414,0.0,166.938926447,199.110933808,468.679664973,366.230662557,84.9700494144,17.4789530019
 01/24  20:00:00,1228.40295812,96.9443367661,586.189957286,0.0,166.938926447,191.61365848,447.518198773,373.394136756,56.6466996096,17.4773624071
 01/24  21:00:00,1094.00911182,96.9443367661,583.530336541,0.0,100.150657288,124.558693486,490.507912173,416.38219283,56.6466996096,17.4790197342
 01/24  22:00:00,1046.34781606,96.9443367661,574.243256795,0.0,100.150657288,124.558693486,485.646519187,425.729352256,42.4850247072,17.4321422238
 01/24  23:00:00,979.268309923,96.9443367661,564.372736281,0.0,46.0930336215,124.558693486,491.998040466,446.248822163,28.3233498048,17.4258684981
 01/24  24:00:00,976.600298591,96.9443367661,556.021041294,0.0,46.0930336215,124.558693486,484.1652379,452.578366493,14.1616749024,17.4251965052
 01/25  01:00:00,959.879643278,96.9443367661,550.038532923,0.0,46.0930336215,113.312780494,472.897046163,458.511046007,5.66466996096,8.72133019479
 01/25  02:00:00,957.809858165,96.9443367661,544.026778283,0.0,46.0930336215,113.312780494,487.105866924,464.015250167,5.66466996096,17.4259467963
 01/25  03:00:00,955.775308712,96.9443367661,538.14719765,0.0,46.0930336215,113.312780494,492.0486914,468.958577702,5.66466996096,17.4254437368
 01/25  04:00:00,954.015715102,96.9443367661,531.95508569,0.0,46.0930336215,113.312780494,497.581742323,474.492257964,5.66466996096,17.4248143984
 01/25  05:00:00,1037.88954757,96.9443367661,526.125599423,0.0,100.150657288,148.969399434,471.791356943,457.40253286,5.66466996096,8.72415412115
 01/25  06:00:00,1038.36413928,97.3611947288,521.087240056,0.0,100.150657288,149.894399434,762.382648351,730.794370823,14.1616749024,17.4266026258
 01/25  07:00:00,1258.68918244,98.3387057811,516.899604013,0.0,176.471037341,302.612436532,565.686356144,519.936410072,28.3233498048,17.4265962664
 01/25  08:00:00,1371.6911219,99.919737936,516.266721056,0.0,243.2593065,310.10971186,547.667521426,478.792100399,42.4850247072,26.3903963194
 01/25  09:00:00,1399.53871861,100.642240335,524.205269351,0.0,243.2593065,310.10971186,537.229149845,454.048501721,56.6466996096,26.533948515
 01/25  10:00:00,1446.07675871,101.158262975,543.879578471,0.0,243.2593065,302.612436532,517.231243948,439.215297434,42.4850247072,35.5309218072
 01/25  11:00:00,1472.11405264,101.607350547,557.742915779,0.0,243.2593065,310.10971186,533.700718947,418.213684445,70.808374512,44.6786599903
 01/25  12:00:00,1479.98167949,102.001184459,565.208471642,0.0,243.2593065,310.10971186,518.485291228,402.902328132,70.808374512,44.7745885841
 01/25  13:00:00,1437.18615465,102.328497833,570.680842326,0.0,243.2593065,310.10971186,499.749335818,393.323086621,70.808374512,35.6178746843
 01/25  14:00:00,1474.73257743,102.620672065,574.547684886,0.0,243.2593065,302.612436532,489.988806139,388.569228022,56.6466996096,44.7728785082
 01/25  15:00:00,1473.1882712,102.894012342,573.025678776,0.0,243.2593065,302.612436532,470.787167132,383.620135153,42.4850247072,44.682007271
 01/25  16:00:00,1470.7224272,103.138656059,572.315396679,0.0,243.2593065,302.612436532,471.033210631,378.711148274,56.6466996096,35.6753627474
 01/25  17:00:00,1477.88506645,103.348711919,574.435238306,0.0,243.2593065,310.10971186,497.942443304,377.495898795,84.9700494144,35.4764950945
 01/25  18:00:00,1484.71782142,103.532693291,576.583796547,0.0,243.2593065,310.10971186,490.665623752,379.392363678,84.9700494144,26.30321066
 01/25  19:00:00,1220.73053131,96.9443367661,573.319457571,0.0,166.938926447,199.110933808,481.527540651,379.077877591,84.9700494144,17.4796136456
 01/25  20:00:00,1210.03056105,96.9443367661,571.251856057,0.0,166.938926447,191.61365848,458.859846692,384.73207468,56.6466996096,17.4810724021
 01/25  21:00:00,1074.75660624,96.9443367661,568.357315721,0.0,100.150657288,124.558693486,498.771746089,424.648086532,56.6466996096,17.4769599474
 01/25  22:00:00,1032.66352046,96.9443367661,567.46283407,0.0,100.150657288,124.558693486,491.339119024,431.422702356,42.4850247072,17.4313919606
 01/25  23:00:00,965.38598487,96.9443367661,567.592780411,0.0,46.0930336215,124.558693486,495.939357649,450.191036564,28.3233498048,17.4249712804
 01/25  24:00:00,964.850719013,96.9443367661,565.623728182,0.0,46.0930336215,124.558693486,478.867862484,455.981939877,14.1616749024,8.72424770469
 01/26  01:00:00,951.897644705,96.9443367661,564.541133732,0.0,46.0930336215,113.312780494,483.343516243,460.253044786,5.66466996096,17.425801497
 01/26  02:00:00,951.167894914,96.9443367661,562.931898536,0.0,46.0930336215,113.312780494,487.269040663,464.179164623,5.66466996096,17.4252060785
 01/26  03:00:00,950.764452388,96.9443367661,561.771508349,0.0,46.0930336215,113.312780494,491.617427821,468.528142342,5.66466996096,17.4246155176
 01/26  04:00:00,951.427214717,96.9443367661,560.450726775,0.0,46.0930336215,113.312780494,487.069028396,472.680314511,5.66466996096,8.72404392468
 01/26  05:00:00,1038.86674367,96.9443367661,559.391560968,0.0,100.150657288,148.969399434,477.090586671,454.000637807,5.66466996096,17.4252789026
 01/26  06:00:00,1042.01678757,97.4347483543,559.322115961,0.0,100.150657288,149.894399434,749.322434158,717.733427804,14.1616749024,17.4273314523
 01/26  07:00:00,1269.64343052,98.9948003448,560.519425003,0.0,176.471037341,302.612436532,552.496462037,506.748913365,28.3233498048,17.424198867
 01/26  08:00:00,1390.57729842,100.671741375,564.374534503,0.0,243.2593065,310.10971186,523.784411063,463.697543705,42.4850247072,17.6018426505
 01/26  09:00:00,1427.38857893,101.276800828,567.087831063,0.0,243.2593065,310.10971186,537.21455281,445.185324015,56.6466996096,35.3825291856
 01/26  10:00:00,1464.37177919,101.723955541,570.145150892,0.0,243.2593065,302.612436532,513.018792884,435.010640947,42.4850247072,35.5231272295
 01/26  11:00:00,1476.05493985,102.117770344,573.72699356,0.0,243.2593065,310.10971186,532.24523498,416.751061863,70.808374512,44.6857986048
 01/26  12:00:00,1482.31746252,102.475149587,578.263030995,0.0,243.2593065,310.10971186,517.621461139,402.031467022,70.808374512,44.7816196049
 01/26  13:00:00,1447.42055069,102.781398988,584.693860453,0.0,243.2593065,310.10971186,499.830283712,393.412370744,70.808374512,35.6095384564
 01/26  14:00:00,1477.09724075,103.056362036,579.942651887,0.0,243.2593065,302.612436532,488.335505231,386.908926559,56.6466996096,44.7798790628
 01/26  15:00:00,1466.39679264,103.313276181,567.742322361,0.0,243.2593065,302.612436532,467.536461243,380.364561504,42.4850247072,44.6868750321
 01/26  16:00:00,1463.85975913,103.540628514,564.497472845,0.0,243.2593065,302.612436532,467.624729185,375.311342591,56.6466996096,35.6666869839
 01/26  17:00:00,1475.56905276,103.722753225,569.587490032,0.0,243.2593065,310.10971186,496.27716037,375.838090853,84.9700494144,35.4690201028
 01/26  18:00:00,1465.72959031,103.95298519,554.781679733,0.0,243.2593065,310.10971186,482.739502094,371.466702088,84.9700494144,26.3027505917
 01/26  19:00:00,1231.57801727,96.9443367661,582.77569765,0.0,166.938926447,199.110933808,476.536078045,374.090079346,84.9700494144,17.4759492844
 01/26  20:00:00,1242.30706412,96.9443367661,601.440138271,0.0,166.938926447,191.61365848,457.286093374,383.162082421,56.6466996096,17.4773113439
 01/26  21:00:00,1103.60705534,96.9443367661,596.798184916,0.0,100.150657288,124.558693486,496.733140964,422.607625932,56.6466996096,17.4788154226
 01/26  22:00:00,1062.01212801,96.9443367661,594.955551815,0.0,100.150657288,124.558693486,488.376863139,428.460849389,42.4850247072,17.4309890424
 01/26  23:00:00,988.625974117,96.9443367661,590.138704015,0.0,46.0930336215,124.558693486,484.158487065,447.110854631,28.3233498048,8.72428262957
 01/26  24:00:00,980.272971274,96.9443367661,581.68987632,0.0,46.0930336215,124.558693486,485.877848868,454.290476814,14.1616749024,17.4256971524
 01/27  01:00:00,959.525051071,96.9443367661,573.732510826,0.0,46.0930336215,113.312780494,483.649236855,460.557657155,5.66466996096,17.4269097393
 01/27  02:00:00,952.900956651,96.9443367661,564.821007513,0.0,46.0930336215,113.312780494,489.255009962,466.165666703,5.66466996096,17.4246732975
 01/27  03:00:00,949.795082995,96.9443367661,555.516926813,0.0,46.0930336215,113.312780494,486.478163437,472.089417149,5.66466996096,8.72407632705
 01/27  04:00:00,949.091806113,96.9443367661,545.786651944,0.0,46.0930336215,113.312780494,501.588661851,478.498640137,5.66466996096,17.4253517533
 01/27  05:00:00,1037.24744684,96.9443367661,536.171297001,0.0,100.150657288,148.969399434,484.924082156,461.834738515,5.66466996096,17.4246736803
 01/27  06:00:00,1038.88201179,97.459881179,527.227045011,0.0,100.150657288,149.894399434,752.831099949,721.24513417,14.1616749024,17.4242908765
 01/27  07:00:00,1259.10160947,99.1061374913,518.994688606,0.0,176.471037341,302.612436532,555.603119836,518.555912649,28.3233498048,8.72385738248
 01/27  08:00:00,1369.78313887,100.781925524,510.806701806,0.0,243.2593065,310.10971186,547.780376425,478.900867182,42.4850247072,26.3944845359
 01/27  09:00:00,1396.57937136,101.422556067,499.004829322,0.0,243.2593065,310.10971186,550.780641558,458.759018868,56.6466996096,35.3749230801
 01/27  10:00:00,1436.81660928,101.855539788,501.283952508,0.0,243.2593065,302.612436532,526.654757898,448.653593264,42.4850247072,35.5161399271
 01/27  11:00:00,1443.9071608,102.193861181,498.808303042,0.0,243.2593065,310.10971186,548.720344723,435.605422301,70.808374512,42.3065479104
 01/27  12:00:00,1441.7305947,102.585068434,498.330991318,0.0,243.2593065,310.10971186,529.188657098,420.17562331,70.808374512,38.2046592762
 01/27  13:00:00,1402.93090339,102.815735293,498.643146299,0.0,243.2593065,310.10971186,531.19249959,415.870345186,70.808374512,44.5137798918
 01/27  14:00:00,1441.59640664,103.068309081,496.746286331,0.0,243.2593065,302.612436532,514.555705058,413.126343447,56.6466996096,44.7826620018
 01/27  15:00:00,1441.5236724,103.372346966,493.962121082,0.0,243.2593065,302.612436532,481.505441766,403.273115832,42.4850247072,35.7473012263
 01/27  16:00:00,1440.45102572,103.54085806,493.227979446,0.0,243.2593065,302.612436532,501.292160503,400.060552417,56.6466996096,44.5849084759
 01/27  17:00:00,1445.15483522,103.644893041,493.984901085,0.0,243.2593065,310.10971186,525.010927712,404.578595676,84.9700494144,35.4622826212
 01/27  18:00:00,1447.61499523,103.772338004,493.72802468,0.0,243.2593065,310.10971186,512.926395526,410.412349881,84.9700494144,17.5439962311
 01/27  19:00:00,1128.29873396,96.9443367661,433.651454152,0.0,166.938926447,199.110933808,509.387207798,406.936334842,84.9700494144,17.4808235417
 01/27  20:00:00,1076.20405315,96.9443367661,389.527943514,0.0,166.938926447,191.61365848,490.879568104,413.007343492,56.6466996096,21.2255250027
 01/27  21:00:00,926.050989992,96.9443367661,375.753838042,0.0,100.150657288,124.558693486,533.647434132,454.542141499,56.6466996096,22.4585930242
 01/27  22:00:00,880.555455753,96.9443367661,369.589326919,0.0,100.150657288,124.558693486,514.492667126,463.28022144,42.4850247072,8.72742097904
 01/27  23:00:00,817.472306604,96.9443367661,366.709615402,0.0,46.0930336215,124.558693486,529.559127429,483.809679804,28.3233498048,17.4260978208
 01/27  24:00:00,824.041685632,96.9443367661,369.391727481,0.0,46.0930336215,124.558693486,522.248788992,490.661489783,14.1616749024,17.4256243063
 01/28  01:00:00,816.786934752,96.9443367661,374.045764492,0.0,46.0930336215,113.312780494,519.353604265,496.263853642,5.66466996096,17.4250806622
 01/28  02:00:00,822.135167718,96.9443367661,377.286879809,0.0,46.0930336215,113.312780494,516.02759325,501.638619228,5.66466996096,8.72430406072
 01/28  03:00:00,831.176554439,96.9443367661,384.712515134,0.0,46.0930336215,113.312780494,529.981618561,506.891177692,5.66466996096,17.4257709078
 01/28  04:00:00,841.00624688,96.9443367661,391.691999673,0.0,46.0930336215,113.312780494,537.081588954,513.991630068,5.66466996096,17.4252889246
 01/28  05:00:00,864.692525474,96.9443367661,404.74453869,0.0,55.6251445156,113.312780494,533.452219661,510.362849013,5.66466996096,17.4247006866
 01/28  06:00:00,884.956896954,96.9443367661,421.792889721,0.0,55.6251445156,113.312780494,537.534349891,514.648586292,14.1616749024,8.72408869583
 01/28  07:00:00,974.764523892,96.9443367661,445.028772226,0.0,65.1572554096,176.889270242,498.481431451,452.732695739,28.3233498048,17.4253859072
