Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,1131.18003729,97.2691288235,493.33590984,0.0,109.682768182,220.96816451,804.244399097,744.332814629,42.4850247072,17.4265597613
 01/28  09:00:00,1143.61307704,97.2636719019,504.40271007,0.0,109.682768182,220.96816451,684.009744371,609.841999009,56.6466996096,17.5210457521
 01/28  10:00:00,1261.74219388,97.6480051093,514.151994021,0.0,131.945524568,266.955817592,636.93860651,568.047728649,42.4850247072,26.4058531534
 01/28  11:00:00,1280.23081979,97.6952456674,524.730153083,0.0,131.945524568,274.45309292,653.55604826,547.379361368,70.808374512,35.36831238
 01/28  12:00:00,1291.6607883,97.7789183497,534.209518489,0.0,131.945524568,274.45309292,632.67747103,535.333378152,70.808374512,26.5357183664
 01/28  13:00:00,1227.66373363,97.844632873,550.545403436,0.0,131.945524568,274.45309292,631.717886345,525.548266822,70.808374512,35.3612450111
 01/28  14:00:00,1240.15391857,97.8908845328,576.559450233,0.0,131.945524568,266.955817592,605.457969959,522.287240472,56.6466996096,26.5240298773
 01/28  15:00:00,1253.33129127,97.9299379869,589.035993442,0.0,131.945524568,266.955817592,593.594626082,515.749484183,42.4850247072,35.3601171918
 01/28  16:00:00,1179.36401364,96.9443367661,593.12107613,0.0,109.682768182,212.545889182,464.01594903,380.839464519,56.6466996096,26.5297849021
 01/28  17:00:00,1187.76030991,96.9443367661,594.375954315,0.0,109.682768182,220.04316451,502.841185453,382.510848885,84.9700494144,35.3602871538
 01/28  18:00:00,1148.39936237,96.9443367661,593.679591954,0.0,109.682768182,220.04316451,496.271179479,384.913841791,84.9700494144,26.3872882738
 01/28  19:00:00,1119.70868244,96.9443367661,592.477855756,0.0,100.150657288,199.110933808,512.414581894,418.722979304,84.9700494144,8.72155317636
 01/28  20:00:00,1113.62289611,96.9443367661,593.043891088,0.0,100.150657288,191.61365848,496.195972177,422.122869798,56.6466996096,17.4264027696
 01/28  21:00:00,1003.5136815,96.9443367661,594.337972313,0.0,55.6251445156,124.558693486,540.950119393,466.875838104,56.6466996096,17.4275816796
 01/28  22:00:00,1003.54535633,96.9443367661,594.660349396,0.0,55.6251445156,124.558693486,532.197146296,472.286825601,42.4850247072,17.4252959875
 01/28  23:00:00,990.418470232,96.9443367661,592.146191662,0.0,46.0930336215,124.558693486,526.404622633,489.359584513,28.3233498048,8.72168831441
 01/28  24:00:00,984.496778743,96.9443367661,585.78548386,0.0,46.0930336215,124.558693486,526.036904703,494.449244406,14.1616749024,17.4259853943
 01/29  01:00:00,954.954095032,96.9443367661,580.133428288,0.0,34.9616554283,113.312780494,523.241272417,500.149392635,5.66466996096,17.4272098214
 01/29  02:00:00,948.702964992,96.9443367661,573.698838601,0.0,34.9616554283,113.312780494,527.373983908,504.284342076,5.66466996096,17.4249718713
 01/29  03:00:00,946.841748259,96.9443367661,567.420856699,0.0,34.9616554283,113.312780494,522.516740459,508.127828196,5.66466996096,8.72424230215
 01/29  04:00:00,948.365805878,96.9443367661,560.886476512,0.0,34.9616554283,113.312780494,536.731320885,513.640979688,5.66466996096,17.4256712358
 01/29  05:00:00,957.208808845,96.9443367661,554.41837823,0.0,44.4937663224,113.312780494,531.189105459,508.099244556,5.66466996096,17.4251909422
 01/29  06:00:00,961.395305124,96.9443367661,548.88465496,0.0,44.4937663224,113.312780494,542.408779103,510.822489867,14.1616749024,17.4246143333
 01/29  07:00:00,1028.64440589,96.9443367661,544.404941616,0.0,54.0258772165,176.889270242,484.110291271,447.062901577,28.3233498048,8.72403988917
 01/29  08:00:00,1025.25056152,96.9443367661,543.613500531,0.0,54.0258772165,184.38654557,501.681804596,441.771470463,42.4850247072,17.4253094253
 01/29  09:00:00,1096.62364958,96.9443367661,543.420102526,0.0,65.1572554096,220.04316451,501.313125683,427.159636118,56.6466996096,17.5067899551
 01/29  10:00:00,1089.97220579,96.9443367661,544.025163885,0.0,65.1572554096,212.545889182,491.274206242,422.413430307,42.4850247072,26.3757512281
 01/29  11:00:00,1099.32109523,96.9443367661,545.997624684,0.0,65.1572554096,220.04316451,521.323049593,415.187606604,70.808374512,35.3270684773
 01/29  12:00:00,1102.10477213,96.9443367661,547.821713525,0.0,65.1572554096,220.04316451,503.463227291,406.147499065,70.808374512,26.5073537149
 01/29  13:00:00,1104.84296963,96.9443367661,550.259320443,0.0,65.1572554096,220.04316451,499.754508905,402.448084104,70.808374512,26.4980502888
 01/29  14:00:00,1104.02699075,96.9443367661,555.871517217,0.0,65.1572554096,212.545889182,485.797035837,393.817457749,56.6466996096,35.332878478
 01/29  15:00:00,1109.45707284,96.9443367661,561.072264862,0.0,65.1572554096,212.545889182,464.984028938,395.998808969,42.4850247072,26.5001952615
 01/29  16:00:00,1109.99324733,96.9443367661,562.116422492,0.0,65.1572554096,212.545889182,491.080627439,399.106479387,56.6466996096,35.3274484418
 01/29  17:00:00,1082.07311281,96.9443367661,559.493628232,0.0,65.1572554096,220.04316451,515.054561399,403.576775752,84.9700494144,26.5077362328
 01/29  18:00:00,1034.29391833,96.9443367661,555.258223898,0.0,54.0258772165,184.38654557,532.655689635,421.307500743,84.9700494144,26.3781394778
 01/29  19:00:00,1013.68884977,96.9443367661,552.119851612,0.0,44.4937663224,163.454314868,560.814156083,458.418630289,84.9700494144,17.4254763794
 01/29  20:00:00,1002.82412806,96.9443367661,548.737354484,0.0,44.4937663224,155.95703954,531.177524754,465.809992488,56.6466996096,8.7208326572
 01/29  21:00:00,971.075763802,96.9443367661,544.747590384,0.0,44.4937663224,124.558693486,576.58926159,502.516424899,56.6466996096,17.4261370808
 01/29  22:00:00,967.147318554,96.9443367661,542.142554355,0.0,44.4937663224,124.558693486,568.607426693,508.696738115,42.4850247072,17.4256638706
 01/29  23:00:00,960.688400894,96.9443367661,539.619059119,0.0,34.9616554283,124.558693486,572.000383274,526.251964517,28.3233498048,17.4250689519
 01/29  24:00:00,959.635808006,96.9443367661,536.441295002,0.0,34.9616554283,124.558693486,554.791950775,531.9059815,14.1616749024,8.72429437197
 01/30  01:00:00,955.302421503,96.9443367661,534.865758726,0.0,46.0930336215,113.312780494,558.415742789,535.325284556,5.66466996096,17.4257882715
 01/30  02:00:00,953.094412572,96.9443367661,533.179691679,0.0,46.0930336215,113.312780494,565.144549448,542.054546941,5.66466996096,17.4253325461
 01/30  03:00:00,950.464203031,96.9443367661,531.923384567,0.0,46.0930336215,113.312780494,571.283558179,548.194127065,5.66466996096,17.424761153
 01/30  04:00:00,949.823841556,96.9443367661,530.590161041,0.0,46.0930336215,113.312780494,568.691205494,554.302413337,5.66466996096,8.72412219636
 01/30  05:00:00,1034.76942004,96.9443367661,529.428620963,0.0,100.150657288,148.969399434,550.355898351,527.265624778,5.66466996096,17.4256036115
 01/30  06:00:00,1037.05380532,96.9443367661,529.240905844,0.0,100.150657288,149.894399434,1014.99854086,983.410476558,14.1616749024,17.4263894013
 01/30  07:00:00,1256.3936433,97.2099168284,530.157659239,0.0,176.471037341,302.612436532,684.987414823,639.239627079,28.3233498048,17.4244379396
 01/30  08:00:00,1369.3644373,97.5067386888,533.404967816,0.0,243.2593065,310.10971186,636.596856777,576.267025561,42.4850247072,17.8448065089
 01/30  09:00:00,1402.93515595,97.6307323277,533.728654505,0.0,243.2593065,310.10971186,643.159285124,551.372955731,56.6466996096,35.1396297832
 01/30  10:00:00,1438.68766336,97.7247190091,533.267489856,0.0,243.2593065,302.612436532,614.456175858,536.446492692,42.4850247072,35.5246584595
 01/30  11:00:00,1449.20835432,97.805956138,530.90471594,0.0,243.2593065,310.10971186,630.225990084,514.729488609,70.808374512,44.6881269629
 01/30  12:00:00,1447.74182699,97.8795764585,529.594455376,0.0,243.2593065,310.10971186,613.910059623,498.320852739,70.808374512,44.7808323721
 01/30  13:00:00,1409.34579319,98.0466131724,531.086565183,0.0,243.2593065,310.10971186,593.873507992,487.453561676,70.808374512,35.6115718045
 01/30  14:00:00,1446.36144146,98.2435354129,529.136907866,0.0,243.2593065,302.612436532,582.814156739,481.390672541,56.6466996096,44.776784589
 01/30  15:00:00,1442.95469016,98.4624500109,527.211050148,0.0,243.2593065,302.612436532,562.616260982,475.445920302,42.4850247072,44.6853159733
 01/30  16:00:00,1445.12991154,98.7856609593,525.141820185,0.0,243.2593065,302.612436532,561.386006154,469.069924961,56.6466996096,35.6693815838
 01/30  17:00:00,1455.14450324,99.0975779563,521.292525262,0.0,243.2593065,310.10971186,581.544300998,461.102741217,84.9700494144,35.4715103662
 01/30  18:00:00,1457.42537104,99.3985895088,517.358544655,0.0,243.2593065,310.10971186,569.838999486,458.564712985,84.9700494144,26.3042370865
 01/30  19:00:00,1199.55190651,96.9443367661,513.468077223,0.0,166.938926447,199.110933808,524.147998497,421.700995418,84.9700494144,17.4769536641
 01/30  20:00:00,1165.53697675,96.9443367661,482.488683332,0.0,166.938926447,191.61365848,502.328130825,428.203061418,56.6466996096,17.4783697973
 01/30  21:00:00,997.749383375,96.9443367661,444.511369738,0.0,100.150657288,124.558693486,545.658603822,471.531994591,56.6466996096,17.4799096207
 01/30  22:00:00,941.564283825,96.9443367661,422.497421645,0.0,100.150657288,124.558693486,537.388534782,477.471508324,42.4850247072,17.4320017506
 01/30  23:00:00,869.582987789,96.9443367661,407.705289683,0.0,46.0930336215,124.558693486,534.492679273,497.447600752,28.3233498048,8.72172871639
 01/30  24:00:00,851.421831148,96.9443367661,389.338302194,0.0,46.0930336215,124.558693486,535.230875649,503.642409998,14.1616749024,17.4267907487
 01/31  01:00:00,819.664543939,96.9443367661,371.6877043,0.0,46.0930336215,113.312780494,532.232201383,509.139532179,5.66466996096,17.4279992433
 01/31  02:00:00,799.662492603,96.9443367661,352.410440734,0.0,46.0930336215,113.312780494,538.213783613,515.123391524,5.66466996096,17.4257221281
 01/31  03:00:00,783.776993657,96.9443367661,337.132329522,0.0,46.0930336215,113.312780494,535.22705713,520.840816469,5.66466996096,8.72157070048
 01/31  04:00:00,770.846904623,96.9443367661,323.818502095,0.0,46.0930336215,113.312780494,555.489083021,532.397953067,5.66466996096,17.4264599931
 01/31  05:00:00,855.562694079,96.9443367661,318.564868832,0.0,100.150657288,148.969399434,537.003303794,513.912638572,5.66466996096,17.4259952609
 01/31  06:00:00,897.478383282,97.1284449051,355.852517195,0.0,100.150657288,149.894399434,889.925640724,858.338545475,14.1616749024,17.4254203458
 01/31  07:00:00,1135.6370115,97.818392629,369.911992234,0.0,176.471037341,302.612436532,630.178814549,593.132572529,28.3233498048,8.72289221515
 01/31  08:00:00,1279.66755107,98.1526624748,399.319657356,0.0,243.2593065,310.10971186,615.613341444,546.73569708,42.4850247072,26.3926196565
 01/31  09:00:00,1338.37181933,98.6139033067,424.56025694,0.0,243.2593065,310.10971186,620.186121768,528.161432012,56.6466996096,35.3779901466
 01/31  10:00:00,1395.58887266,99.0401731635,445.315957021,0.0,243.2593065,302.612436532,595.809951176,517.805589386,42.4850247072,35.5193370825
 01/31  11:00:00,1441.80287696,99.4250076517,480.561290548,0.0,243.2593065,310.10971186,610.9767733,495.47811282,70.808374512,44.6902859683
 01/31  12:00:00,1452.64340902,99.7867356387,493.809590551,0.0,243.2593065,310.10971186,585.569515896,469.983518481,70.808374512,44.7776229029
 01/31  13:00:00,1426.47183096,100.153831326,508.744736295,0.0,243.2593065,310.10971186,556.432367532,450.017516688,70.808374512,35.6064763324
 01/31  14:00:00,1482.54277001,100.663149984,524.131635732,0.0,243.2593065,302.612436532,530.9990989,429.573823922,56.6466996096,44.778575369
 01/31  15:00:00,1496.87976552,101.012434833,532.416280155,0.0,243.2593065,302.612436532,506.641018958,419.654865842,42.4850247072,44.5011284085
 01/31  16:00:00,1504.28548972,101.304896455,538.334687311,0.0,243.2593065,302.612436532,508.323130448,415.826701926,56.6466996096,35.8497289128
 01/31  17:00:00,1522.03019644,101.629118635,541.844879702,0.0,243.2593065,310.10971186,528.660947397,408.224777762,84.9700494144,35.4661202202
 01/31  18:00:00,1527.30766348,101.912386884,540.149135082,0.0,243.2593065,310.10971186,510.342981048,407.827143646,84.9700494144,17.5457879877
 01/31  19:00:00,1267.89769812,96.9443367661,540.90011655,0.0,166.938926447,199.110933808,504.523326936,397.898786841,84.9700494144,21.65449068
 01/31  20:00:00,1258.03775744,96.9443367661,536.53120445,0.0,166.938926447,191.61365848,481.39154444,402.713982527,56.6466996096,22.0308623029
 01/31  21:00:00,1124.24808799,96.9443367661,532.781225622,0.0,100.150657288,124.558693486,516.685617676,442.561659937,56.6466996096,17.4772581299
 01/31  22:00:00,1081.81221119,96.9443367661,526.636443191,0.0,100.150657288,124.558693486,501.168471015,449.958321161,42.4850247072,8.72512514732
 01/31  23:00:00,1013.03346802,96.9443367661,517.097941189,0.0,46.0930336215,124.558693486,516.513445846,470.762183359,28.3233498048,17.4279126831
 01/31  24:00:00,1005.33514029,96.9443367661,505.472154888,0.0,46.0930336215,124.558693486,510.473349291,478.887376699,14.1616749024,17.4242976888
 02/01  01:00:00,959.735225567,96.9443367661,497.226676062,0.0,46.0930336215,113.312780494,510.212645391,487.121145875,5.66466996096,17.4268295548
 02/01  02:00:00,892.588984268,96.9443367661,438.177661641,0.0,46.0930336215,113.312780494,509.933996778,495.547245384,5.66466996096,8.72208143287
 02/01  03:00:00,810.012678291,96.9443367661,355.961402358,0.0,46.0930336215,113.312780494,529.677736436,506.585482091,5.66466996096,17.4275843842
 02/01  04:00:00,747.859166306,96.9443367661,292.363689377,0.0,46.0930336215,113.312780494,565.699967622,542.611291432,5.66466996096,17.4240062288
 02/01  05:00:00,801.931455257,96.9443367661,257.174778456,0.0,100.150657288,148.969399434,565.53216345,542.441018505,5.66466996096,17.4264749841
 02/01  06:00:00,814.101545597,97.3722800489,264.423961007,0.0,100.150657288,149.894399434,855.130473566,832.246861142,14.1616749024,8.72193752186
 02/01  07:00:00,1030.34271682,98.2097449282,255.750495538,0.0,176.471037341,302.612436532,642.897505979,597.146799461,28.3233498048,17.4273567136
 02/01  08:00:00,1150.20712247,99.4719260137,263.122029374,0.0,243.2593065,310.10971186,614.128568155,545.249495868,42.4850247072,26.3940475794
 02/01  09:00:00,1241.91514659,100.075454347,321.795011583,0.0,243.2593065,310.10971186,591.914586461,499.894673595,56.6466996096,35.3732132559
 02/01  10:00:00,1426.91534002,100.573854757,461.583459725,0.0,243.2593065,302.612436532,560.855107963,482.85563,42.4850247072,35.5144532552
 02/01  11:00:00,1469.36663094,101.116841939,495.352771999,0.0,243.2593065,310.10971186,564.234184247,457.677298091,70.808374512,35.7485116435
 02/01  12:00:00,1477.91492511,101.742699854,511.13317873,0.0,243.2593065,310.10971186,544.778051558,429.189013803,70.808374512,44.7806632429
 02/01  13:00:00,1447.63445348,102.211906416,529.785487964,0.0,243.2593065,310.10971186,521.72416717,406.395126234,70.808374512,44.5206664233
 02/01  14:00:00,1486.25438384,102.674562969,541.216193802,0.0,243.2593065,302.612436532,490.383852951,388.956072322,56.6466996096,44.7810810197
 02/01  15:00:00,1485.57321649,103.082942248,541.222915276,0.0,243.2593065,302.612436532,444.813679392,366.582523746,42.4850247072,35.7461309396
 02/01  16:00:00,1490.65910977,103.32769305,543.883907669,0.0,243.2593065,302.612436532,447.009697815,345.770555358,56.6466996096,44.5924428483
 02/01  17:00:00,1500.07129813,103.445421005,545.966305282,0.0,243.2593065,310.10971186,463.250211831,342.818907419,84.9700494144,35.4612549976
 02/01  18:00:00,1506.37650194,103.522312158,547.442229405,0.0,243.2593065,310.10971186,456.084299919,353.570947276,84.9700494144,17.5433032283
 02/01  19:00:00,1257.6916158,96.9443367661,560.673499955,0.0,166.938926447,199.110933808,472.269902521,369.819224678,84.9700494144,17.480628428
 02/01  20:00:00,1244.13873767,96.9443367661,556.818122713,0.0,166.938926447,191.61365848,454.45063281,380.323725074,56.6466996096,17.4802081268
 02/01  21:00:00,1102.5366064,96.9443367661,552.264321882,0.0,100.150657288,124.558693486,505.57587882,422.719632378,56.6466996096,26.2095468327
 02/01  22:00:00,1057.63339699,96.9443367661,548.321305023,0.0,100.150657288,124.558693486,481.838737046,430.626656577,42.4850247072,8.72705576108
 02/01  23:00:00,990.467806723,96.9443367661,544.510954408,0.0,46.0930336215,124.558693486,495.450242534,449.701403873,28.3233498048,17.4254888561
 02/01  24:00:00,987.212406671,96.9443367661,540.346454689,0.0,46.0930336215,124.558693486,488.609734846,457.023583488,14.1616749024,17.4244764555
 02/02  01:00:00,969.301697922,96.9443367661,536.948287442,0.0,46.0930336215,113.312780494,485.639971557,462.550808561,5.66466996096,17.4244930352
 02/02  02:00:00,966.190643142,96.9443367661,534.255948343,0.0,46.0930336215,113.312780494,481.693160811,467.304525878,5.66466996096,8.72396497127
 02/02  03:00:00,963.009198709,96.9443367661,531.430787848,0.0,46.0930336215,113.312780494,495.553312863,472.463447569,5.66466996096,17.4251953326
 02/02  04:00:00,960.495395043,96.9443367661,528.214704379,0.0,46.0930336215,113.312780494,500.971733161,477.87930049,5.66466996096,17.4277627099
 02/02  05:00:00,1045.31637565,96.9443367661,525.074507663,0.0,100.150657288,148.969399434,483.763665978,460.674826853,5.66466996096,17.4241691636
 02/02  06:00:00,1045.02068161,97.446956531,522.307010957,0.0,100.150657288,149.894399434,762.959082969,740.073612288,14.1616749024,8.72379577899
 02/02  07:00:00,1266.42625724,98.8194367741,520.04301111,0.0,176.471037341,302.612436532,568.352030552,522.602133434,28.3233498048,17.4265473134
 02/02  08:00:00,1402.09137678,100.495347789,518.342964644,0.0,243.2593065,310.10971186,548.087332238,479.206729209,42.4850247072,26.3955783214
 02/02  09:00:00,1421.11953835,101.159963886,521.252875931,0.0,243.2593065,310.10971186,545.753036748,456.798812596,56.6466996096,32.3075245428
 02/02  10:00:00,1449.29540575,101.686227629,536.319030597,0.0,243.2593065,302.612436532,522.902128915,441.828827938,42.4850247072,38.5882762698
 02/02  11:00:00,1466.32291946,102.275843921,548.869028537,0.0,243.2593065,310.10971186,517.301964272,410.751238371,70.808374512,35.7423513897
 02/02  12:00:00,1470.85387145,102.74629186,560.761392559,0.0,243.2593065,310.10971186,503.858860252,388.270146751,70.808374512,44.7803389897
 02/02  13:00:00,1429.91572212,103.22520029,564.95093952,0.0,243.2593065,310.10971186,483.632744996,368.557565372,70.808374512,44.2668051121
 02/02  14:00:00,1455.94169973,103.566814566,556.618917218,0.0,243.2593065,302.612436532,450.167507533,357.433549677,56.6466996096,36.0872582467
 02/02  15:00:00,1454.91082863,103.972221512,556.399809977,0.0,243.2593065,302.612436532,427.087363161,339.917480579,42.4850247072,44.6848578742
 02/02  16:00:00,1457.30864483,104.081591974,558.855642609,0.0,243.2593065,302.612436532,436.263733427,335.021334723,56.6466996096,44.5956990935
 02/02  17:00:00,1466.11481165,104.341536528,559.847703046,0.0,243.2593065,310.10971186,452.835633458,332.408879012,84.9700494144,35.4567050318
 02/02  18:00:00,1472.57117902,104.616400123,556.100701106,0.0,243.2593065,310.10971186,443.128393007,340.6131246,84.9700494144,17.5452189927
 02/02  19:00:00,1233.15762238,96.9443367661,577.693452442,0.0,166.938926447,199.110933808,458.631707019,356.182294631,84.9700494144,17.4793629735
 02/02  20:00:00,1228.25777673,96.9443367661,581.12509773,0.0,166.938926447,191.61365848,440.703735275,366.579228963,56.6466996096,17.4778067023
 02/02  21:00:00,1088.1520339,96.9443367661,575.921736616,0.0,100.150657288,124.558693486,483.600831789,409.474603614,56.6466996096,17.479528566
 02/02  22:00:00,1042.06623709,96.9443367661,569.446248599,0.0,100.150657288,124.558693486,478.446375953,418.528742984,42.4850247072,17.4326082613
 02/02  23:00:00,971.450753312,96.9443367661,564.610931322,0.0,46.0930336215,124.558693486,483.618115641,437.868384277,28.3233498048,17.4263815592
 02/02  24:00:00,968.414408431,96.9443367661,561.023734504,0.0,46.0930336215,124.558693486,476.651361265,445.063920392,14.1616749024,17.4257659711
 02/03  01:00:00,952.582019498,96.9443367661,557.827766958,0.0,46.0930336215,113.312780494,465.148737292,450.762464692,5.66466996096,8.72160263883
 02/03  02:00:00,951.061079272,96.9443367661,555.021091556,0.0,46.0930336215,113.312780494,479.17397479,456.082797269,5.66466996096,17.4265075596
 02/03  03:00:00,948.663892102,96.9443367661,551.81898944,0.0,46.0930336215,113.312780494,484.499852403,461.409141065,5.66466996096,17.4260413771
 02/03  04:00:00,946.686241665,96.9443367661,548.473641738,0.0,46.0930336215,113.312780494,489.918801057,466.828684633,5.66466996096,17.425446463
 02/03  05:00:00,1036.4520266,96.9443367661,545.263482829,0.0,100.150657288,148.969399434,464.313886328,449.926986231,5.66466996096,8.72223013604
 02/03  06:00:00,1037.42280422,97.4646960707,542.075681886,0.0,100.150657288,149.894399434,739.342086299,707.753449751,14.1616749024,17.4269616451
 02/03  07:00:00,1262.55019337,99.3370295531,538.706023429,0.0,176.471037341,302.612436532,550.561376899,504.81066648,28.3233498048,17.4273606147
 02/03  08:00:00,1377.88017972,101.055866892,535.494102766,0.0,243.2593065,310.10971186,532.052834448,463.175731709,42.4850247072,26.3920780321
 02/03  09:00:00,1410.03918369,101.68433714,531.890369761,0.0,243.2593065,310.10971186,524.961847961,441.77910038,56.6466996096,26.5360479713
 02/03  10:00:00,1448.9781011,102.148774261,532.880349553,0.0,243.2593065,302.612436532,506.568049252,428.548727029,42.4850247072,35.5342975157
 02/03  11:00:00,1462.9839509,102.565042477,536.17463739,0.0,243.2593065,310.10971186,523.423175277,407.934059722,70.808374512,44.6807410425
 02/03  12:00:00,1468.098264,102.915068629,540.064736484,0.0,243.2593065,310.10971186,508.673753314,393.087353631,70.808374512,44.7780251712
 02/03  13:00:00,1428.30787207,103.167416348,544.797958961,0.0,243.2593065,310.10971186,491.448723416,385.018028126,70.808374512,35.6223207785
 02/03  14:00:00,1462.46847782,103.444433489,550.204377307,0.0,243.2593065,302.612436532,481.286152234,379.861313747,56.6466996096,44.7781388781
 02/03  15:00:00,1465.22348955,103.749152004,557.618276662,0.0,243.2593065,302.612436532,455.935182415,368.762480918,42.4850247072,44.6876767895
 02/03  16:00:00,1470.57254036,103.96802434,564.107667647,0.0,243.2593065,302.612436532,458.102201349,360.766853526,56.6466996096,40.6886482141
 02/03  17:00:00,1477.97207757,104.052393987,565.294666861,0.0,243.2593065,310.10971186,484.289373911,368.819529234,84.9700494144,30.4997952629
 02/03  18:00:00,1479.83394095,104.186133707,563.220640084,0.0,243.2593065,310.10971186,484.591036785,373.315092062,84.9700494144,26.3058953089
 02/03  19:00:00,1217.13051406,96.9443367661,560.727252507,0.0,166.938926447,199.110933808,480.132299665,377.680635429,84.9700494144,17.4816148218
 02/03  20:00:00,1206.66363065,96.9443367661,557.607569095,0.0,166.938926447,191.61365848,459.159699947,385.037504286,56.6466996096,17.4754960507
 02/03  21:00:00,1068.19613641,96.9443367661,553.819641453,0.0,100.150657288,124.558693486,500.019347155,425.893744999,56.6466996096,17.4789025461
 02/03  22:00:00,1026.40436041,96.9443367661,551.532413392,0.0,100.150657288,124.558693486,492.450855999,432.535579093,42.4850247072,17.4302521987
 02/03  23:00:00,961.291067625,96.9443367661,549.837750258,0.0,46.0930336215,124.558693486,497.604656812,451.85430453,28.3233498048,17.4270024776
 02/03  24:00:00,963.658760346,96.9443367661,546.483382452,0.0,46.0930336215,124.558693486,482.189937717,459.306096672,14.1616749024,8.72216614262
 02/04  01:00:00,950.959801077,96.9443367661,542.371573415,0.0,46.0930336215,113.312780494,487.789616851,464.697073795,5.66466996096,17.4278730955
 02/04  02:00:00,951.868800117,96.9443367661,538.636514575,0.0,46.0930336215,113.312780494,492.651654477,469.562809082,5.66466996096,17.4241754342
 02/04  03:00:00,953.061768223,96.9443367661,534.415884399,0.0,46.0930336215,113.312780494,497.787643799,474.696316634,5.66466996096,17.426657204
 02/04  04:00:00,953.90079348,96.9443367661,529.931692687,0.0,46.0930336215,113.312780494,493.850641493,479.463966123,5.66466996096,8.72200540955
 02/04  05:00:00,963.003626611,96.9443367661,525.615935218,0.0,55.6251445156,113.312780494,496.374966114,473.282876095,5.66466996096,17.4274200581
 02/04  06:00:00,964.125270084,96.9443367661,521.307808171,0.0,55.6251445156,113.312780494,508.947838955,477.362304898,14.1616749024,17.4238591541
 02/04  07:00:00,1034.32624896,96.9443367661,516.965430526,0.0,65.1572554096,176.889270242,465.676098053,419.926435259,28.3233498048,17.42631299
 02/04  08:00:00,1157.94506839,97.2635140343,510.501649796,0.0,109.682768182,220.96816451,740.253485066,689.046596751,42.4850247072,8.7218636081
 02/04  09:00:00,1162.66542428,97.2604979386,501.627527136,0.0,109.682768182,220.96816451,644.929655543,562.010690127,56.6466996096,26.2722658063
 02/04  10:00:00,1275.74101395,97.7858379263,499.690799177,0.0,131.945524568,266.955817592,575.894036437,507.005604498,42.4850247072,26.4034072317
 02/04  11:00:00,1290.28170294,97.8728052468,499.203161736,0.0,131.945524568,274.45309292,597.067865595,499.727563823,70.808374512,26.5319272597
 02/04  12:00:00,1292.94142381,97.9135389108,496.686039665,0.0,131.945524568,274.45309292,606.3446772,500.162940228,70.808374512,35.3733624601
 02/04  13:00:00,1266.52184724,97.9863866668,493.920446212,0.0,131.945524568,274.45309292,579.200829615,481.871536027,70.808374512,26.5209190759
 02/04  14:00:00,1263.71850042,98.0800310209,493.504607567,0.0,131.945524568,266.955817592,567.229711126,475.217176532,56.6466996096,35.3658349848
 02/04  15:00:00,1268.01629917,98.2589980887,491.039340807,0.0,131.945524568,266.955817592,528.110151102,459.105134411,42.4850247072,26.5199919834
 02/04  16:00:00,1184.73290504,96.9443367661,484.531858771,0.0,109.682768182,212.545889182,425.570597988,333.558584565,56.6466996096,35.3653138128
 02/04  17:00:00,1189.52157613,96.9443367661,483.896707578,0.0,109.682768182,220.04316451,455.023996265,343.533783116,84.9700494144,26.5201637342
 02/04  18:00:00,1136.02417096,96.9443367661,470.794479158,0.0,109.682768182,220.04316451,469.328803602,357.97302813,84.9700494144,26.3857260572
 02/04  19:00:00,1049.90424874,96.9443367661,415.421501642,0.0,100.150657288,199.110933808,512.459420299,410.064101772,84.9700494144,17.4252691127
 02/04  20:00:00,978.232250404,96.9443367661,358.500643059,0.0,100.150657288,191.61365848,497.569208732,423.494602128,56.6466996096,17.4279069945
 02/04  21:00:00,822.846037001,96.9443367661,316.15347009,0.0,55.6251445156,124.558693486,557.094532322,483.02351071,56.6466996096,17.4243220028
 02/04  22:00:00,798.725149885,96.9443367661,292.20564266,0.0,55.6251445156,124.558693486,556.893261718,505.684370114,42.4850247072,8.72386689694
 02/04  23:00:00,773.539556158,96.9443367661,276.509424107,0.0,46.0930336215,124.558693486,580.147016836,534.39864948,28.3233498048,17.4250175512
 02/04  24:00:00,759.668636599,96.9443367661,263.064293916,0.0,46.0930336215,124.558693486,583.596698422,552.007452029,14.1616749024,17.427571491
 02/05  01:00:00,721.93480251,96.9443367661,250.964660072,0.0,34.9616554283,113.312780494,590.683205407,567.594539159,5.66466996096,17.4239962866
 02/05  02:00:00,712.046114287,96.9443367661,241.928038551,0.0,34.9616554283,113.312780494,595.857308546,581.468963579,5.66466996096,8.72367500626
 02/05  03:00:00,703.716470321,96.9443367661,234.060082886,0.0,34.9616554283,113.312780494,621.677796784,598.588458588,5.66466996096,17.4246682345
 02/05  04:00:00,696.299098936,96.9443367661,227.489097202,0.0,34.9616554283,113.312780494,638.288496967,615.196632138,5.66466996096,17.4271948679
 02/05  05:00:00,701.84350182,96.9443367661,225.310304097,0.0,44.4937663224,113.312780494,626.881313516,611.8406601,5.66466996096,9.3759834544
 02/05  06:00:00,697.509779715,96.9443367661,220.811653324,0.0,44.4937663224,113.312780494,656.277253825,625.342095078,14.1616749024,16.7734838442
 02/05  07:00:00,763.874268881,96.9443367661,217.498459308,0.0,54.0258772165,176.889270242,613.902727927,568.155043552,28.3233498048,17.4243345695
 02/05  08:00:00,745.880508058,96.9443367661,206.533524578,0.0,54.0258772165,184.38654557,644.50591368,584.59405221,42.4850247072,17.4268367635
 02/05  09:00:00,837.240324527,96.9443367661,219.511483131,0.0,65.1572554096,220.04316451,586.765554199,512.608389293,56.6466996096,17.5104652969
 02/05  10:00:00,876.276517878,96.9443367661,258.461587385,0.0,65.1572554096,212.545889182,513.837503833,444.974343969,42.4850247072,26.3781351566
 02/05  11:00:00,948.711411603,96.9443367661,316.200395708,0.0,65.1572554096,220.04316451,501.041135919,403.731161032,70.808374512,26.5016003745
 02/05  12:00:00,1030.54649148,96.9443367661,390.590321964,0.0,65.1572554096,220.04316451,504.818312756,398.680526981,70.808374512,35.3294112632
 02/05  13:00:00,1096.57955671,96.9443367661,453.567087849,0.0,65.1572554096,220.04316451,489.133744775,391.821909301,70.808374512,26.5034609616
 02/05  14:00:00,1122.47948809,96.9443367661,483.89542909,0.0,65.1572554096,212.545889182,476.49604055,387.744574421,56.6466996096,32.1047665196
 02/05  15:00:00,1124.06607434,96.9443367661,483.895429743,0.0,65.1572554096,212.545889182,446.395991952,374.185823005,42.4850247072,29.7251442392
 02/05  16:00:00,1125.33067202,96.9443367661,483.895429644,0.0,65.1572554096,212.545889182,442.942560573,359.793628647,56.6466996096,26.5022323165
 02/05  17:00:00,1098.65855995,96.9443367661,483.89542909,0.0,65.1572554096,220.04316451,479.644436258,359.344406221,84.9700494144,35.3299806227
 02/05  18:00:00,983.268119474,96.9443367661,416.806816871,0.0,54.0258772165,184.38654557,503.978037228,392.631224711,84.9700494144,26.3767631024
 02/05  19:00:00,875.930290125,96.9443367661,329.59986403,0.0,44.4937663224,163.454314868,565.521510684,471.827425327,84.9700494144,8.72403594189
 02/05  20:00:00,812.647000823,96.9443367661,276.885655544,0.0,44.4937663224,155.95703954,592.793794738,518.721777341,56.6466996096,17.4253177874
 02/05  21:00:00,736.74195392,96.9443367661,237.220453046,0.0,44.4937663224,124.558693486,672.099687124,598.025094465,56.6466996096,17.4278930495
 02/05  22:00:00,719.82875327,96.9443367661,222.565963575,0.0,44.4937663224,124.558693486,678.796512683,618.887208436,42.4850247072,17.4242795393
 02/05  23:00:00,701.490236212,96.9443367661,212.816137188,0.0,34.9616554283,124.558693486,690.265865997,653.218666432,28.3233498048,8.7238497601
 02/05  24:00:00,685.922583179,96.9443367661,197.276552437,0.0,34.9616554283,124.558693486,725.567862857,693.981203477,14.1616749024,17.4249844775
 02/06  01:00:00,670.353754626,96.9443367661,184.010686471,0.0,46.0930336215,113.312780494,750.860407213,727.768225532,5.66466996096,17.4275117208
 02/06  02:00:00,657.658581166,96.9443367661,171.76685184,0.0,46.0930336215,113.312780494,781.863185511,758.774592812,5.66466996096,17.4239227385
 02/06  03:00:00,644.751219518,96.9443367661,159.171321847,0.0,46.0930336215,113.312780494,803.681572704,789.293258724,5.66466996096,8.7236440188
 02/06  04:00:00,631.302871135,96.9443367661,146.290019512,0.0,46.0930336215,113.312780494,843.952969564,820.863690346,5.66466996096,17.4246092569
 02/06  05:00:00,709.85293143,96.9443367661,137.170555854,0.0,100.150657288,148.969399434,828.435190272,805.343371807,5.66466996096,17.4271485036
 02/06  06:00:00,723.378533082,96.9443367661,147.583092316,0.0,100.150657288,149.894399434,1187.38543353,1164.50152384,14.1616749024,8.72223478534
 02/06  07:00:00,927.192114586,97.2336666614,125.120235477,0.0,176.471037341,302.612436532,902.966747512,857.21540335,28.3233498048,17.4279943572
 02/06  08:00:00,1038.34890795,97.5323426314,124.949335495,0.0,243.2593065,310.10971186,825.256904968,756.376941893,42.4850247072,26.3949383674
 02/06  09:00:00,1098.37223073,97.6570700722,147.808057065,0.0,243.2593065,310.10971186,737.704067806,645.683214404,56.6466996096,35.374153792
 02/06  10:00:00,1169.06667666,97.7513648835,184.336041146,0.0,243.2593065,302.612436532,637.673335723,559.67287928,42.4850247072,35.5154317363
 02/06  11:00:00,1222.23480752,97.8324135298,226.326698702,0.0,243.2593065,310.10971186,618.13397762,511.575808522,70.808374512,35.7497945857
 02/06  12:00:00,1283.77119308,97.905363854,280.118059244,0.0,243.2593065,310.10971186,589.841618278,474.251606071,70.808374512,44.7816376958
 02/06  13:00:00,1332.63084181,98.0441252876,362.326725554,0.0,243.2593065,310.10971186,568.08877773,452.760884553,70.808374512,44.5195186646
 02/06  14:00:00,1455.82841196,98.4074370901,444.822145404,0.0,243.2593065,302.612436532,542.237389103,440.808481341,56.6466996096,44.7822081526
 02/06  15:00:00,1499.03099159,98.8144375129,483.89542909,0.0,243.2593065,302.612436532,499.717260351,421.485218327,42.4850247072,35.7470173172
 02/06  16:00:00,1502.68528071,99.2440272273,483.895436296,0.0,243.2593065,302.612436532,501.395393224,400.163235061,56.6466996096,44.5854585533
 02/06  17:00:00,1511.97376547,99.5752805533,483.895449852,0.0,243.2593065,310.10971186,510.733176982,390.301069957,84.9700494144,35.4620576105
 02/06  18:00:00,1515.62388598,99.8378066888,483.895435051,0.0,243.2593065,310.10971186,506.772554198,404.258745614,84.9700494144,17.5437591704
 02/06  19:00:00,1208.54030843,96.9443367661,434.250257692,0.0,166.938926447,199.110933808,499.628177657,397.177043291,84.9700494144,17.4810849512
 02/06  20:00:00,1085.04136721,96.9443367661,322.857754902,0.0,166.938926447,191.61365848,504.365564146,430.238200248,56.6466996096,17.480664289
 02/06  21:00:00,887.784218167,96.9443367661,263.31883052,0.0,100.150657288,124.558693486,583.013169177,500.16007046,56.6466996096,26.2063991076
 02/06  22:00:00,818.765220536,96.9443367661,237.806931902,0.0,100.150657288,124.558693486,580.055924627,528.843605022,42.4850247072,8.72729489733
 02/06  23:00:00,731.829756586,96.9443367661,220.288178193,0.0,46.0930336215,124.558693486,615.516175026,569.766919538,28.3233498048,17.425905684
 02/06  24:00:00,720.421885049,96.9443367661,210.87442257,0.0,46.0930336215,124.558693486,623.512101727,591.924981732,14.1616749024,17.4254450927
 02/07  01:00:00,698.763082004,96.9443367661,205.076069082,0.0,46.0930336215,113.312780494,630.161703975,607.072181078,5.66466996096,17.4248529354
 02/07  02:00:00,692.301925281,96.9443367661,201.35887464,0.0,46.0930336215,113.312780494,634.827095664,620.438266691,5.66466996096,8.72415901196
 02/07  03:00:00,684.114410674,96.9443367661,196.291542944,0.0,46.0930336215,113.312780494,662.100966888,639.010778707,5.66466996096,17.42551822
 02/07  04:00:00,675.899793838,96.9443367661,191.434532115,0.0,46.0930336215,113.312780494,679.231488449,656.141787765,5.66466996096,17.4250307227
 02/07  05:00:00,762.561744475,96.9443367661,190.488479755,0.0,100.150657288,148.969399434,657.269485006,634.180355715,5.66466996096,17.4244593294
 02/07  06:00:00,775.574979484,97.1466534034,204.465037619,0.0,100.150657288,149.894399434,944.32854261,921.442904339,14.1616749024,8.72396336832
 02/07  07:00:00,984.00838553,97.835758857,191.587311527,0.0,176.471037341,302.612436532,704.043281399,658.294625627,28.3233498048,17.4253059679
 02/07  08:00:00,1078.89085855,98.1465090106,183.438116656,0.0,243.2593065,310.10971186,689.282676366,620.406982169,42.4850247072,26.39066949
 02/07  09:00:00,1127.86767051,98.737441509,203.446585516,0.0,243.2593065,310.10971186,649.801228239,557.785407671,56.6466996096,35.3691209584
 02/07  10:00:00,1220.5558594,99.2675157401,262.991460559,0.0,243.2593065,302.612436532,573.783452848,495.788480728,42.4850247072,35.509947412
 02/07  11:00:00,1318.58218186,99.8636970178,346.207193239,0.0,243.2593065,310.10971186,572.432266213,465.881307133,70.808374512,35.7425845678
 02/07  12:00:00,1443.95532059,100.395553337,458.689862489,0.0,243.2593065,310.10971186,564.085470563,448.50154144,70.808374512,44.7755546116
 02/07  13:00:00,1432.45759576,100.847047292,484.907917238,0.0,243.2593065,310.10971186,548.427400846,433.087827172,70.808374512,44.5311991616
 02/07  14:00:00,1468.92922537,101.152867676,487.259046374,0.0,243.2593065,302.612436532,522.2942795,428.358908465,56.6466996096,37.2886714259
 02/07  15:00:00,1471.29261183,101.356583342,487.999327104,0.0,243.2593065,302.612436532,516.331661995,430.629210263,42.4850247072,43.2174270253
 02/07  16:00:00,1466.72900255,101.641888647,490.125654019,0.0,243.2593065,302.612436532,529.388862623,428.146851987,56.6466996096,44.595311026
 02/07  17:00:00,1467.45067606,101.902991123,489.449693053,0.0,243.2593065,310.10971186,544.889589741,424.463060135,84.9700494144,35.4564801917
 02/07  18:00:00,1464.13853624,102.14617598,489.242209963,0.0,243.2593065,310.10971186,529.348762153,426.833485757,84.9700494144,17.5452269811
 02/07  19:00:00,1175.95929097,96.9443367661,462.166462077,0.0,166.938926447,199.110933808,514.436364061,411.986968926,84.9700494144,17.4793457203
 02/07  20:00:00,1052.80175217,96.9443367661,361.363567057,0.0,166.938926447,191.61365848,499.887601918,425.763113427,56.6466996096,17.4777888814
 02/07  21:00:00,845.610589782,96.9443367661,299.022459937,0.0,100.150657288,124.558693486,551.579625534,477.453429636,56.6466996096,17.4794962893
 02/07  22:00:00,791.152428316,96.9443367661,279.364067348,0.0,100.150657288,124.558693486,556.487464113,496.569855119,42.4850247072,17.4325842875
 02/07  23:00:00,704.797925108,96.9443367661,251.587804647,0.0,46.0930336215,124.558693486,585.462122827,539.712425194,28.3233498048,17.4263478281
 02/07  24:00:00,683.416126253,96.9443367661,223.835612405,0.0,46.0930336215,124.558693486,611.040356418,579.452965497,14.1616749024,17.4257160187
 02/08  01:00:00,656.079607934,96.9443367661,203.961384542,0.0,46.0930336215,113.312780494,632.480707749,618.094481863,5.66466996096,8.72155592481
 02/08  02:00:00,647.068191966,96.9443367661,188.86053447,0.0,46.0930336215,113.312780494,677.78434292,654.693288498,5.66466996096,17.4263844607
 02/08  03:00:00,637.232688675,96.9443367661,172.991541806,0.0,46.0930336215,113.312780494,721.075093079,697.98453126,5.66466996096,17.4258918581
 02/08  04:00:00,625.369013018,96.9443367661,156.536966016,0.0,46.0930336215,113.312780494,766.162371972,743.072426021,5.66466996096,17.4252759905
 02/08  05:00:00,705.615732373,96.9443367661,144.011949937,0.0,100.150657288,148.969399434,759.196495243,744.809410468,5.66466996096,8.72241481349
 02/08  06:00:00,716.38824648,97.378873685,147.272999524,0.0,100.150657288,149.894399434,1024.82620387,993.2374274,14.1616749024,17.427101563
 02/08  07:00:00,924.493711848,98.0800871924,124.834721988,0.0,176.471037341,302.612436532,823.453143877,777.702655671,28.3233498048,17.4271384015
 02/08  08:00:00,1027.32366377,99.2862331654,112.747806823,0.0,243.2593065,310.10971186,791.041302612,722.16476239,42.4850247072,26.3915155155
 02/08  09:00:00,1078.48700082,99.9271498197,122.845313323,0.0,243.2593065,310.10971186,712.248154004,629.06613316,56.6466996096,26.5353212349
 02/08  10:00:00,1139.44610664,100.548477787,145.250887291,0.0,243.2593065,302.612436532,641.321059774,563.302928729,42.4850247072,35.5331063377
 02/08  11:00:00,1170.71137197,101.05500977,166.17027554,0.0,243.2593065,310.10971186,647.478674572,531.991227502,70.808374512,44.6790725578
 02/08  12:00:00,1216.57844296,101.573746974,208.172501357,0.0,243.2593065,310.10971186,595.624905557,480.040429168,70.808374512,44.7761018769
 02/08  13:00:00,1226.53263086,101.952942544,256.164035128,0.0,243.2593065,310.10971186,555.188636948,448.759551737,70.808374512,35.6207106986
 02/08  14:00:00,1279.7790887,102.071874836,274.250419416,0.0,243.2593065,302.612436532,554.333543923,452.910804159,56.6466996096,44.7760401541
 02/08  15:00:00,1292.52792896,102.333040468,286.607618993,0.0,243.2593065,302.612436532,529.16326727,441.992699691,42.4850247072,44.6855428711
 02/08  16:00:00,1292.32136716,102.702963068,284.997324291,0.0,243.2593065,302.612436532,516.935604605,424.610107248,56.6466996096,35.6787977481
 02/08  17:00:00,1279.36311152,102.831340207,265.330241228,0.0,243.2593065,310.10971186,553.703843209,433.254300501,84.9700494144,35.4794932938
 02/08  18:00:00,1250.93590279,102.912735626,233.716378307,0.0,243.2593065,310.10971186,581.433544531,470.158563632,84.9700494144,26.3049314848
 02/08  19:00:00,929.288518917,96.9443367661,172.785269139,0.0,166.938926447,199.110933808,710.889382055,608.438277531,84.9700494144,17.4810551095
 02/08  20:00:00,887.523487834,96.9443367661,140.175657801,0.0,166.938926447,191.61365848,745.807091347,671.6818107,56.6466996096,17.4785810372
 02/08  21:00:00,735.266358241,96.9443367661,124.608452612,0.0,100.150657288,124.558693486,799.830332203,725.705449937,56.6466996096,17.478182657
 02/08  22:00:00,681.727286913,96.9443367661,111.551877935,0.0,100.150657288,124.558693486,822.717708521,762.803191333,42.4850247072,17.4294924811
 02/08  23:00:00,601.172274299,96.9443367661,97.4863444918,0.0,46.0930336215,124.558693486,857.285478308,811.535867914,28.3233498048,17.4262605894
 02/08  24:00:00,589.043546406,96.9443367661,85.7289816384,0.0,46.0930336215,124.558693486,860.803951911,837.920461552,14.1616749024,8.72181545632
 02/09  01:00:00,565.442030765,96.9443367661,76.4478173581,0.0,46.0930336215,113.312780494,874.463147086,851.371393644,5.66466996096,17.4270834817
 02/09  02:00:00,556.912186698,96.9443367661,68.9498944956,0.0,46.0930336215,113.312780494,886.466756406,863.375644543,5.66466996096,17.4264419015
 02/09  03:00:00,549.523469253,96.9443367661,62.2178010111,0.0,46.0930336215,113.312780494,904.419273215,881.328815846,5.66466996096,17.425787408
 02/09  04:00:00,543.193063822,96.9443367661,56.7538010631,0.0,46.0930336215,113.312780494,916.931075029,902.544818098,5.66466996096,8.72158696959
 02/09  05:00:00,627.437495167,96.9443367661,53.9213545818,0.0,100.150657288,148.969399434,902.350531232,879.259363278,5.66466996096,17.4264979929
 02/09  06:00:00,641.784434346,97.4659821844,66.3811489436,0.0,100.150657288,149.894399434,1044.8242053,1013.23405948,14.1616749024,17.4284709211
 02/09  07:00:00,858.689375859,98.399729023,57.0899273675,0.0,176.471037341,302.612436532,891.924644978,846.175912138,28.3233498048,17.4253830354
 02/09  08:00:00,970.293274468,99.7680435886,56.8496335391,0.0,243.2593065,310.10971186,803.638270478,734.761098361,42.4850247072,26.3921474096
 02/09  09:00:00,1028.3663103,100.395273198,76.1553548229,0.0,243.2593065,310.10971186,690.182187677,606.992790071,56.6466996096,26.5426979968
 02/09  10:00:00,1108.15651117,100.727505556,121.626468867,0.0,243.2593065,302.612436532,604.128337586,526.117198076,42.4850247072,35.5261148024
 02/09  11:00:00,1188.6627001,101.30014191,190.13681134,0.0,243.2593065,310.10971186,586.945137854,471.452495449,70.808374512,44.6842678922
 02/09  12:00:00,1265.72850427,101.605571612,260.574990466,0.0,243.2593065,310.10971186,565.25807338,449.673056584,70.808374512,44.7766422836
 02/09  13:00:00,1279.16029233,102.067888912,313.498779021,0.0,243.2593065,310.10971186,541.070430731,434.649122694,70.808374512,35.6129335251
 02/09  14:00:00,1403.83515424,102.545554061,397.711820323,0.0,243.2593065,302.612436532,525.248026815,423.824302502,56.6466996096,44.7770247026
 02/09  15:00:00,1495.39282396,102.878521207,481.297847634,0.0,243.2593065,302.612436532,496.808788809,409.637571019,42.4850247072,44.6861930826
 02/09  16:00:00,1499.673146,103.072179136,483.895449035,0.0,243.2593065,302.612436532,490.409577062,398.092394187,56.6466996096,35.670483265
 02/09  17:00:00,1510.23504242,103.185517438,483.895477249,0.0,243.2593065,310.10971186,517.977018817,397.534553237,84.9700494144,35.4724161656
 02/09  18:00:00,1510.14763859,103.316878846,483.895474648,0.0,243.2593065,310.10971186,512.171648142,400.896655463,84.9700494144,26.3049432644
 02/09  19:00:00,1248.61693743,96.9443367661,479.432540156,0.0,166.938926447,199.110933808,506.125086195,403.67752534,84.9700494144,17.4775114407
 02/09  20:00:00,1198.18397052,96.9443367661,436.898317555,0.0,166.938926447,191.61365848,487.434090667,413.308459264,56.6466996096,17.4789317935
 02/09  21:00:00,1025.44785566,96.9443367661,401.373336964,0.0,100.150657288,124.558693486,530.109998061,455.98284615,56.6466996096,17.4804523016
 02/09  22:00:00,961.540046967,96.9443367661,380.025026055,0.0,100.150657288,124.558693486,524.580195615,464.662667268,42.4850247072,17.4325036394
 02/09  23:00:00,875.479260311,96.9443367661,363.63300518,0.0,46.0930336215,124.558693486,523.525502618,486.480192218,28.3233498048,8.72196059563
 02/09  24:00:00,842.361138857,96.9443367661,336.004802454,0.0,46.0930336215,124.558693486,529.898684331,498.309700699,14.1616749024,17.4273087298
 02/10  01:00:00,802.736532936,96.9443367661,315.616409767,0.0,46.0930336215,113.312780494,536.211491769,513.12149198,5.66466996096,17.4253298282
 02/10  02:00:00,783.419858455,96.9443367661,302.019675586,0.0,46.0930336215,113.312780494,551.617685773,528.526966066,5.66466996096,17.4260497462
 02/10  03:00:00,762.380958741,96.9443367661,287.367816467,0.0,46.0930336215,113.312780494,562.369993646,547.983619739,5.66466996096,8.72170394604
 02/10  04:00:00,740.966246135,96.9443367661,272.697160216,0.0,46.0930336215,113.312780494,589.352444338,566.26101621,5.66466996096,17.426758167
 02/10  05:00:00,815.496873432,96.9443367661,263.556769586,0.0,100.150657288,148.969399434,574.395913114,551.304996432,5.66466996096,17.4262467217
 02/10  06:00:00,825.766697447,97.4873314667,278.300520329,0.0,100.150657288,149.894399434,874.154912098,842.567622008,14.1616749024,17.4256151873
 02/10  07:00:00,1036.95086203,98.6881483915,271.752493922,0.0,176.471037341,302.612436532,637.363397666,600.31854265,28.3233498048,8.7215052119
 02/10  08:00:00,1151.16030264,100.0217466,279.84350444,0.0,243.2593065,310.10971186,617.324509536,548.44697674,42.4850247072,26.3925080884
 02/10  09:00:00,1202.51821934,100.622003773,296.375733313,0.0,243.2593065,310.10971186,619.777251113,527.753000933,56.6466996096,35.3775505699
 02/10  10:00:00,1257.0239653,101.103453358,317.418852774,0.0,243.2593065,302.612436532,594.751197908,516.747646701,42.4850247072,35.5185264997
 02/10  11:00:00,1274.31546781,101.433247752,326.523063855,0.0,243.2593065,310.10971186,619.777085278,504.279958535,70.808374512,44.6887522313
 02/10  12:00:00,1299.34645005,101.768847457,352.472675424,0.0,243.2593065,310.10971186,608.108593166,492.524512034,70.808374512,44.7757066195
 02/10  13:00:00,1309.16964691,102.074961652,406.379741909,0.0,243.2593065,310.10971186,589.22144534,482.80799045,70.808374512,35.6050803779
 02/10  14:00:00,1398.9031079,102.353960903,467.306369075,0.0,243.2593065,302.612436532,577.713374217,476.290348661,56.6466996096,44.7763259466
 02/10  15:00:00,1422.25209194,102.608133669,497.323736844,0.0,243.2593065,302.612436532,555.158751055,469.748564435,42.4850247072,42.9251619124
 02/10  16:00:00,1427.76258081,102.824054455,504.730948749,0.0,243.2593065,302.612436532,557.952408231,463.88721778,56.6466996096,37.4184908414
 02/10  17:00:00,1437.79493218,103.009062167,507.780947112,0.0,243.2593065,310.10971186,576.866170136,456.431810739,84.9700494144,35.4643099832
 02/10  18:00:00,1439.35307634,103.198085648,508.951404499,0.0,243.2593065,310.10971186,555.126583448,452.611456455,84.9700494144,17.5450775784
 02/10  19:00:00,1146.648831,96.9443367661,467.545490738,0.0,166.938926447,199.110933808,534.716382228,432.264959723,84.9700494144,17.4813730908
 02/10  20:00:00,1088.92270666,96.9443367661,415.001297457,0.0,166.938926447,191.61365848,518.093453717,435.240824906,56.6466996096,26.2059292014
 02/10  21:00:00,938.660482324,96.9443367661,398.827202802,0.0,100.150657288,124.558693486,549.642009423,475.518787389,56.6466996096,17.476522425
 02/10  22:00:00,901.613215932,96.9443367661,404.029349817,0.0,100.150657288,124.558693486,532.599062027,481.389256445,42.4850247072,8.72478087501
 02/10  23:00:00,846.157488669,96.9443367661,414.592474665,0.0,46.0930336215,124.558693486,547.19611615,501.445593203,28.3233498048,17.4271731426
