Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  24:00:00,841.894110696,96.9443367661,407.932955717,0.0,46.0930336215,124.558693486,540.201420089,508.61616502,14.1616749024,17.4235801664
 02/11  01:00:00,823.07385711,96.9443367661,401.830238261,0.0,46.0930336215,113.312780494,538.037842467,514.947219136,5.66466996096,17.4259533704
 02/11  02:00:00,822.144950042,96.9443367661,401.182983937,0.0,46.0930336215,113.312780494,535.099466231,520.713158106,5.66466996096,8.72163816317
 02/11  03:00:00,819.583521702,96.9443367661,398.034791141,0.0,46.0930336215,113.312780494,551.650709217,528.559439764,5.66466996096,17.4265994925
 02/11  04:00:00,816.329059751,96.9443367661,394.439063969,0.0,46.0930336215,113.312780494,558.968220796,535.877475406,5.66466996096,17.4260754295
 02/11  05:00:00,826.883832218,96.9443367661,398.81339762,0.0,55.6251445156,113.312780494,554.791939665,531.701854742,5.66466996096,17.4254149626
 02/11  06:00:00,830.528085258,96.9443367661,402.139418444,0.0,55.6251445156,113.312780494,558.513787804,535.630712948,14.1616749024,8.72139995446
 02/11  07:00:00,903.109978553,96.9443367661,405.555826275,0.0,65.1572554096,176.889270242,518.121853172,472.372419525,28.3233498048,17.4260838419
 02/11  08:00:00,1084.12695486,97.2670796942,482.703379264,0.0,109.682768182,220.96816451,842.493448406,782.58038347,42.4850247072,17.4280402291
 02/11  09:00:00,1116.66210009,97.261947654,515.942605044,0.0,109.682768182,220.96816451,712.211191524,638.042934786,56.6466996096,17.5215571277
 02/11  10:00:00,1228.12753311,97.6450447066,525.113159719,0.0,131.945524568,266.955817592,663.851135868,594.962304053,42.4850247072,26.4038071077
 02/11  11:00:00,1243.38842947,97.6743832101,534.281155158,0.0,131.945524568,274.45309292,679.822366106,573.645254051,70.808374512,35.368737543
 02/11  12:00:00,1255.02850682,97.6873624748,544.302431485,0.0,131.945524568,274.45309292,653.460902196,556.122662637,70.808374512,26.529865047
 02/11  13:00:00,1233.71020688,97.6983971111,554.398800027,0.0,131.945524568,274.45309292,646.313705394,540.143788268,70.808374512,35.3615426133
 02/11  14:00:00,1230.18205943,97.7480310308,560.675363472,0.0,131.945524568,266.955817592,616.659024652,533.488328607,56.6466996096,26.5239964351
 02/11  15:00:00,1230.67594759,97.7977515847,564.264166835,0.0,131.945524568,266.955817592,605.008888432,527.163601803,42.4850247072,35.3602619221
 02/11  16:00:00,1151.37809014,96.9443367661,566.33642277,0.0,109.682768182,212.545889182,471.97552489,388.79754345,56.6466996096,26.5312818308
 02/11  17:00:00,1164.6520274,96.9443367661,563.983166886,0.0,109.682768182,220.04316451,513.569835811,393.239566679,84.9700494144,35.3602197173
 02/11  18:00:00,1132.86143068,96.9443367661,553.950374556,0.0,109.682768182,220.04316451,509.775907548,398.423597444,84.9700494144,26.3822606901
 02/11  19:00:00,1109.4115153,96.9443367661,541.765008027,0.0,100.150657288,199.110933808,529.014996169,435.323296457,84.9700494144,8.72165029762
 02/11  20:00:00,1090.48586515,96.9443367661,532.206074907,0.0,100.150657288,191.61365848,515.098271893,441.024963707,56.6466996096,17.4266085767
 02/11  21:00:00,965.01682847,96.9443367661,527.397351957,0.0,55.6251445156,124.558693486,561.593663681,487.519217588,56.6466996096,17.4277464829
 02/11  22:00:00,954.607505915,96.9443367661,511.01697461,0.0,55.6251445156,124.558693486,556.25216369,496.341726722,42.4850247072,17.4254122612
 02/11  23:00:00,904.81876718,96.9443367661,457.105349471,0.0,46.0930336215,124.558693486,552.926861162,515.882111074,28.3233498048,8.72140028314
 02/11  24:00:00,861.073158213,96.9443367661,400.345447102,0.0,46.0930336215,124.558693486,555.47005464,523.882293657,14.1616749024,17.4260860806
 02/12  01:00:00,787.873033499,96.9443367661,348.559128651,0.0,34.9616554283,113.312780494,556.117235085,533.025388999,5.66466996096,17.4271761247
 02/12  02:00:00,754.295743906,96.9443367661,312.113609263,0.0,34.9616554283,113.312780494,576.049826479,552.960327424,5.66466996096,17.4248290941
 02/12  03:00:00,732.612259858,96.9443367661,283.668894383,0.0,34.9616554283,113.312780494,594.204590375,579.815760384,5.66466996096,8.72416003006
 02/12  04:00:00,711.513184448,96.9443367661,256.848009193,0.0,34.9616554283,113.312780494,631.051633214,607.961514375,5.66466996096,17.4254488782
 02/12  05:00:00,704.273963645,96.9443367661,236.294776313,0.0,44.4937663224,113.312780494,647.606054289,624.516456236,5.66466996096,17.4249280919
 02/12  06:00:00,691.625836061,96.9443367661,218.137512869,0.0,44.4937663224,113.312780494,693.420907034,661.834928235,14.1616749024,17.4243038964
 02/12  07:00:00,751.704154575,96.9443367661,203.263465968,0.0,54.0258772165,176.889270242,663.120189166,626.07297032,28.3233498048,8.72386904114
 02/12  08:00:00,748.122362441,96.9443367661,203.477844507,0.0,54.0258772165,184.38654557,666.533717854,606.623762561,42.4850247072,17.4249305861
 02/12  09:00:00,842.208879874,96.9443367661,221.464251217,0.0,65.1572554096,220.04316451,607.447655107,533.294730702,56.6466996096,17.5062247956
 02/12  10:00:00,865.237345276,96.9443367661,248.542509151,0.0,65.1572554096,212.545889182,548.488508461,479.627056196,42.4850247072,26.3764275577
 02/12  11:00:00,927.789599572,96.9443367661,297.94435777,0.0,65.1572554096,220.04316451,543.401270331,437.267800806,70.808374512,35.3250950129
 02/12  12:00:00,985.863004897,96.9443367661,349.826595917,0.0,65.1572554096,220.04316451,519.750193083,422.436147815,70.808374512,26.5056707554
 02/12  13:00:00,1030.33580254,96.9443367661,393.208447755,0.0,65.1572554096,220.04316451,511.559357038,414.254570972,70.808374512,26.496411554
 02/12  14:00:00,1080.78087934,96.9443367661,447.985590375,0.0,65.1572554096,212.545889182,497.563060593,405.585997896,56.6466996096,35.3303630867
 02/12  15:00:00,1108.81097109,96.9443367661,482.991144827,0.0,65.1572554096,212.545889182,460.209875231,391.224400993,42.4850247072,26.5004495309
 02/12  16:00:00,1117.51898664,96.9443367661,483.925886655,0.0,65.1572554096,212.545889182,470.764531911,378.793069053,56.6466996096,35.3247632483
 02/12  17:00:00,1098.53344275,96.9443367661,483.895484203,0.0,65.1572554096,220.04316451,489.565861229,378.090439908,84.9700494144,26.5053719066
 02/12  18:00:00,1048.30593537,96.9443367661,483.895429585,0.0,54.0258772165,184.38654557,517.151252538,405.80513613,84.9700494144,26.3760669941
 02/12  19:00:00,996.43939087,96.9443367661,449.543471964,0.0,44.4937663224,163.454314868,566.235238026,463.840840967,84.9700494144,17.4243476448
 02/12  20:00:00,905.255602062,96.9443367661,368.910888484,0.0,44.4937663224,155.95703954,546.562230295,481.191661744,56.6466996096,8.72386894134
 02/12  21:00:00,812.016527479,96.9443367661,309.508673936,0.0,44.4937663224,124.558693486,620.099422075,546.027798684,56.6466996096,17.4249237822
 02/12  22:00:00,772.611907525,96.9443367661,272.307643969,0.0,44.4937663224,124.558693486,635.659418601,575.747631112,42.4850247072,17.4267627818
 02/12  23:00:00,745.683811447,96.9443367661,254.116312572,0.0,34.9616554283,124.558693486,650.7613934,605.014268243,28.3233498048,17.4237753528
 02/12  24:00:00,733.419308745,96.9443367661,240.645036267,0.0,34.9616554283,124.558693486,652.038616549,629.153370015,14.1616749024,8.72357163194
 02/13  01:00:00,723.945926979,96.9443367661,232.306716679,0.0,46.0930336215,113.312780494,671.239327158,648.150319023,5.66466996096,17.4243381734
 02/13  02:00:00,717.707024796,96.9443367661,225.758069623,0.0,46.0930336215,113.312780494,689.118466081,666.027034704,5.66466996096,17.4267614159
 02/13  03:00:00,711.975069489,96.9443367661,219.106570644,0.0,46.0930336215,113.312780494,701.780543758,683.236801008,5.66466996096,12.8790727894
 02/13  04:00:00,705.794159894,96.9443367661,212.189822184,0.0,46.0930336215,113.312780494,720.161133197,701.229407916,5.66466996096,13.2670553204
 02/13  05:00:00,791.047393354,96.9443367661,208.96303509,0.0,100.150657288,148.969399434,698.707198959,675.617144105,5.66466996096,17.4253848934
 02/13  06:00:00,809.863175516,96.9443367661,223.595796145,0.0,100.150657288,149.894399434,1125.49317257,1093.90533891,14.1616749024,17.4261587592
 02/13  07:00:00,1018.52604721,97.2312974256,205.515978642,0.0,176.471037341,302.612436532,780.002554682,742.95746842,28.3233498048,8.72173645756
 02/13  08:00:00,1131.10754434,97.5301002798,207.59790334,0.0,243.2593065,310.10971186,731.712147788,662.834268802,42.4850247072,26.3928542789
 02/13  09:00:00,1184.30132225,97.6549424474,222.336290204,0.0,243.2593065,310.10971186,718.775221216,626.750793698,56.6466996096,35.3777279093
 02/13  10:00:00,1238.09872665,97.7495125854,240.739396591,0.0,243.2593065,302.612436532,680.393069789,602.389788104,42.4850247072,35.518256978
 02/13  11:00:00,1280.09221113,97.8310386141,273.357327964,0.0,243.2593065,310.10971186,674.924250677,559.427993445,70.808374512,44.6878827203
 02/13  12:00:00,1335.37106028,97.9042100532,324.503944783,0.0,243.2593065,310.10971186,648.71259399,533.129869306,70.808374512,44.7743501724
 02/13  13:00:00,1365.73595185,97.9709687048,394.125332029,0.0,243.2593065,310.10971186,624.050282688,517.637749976,70.808374512,35.6041582001
 02/13  14:00:00,1450.34145269,98.0417122484,445.097651996,0.0,243.2593065,302.612436532,609.997869526,508.576526601,56.6466996096,44.7746433151
 02/13  15:00:00,1461.2235088,98.2533868695,456.892004156,0.0,243.2593065,302.612436532,588.538931015,501.370811793,42.4850247072,44.6830945151
 02/13  16:00:00,1477.99129935,98.590259291,474.476123146,0.0,243.2593065,302.612436532,585.123835475,492.816521708,56.6466996096,35.6606141573
 02/13  17:00:00,1491.98813168,98.9114945767,483.89542909,0.0,243.2593065,310.10971186,602.647908567,482.214894875,84.9700494144,35.4629642775
 02/13  18:00:00,1487.5862763,99.2147260358,483.527151824,0.0,243.2593065,310.10971186,581.49714127,478.982475806,84.9700494144,17.5446160493
 02/13  19:00:00,1181.69166836,96.9443367661,430.495505369,0.0,166.938926447,199.110933808,536.55176845,434.1007606,84.9700494144,17.4809584355
 02/13  20:00:00,1137.09861223,96.9443367661,395.202721327,0.0,166.938926447,191.61365848,521.572657393,438.720701405,56.6466996096,26.205256378
 02/13  21:00:00,977.469833478,96.9443367661,373.208996883,0.0,100.150657288,124.558693486,555.838657618,481.715932102,56.6466996096,17.4760259067
 02/13  22:00:00,913.999739403,96.9443367661,353.738027887,0.0,100.150657288,124.558693486,539.820000283,488.610422598,42.4850247072,8.72455297735
 02/13  23:00:00,824.151848245,96.9443367661,332.887014275,0.0,46.0930336215,124.558693486,555.082653651,509.332621133,28.3233498048,17.4266827131
 02/13  24:00:00,811.668091664,96.9443367661,320.835431274,0.0,46.0930336215,124.558693486,552.140994792,520.554892558,14.1616749024,17.4244273316
 02/14  01:00:00,792.295883611,96.9443367661,315.640267934,0.0,46.0930336215,113.312780494,551.958101728,528.868061585,5.66466996096,17.4253701815
 02/14  02:00:00,790.966423305,96.9443367661,315.418961344,0.0,46.0930336215,113.312780494,549.695226152,535.309216269,5.66466996096,8.72133992205
 02/14  03:00:00,788.798849062,96.9443367661,313.664054799,0.0,46.0930336215,113.312780494,567.890271153,544.799661711,5.66466996096,17.4259394805
 02/14  04:00:00,787.057047235,96.9443367661,311.953261495,0.0,46.0930336215,113.312780494,576.651978663,553.56192759,5.66466996096,17.425381112
 02/14  05:00:00,882.687753268,96.9443367661,316.445328981,0.0,100.150657288,148.969399434,553.233726756,530.144357075,5.66466996096,17.4246997195
 02/14  06:00:00,928.25551875,97.1407384143,358.691941619,0.0,100.150657288,149.894399434,911.110124111,888.225232953,14.1616749024,8.72321625588
 02/14  07:00:00,1169.91517789,97.830199381,373.75340325,0.0,176.471037341,302.612436532,658.5180509,612.769280943,28.3233498048,17.4254201519
 02/14  08:00:00,1298.53061816,98.0605354397,391.18612431,0.0,243.2593065,310.10971186,632.357755759,563.482647346,42.4850247072,26.3900837053
 02/14  09:00:00,1341.12695179,98.4532454991,399.269972992,0.0,243.2593065,310.10971186,635.491642988,543.477570081,56.6466996096,35.3673732974
 02/14  10:00:00,1411.74703942,98.8937632986,436.232686267,0.0,243.2593065,302.612436532,608.723573259,530.730927657,42.4850247072,35.5076208947
 02/14  11:00:00,1471.05470759,99.2777251013,483.13986942,0.0,243.2593065,310.10971186,615.842976663,509.295135797,70.808374512,35.7394663539
 02/14  12:00:00,1475.05984174,99.6231892212,483.944919481,0.0,243.2593065,310.10971186,608.492539834,492.914093184,70.808374512,44.770072138
 02/14  13:00:00,1432.62302999,99.943139709,486.987820951,0.0,243.2593065,310.10971186,594.221994929,478.886997898,70.808374512,44.5266225183
 02/14  14:00:00,1467.25243657,100.235602893,493.402069898,0.0,243.2593065,302.612436532,562.593067208,470.129999446,56.6466996096,35.8163681527
 02/14  15:00:00,1468.94878008,100.504494268,498.389838357,0.0,243.2593065,302.612436532,548.913787645,461.750068635,42.4850247072,44.678694302
 02/14  16:00:00,1472.86052174,100.807674747,503.111572553,0.0,243.2593065,302.612436532,554.143572316,452.907417021,56.6466996096,44.5894556851
 02/14  17:00:00,1481.65440741,101.137841527,506.958436746,0.0,243.2593065,310.10971186,553.668832663,442.104421258,84.9700494144,26.5943619898
 02/14  18:00:00,1481.531698,101.440714684,508.635779002,0.0,243.2593065,310.10971186,547.340008357,436.063160965,84.9700494144,26.3067979778
 02/14  19:00:00,1224.96684439,96.9443367661,507.928404907,0.0,166.938926447,199.110933808,521.767507873,419.319113124,84.9700494144,17.4783453349
 02/14  20:00:00,1219.68548938,96.9443367661,506.132364794,0.0,166.938926447,191.61365848,497.959180442,423.836342612,56.6466996096,17.4761382204
 02/14  21:00:00,1084.68387733,96.9443367661,504.101234542,0.0,100.150657288,124.558693486,538.083350868,463.957072197,56.6466996096,17.4795790612
 02/14  22:00:00,1041.25738137,96.9443367661,503.509237224,0.0,100.150657288,124.558693486,530.435142941,470.519195247,42.4850247072,17.4309229869
 02/14  23:00:00,970.239980812,96.9443367661,502.931304564,0.0,46.0930336215,124.558693486,535.279177498,489.531213622,28.3233498048,17.4246140712
 02/14  24:00:00,963.865387332,96.9443367661,499.265717363,0.0,46.0930336215,124.558693486,528.095284508,496.509647277,14.1616749024,17.4239623287
 02/15  01:00:00,924.936620887,96.9443367661,478.365195742,0.0,46.0930336215,113.312780494,515.8910803,501.502772823,5.66466996096,8.72363751568
 02/15  02:00:00,900.782086351,96.9443367661,458.610439349,0.0,46.0930336215,113.312780494,529.859862631,506.770775545,5.66466996096,17.4244171244
 02/15  03:00:00,877.405166576,96.9443367661,438.193696582,0.0,46.0930336215,113.312780494,536.028497831,512.936968807,5.66466996096,17.4268590633
 02/15  04:00:00,854.490243232,96.9443367661,417.952333575,0.0,46.0930336215,113.312780494,543.34192689,520.254079771,5.66466996096,17.4231771574
 02/15  05:00:00,927.100616526,96.9443367661,405.730565641,0.0,100.150657288,148.969399434,516.166124663,501.778218144,5.66466996096,8.72323655722
 02/15  06:00:00,960.788405081,97.3705772476,439.644202668,0.0,100.150657288,149.894399434,855.125838173,823.538839956,14.1616749024,17.4253233144
 02/15  07:00:00,1186.44554524,98.1194888137,441.97676525,0.0,176.471037341,302.612436532,622.569193889,576.819694987,28.3233498048,17.4261490977
 02/15  08:00:00,1314.38261654,99.3102090664,459.576803504,0.0,243.2593065,310.10971186,601.952833952,533.075500636,42.4850247072,26.3923086085
 02/15  09:00:00,1374.34384152,99.8000788014,485.496020066,0.0,243.2593065,310.10971186,598.976676809,515.793717453,56.6466996096,26.536259747
 02/15  10:00:00,1425.46662448,100.160349658,505.30359025,0.0,243.2593065,302.612436532,585.358560823,507.348531954,42.4850247072,35.5250041614
 02/15  11:00:00,1434.13219936,100.472729144,509.195209842,0.0,243.2593065,310.10971186,605.686243744,490.200164388,70.808374512,44.6777048436
 02/15  12:00:00,1438.19427872,100.826676597,513.626895109,0.0,243.2593065,310.10971186,592.942670959,477.361040209,70.808374512,44.7732562375
 02/15  13:00:00,1396.9391501,101.188153632,517.501893553,0.0,243.2593065,310.10971186,574.744368341,468.325343442,70.808374512,35.6106503866
 02/15  14:00:00,1431.39675829,101.512044866,520.855038384,0.0,243.2593065,302.612436532,564.129525052,462.710142026,56.6466996096,44.7726834157
 02/15  15:00:00,1433.66214303,101.798709072,522.71496844,0.0,243.2593065,302.612436532,545.485499956,458.318761462,42.4850247072,44.6817137875
 02/15  16:00:00,1431.77768615,102.071818381,523.419770637,0.0,243.2593065,302.612436532,544.894249141,452.580754409,56.6466996096,35.6667951224
 02/15  17:00:00,1439.08294742,102.320629786,525.642653256,0.0,243.2593065,310.10971186,563.919279251,443.480257246,84.9700494144,35.4689725912
 02/15  18:00:00,1440.39653499,102.550525115,526.606946631,0.0,243.2593065,310.10971186,551.865182797,440.592051942,84.9700494144,26.30308144
 02/15  19:00:00,1186.76687685,96.9443367661,526.956354758,0.0,166.938926447,199.110933808,524.936629653,422.490233008,84.9700494144,17.4763472306
 02/15  20:00:00,1180.05249061,96.9443367661,526.903969901,0.0,166.938926447,191.61365848,499.791747132,425.667372284,56.6466996096,17.4776752379
 02/15  21:00:00,1038.20487307,96.9443367661,519.101940534,0.0,100.150657288,124.558693486,539.664891223,465.539082229,56.6466996096,17.4791093843
 02/15  22:00:00,993.60163351,96.9443367661,513.544537532,0.0,100.150657288,124.558693486,531.381873221,471.465587827,42.4850247072,17.4312606866
 02/15  23:00:00,928.212044663,96.9443367661,514.542802308,0.0,46.0930336215,124.558693486,527.641356214,490.596668715,28.3233498048,8.72133769436
 02/15  24:00:00,930.316105583,96.9443367661,516.491522322,0.0,46.0930336215,124.558693486,527.957071498,496.369463687,14.1616749024,17.4259329089
 02/16  01:00:00,920.384572344,96.9443367661,521.257401487,0.0,46.0930336215,113.312780494,524.040877953,500.949284147,5.66466996096,17.4269238456
 02/16  02:00:00,927.560640684,96.9443367661,530.549866156,0.0,46.0930336215,113.312780494,529.072100756,505.982938088,5.66466996096,17.4244927069
 02/16  03:00:00,929.556670076,96.9443367661,533.697034929,0.0,46.0930336215,113.312780494,525.819765451,511.434011652,5.66466996096,8.72108383827
 02/16  04:00:00,930.459265704,96.9443367661,535.895294687,0.0,46.0930336215,113.312780494,540.628984865,517.53929132,5.66466996096,17.4250235837
 02/16  05:00:00,1019.13824866,96.9443367661,538.905708146,0.0,100.150657288,148.969399434,520.864436223,497.775320426,5.66466996096,17.4244458359
 02/16  06:00:00,1023.50184494,97.4405467445,542.398881808,0.0,100.150657288,149.894399434,835.250157324,803.664696179,14.1616749024,17.4237862429
 02/16  07:00:00,1252.89099643,98.597344031,545.135279034,0.0,176.471037341,302.612436532,601.949278856,564.902348158,28.3233498048,8.72358089261
 02/16  08:00:00,1370.34415945,99.8980067456,549.545062444,0.0,243.2593065,310.10971186,587.671014176,518.796210663,42.4850247072,26.3897788057
 02/16  09:00:00,1413.24782727,100.395141874,554.473990009,0.0,243.2593065,310.10971186,589.992705048,497.974631252,56.6466996096,35.3713741861
 02/16  10:00:00,1451.11401944,100.865146959,558.519738996,0.0,243.2593065,302.612436532,566.074712852,488.077948103,42.4850247072,35.5117400412
 02/16  11:00:00,1463.10535662,101.280225789,562.43233015,0.0,243.2593065,310.10971186,575.592270055,469.039027741,70.808374512,35.7448678026
 02/16  12:00:00,1471.3965244,101.648307003,568.92967634,0.0,243.2593065,310.10971186,569.868097451,454.285705725,70.808374512,44.7740172149
 02/16  13:00:00,1435.60377804,101.978389718,574.398261271,0.0,243.2593065,310.10971186,558.286588749,442.963806105,70.808374512,44.5144081326
 02/16  14:00:00,1476.54342055,102.284863477,580.88986812,0.0,243.2593065,302.612436532,535.658923681,434.238989917,56.6466996096,44.7732341548
 02/16  15:00:00,1479.02985884,102.566047497,581.779523566,0.0,243.2593065,302.612436532,503.646554447,425.42202171,42.4850247072,35.7395080291
 02/16  16:00:00,1480.5293198,102.80967388,582.717000804,0.0,243.2593065,302.612436532,519.380778679,418.149887407,56.6466996096,44.5841916619
 02/16  17:00:00,1486.19827398,103.043128112,581.277271304,0.0,243.2593065,310.10971186,530.136935155,409.711892892,84.9700494144,35.4549928484
 02/16  18:00:00,1474.43056576,103.258833116,568.33834004,0.0,243.2593065,310.10971186,508.74448963,406.233585796,84.9700494144,17.5408544191
 02/16  19:00:00,1225.04765598,96.9443367661,575.079048235,0.0,166.938926447,199.110933808,500.15987645,397.71097593,84.9700494144,17.4788511062
 02/16  20:00:00,1217.05860522,96.9443367661,573.473645328,0.0,166.938926447,191.61365848,474.264149922,400.139668252,56.6466996096,17.4777820601
 02/16  21:00:00,1083.16511729,96.9443367661,573.380779195,0.0,100.150657288,124.558693486,511.928605894,437.802544301,56.6466996096,17.4793619834
 02/16  22:00:00,1040.73658216,96.9443367661,570.233159351,0.0,100.150657288,124.558693486,500.898458839,440.980920147,42.4850247072,17.4325139849
 02/16  23:00:00,977.290419023,96.9443367661,574.666880431,0.0,46.0930336215,124.558693486,503.649097134,457.902634556,28.3233498048,17.4231127737
 02/16  24:00:00,990.576280541,96.9443367661,587.916835569,0.0,46.0930336215,124.558693486,496.175528794,464.588390369,14.1616749024,17.4254635229
 02/17  01:00:00,986.487325482,96.9443367661,596.937777393,0.0,46.0930336215,113.312780494,483.097105953,468.711091908,5.66466996096,8.72134408396
 02/17  02:00:00,992.175539531,96.9443367661,603.215639544,0.0,46.0930336215,113.312780494,495.858303227,472.767747747,5.66466996096,17.4258855191
 02/17  03:00:00,989.156908685,96.9443367661,600.804917698,0.0,46.0930336215,113.312780494,499.817050225,476.727130045,5.66466996096,17.4252502192
 02/17  04:00:00,983.805786689,96.9443367661,596.074597344,0.0,46.0930336215,113.312780494,503.611521777,480.522349672,5.66466996096,17.4245021438
 02/17  05:00:00,1071.67597168,96.9443367661,591.514424537,0.0,100.150657288,148.969399434,476.427084271,462.041495296,5.66466996096,8.72091901355
 02/17  06:00:00,1067.91569683,97.4514759126,586.593650802,0.0,100.150657288,149.894399434,763.576523189,731.990523979,14.1616749024,17.4243243073
 02/17  07:00:00,1291.59872983,98.9325567342,581.3183769,0.0,176.471037341,302.612436532,564.557162679,518.807736528,28.3233498048,17.4260763459
 02/17  08:00:00,1398.31769273,100.415614789,576.219906884,0.0,243.2593065,310.10971186,545.794537472,476.920979477,42.4850247072,26.3885332881
 02/17  09:00:00,1430.42108418,101.035777068,570.652739289,0.0,243.2593065,310.10971186,542.035588103,458.857503218,56.6466996096,26.5313852749
 02/17  10:00:00,1462.15262367,101.486828576,568.664633332,0.0,243.2593065,302.612436532,527.502589674,449.490981272,42.4850247072,35.5265836939
 02/17  11:00:00,1469.41237452,101.870377455,568.058367147,0.0,243.2593065,310.10971186,548.855778519,433.369458109,70.808374512,44.6779458975
 02/17  12:00:00,1470.69761783,102.208370498,567.872810916,0.0,243.2593065,310.10971186,537.794134371,422.211771806,70.808374512,44.7739880528
 02/17  13:00:00,1429.02383966,102.520499914,567.814463338,0.0,243.2593065,310.10971186,519.353393321,412.93329977,70.808374512,35.6117190386
 02/17  14:00:00,1462.08645979,102.794041733,567.265035523,0.0,243.2593065,302.612436532,509.401705864,407.982219189,56.6466996096,44.7727870659
 02/17  15:00:00,1460.57611041,103.032228031,565.594408829,0.0,243.2593065,302.612436532,491.711000239,404.548880604,42.4850247072,44.6770949284
 02/17  16:00:00,1459.06780669,103.237750074,563.969775579,0.0,243.2593065,302.612436532,493.951672832,401.637712922,56.6466996096,35.6672603004
 02/17  17:00:00,1465.35572433,103.430802911,563.384025151,0.0,243.2593065,310.10971186,520.26450796,399.825184009,84.9700494144,35.4692745366
 02/17  18:00:00,1464.69650469,103.604409098,562.613261627,0.0,243.2593065,310.10971186,512.002194729,400.72866806,84.9700494144,26.3034772538
 02/17  19:00:00,1205.51126616,96.9443367661,560.681809766,0.0,166.938926447,199.110933808,499.273317166,396.826547607,84.9700494144,17.4767201449
 02/17  20:00:00,1196.0504634,96.9443367661,558.834941138,0.0,166.938926447,191.61365848,475.253703926,401.128968708,56.6466996096,17.4780356087
 02/17  21:00:00,1061.08109209,96.9443367661,557.838190587,0.0,100.150657288,124.558693486,515.231868106,441.105735556,56.6466996096,17.47943294
 02/17  22:00:00,1019.9138163,96.9443367661,556.13168416,0.0,100.150657288,124.558693486,507.819410336,447.902825632,42.4850247072,17.4315599966
 02/17  23:00:00,952.331164973,96.9443367661,553.107839761,0.0,46.0930336215,124.558693486,504.94100552,467.896189017,28.3233498048,8.72146669872
 02/17  24:00:00,951.872584926,96.9443367661,548.864976187,0.0,46.0930336215,124.558693486,506.399524287,474.811624732,14.1616749024,17.4262246517
 02/18  01:00:00,937.300031172,96.9443367661,543.730543059,0.0,46.0930336215,113.312780494,504.018073175,480.928873456,5.66466996096,17.4245297584
 02/18  02:00:00,935.409487565,96.9443367661,538.677861513,0.0,46.0930336215,113.312780494,509.188907565,486.099585899,5.66466996096,17.4246517056
 02/18  03:00:00,926.028428996,96.9443367661,524.70177041,0.0,46.0930336215,113.312780494,505.75252488,491.366876883,5.66466996096,8.72097803634
 02/18  04:00:00,901.343025791,96.9443367661,495.026934007,0.0,46.0930336215,113.312780494,519.83292103,496.743092561,5.66466996096,17.4251585074
 02/18  05:00:00,887.600338716,96.9443367661,469.732271161,0.0,55.6251445156,113.312780494,515.306755937,492.217551465,5.66466996096,17.4245345108
 02/18  06:00:00,865.908756475,96.9443367661,442.562502802,0.0,55.6251445156,113.312780494,529.997565177,498.412092153,14.1616749024,17.4237981217
 02/18  07:00:00,915.528663252,96.9443367661,418.364936417,0.0,65.1572554096,176.889270242,477.160832767,440.113890949,28.3233498048,8.72359201367
 02/18  08:00:00,1089.92768414,97.2598489428,494.938897778,0.0,109.682768182,220.96816451,782.339867257,722.429419738,42.4850247072,17.4254228116
 02/18  09:00:00,1122.62736462,97.2561156074,519.651559545,0.0,109.682768182,220.96816451,672.375447226,598.210135113,56.6466996096,17.5186125035
 02/18  10:00:00,1230.87480388,97.6399122563,517.639866979,0.0,131.945524568,266.955817592,632.830185024,563.942714193,42.4850247072,26.4024461237
 02/18  11:00:00,1237.02057851,97.6812075648,521.749741008,0.0,131.945524568,274.45309292,652.839187944,546.661281151,70.808374512,35.3695322808
 02/18  12:00:00,1237.86336782,97.7594926892,526.446190385,0.0,131.945524568,274.45309292,633.110731403,535.778797007,70.808374512,26.5235598843
 02/18  13:00:00,1207.71171481,97.8224587303,532.151210574,0.0,131.945524568,274.45309292,632.775383671,526.605568736,70.808374512,35.3614404233
 02/18  14:00:00,1203.52506042,97.8665116193,536.772324043,0.0,131.945524568,266.955817592,608.617587376,525.453709578,56.6466996096,26.5171781879
 02/18  15:00:00,1205.92603072,97.9056361508,539.213071194,0.0,131.945524568,266.955817592,599.789123259,521.94476021,42.4850247072,35.3593383421
 02/18  16:00:00,1128.21105485,96.9443367661,541.188423824,0.0,109.682768182,212.545889182,470.232918033,387.063029661,56.6466996096,26.5231887622
 02/18  17:00:00,1137.4422101,96.9443367661,541.952305844,0.0,109.682768182,220.04316451,510.222020527,389.893592735,84.9700494144,35.3583783773
 02/18  18:00:00,1094.83779572,96.9443367661,541.561771477,0.0,109.682768182,220.04316451,500.929986133,389.578742831,84.9700494144,26.3811938874
 02/18  19:00:00,1072.42720685,96.9443367661,540.293894781,0.0,100.150657288,199.110933808,522.766725219,429.075072087,84.9700494144,8.72160371689
 02/18  20:00:00,1065.75830079,96.9443367661,538.403377867,0.0,100.150657288,191.61365848,509.826463062,435.753285323,56.6466996096,17.4264781302
 02/18  21:00:00,946.9880442,96.9443367661,526.490885082,0.0,55.6251445156,124.558693486,557.070538813,482.999451421,56.6466996096,17.4243877832
 02/18  22:00:00,927.76438416,96.9443367661,505.212981808,0.0,55.6251445156,124.558693486,550.961879884,491.051828472,42.4850247072,17.4250267044
 02/18  23:00:00,911.369331861,96.9443367661,495.317501994,0.0,46.0930336215,124.558693486,546.133429216,509.088924855,28.3233498048,8.72115455563
 02/18  24:00:00,899.407778449,96.9443367661,478.947603579,0.0,46.0930336215,124.558693486,547.29090461,515.703678132,14.1616749024,17.4255515756
 02/19  01:00:00,860.93477879,96.9443367661,462.291433849,0.0,34.9616554283,113.312780494,545.166265796,522.075131252,5.66466996096,17.4264645829
 02/19  02:00:00,852.680508552,96.9443367661,452.94506533,0.0,34.9616554283,113.312780494,550.852165221,527.763526371,5.66466996096,17.4239688892
 02/19  03:00:00,845.130648244,96.9443367661,443.887918962,0.0,34.9616554283,113.312780494,549.145137518,534.758315824,5.66466996096,8.72215173327
 02/19  04:00:00,837.503555337,96.9443367661,434.826792201,0.0,34.9616554283,113.312780494,564.258711198,541.169632688,5.66466996096,17.4244085493
 02/19  05:00:00,842.389737777,96.9443367661,432.031625177,0.0,44.4937663224,113.312780494,559.438190635,536.349749535,5.66466996096,17.4237711392
 02/19  06:00:00,837.683383499,96.9443367661,425.164066554,0.0,44.4937663224,113.312780494,571.700031386,540.115314882,14.1616749024,17.4230416017
 02/19  07:00:00,903.061092789,96.9443367661,420.098579992,0.0,54.0258772165,176.889270242,515.136423362,478.089903532,28.3233498048,8.72317002505
 02/19  08:00:00,911.609139301,96.9443367661,437.522962746,0.0,54.0258772165,184.38654557,530.074945646,470.166428689,42.4850247072,17.4234922505
 02/19  09:00:00,1019.39509326,96.9443367661,479.005258861,0.0,65.1572554096,220.04316451,526.824508314,452.673518572,56.6466996096,17.504290133
 02/19  10:00:00,1050.77491573,96.9443367661,523.843408754,0.0,65.1572554096,212.545889182,516.422360631,447.562078085,42.4850247072,26.3752578385
 02/19  11:00:00,1067.37921006,96.9443367661,538.198861883,0.0,65.1572554096,220.04316451,546.824860114,440.697263206,70.808374512,35.3192223953
 02/19  12:00:00,1076.94398804,96.9443367661,547.682871269,0.0,65.1572554096,220.04316451,532.589088399,435.280184928,70.808374512,26.5005289586
 02/19  13:00:00,1081.21813813,96.9443367661,552.965875913,0.0,65.1572554096,220.04316451,527.797117209,430.491301644,70.808374512,26.4974410529
 02/19  14:00:00,1080.69755813,96.9443367661,559.546871779,0.0,65.1572554096,212.545889182,517.697926289,425.728180323,56.6466996096,35.3230463569
 02/19  15:00:00,1087.48950964,96.9443367661,566.099735281,0.0,65.1572554096,212.545889182,492.017746955,423.034551084,42.4850247072,26.4981711641
 02/19  16:00:00,1089.65111013,96.9443367661,567.923947633,0.0,65.1572554096,212.545889182,506.467228244,423.326277998,56.6466996096,26.4942506368
 02/19  17:00:00,1063.85930865,96.9443367661,567.781868226,0.0,65.1572554096,220.04316451,545.124861797,424.827360111,84.9700494144,35.3274522714
 02/19  18:00:00,1021.24872692,96.9443367661,572.006922306,0.0,54.0258772165,184.38654557,552.522651102,441.18253098,84.9700494144,26.3700707079
 02/19  19:00:00,1005.23860043,96.9443367661,571.226466679,0.0,44.4937663224,163.454314868,573.847482297,480.156497797,84.9700494144,8.72093508613
 02/19  20:00:00,994.049350609,96.9443367661,567.163569311,0.0,44.4937663224,155.95703954,561.684053336,487.61231623,56.6466996096,17.4250374971
 02/19  21:00:00,958.634011722,96.9443367661,563.263853676,0.0,44.4937663224,124.558693486,597.509018966,523.437935043,56.6466996096,17.4243843135
 02/19  22:00:00,956.290389807,96.9443367661,561.275095395,0.0,44.4937663224,124.558693486,587.840828656,527.932178629,42.4850247072,17.4236253203
 02/19  23:00:00,945.000244895,96.9443367661,560.018531659,0.0,34.9616554283,124.558693486,580.728584284,543.681738038,28.3233498048,8.72349644162
 02/19  24:00:00,944.872899209,96.9443367661,558.766477362,0.0,34.9616554283,124.558693486,579.75063303,548.164884054,14.1616749024,17.4240740735
 02/20  01:00:00,931.66477351,96.9443367661,558.020466872,0.0,34.9616554283,113.312780494,577.356600015,554.269220193,5.66466996096,17.4227098611
 02/20  02:00:00,932.145452181,96.9443367661,558.490114993,0.0,34.9616554283,113.312780494,583.42180896,560.334631357,5.66466996096,17.422507642
 02/20  03:00:00,932.596673433,96.9443367661,558.920915336,0.0,34.9616554283,113.312780494,579.440655471,565.053120425,5.66466996096,8.72286508556
 02/20  04:00:00,933.128879544,96.9443367661,559.439803676,0.0,34.9616554283,113.312780494,592.611373794,569.523792826,5.66466996096,17.4229110067
 02/20  05:00:00,944.212519246,96.9443367661,560.302070465,0.0,44.4937663224,113.312780494,585.699332468,562.609444903,5.66466996096,17.4252176048
 02/20  06:00:00,945.14783824,96.9443367661,561.274378935,0.0,44.4937663224,113.312780494,587.361038859,564.478156188,14.1616749024,8.72120776803
 02/20  07:00:00,1019.01169605,96.9443367661,562.018291965,0.0,54.0258772165,176.889270242,543.505682164,497.756667739,28.3233498048,17.4256646205
 02/20  08:00:00,1012.99461436,96.9443367661,564.092052715,0.0,54.0258772165,184.38654557,548.870478965,488.960540947,42.4850247072,17.4249133112
 02/20  09:00:00,1093.21501948,96.9443367661,564.876671793,0.0,65.1572554096,220.04316451,541.967569863,467.817641899,56.6466996096,17.5032283552
 02/20  10:00:00,1087.42889125,96.9443367661,566.452248914,0.0,65.1572554096,212.545889182,508.849904968,439.992554761,42.4850247072,26.3723254996
 02/20  11:00:00,1101.26642899,96.9443367661,572.185410695,0.0,65.1572554096,220.04316451,519.242198108,421.940642664,70.808374512,26.4931809315
 02/20  12:00:00,1110.72390635,96.9443367661,579.774708472,0.0,65.1572554096,220.04316451,515.868278355,409.734044157,70.808374512,35.3258596855
 02/20  13:00:00,1114.46330779,96.9443367661,584.155136998,0.0,65.1572554096,220.04316451,500.338214552,403.034498479,70.808374512,26.4953415614
 02/20  14:00:00,1111.50241959,96.9443367661,586.308099271,0.0,65.1572554096,212.545889182,481.806941546,389.840972365,56.6466996096,35.3192695714
 02/20  15:00:00,1110.24285951,96.9443367661,581.291328784,0.0,65.1572554096,212.545889182,444.259716105,375.273956521,42.4850247072,26.5007348763
 02/20  16:00:00,1116.70265629,96.9443367661,579.1071072,0.0,65.1572554096,212.545889182,458.712459594,375.569498312,56.6466996096,26.4962616722
 02/20  17:00:00,1107.87414859,96.9443367661,573.136481338,0.0,65.1572554096,220.04316451,496.108214682,375.815199744,84.9700494144,35.3229655242
 02/20  18:00:00,1066.62201999,96.9443367661,569.93871033,0.0,54.0258772165,184.38654557,504.11328793,392.771253043,84.9700494144,26.3719854724
 02/20  19:00:00,1064.85635457,96.9443367661,570.746283346,0.0,44.4937663224,163.454314868,531.68046482,437.987487776,84.9700494144,8.72292762976
 02/20  20:00:00,1077.19134107,96.9443367661,562.842592852,0.0,44.4937663224,155.95703954,523.684528884,449.614802278,56.6466996096,17.4230269962
 02/20  21:00:00,1018.45998676,96.9443367661,552.805062142,0.0,44.4937663224,124.558693486,563.348195275,489.276150981,56.6466996096,17.425344685
 02/20  22:00:00,999.73386729,96.9443367661,554.274969977,0.0,44.4937663224,124.558693486,548.012398474,496.806108091,42.4850247072,8.72126567524
 02/20  23:00:00,990.634036423,96.9443367661,555.337473476,0.0,34.9616554283,124.558693486,560.653480732,514.904339096,28.3233498048,17.425791831
 02/20  24:00:00,990.43624181,96.9443367661,553.693199823,0.0,34.9616554283,124.558693486,553.246693123,521.66351446,14.1616749024,17.42150376
 02/21  01:00:00,985.855510549,96.9443367661,551.034160533,0.0,46.0930336215,113.312780494,547.687749488,524.598938169,5.66466996096,17.4241413577
 02/21  02:00:00,983.80741539,96.9443367661,548.779378694,0.0,46.0930336215,113.312780494,542.813927703,528.428576159,5.66466996096,8.7206815832
 02/21  03:00:00,981.740385774,96.9443367661,546.022756391,0.0,46.0930336215,113.312780494,557.086836133,533.997676386,5.66466996096,17.4244897865
 02/21  04:00:00,979.785287775,96.9443367661,542.995575134,0.0,46.0930336215,113.312780494,563.138224399,540.049758867,5.66466996096,17.4237955713
 02/21  05:00:00,1069.10911654,96.9443367661,540.157968606,0.0,100.150657288,148.969399434,536.259528193,513.171837901,5.66466996096,17.4230203315
 02/21  06:00:00,1069.53904356,96.9443367661,537.248979255,0.0,100.150657288,149.894399434,1022.32757759,999.442739381,14.1616749024,8.7231633054
 02/21  07:00:00,1291.90415471,96.9560999008,534.137236151,0.0,176.471037341,302.612436532,688.804408308,643.056460807,28.3233498048,17.4245976968
 02/21  08:00:00,1395.05577551,97.1872109328,531.653270588,0.0,243.2593065,310.10971186,637.899841561,569.028821439,42.4850247072,26.3859954144
 02/21  09:00:00,1430.58465411,97.3241846932,528.924456575,0.0,243.2593065,310.10971186,611.501892117,528.329080525,56.6466996096,26.526111982
 02/21  10:00:00,1468.55847708,97.4319250835,528.760611086,0.0,243.2593065,302.612436532,573.05367735,495.03998806,42.4850247072,35.5286645826
 02/21  11:00:00,1494.85134967,97.5270221989,528.082311927,0.0,243.2593065,310.10971186,577.758331656,462.281850727,70.808374512,44.668106417
 02/21  12:00:00,1504.75079556,97.6156623368,526.241168156,0.0,243.2593065,310.10971186,558.540027343,442.967623594,70.808374512,44.7640292373
 02/21  13:00:00,1464.00202591,97.6980308623,527.379383091,0.0,243.2593065,310.10971186,532.435968158,426.015625234,70.808374512,35.6119684114
 02/21  14:00:00,1497.04189223,97.7740989139,527.170333798,0.0,243.2593065,302.612436532,517.528383503,416.120114993,56.6466996096,44.7615688998
 02/21  15:00:00,1493.80151465,97.8596470143,524.005704614,0.0,243.2593065,302.612436532,485.436808266,398.280984135,42.4850247072,44.6707994231
 02/21  16:00:00,1496.28262696,97.9676076907,522.414373967,0.0,243.2593065,302.612436532,471.904383488,379.591674532,56.6466996096,35.666009347
 02/21  17:00:00,1501.05171835,98.1460410895,518.153179823,0.0,243.2593065,310.10971186,492.721222367,372.283390249,84.9700494144,35.4677827039
 02/21  18:00:00,1498.561802,98.3026118849,512.529666914,0.0,243.2593065,310.10971186,488.749811222,377.476792458,84.9700494144,26.3029693494
 02/21  19:00:00,1241.92854424,96.9443367661,505.129616705,0.0,166.938926447,199.110933808,477.163025232,374.71641046,84.9700494144,17.4765653568
 02/21  20:00:00,1223.86550578,96.9443367661,494.324590361,0.0,166.938926447,191.61365848,465.603328318,391.478813091,56.6466996096,17.4778156173
 02/21  21:00:00,1048.27265054,96.9443367661,455.362257629,0.0,100.150657288,124.558693486,513.387295357,439.261476277,56.6466996096,17.47911947
 02/21  22:00:00,964.676353371,96.9443367661,416.166839144,0.0,100.150657288,124.558693486,508.990030795,449.073735955,42.4850247072,17.4312701326
 02/21  23:00:00,866.975177468,96.9443367661,385.615929236,0.0,46.0930336215,124.558693486,506.752358891,469.707714551,28.3233498048,8.72129453443
 02/21  24:00:00,837.638200891,96.9443367661,356.637204514,0.0,46.0930336215,124.558693486,509.482064141,477.894535303,14.1616749024,17.4258539354
 02/22  01:00:00,798.817164427,96.9443367661,332.236259627,0.0,46.0930336215,113.312780494,507.183083645,484.094815445,5.66466996096,17.4235982395
 02/22  02:00:00,784.149412679,96.9443367661,317.783444401,0.0,46.0930336215,113.312780494,518.750328231,495.661596492,5.66466996096,17.4240617778
 02/22  03:00:00,773.508978182,96.9443367661,306.151359235,0.0,46.0930336215,113.312780494,523.199947074,508.814631671,5.66466996096,8.72064544207
 02/22  04:00:00,762.809517681,96.9443367661,294.994571789,0.0,46.0930336215,113.312780494,545.672313924,522.58321674,5.66466996096,17.424427223
 02/22  05:00:00,845.829896676,96.9443367661,288.988164603,0.0,100.150657288,148.969399434,529.833277053,506.744899149,5.66466996096,17.423707943
 02/22  06:00:00,868.924743166,96.9621546485,307.412217949,0.0,100.150657288,149.894399434,869.476452511,837.891868366,14.1616749024,17.4229092427
 02/22  07:00:00,1087.20002499,97.6786681584,298.220375764,0.0,176.471037341,302.612436532,605.547151672,568.500703741,28.3233498048,8.72309812662
 02/22  08:00:00,1208.49300432,97.9241503592,314.215422077,0.0,243.2593065,310.10971186,583.648260777,514.776257452,42.4850247072,26.3869786173
 02/22  09:00:00,1342.06379301,98.2431879063,399.70501932,0.0,243.2593065,310.10971186,569.138352252,477.125598839,56.6466996096,35.3660538039
 02/22  10:00:00,1470.38269159,98.5187377943,484.257973935,0.0,243.2593065,302.612436532,528.953437627,450.963190837,42.4850247072,35.5052220831
 02/22  11:00:00,1485.04432225,98.9638315828,490.393607385,0.0,243.2593065,310.10971186,530.395653881,423.851062174,70.808374512,35.7362171947
 02/22  12:00:00,1497.24776204,99.5196905519,502.062440264,0.0,243.2593065,310.10971186,523.029420507,407.458477129,70.808374512,44.7625688661
 02/22  13:00:00,1466.35493337,100.102495662,515.548566363,0.0,243.2593065,310.10971186,505.10064629,389.780371338,70.808374512,44.5119004396
 02/22  14:00:00,1510.84464143,100.627147427,527.156291764,0.0,243.2593065,302.612436532,474.457384206,375.171981601,56.6466996096,42.6387029954
 02/22  15:00:00,1513.19768151,101.021863349,529.907014364,0.0,243.2593065,302.612436532,442.124559971,361.793808092,42.4850247072,37.8457271717
 02/22  16:00:00,1507.21616271,101.49373794,527.314045749,0.0,243.2593065,302.612436532,451.182178642,349.955933533,56.6466996096,44.5795454989
 02/22  17:00:00,1514.12891482,101.989730329,528.968544183,0.0,243.2593065,310.10971186,457.487886667,345.927392447,84.9700494144,26.5904448058
 02/22  18:00:00,1519.81063215,102.472909994,537.988432657,0.0,243.2593065,310.10971186,465.470812506,354.198023875,84.9700494144,26.3027392168
 02/22  19:00:00,1268.88925316,96.9443367661,546.386687657,0.0,166.938926447,199.110933808,466.84192112,364.397573282,84.9700494144,17.4742984231
 02/22  20:00:00,1249.32457432,96.9443367661,538.408995991,0.0,166.938926447,191.61365848,449.524076151,375.403842934,56.6466996096,17.473533607
 02/22  21:00:00,1108.56764081,96.9443367661,533.467516525,0.0,100.150657288,124.558693486,492.675893269,418.552435297,56.6466996096,17.476758363
 02/22  22:00:00,1065.38945146,96.9443367661,529.191876624,0.0,100.150657288,124.558693486,485.729077115,425.815760309,42.4850247072,17.428292099
 02/22  23:00:00,996.369785744,96.9443367661,527.117207339,0.0,46.0930336215,124.558693486,490.317679495,444.569496957,28.3233498048,17.424832733
 02/22  24:00:00,993.064884362,96.9443367661,525.216360698,0.0,46.0930336215,124.558693486,474.964801028,452.082126833,14.1616749024,8.72099929306
 02/23  01:00:00,975.543948501,96.9443367661,523.469405204,0.0,46.0930336215,113.312780494,480.973659992,457.883789212,5.66466996096,17.4252008188
 02/23  02:00:00,972.56605563,96.9443367661,522.311747094,0.0,46.0930336215,113.312780494,485.800726933,462.711814077,5.66466996096,17.4242428944
 02/23  03:00:00,970.094809231,96.9443367661,520.710996743,0.0,46.0930336215,113.312780494,490.661497334,467.573484786,5.66466996096,17.4233425875
 02/23  04:00:00,967.478604498,96.9443367661,518.832929993,0.0,46.0930336215,113.312780494,487.180024296,472.79505794,5.66466996096,8.72029639503
 02/23  05:00:00,1053.11289095,96.9443367661,517.23378,0.0,100.150657288,148.969399434,478.436055887,455.34772882,5.66466996096,17.4236571058
 02/23  06:00:00,1053.83560305,97.3093448661,515.637832788,0.0,100.150657288,149.894399434,775.609275146,744.021808932,14.1616749024,17.4257913113
 02/23  07:00:00,1277.08865691,98.1565160447,513.968454413,0.0,176.471037341,302.612436532,566.559572578,520.814101165,28.3233498048,17.4221216082
 02/23  08:00:00,1382.15276954,99.4846450659,517.206380312,0.0,243.2593065,310.10971186,531.677120141,471.594164752,42.4850247072,17.5979306819
 02/23  09:00:00,1432.53949107,100.233302037,527.032620907,0.0,243.2593065,310.10971186,538.862741515,446.843973257,56.6466996096,35.3720686486
 02/23  10:00:00,1476.3855988,100.751228894,539.651119306,0.0,243.2593065,302.612436532,512.630589827,434.635083071,42.4850247072,35.510482048
 02/23  11:00:00,1492.30221353,101.336021732,546.056970134,0.0,243.2593065,310.10971186,520.01788953,404.53465148,70.808374512,44.6748635376
 02/23  12:00:00,1491.17844768,102.009542347,530.929007969,0.0,243.2593065,310.10971186,489.00938041,373.441659867,70.808374512,44.7593460317
 02/23  13:00:00,1437.10406828,102.601496487,519.982170427,0.0,243.2593065,310.10971186,458.088197937,351.686868501,70.808374512,35.5929549239
 02/23  14:00:00,1467.49565191,103.004001363,522.580146087,0.0,243.2593065,302.612436532,440.87514647,339.46549002,56.6466996096,44.7629568398
 02/23  15:00:00,1468.2961158,103.429480169,526.257406183,0.0,243.2593065,302.612436532,403.445535829,325.227098916,42.4850247072,35.7334122055
 02/23  16:00:00,1470.10692409,103.72714658,526.522365535,0.0,243.2593065,302.612436532,424.960502927,323.74401318,56.6466996096,44.5697901376
 02/23  17:00:00,1476.03740183,104.303057736,527.031302986,0.0,243.2593065,310.10971186,443.123259247,322.700490416,84.9700494144,35.4527194168
 02/23  18:00:00,1475.97050848,104.755748659,533.017397962,0.0,243.2593065,310.10971186,430.822538739,328.313636519,84.9700494144,17.5388528051
 02/23  19:00:00,1241.65097312,96.9443367661,554.959888696,0.0,166.938926447,199.110933808,444.896929855,342.449835746,84.9700494144,17.477044694
 02/23  20:00:00,1242.16434706,96.9443367661,567.323418451,0.0,166.938926447,191.61365848,427.850589036,353.728076629,56.6466996096,17.4758127969
 02/23  21:00:00,1111.99363417,96.9443367661,574.165904367,0.0,100.150657288,124.558693486,470.678383572,396.554456217,56.6466996096,17.4772277453
 02/23  22:00:00,1074.05300352,96.9443367661,574.522719271,0.0,100.150657288,124.558693486,465.083075342,405.167545894,42.4850247072,17.4305047411
 02/23  23:00:00,1004.13128911,96.9443367661,570.415468091,0.0,46.0930336215,124.558693486,470.170405105,424.422992793,28.3233498048,17.4240625071
 02/23  24:00:00,1004.67729318,96.9443367661,567.022457556,0.0,46.0930336215,124.558693486,462.937974993,431.353114718,14.1616749024,17.4231853727
 02/24  01:00:00,990.676953788,96.9443367661,563.23190297,0.0,46.0930336215,113.312780494,450.392945504,436.007023464,5.66466996096,8.72125207899
 02/24  02:00:00,991.43865989,96.9443367661,560.10049153,0.0,46.0930336215,113.312780494,463.549859837,440.461926477,5.66466996096,17.4232633989
 02/24  03:00:00,992.225625406,96.9443367661,556.459915745,0.0,46.0930336215,113.312780494,468.540365693,445.453218337,5.66466996096,17.4224773955
 02/24  04:00:00,991.782600725,96.9443367661,552.85311383,0.0,46.0930336215,113.312780494,473.206090239,450.119782846,5.66466996096,17.4216374323
 02/24  05:00:00,1082.90198808,96.9443367661,549.689085163,0.0,100.150657288,148.969399434,447.864708537,433.477647301,5.66466996096,8.72239127565
 02/24  06:00:00,1086.61109297,97.4269390785,546.038014956,0.0,100.150657288,149.894399434,695.118028425,663.532865838,14.1616749024,17.4234876848
 02/24  07:00:00,1312.94215737,99.2227106918,542.108000853,0.0,176.471037341,302.612436532,520.041261397,474.293814618,28.3233498048,17.4240969742
 02/24  08:00:00,1417.5450461,101.120600194,541.764598502,0.0,243.2593065,310.10971186,491.187227089,422.315296482,42.4850247072,26.3869058994
 02/24  09:00:00,1456.07538653,101.908049906,545.755650624,0.0,243.2593065,310.10971186,472.433530717,389.255780261,56.6466996096,26.5310508464
 02/24  10:00:00,1494.23499211,102.472770421,551.193580693,0.0,243.2593065,302.612436532,449.387485208,371.388798933,42.4850247072,35.5136615674
 02/24  11:00:00,1525.9875496,102.999148321,549.943217586,0.0,243.2593065,310.10971186,468.409978906,352.932113824,70.808374512,44.6694905701
 02/24  12:00:00,1547.04537757,103.462951825,538.762108083,0.0,243.2593065,310.10971186,460.075409217,344.504157525,70.808374512,44.7628771805
 02/24  13:00:00,1501.7465123,104.119285345,523.483044412,0.0,243.2593065,310.10971186,440.063947048,333.660082338,70.808374512,35.5954901976
 02/24  14:00:00,1527.83943813,104.763536632,516.324629354,0.0,243.2593065,302.612436532,427.825304667,326.418261787,56.6466996096,44.760343271
