Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  15:00:00,1525.43136842,105.469049936,516.657012797,0.0,243.2593065,302.612436532,401.61975231,315.485710519,42.4850247072,43.6490170843
 02/24  16:00:00,1523.79849237,106.115903931,519.227231877,0.0,243.2593065,302.612436532,396.061633258,302.749422882,56.6466996096,36.665510766
 02/24  17:00:00,1533.54428428,106.513503309,522.833032829,0.0,243.2593065,310.10971186,421.528237786,301.106658591,84.9700494144,35.4515297812
 02/24  18:00:00,1533.5420791,106.579363007,522.213414393,0.0,243.2593065,310.10971186,413.662376239,311.152070709,84.9700494144,17.5402561153
 02/24  19:00:00,1260.45595099,96.9443367661,512.513609249,0.0,166.938926447,199.110933808,443.892481962,341.446571361,84.9700494144,17.4758611867
 02/24  20:00:00,1247.83722925,96.9443367661,502.7933214,0.0,166.938926447,191.61365848,432.538811485,358.414895603,56.6466996096,17.4772162728
 02/24  21:00:00,1108.84642394,96.9443367661,495.718852614,0.0,100.150657288,124.558693486,486.166563984,403.315379534,56.6466996096,26.2044848408
 02/24  22:00:00,1064.96098263,96.9443367661,489.911433429,0.0,100.150657288,124.558693486,465.064713597,413.854227709,42.4850247072,8.72546118074
 02/24  23:00:00,994.029887088,96.9443367661,485.249259287,0.0,46.0930336215,124.558693486,481.286698367,435.541128076,28.3233498048,17.4222204864
 02/24  24:00:00,989.339328715,96.9443367661,483.903290623,0.0,46.0930336215,124.558693486,476.624472669,445.038352874,14.1616749024,17.424444893
 02/25  01:00:00,960.92692146,96.9443367661,471.671834102,0.0,46.0930336215,113.312780494,467.344307229,452.95891102,5.66466996096,8.72072624856
 02/25  02:00:00,916.415007187,96.9443367661,431.291189886,0.0,46.0930336215,113.312780494,483.721441124,460.632276951,5.66466996096,17.4244942119
 02/25  03:00:00,869.933241764,96.9443367661,388.877173207,0.0,46.0930336215,113.312780494,490.67150853,467.583192173,5.66466996096,17.4236463961
 02/25  04:00:00,824.530157084,96.9443367661,347.149079778,0.0,46.0930336215,113.312780494,498.37222775,475.284845267,5.66466996096,17.4227125222
 02/25  05:00:00,800.556049387,96.9443367661,318.621345097,0.0,55.6251445156,113.312780494,492.537787766,478.151727313,5.66466996096,8.72139049196
 02/25  06:00:00,774.781494866,96.9443367661,294.952149106,0.0,55.6251445156,113.312780494,529.50878478,497.92417327,14.1616749024,17.4229366075
 02/25  07:00:00,820.868370628,96.9443367661,273.078937454,0.0,65.1572554096,176.889270242,500.197100249,454.451601754,28.3233498048,17.4221486899
 02/25  08:00:00,966.695406206,97.2648471622,313.477841524,0.0,109.682768182,220.96816451,733.778844207,673.872505826,42.4850247072,17.4213136738
 02/25  09:00:00,1083.35866016,97.2609615547,412.313170509,0.0,109.682768182,220.96816451,612.063144649,537.899404742,56.6466996096,17.5170402975
 02/25  10:00:00,1281.82310027,97.9820584661,486.08690448,0.0,131.945524568,266.955817592,553.501449084,484.619716119,42.4850247072,26.3967082573
 02/25  11:00:00,1300.84716977,98.3044134399,494.654814447,0.0,131.945524568,274.45309292,557.231380507,459.900162691,70.808374512,26.5228433037
 02/25  12:00:00,1309.8884055,98.4761781388,503.998421029,0.0,131.945524568,274.45309292,552.282930514,446.114485173,70.808374512,35.3600708292
 02/25  13:00:00,1290.27355623,98.6684735109,515.48338099,0.0,131.945524568,274.45309292,525.612359528,428.28774939,70.808374512,26.5162356256
 02/25  14:00:00,1291.84003829,98.8160970149,523.580997903,0.0,131.945524568,266.955817592,510.349025001,418.351937427,56.6466996096,35.350387964
 02/25  15:00:00,1297.29484177,98.9002139012,528.047456193,0.0,131.945524568,266.955817592,467.843912505,398.844283193,42.4850247072,26.5146046044
 02/25  16:00:00,1219.66513666,96.9443367661,532.913833805,0.0,109.682768182,212.545889182,383.847799899,291.851682845,56.6466996096,35.3494174442
 02/25  17:00:00,1225.62834574,96.9443367661,537.874675501,0.0,109.682768182,220.04316451,403.025363401,291.537178631,84.9700494144,26.5181353552
 02/25  18:00:00,1181.39814184,96.9443367661,539.166434761,0.0,109.682768182,220.04316451,412.89153564,301.543714591,84.9700494144,26.3777716352
 02/25  19:00:00,1150.78518,96.9443367661,533.392384258,0.0,100.150657288,199.110933808,462.733647069,360.339204085,84.9700494144,17.424393569
 02/25  20:00:00,1128.89067134,96.9443367661,520.969251111,0.0,100.150657288,191.61365848,445.71614274,380.348709146,56.6466996096,8.72073398401
 02/25  21:00:00,1003.9308782,96.9443367661,509.980136299,0.0,55.6251445156,124.558693486,500.45424591,426.382823095,56.6466996096,17.4247232055
 02/25  22:00:00,1006.8382422,96.9443367661,512.583465973,0.0,55.6251445156,124.558693486,491.243243339,431.334423049,42.4850247072,17.423795582
 02/25  23:00:00,998.588990175,96.9443367661,513.480118337,0.0,46.0930336215,124.558693486,495.231134328,449.484926159,28.3233498048,17.4228583649
 02/25  24:00:00,996.306226428,96.9443367661,511.633636942,0.0,46.0930336215,124.558693486,480.240269743,457.358789851,14.1616749024,8.71980498976
 02/26  01:00:00,967.400792402,96.9443367661,508.726790419,0.0,34.9616554283,113.312780494,488.098784587,465.011024574,5.66466996096,17.4230900525
 02/26  02:00:00,962.795189569,96.9443367661,506.302272063,0.0,34.9616554283,113.312780494,496.065310164,472.97860469,5.66466996096,17.4220355133
 02/26  03:00:00,959.38388007,96.9443367661,503.657232245,0.0,34.9616554283,113.312780494,504.473843433,481.388041413,5.66466996096,17.42113206
 02/26  04:00:00,955.338625346,96.9443367661,500.302180108,0.0,34.9616554283,113.312780494,505.601811112,491.215029755,5.66466996096,8.72211139661
 02/26  05:00:00,958.249693029,96.9443367661,496.575519928,0.0,44.4937663224,113.312780494,513.190838548,490.104854785,5.66466996096,17.4213138011
 02/26  06:00:00,933.678703347,96.9443367661,471.942397079,0.0,44.4937663224,113.312780494,529.40502538,497.81991946,14.1616749024,17.4234310182
 02/26  07:00:00,974.212621262,96.9443367661,443.496616314,0.0,54.0258772165,176.889270242,474.811434495,437.767803398,28.3233498048,8.72028129167
 02/26  08:00:00,964.166858479,96.9443367661,444.965724429,0.0,54.0258772165,184.38654557,484.439694529,424.531041575,42.4850247072,17.4236282474
 02/26  09:00:00,1091.77047681,96.9443367661,494.879731955,0.0,65.1572554096,220.04316451,466.202896673,392.052498145,56.6466996096,17.5036989184
 02/26  10:00:00,1106.85852047,96.9443367661,518.648474355,0.0,65.1572554096,212.545889182,438.572276246,369.719054166,42.4850247072,26.3681973724
 02/26  11:00:00,1129.88836002,96.9443367661,543.049610515,0.0,65.1572554096,220.04316451,459.581413074,353.458604906,70.808374512,35.3144336558
 02/26  12:00:00,1126.23616801,96.9443367661,546.074652403,0.0,65.1572554096,220.04316451,441.720027532,344.414932841,70.808374512,26.4967201789
 02/26  13:00:00,1121.36965924,96.9443367661,542.778325288,0.0,65.1572554096,220.04316451,435.988590509,338.68716959,70.808374512,26.4930464071
 02/26  14:00:00,1116.28870227,96.9443367661,544.406287299,0.0,65.1572554096,212.545889182,419.671156812,327.707910826,56.6466996096,35.3165463767
 02/26  15:00:00,1116.15091069,96.9443367661,547.098538428,0.0,65.1572554096,212.545889182,392.406661569,323.428840145,42.4850247072,26.4927967167
 02/26  16:00:00,1110.21886182,96.9443367661,551.54763314,0.0,65.1572554096,212.545889182,397.515883469,314.380545697,56.6466996096,26.4886381623
 02/26  17:00:00,1091.24730843,96.9443367661,557.551056706,0.0,65.1572554096,220.04316451,433.372951685,313.083848448,84.9700494144,35.3190538228
 02/26  18:00:00,1047.94868972,96.9443367661,562.694828789,0.0,54.0258772165,184.38654557,448.615723157,337.276372456,84.9700494144,26.3693012868
 02/26  19:00:00,1041.62465521,96.9443367661,571.449268128,0.0,44.4937663224,163.454314868,476.833855157,383.141333019,84.9700494144,8.72247272335
 02/26  20:00:00,1044.6861499,96.9443367661,576.97346399,0.0,44.4937663224,155.95703954,469.418403465,395.349745082,56.6466996096,17.4219587734
 02/26  21:00:00,1006.44950667,96.9443367661,572.298265679,0.0,44.4937663224,124.558693486,508.799305078,434.728482972,56.6466996096,17.4241224965
 02/26  22:00:00,1003.1392743,96.9443367661,568.823525787,0.0,44.4937663224,124.558693486,494.757562169,443.55194216,42.4850247072,8.72059530235
 02/26  23:00:00,987.448377073,96.9443367661,566.819446748,0.0,34.9616554283,124.558693486,508.088166971,462.340499411,28.3233498048,17.4243177552
 02/26  24:00:00,979.502275392,96.9443367661,566.985795584,0.0,34.9616554283,124.558693486,501.428842165,469.843703478,14.1616749024,17.4234637837
 02/27  01:00:00,969.439448509,96.9443367661,567.938293838,0.0,46.0930336215,113.312780494,497.023150473,473.936163837,5.66466996096,17.4223166744
 02/27  02:00:00,964.730304943,96.9443367661,569.85590211,0.0,46.0930336215,113.312780494,493.080102109,478.694737133,5.66466996096,8.72069501474
 02/27  03:00:00,961.186602291,96.9443367661,571.572131851,0.0,46.0930336215,113.312780494,506.729598257,483.642556569,5.66466996096,17.4223717273
 02/27  04:00:00,959.373540031,96.9443367661,573.382262222,0.0,46.0930336215,113.312780494,513.431802338,490.345778321,5.66466996096,17.4213540552
 02/27  05:00:00,1051.81520713,96.9443367661,575.532370471,0.0,100.150657288,148.969399434,489.550518528,466.465223096,5.66466996096,17.4206254713
 02/27  06:00:00,1056.03220151,96.9443367661,577.735233161,0.0,100.150657288,149.894399434,903.472824464,880.589316022,14.1616749024,8.72183353919
 02/27  07:00:00,1287.6002195,97.2099501426,580.056811379,0.0,176.471037341,302.612436532,611.726464273,565.980714953,28.3233498048,17.4223995152
 02/27  08:00:00,1400.50353327,97.5047547337,584.339004863,0.0,243.2593065,310.10971186,574.810733221,505.941172499,42.4850247072,26.3845360149
 02/27  09:00:00,1447.0366928,97.6269898152,588.959939534,0.0,243.2593065,310.10971186,563.823941102,480.65179107,56.6466996096,26.5254504226
 02/27  10:00:00,1485.10644805,97.7691060059,592.836267055,0.0,243.2593065,302.612436532,544.118790917,466.117508888,42.4850247072,35.516257322
 02/27  11:00:00,1488.85663241,98.0940034185,588.128662615,0.0,243.2593065,310.10971186,558.961360561,443.492750402,70.808374512,44.6602356472
 02/27  12:00:00,1471.84258249,98.4773768761,568.308819812,0.0,243.2593065,310.10971186,539.070607129,423.507734048,70.808374512,44.7544985697
 02/27  13:00:00,1416.16488839,98.8261756141,553.056487496,0.0,243.2593065,310.10971186,513.12765537,406.722709378,70.808374512,35.5965714798
 02/27  14:00:00,1454.73425416,99.1356094045,558.191722058,0.0,243.2593065,302.612436532,499.234968512,397.83755488,56.6466996096,44.7507140221
 02/27  15:00:00,1455.19082162,99.4577083423,558.188741068,0.0,243.2593065,302.612436532,479.431373317,392.28022277,42.4850247072,44.66612584
 02/27  16:00:00,1451.41880746,99.8798400742,553.472318371,0.0,243.2593065,302.612436532,476.216416955,383.922331842,56.6466996096,35.647385503
 02/27  17:00:00,1451.71350207,100.26774637,546.195914862,0.0,243.2593065,310.10971186,500.457838015,380.036679892,84.9700494144,35.4511087091
 02/27  18:00:00,1459.55345167,100.620233409,554.096675042,0.0,243.2593065,310.10971186,485.281014688,382.772738232,84.9700494144,17.5382270424
 02/27  19:00:00,1223.08039584,96.9443367661,576.477674556,0.0,166.938926447,199.110933808,471.13845129,368.691043702,84.9700494144,17.4773581734
 02/27  20:00:00,1230.11313478,96.9443367661,587.241117312,0.0,166.938926447,191.61365848,458.651848111,375.802089858,56.6466996096,26.2030586426
 02/27  21:00:00,1100.1861277,96.9443367661,591.647265943,0.0,100.150657288,124.558693486,492.127979789,418.009580391,56.6466996096,17.4716997888
 02/27  22:00:00,1062.28681072,96.9443367661,593.447824909,0.0,100.150657288,124.558693486,474.685812353,423.475138069,42.4850247072,8.72564957657
 02/27  23:00:00,995.923645712,96.9443367661,594.827509149,0.0,46.0930336215,124.558693486,486.483724043,440.737952703,28.3233498048,17.4224215355
 02/27  24:00:00,999.417229099,96.9443367661,597.656028721,0.0,46.0930336215,124.558693486,476.732439175,445.149184582,14.1616749024,17.42157969
 02/28  01:00:00,986.481043785,96.9443367661,597.158399793,0.0,46.0930336215,113.312780494,471.497392074,448.412229545,5.66466996096,17.4204925685
 02/28  02:00:00,985.876027385,96.9443367661,596.555871106,0.0,46.0930336215,113.312780494,465.789096247,451.402716097,5.66466996096,8.72171018962
 02/28  03:00:00,985.354047076,96.9443367661,596.015570973,0.0,46.0930336215,113.312780494,477.754170781,454.669015316,5.66466996096,17.4204855038
 02/28  04:00:00,985.187354372,96.9443367661,595.842241117,0.0,46.0930336215,113.312780494,480.699022844,457.611847469,5.66466996096,17.4225054139
 02/28  05:00:00,1073.98120253,96.9443367661,591.243881868,0.0,100.150657288,148.969399434,453.285377681,438.900892526,5.66466996096,8.71981519395
 02/28  06:00:00,1066.37463445,97.110599478,582.085744244,0.0,100.150657288,149.894399434,743.491962192,711.906985106,14.1616749024,17.4233021836
 02/28  07:00:00,1289.33444451,97.9462643545,576.020196593,0.0,176.471037341,302.612436532,536.80325824,491.056559818,28.3233498048,17.4233486165
 02/28  08:00:00,1391.66584727,98.9519603385,570.167254838,0.0,243.2593065,310.10971186,515.615815589,446.749670987,42.4850247072,26.3811198943
 02/28  09:00:00,1427.25297998,99.6522842616,563.454067541,0.0,243.2593065,310.10971186,503.584750358,420.410187149,56.6466996096,26.5278635996
 02/28  10:00:00,1453.24586014,100.182894876,555.083423424,0.0,243.2593065,302.612436532,486.101013546,408.105379474,42.4850247072,35.5106093647
 02/28  11:00:00,1457.86658084,100.81158957,551.382780743,0.0,243.2593065,310.10971186,494.459375384,378.99515151,70.808374512,44.6558493628
 02/28  12:00:00,1457.70972018,101.221298718,549.628251441,0.0,243.2593065,310.10971186,485.040951572,369.480624079,70.808374512,44.7519529807
 02/28  13:00:00,1413.03332842,101.717431253,546.167889482,0.0,243.2593065,310.10971186,461.416684412,355.018056625,70.808374512,35.5902532748
 02/28  14:00:00,1442.08668968,102.079640267,541.224834763,0.0,243.2593065,302.612436532,447.665009115,346.266345136,56.6466996096,44.7519643697
 02/28  15:00:00,1443.51629963,102.658968929,542.128079958,0.0,243.2593065,302.612436532,422.158245107,342.523297005,42.4850247072,37.1499233942
 02/28  16:00:00,1445.77364437,103.423680034,543.841417135,0.0,243.2593065,302.612436532,437.546839598,337.759009378,56.6466996096,43.1411306099
 02/28  17:00:00,1452.33702566,103.957333265,543.221931619,0.0,243.2593065,310.10971186,460.352761393,339.937849708,84.9700494144,35.444862271
 02/28  18:00:00,1456.81243514,104.373782409,547.625919119,0.0,243.2593065,310.10971186,448.721835107,346.214155045,84.9700494144,17.5376306481
 02/28  19:00:00,1220.75817434,96.9443367661,574.240607926,0.0,166.938926447,199.110933808,454.159808578,351.71581945,84.9700494144,17.4739397144
 02/28  20:00:00,1229.17409013,96.9443367661,587.098469502,0.0,166.938926447,191.61365848,434.066311299,359.944996955,56.6466996096,17.4746147345
 02/28  21:00:00,1093.41979611,96.9443367661,585.205710306,0.0,100.150657288,124.558693486,475.272745383,401.150189864,56.6466996096,17.475855909
 02/28  22:00:00,1065.00095101,96.9443367661,596.851888104,0.0,100.150657288,124.558693486,469.458860581,409.544594567,42.4850247072,17.4292413066
 02/28  23:00:00,998.560190452,96.9443367661,598.982388262,0.0,46.0930336215,124.558693486,475.945983115,430.199950169,28.3233498048,17.4226831407
 02/28  24:00:00,986.812894873,96.9443367661,587.782196663,0.0,46.0930336215,124.558693486,470.421270686,438.837923118,14.1616749024,17.4216726656
 03/01  01:00:00,998.091707656,96.9443367661,565.052791797,0.0,46.0930336215,113.312780494,460.227012339,445.840019662,5.66466996096,8.72232271619
 03/01  02:00:00,1014.17759687,96.9443367661,530.216549865,0.0,46.0930336215,113.312780494,473.668674377,450.582523801,5.66466996096,17.4214806146
 03/01  03:00:00,995.925599679,96.9443367661,507.390099975,0.0,46.0930336215,113.312780494,480.84423357,457.756036179,5.66466996096,17.4235274309
 03/01  04:00:00,976.055139988,96.9443367661,484.500473838,0.0,46.0930336215,113.312780494,479.522680462,465.137757054,5.66466996096,8.72025344783
 03/01  05:00:00,1018.466491,96.9443367661,443.384000926,0.0,100.150657288,148.969399434,472.637504542,449.549270028,5.66466996096,17.4235645524
 03/01  06:00:00,1038.06331545,97.3636484149,460.80975444,0.0,100.150657288,149.894399434,724.956864989,693.371894109,14.1616749024,17.4232959774
 03/01  07:00:00,1264.36263513,98.7272235647,460.287858711,0.0,176.471037341,302.612436532,545.01656825,499.27165148,28.3233498048,17.4215669653
 03/01  08:00:00,1393.66688549,100.387090264,480.598965505,0.0,243.2593065,310.10971186,527.168258275,458.3018191,42.4850247072,26.381414468
 03/01  09:00:00,1440.04362013,101.017314031,483.895429282,0.0,243.2593065,310.10971186,524.530787728,441.355910305,56.6466996096,26.5281778128
 03/01  10:00:00,1475.45321819,101.538503736,483.895450752,0.0,243.2593065,302.612436532,506.18042834,428.192264771,42.4850247072,35.5031388614
 03/01  11:00:00,1483.77723754,102.087485385,485.259184387,0.0,243.2593065,310.10971186,516.255330305,400.784228469,70.808374512,44.6627273239
 03/01  12:00:00,1488.85295936,102.467875821,493.33415224,0.0,243.2593065,310.10971186,494.340029025,385.154419439,70.808374512,38.3772350739
 03/01  13:00:00,1454.0454023,102.726618347,503.151129732,0.0,243.2593065,310.10971186,493.983892257,381.256334704,70.808374512,41.919183041
 03/01  14:00:00,1490.51205889,103.01789231,511.377500026,0.0,243.2593065,302.612436532,476.810708986,375.413943673,56.6466996096,44.7500657029
 03/01  15:00:00,1492.986958,103.277633141,519.142097855,0.0,243.2593065,302.612436532,449.357890308,371.152865911,42.4850247072,35.7199996898
 03/01  16:00:00,1493.35853273,103.491673278,523.539603045,0.0,243.2593065,302.612436532,471.5054832,370.290668025,56.6466996096,44.5681155653
 03/01  17:00:00,1501.10957677,103.704047458,525.241280344,0.0,243.2593065,310.10971186,478.802790053,367.249777571,84.9700494144,26.582963067
 03/01  18:00:00,1498.12246313,103.874178643,525.266217057,0.0,243.2593065,310.10971186,484.180639823,372.912037305,84.9700494144,26.298553103
 03/01  19:00:00,1232.54675449,96.9443367661,526.363551508,0.0,166.938926447,199.110933808,480.009861608,377.566147645,84.9700494144,17.4736645489
 03/01  20:00:00,1227.59075454,96.9443367661,526.227894298,0.0,166.938926447,191.61365848,457.811313188,383.693797319,56.6466996096,17.4708162599
 03/01  21:00:00,1092.49238782,96.9443367661,524.799252733,0.0,100.150657288,124.558693486,498.015152305,423.894668443,56.6466996096,17.4737842521
 03/01  22:00:00,1043.2032844,96.9443367661,524.471218588,0.0,100.150657288,124.558693486,492.012968049,432.099723194,42.4850247072,17.4282201477
 03/01  23:00:00,971.861225777,96.9443367661,524.923219402,0.0,46.0930336215,124.558693486,497.441038643,451.69586516,28.3233498048,17.4218236778
 03/01  24:00:00,970.460249095,96.9443367661,524.182477786,0.0,46.0930336215,124.558693486,483.136886273,460.255887432,14.1616749024,8.71932393923
 03/02  01:00:00,955.892680354,96.9443367661,523.147343071,0.0,46.0930336215,113.312780494,487.529834631,464.443312074,5.66466996096,17.4218525954
 03/02  02:00:00,956.385264304,96.9443367661,523.917447916,0.0,46.0930336215,113.312780494,493.030254611,469.944933607,5.66466996096,17.4206510424
 03/02  03:00:00,952.032903882,96.9443367661,521.00262739,0.0,46.0930336215,113.312780494,500.221369652,477.137063931,5.66466996096,17.4196357603
 03/02  04:00:00,947.705243311,96.9443367661,517.354291293,0.0,46.0930336215,113.312780494,496.719156885,482.333204835,5.66466996096,8.7212820887
 03/02  05:00:00,1011.10251702,96.9443367661,492.909671447,0.0,100.150657288,148.969399434,489.100688034,466.016390778,5.66466996096,17.4196272956
 03/02  06:00:00,1028.6321214,97.4443245709,509.94683991,0.0,100.150657288,149.894399434,772.769459431,741.186200701,14.1616749024,17.4215838278
 03/02  07:00:00,1259.31183494,99.0270661868,513.402682408,0.0,176.471037341,302.612436532,563.725940114,526.683236806,28.3233498048,8.71935350242
 03/02  08:00:00,1365.97287026,100.824465803,511.634394745,0.0,243.2593065,310.10971186,547.407239514,478.541405289,42.4850247072,26.3808095186
 03/02  09:00:00,1405.79053187,101.626695987,514.070383714,0.0,243.2593065,310.10971186,536.485053202,444.481568764,56.6466996096,35.3567848286
 03/02  10:00:00,1455.74279464,102.205618594,522.544442343,0.0,243.2593065,302.612436532,497.858807369,419.880075954,42.4850247072,35.4937067076
 03/02  11:00:00,1491.35791987,102.700508669,526.407238129,0.0,243.2593065,310.10971186,500.458107774,393.928783878,70.808374512,35.7209493841
 03/02  12:00:00,1511.38249453,103.082549192,526.874062802,0.0,243.2593065,310.10971186,492.570916335,377.020502319,70.808374512,44.7420395045
 03/02  13:00:00,1482.55921855,103.49288031,530.14815544,0.0,243.2593065,310.10971186,468.359953094,361.948408939,70.808374512,35.6031696436
 03/02  14:00:00,1514.57680169,103.883292957,530.57382878,0.0,243.2593065,302.612436532,451.891654648,350.499933325,56.6466996096,44.7450217137
 03/02  15:00:00,1523.6895833,104.147560885,529.207743035,0.0,243.2593065,302.612436532,425.576389648,338.437366347,42.4850247072,44.6539985938
 03/02  16:00:00,1522.55120837,104.34939138,522.313934579,0.0,243.2593065,302.612436532,424.32984892,332.031074627,56.6466996096,35.6520746835
 03/02  17:00:00,1530.07571671,104.711759134,521.074552362,0.0,243.2593065,310.10971186,446.895762078,326.470897816,84.9700494144,35.4548148474
 03/02  18:00:00,1534.40587482,104.974921511,523.962629565,0.0,243.2593065,310.10971186,447.244259841,335.978321474,84.9700494144,26.2958889522
 03/02  19:00:00,1276.06194459,96.9443367661,529.95016883,0.0,166.938926447,199.110933808,457.225649242,354.783501606,84.9700494144,17.4720982219
 03/02  20:00:00,1264.46574656,96.9443367661,526.288893898,0.0,166.938926447,191.61365848,441.302890052,367.183176706,56.6466996096,17.4730137362
 03/02  21:00:00,1123.38410181,96.9443367661,523.421185614,0.0,100.150657288,124.558693486,484.589961299,410.469247402,56.6466996096,17.4740142868
 03/02  22:00:00,1077.05330331,96.9443367661,519.169368149,0.0,100.150657288,124.558693486,480.599005573,420.687432663,42.4850247072,17.426548203
 03/02  23:00:00,1004.08475705,96.9443367661,514.765937884,0.0,46.0930336215,124.558693486,478.433201222,441.387969355,28.3233498048,8.72188206203
 03/02  24:00:00,999.681644053,96.9443367661,510.808620079,0.0,46.0930336215,124.558693486,481.621956874,450.039593106,14.1616749024,17.4206888661
 03/03  01:00:00,983.17432157,96.9443367661,508.063525744,0.0,46.0930336215,113.312780494,478.974739147,455.88757483,5.66466996096,17.4224943558
 03/03  02:00:00,982.634119913,96.9443367661,506.545097394,0.0,46.0930336215,113.312780494,475.660361484,461.275990015,5.66466996096,8.71970150858
 03/03  03:00:00,981.955792051,96.9443367661,503.787189761,0.0,46.0930336215,113.312780494,488.668893031,465.581903163,5.66466996096,17.4223199073
 03/03  04:00:00,977.016533996,96.9443367661,500.839073645,0.0,46.0930336215,113.312780494,495.814933049,472.728961099,5.66466996096,17.4213019887
 03/03  05:00:00,1067.25436443,96.9443367661,496.864208521,0.0,100.150657288,148.969399434,478.236795532,455.151904281,5.66466996096,17.4202212907
 03/03  06:00:00,1069.14464224,97.4801959696,495.93544879,0.0,100.150657288,149.894399434,733.507198132,710.623898821,14.1616749024,8.72162440825
 03/03  07:00:00,1295.76760952,99.4558444587,494.584441316,0.0,176.471037341,302.612436532,554.971218929,509.228642913,28.3233498048,17.4192262112
 03/03  08:00:00,1402.85760599,101.394511388,494.369687909,0.0,243.2593065,310.10971186,525.155476025,456.288343222,42.4850247072,26.3821080961
 03/03  09:00:00,1445.73714959,102.164904033,498.40063584,0.0,243.2593065,310.10971186,504.008776944,420.84311247,56.6466996096,26.5189648636
 03/03  10:00:00,1493.53084622,102.745072162,509.147112377,0.0,243.2593065,302.612436532,474.126519071,396.131275695,42.4850247072,35.5102186692
 03/03  11:00:00,1536.65509939,103.214043746,514.980669787,0.0,243.2593065,310.10971186,488.416640965,372.956905075,70.808374512,44.6513613781
 03/03  12:00:00,1548.56787355,103.66534553,510.238769939,0.0,243.2593065,310.10971186,475.509209637,359.957282362,70.808374512,44.7435527635
 03/03  13:00:00,1493.82015117,104.106693034,505.403898676,0.0,243.2593065,310.10971186,455.162611001,348.766244343,70.808374512,35.5879921464
 03/03  14:00:00,1523.24475269,104.478048367,506.887766391,0.0,243.2593065,302.612436532,441.312714629,339.918953549,56.6466996096,44.7470614705
 03/03  15:00:00,1520.80525055,104.912747177,508.893599599,0.0,243.2593065,302.612436532,412.363855761,325.224398649,42.4850247072,44.6544324047
 03/03  16:00:00,1515.92770875,105.275586169,508.779062191,0.0,243.2593065,302.612436532,402.481417814,310.197844621,56.6466996096,35.6368735826
 03/03  17:00:00,1527.20642305,105.657923228,511.060623857,0.0,243.2593065,310.10971186,425.735073438,305.32400383,84.9700494144,35.4410201937
 03/03  18:00:00,1540.36155241,105.881148716,515.272825312,0.0,243.2593065,310.10971186,415.356946414,312.850567853,84.9700494144,17.5363291465
 03/03  19:00:00,1297.10871312,96.9443367661,527.796296109,0.0,166.938926447,199.110933808,442.430352422,339.987461201,84.9700494144,17.4728418064
 03/03  20:00:00,1283.86153799,96.9443367661,516.837706931,0.0,166.938926447,191.61365848,432.215257919,358.095222206,56.6466996096,17.4733361035
 03/03  21:00:00,1136.35989527,96.9443367661,506.597588503,0.0,100.150657288,124.558693486,477.478893856,403.357725926,56.6466996096,17.4744683199
 03/03  22:00:00,1086.8278014,96.9443367661,494.850229682,0.0,100.150657288,124.558693486,475.047712055,415.134749697,42.4850247072,17.4279376512
 03/03  23:00:00,1007.34199642,96.9443367661,484.856210823,0.0,46.0930336215,124.558693486,483.833536515,438.088890943,28.3233498048,17.421295767
 03/03  24:00:00,1002.17813877,96.9443367661,483.897462825,0.0,46.0930336215,124.558693486,478.856933308,447.275045284,14.1616749024,17.420213121
 03/04  01:00:00,971.424292193,96.9443367661,468.194454387,0.0,46.0930336215,113.312780494,469.000948592,454.61477689,5.66466996096,8.72150174197
 03/04  02:00:00,929.272352606,96.9443367661,429.387682924,0.0,46.0930336215,113.312780494,484.750494004,461.665981477,5.66466996096,17.4198425662
 03/04  03:00:00,907.968476136,96.9443367661,409.196444018,0.0,46.0930336215,113.312780494,490.430146611,467.343756989,5.66466996096,17.4217196612
 03/04  04:00:00,936.954208221,96.9443367661,433.897333117,0.0,46.0930336215,113.312780494,485.676080183,471.292054467,5.66466996096,8.71935575538
 03/04  05:00:00,986.465301083,96.9443367661,471.652547934,0.0,55.6251445156,113.312780494,487.972949805,464.886687523,5.66466996096,17.4215923204
 03/04  06:00:00,962.201108004,96.9443367661,449.389812743,0.0,55.6251445156,113.312780494,504.259653004,472.677423335,14.1616749024,17.4205547665
 03/04  07:00:00,971.17302134,96.9443367661,394.253122119,0.0,65.1572554096,176.889270242,463.546461001,417.80364856,28.3233498048,17.4194626366
 03/04  08:00:00,1126.43883788,97.2823519565,444.259317862,0.0,109.682768182,220.96816451,729.837879941,678.631652942,42.4850247072,8.72120229221
 03/04  09:00:00,1179.99858217,97.2745969372,483.895431579,0.0,109.682768182,220.96816451,629.132276907,546.223943666,56.6466996096,26.2616336316
 03/04  10:00:00,1292.55548527,98.0212892681,485.27869607,0.0,131.945524568,266.955817592,561.379544383,492.504693822,42.4850247072,26.389825854
 03/04  11:00:00,1308.7483221,98.3237472947,492.677581095,0.0,131.945524568,274.45309292,562.976282079,465.647343446,70.808374512,26.5205641216
 03/04  12:00:00,1318.791016,98.5022442629,501.094213992,0.0,131.945524568,274.45309292,545.774388148,448.45341251,70.808374512,26.5126011258
 03/04  13:00:00,1294.74631707,98.6567507269,513.355276351,0.0,131.945524568,274.45309292,536.072317029,429.918354199,70.808374512,35.3455883184
 03/04  14:00:00,1290.61975585,98.8221134948,525.574923413,0.0,131.945524568,266.955817592,500.487456604,417.330195361,56.6466996096,26.5105616328
 03/04  15:00:00,1282.30101124,98.9425715579,527.253920568,0.0,131.945524568,266.955817592,473.369303617,395.543758961,42.4850247072,35.3405199481
 03/04  16:00:00,1207.39999853,96.9443367661,538.214941094,0.0,109.682768182,212.545889182,377.017174206,293.854100497,56.6466996096,26.5163740986
 03/04  17:00:00,1213.89579913,96.9443367661,543.560452248,0.0,109.682768182,220.04316451,426.12946097,305.822323664,84.9700494144,35.3370878918
 03/04  18:00:00,1174.31021627,96.9443367661,552.529193949,0.0,109.682768182,220.04316451,416.433928581,313.874490789,84.9700494144,17.5893883777
 03/04  19:00:00,1152.04512365,96.9443367661,559.568173734,0.0,100.150657288,199.110933808,462.646425333,360.253851204,84.9700494144,17.422524714
 03/04  20:00:00,1141.8947241,96.9443367661,554.332306741,0.0,100.150657288,191.61365848,447.056869016,372.988689062,56.6466996096,17.4214803449
 03/04  21:00:00,1022.86878553,96.9443367661,546.964560607,0.0,55.6251445156,124.558693486,494.003740175,419.936677003,56.6466996096,17.4203635624
 03/04  22:00:00,1010.98273732,96.9443367661,541.122407069,0.0,55.6251445156,124.558693486,479.310147358,428.103432706,42.4850247072,8.72168994494
 03/04  23:00:00,996.205942529,96.9443367661,538.529343856,0.0,46.0930336215,124.558693486,492.322716089,446.579131359,28.3233498048,17.4202349246
 03/04  24:00:00,989.584631286,96.9443367661,537.658695055,0.0,46.0930336215,124.558693486,484.310237943,452.726384583,14.1616749024,17.4221784577
 03/05  01:00:00,957.328051501,96.9443367661,539.46196066,0.0,34.9616554283,113.312780494,472.929433048,458.545278895,5.66466996096,8.71948419205
 03/05  02:00:00,949.505275233,96.9443367661,541.485725592,0.0,34.9616554283,113.312780494,487.799591283,464.713187209,5.66466996096,17.4217341132
 03/05  03:00:00,937.179089771,96.9443367661,546.840463409,0.0,34.9616554283,113.312780494,493.085393853,470.000110745,5.66466996096,17.4206131464
 03/05  04:00:00,939.962898019,96.9443367661,551.149128657,0.0,34.9616554283,113.312780494,500.3705745,477.286444985,5.66466996096,17.4194595535
 03/05  05:00:00,979.620858342,96.9443367661,545.761143854,0.0,44.4937663224,113.312780494,487.360305379,472.974442876,5.66466996096,8.721192542
 03/05  06:00:00,964.204978129,96.9443367661,535.438283871,0.0,44.4937663224,113.312780494,513.654113922,482.073148369,14.1616749024,17.4192906505
 03/05  07:00:00,1012.76364998,96.9443367661,528.569391668,0.0,54.0258772165,176.889270242,467.441680492,421.697180374,28.3233498048,17.4211503123
 03/05  08:00:00,1009.15386207,96.9443367661,529.301713925,0.0,54.0258772165,184.38654557,456.797957969,405.593860948,42.4850247072,8.71907231348
 03/05  09:00:00,1090.66155247,96.9443367661,539.034603412,0.0,65.1572554096,220.04316451,459.667172602,376.780725181,56.6466996096,26.2397478109
 03/05  10:00:00,1093.41570732,96.9443367661,558.397216175,0.0,65.1572554096,212.545889182,419.297584307,359.230011374,42.4850247072,17.5825482258
 03/05  11:00:00,1107.00871383,96.9443367661,575.207470255,0.0,65.1572554096,220.04316451,460.837437082,354.718005144,70.808374512,35.311057426
 03/05  12:00:00,1110.89740664,96.9443367661,578.507109947,0.0,65.1572554096,220.04316451,452.78975588,355.493455267,70.808374512,26.4879261007
 03/05  13:00:00,1109.61215346,96.9443367661,578.079541826,0.0,65.1572554096,220.04316451,445.286951858,347.995650989,70.808374512,26.4829263574
 03/05  14:00:00,1098.67763113,96.9443367661,574.288547711,0.0,65.1572554096,212.545889182,438.825361251,346.867832168,56.6466996096,35.310829473
 03/05  15:00:00,1097.66731331,96.9443367661,571.89092873,0.0,65.1572554096,212.545889182,414.673378092,345.700470412,42.4850247072,26.4878829731
 03/05  16:00:00,1096.69736389,96.9443367661,572.169493759,0.0,65.1572554096,212.545889182,426.130878693,343.001279752,56.6466996096,26.4828993313
 03/05  17:00:00,1075.83584467,96.9443367661,576.948258309,0.0,65.1572554096,220.04316451,465.758637644,345.477802935,84.9700494144,35.3107852951
 03/05  18:00:00,1039.18041912,96.9443367661,587.51740346,0.0,54.0258772165,184.38654557,474.641565209,363.307920412,84.9700494144,26.3635953832
 03/05  19:00:00,1025.40927892,96.9443367661,592.855162246,0.0,44.4937663224,163.454314868,495.783213677,402.091993143,84.9700494144,8.72117111951
 03/05  20:00:00,1024.77458494,96.9443367661,595.117723257,0.0,44.4937663224,155.95703954,483.768416566,409.702460927,56.6466996096,17.4192560299
 03/05  21:00:00,993.817388189,96.9443367661,595.330438289,0.0,44.4937663224,124.558693486,519.652021257,445.584206106,56.6466996096,17.4211155416
 03/05  22:00:00,994.850319142,96.9443367661,596.938992928,0.0,44.4937663224,124.558693486,502.565925487,451.361844107,42.4850247072,8.71905667293
 03/05  23:00:00,986.214052115,96.9443367661,598.72016385,0.0,34.9616554283,124.558693486,514.421092987,468.676805606,28.3233498048,17.4209375754
 03/05  24:00:00,984.526582786,96.9443367661,596.013745006,0.0,34.9616554283,124.558693486,505.166968701,473.585423561,14.1616749024,17.4198702376
 03/06  01:00:00,980.835118067,96.9443367661,593.637917022,0.0,46.0930336215,113.312780494,498.757996157,475.674803144,5.66466996096,17.4185230519
 03/06  02:00:00,980.252393043,96.9443367661,593.285739972,0.0,46.0930336215,113.312780494,493.625551694,479.240260556,5.66466996096,8.72062117724
 03/06  03:00:00,985.327710905,96.9443367661,597.839175801,0.0,46.0930336215,113.312780494,506.151604207,483.067886578,5.66466996096,17.4190476683
 03/06  04:00:00,983.97758481,96.9443367661,595.616667066,0.0,46.0930336215,113.312780494,509.241090337,486.156468779,5.66466996096,17.4199515964
 03/06  05:00:00,1069.43942507,96.9443367661,589.967557778,0.0,100.150657288,148.969399434,474.501932149,460.115783578,5.66466996096,8.72147861045
 03/06  06:00:00,1059.42167313,96.9443367661,577.363068042,0.0,100.150657288,149.894399434,898.550094352,866.967560459,14.1616749024,17.4208589901
 03/06  07:00:00,1283.25338802,97.2029205433,575.590709931,0.0,176.471037341,302.612436532,602.543609837,556.798659299,28.3233498048,17.4216007325
 03/06  08:00:00,1394.25976246,97.4981398364,574.296737284,0.0,243.2593065,310.10971186,564.581704002,495.717564924,42.4850247072,26.3791143703
 03/06  09:00:00,1456.06093283,97.6220798796,596.419653793,0.0,243.2593065,310.10971186,554.396920455,471.225459538,56.6466996096,26.5247613073
 03/06  10:00:00,1487.15527088,97.8185081561,595.116375178,0.0,243.2593065,302.612436532,541.160849564,463.179328982,42.4850247072,35.496495875
 03/06  11:00:00,1481.93291647,98.1023879912,580.487985665,0.0,243.2593065,310.10971186,551.336710779,435.876895229,70.808374512,44.6514410385
 03/06  12:00:00,1466.05691644,98.5045345053,561.600227627,0.0,243.2593065,310.10971186,516.987727284,410.392062372,70.808374512,35.7872903999
 03/06  13:00:00,1423.3577111,98.8957897337,560.090492889,0.0,243.2593065,310.10971186,506.439631205,391.154886668,70.808374512,44.4763700248
 03/06  14:00:00,1450.58729698,99.1665449622,553.258244629,0.0,243.2593065,302.612436532,485.932689573,384.551189956,56.6466996096,44.7348000072
 03/06  15:00:00,1447.25073919,99.570885549,549.261859728,0.0,243.2593065,302.612436532,447.698637255,369.506298563,42.4850247072,35.707313984
 03/06  16:00:00,1446.68067863,100.071335435,548.203503807,0.0,243.2593065,302.612436532,451.841206075,350.633910341,56.6466996096,44.5605961242
 03/06  17:00:00,1454.4948159,100.558751587,549.037318258,0.0,243.2593065,310.10971186,456.803168932,345.238834024,84.9700494144,26.5942854933
 03/06  18:00:00,1468.91942465,101.104800175,564.080614141,0.0,243.2593065,310.10971186,464.006265148,352.744817585,84.9700494144,26.2913981482
 03/06  19:00:00,1233.14975791,96.9443367661,588.173135163,0.0,166.938926447,199.110933808,452.372040315,349.929487408,84.9700494144,17.4725034925
 03/06  20:00:00,1219.29619609,96.9443367661,576.4148482,0.0,166.938926447,191.61365848,435.196508462,361.076500551,56.6466996096,17.473308301
 03/06  21:00:00,1079.46846075,96.9443367661,569.682521087,0.0,100.150657288,124.558693486,478.113518044,403.99266956,56.6466996096,17.4741488738
 03/06  22:00:00,1043.0234242,96.9443367661,572.823263084,0.0,100.150657288,124.558693486,469.750832207,409.839130986,42.4850247072,17.4266765133
 03/06  23:00:00,981.992882276,96.9443367661,579.841849086,0.0,46.0930336215,124.558693486,464.924224079,427.881933404,28.3233498048,8.71894087088
 03/06  24:00:00,991.113203816,96.9443367661,588.699740513,0.0,46.0930336215,124.558693486,465.531503874,433.949150954,14.1616749024,17.4206780169
 03/07  01:00:00,984.638107259,96.9443367661,595.108877107,0.0,46.0930336215,113.312780494,461.731270137,438.645623319,5.66466996096,17.4209768568
 03/07  02:00:00,991.472333125,96.9443367661,602.992756831,0.0,46.0930336215,113.312780494,467.133174408,444.050448669,5.66466996096,17.4180557788
 03/07  03:00:00,985.979670553,96.9443367661,597.928904834,0.0,46.0930336215,113.312780494,461.946811097,447.561742039,5.66466996096,8.72039909777
 03/07  04:00:00,983.199538063,96.9443367661,595.483081729,0.0,46.0930336215,113.312780494,475.217434641,452.132038474,5.66466996096,17.4207262064
 03/07  05:00:00,1070.89251637,96.9443367661,590.885577633,0.0,100.150657288,148.969399434,457.668284182,434.58415203,5.66466996096,17.4194621917
 03/07  06:00:00,1068.7234114,97.110399163,587.460684912,0.0,100.150657288,149.894399434,721.036259595,698.153373965,14.1616749024,8.72121072766
 03/07  07:00:00,1294.25044742,97.9836979331,587.732062388,0.0,176.471037341,302.612436532,529.971487791,484.228812393,28.3233498048,17.4193255938
 03/07  08:00:00,1407.55006195,98.9842260201,589.009279265,0.0,243.2593065,310.10971186,510.941083191,442.077222144,42.4850247072,26.3788363398
 03/07  09:00:00,1438.2131078,99.6292935856,576.043210497,0.0,243.2593065,310.10971186,504.951209787,421.787151379,56.6466996096,26.5173587987
 03/07  10:00:00,1455.40247308,100.182055664,557.821282738,0.0,243.2593065,302.612436532,489.401218996,411.413580023,42.4850247072,35.502614266
 03/07  11:00:00,1466.26017081,100.67396669,560.664153578,0.0,243.2593065,310.10971186,508.932181907,393.484007079,70.808374512,44.6398003162
 03/07  12:00:00,1462.87286722,101.138818347,555.391331473,0.0,243.2593065,310.10971186,494.18770351,378.647940135,70.808374512,44.7313888637
 03/07  13:00:00,1412.86454414,101.560381791,546.321315798,0.0,243.2593065,310.10971186,472.273388718,365.8874656,70.808374512,35.577548606
 03/07  14:00:00,1454.97618531,101.933880676,555.455499879,0.0,243.2593065,302.612436532,461.091477122,359.712602569,56.6466996096,44.7321749434
 03/07  15:00:00,1465.22427379,102.264218679,566.483147538,0.0,243.2593065,302.612436532,433.938294861,355.740874772,42.4850247072,35.7123953815
 03/07  16:00:00,1463.99323129,102.574238573,565.162657418,0.0,243.2593065,302.612436532,455.208289766,354.012748296,56.6466996096,44.5488418608
 03/07  17:00:00,1489.02947039,102.99846402,584.420026171,0.0,243.2593065,310.10971186,475.239290511,356.829833373,84.9700494144,33.4394077232
 03/07  18:00:00,1493.79108556,103.377729117,589.594735629,0.0,243.2593065,310.10971186,467.228348549,362.755727803,84.9700494144,19.5025713316
 03/07  19:00:00,1222.26824988,96.9443367661,570.189825887,0.0,166.938926447,199.110933808,469.985976644,367.5464534,84.9700494144,17.4694738303
 03/07  20:00:00,1209.64412119,96.9443367661,553.35010123,0.0,166.938926447,191.61365848,453.414864497,379.299826894,56.6466996096,17.4683379929
 03/07  21:00:00,1080.90572232,96.9443367661,534.836398749,0.0,100.150657288,124.558693486,499.063266785,424.945508855,56.6466996096,17.4710583204
 03/07  22:00:00,1034.25671535,96.9443367661,504.936123099,0.0,100.150657288,124.558693486,494.400065555,434.48902446,42.4850247072,17.4260163877
 03/07  23:00:00,920.434786901,96.9443367661,448.87717356,0.0,46.0930336215,124.558693486,501.007988698,455.265533303,28.3233498048,17.4191055908
 03/07  24:00:00,873.441072663,96.9443367661,402.190518675,0.0,46.0930336215,124.558693486,487.277213958,464.394535476,14.1616749024,8.72100357877
 03/08  01:00:00,839.731204959,96.9443367661,380.359630076,0.0,46.0930336215,113.312780494,493.117516301,470.034446555,5.66466996096,17.4183997854
 03/08  02:00:00,829.026908428,96.9443367661,363.716859531,0.0,46.0930336215,113.312780494,499.743367376,476.658470687,5.66466996096,17.4202267281
 03/08  03:00:00,801.48426202,96.9443367661,331.136424618,0.0,46.0930336215,113.312780494,501.671219484,487.287987359,5.66466996096,8.71856216403
 03/08  04:00:00,778.603726484,96.9443367661,304.184723019,0.0,46.0930336215,113.312780494,530.497380247,507.412862558,5.66466996096,17.4198477275
 03/08  05:00:00,847.510953658,96.9443367661,280.729197298,0.0,100.150657288,148.969399434,529.917336241,506.83400753,5.66466996096,17.41865875
 03/08  06:00:00,858.363320064,97.3697269198,282.818582093,0.0,100.150657288,149.894399434,795.377764794,772.189677872,14.1616749024,9.02641201922
 03/08  07:00:00,1036.28389747,98.4725351679,228.364765032,0.0,176.471037341,302.612436532,655.996592039,610.559386206,28.3233498048,17.1138560287
 03/08  08:00:00,1105.78718721,100.139258654,185.493673021,0.0,243.2593065,310.10971186,651.894343777,583.032818325,42.4850247072,26.3765007446
 03/08  09:00:00,1140.65625604,100.902457901,182.442714248,0.0,243.2593065,310.10971186,636.594119,545.312996341,56.6466996096,34.6344230493
 03/08  10:00:00,1181.18103469,101.449802577,186.64133169,0.0,243.2593065,302.612436532,595.244583513,525.41831061,42.4850247072,27.3412481958
 03/08  11:00:00,1253.99014701,101.969704736,246.219213601,0.0,243.2593065,310.10971186,556.728782683,441.287679989,70.808374512,44.6327281819
 03/08  12:00:00,1358.9760926,102.381695052,347.131506332,0.0,243.2593065,310.10971186,520.974918331,405.433973336,70.808374512,44.7325704826
 03/08  13:00:00,1352.69643031,102.746207707,396.020063608,0.0,243.2593065,310.10971186,500.910108857,394.521675528,70.808374512,35.5800588175
 03/08  14:00:00,1402.2743211,103.073975557,420.112485633,0.0,243.2593065,302.612436532,488.627078026,387.246571009,56.6466996096,44.7338074074
 03/08  15:00:00,1428.49538129,103.310125135,430.375262428,0.0,243.2593065,302.612436532,454.288095591,373.909217123,42.4850247072,37.8938537613
 03/08  16:00:00,1443.06077156,103.500605369,435.684800811,0.0,243.2593065,302.612436532,458.778888808,359.768741317,56.6466996096,42.3634478819
 03/08  17:00:00,1466.70667927,103.62586884,451.980951766,0.0,243.2593065,310.10971186,475.840428612,355.439819448,84.9700494144,35.4305597493
 03/08  18:00:00,1452.30197295,103.693272048,433.338639017,0.0,243.2593065,310.10971186,466.153526481,363.646919839,84.9700494144,17.5365572271
 03/08  19:00:00,1066.94397781,96.9443367661,309.510800104,0.0,166.938926447,199.110933808,520.485557092,418.041953906,84.9700494144,17.4735537723
 03/08  20:00:00,967.907816614,96.9443367661,218.327004884,0.0,166.938926447,191.61365848,580.925195961,506.809201647,56.6466996096,17.4692947039
 03/08  21:00:00,797.273623833,96.9443367661,184.281129985,0.0,100.150657288,124.558693486,662.20640731,588.087691592,56.6466996096,17.4720161084
 03/08  22:00:00,744.045765172,96.9443367661,172.208274126,0.0,100.150657288,124.558693486,671.802549659,611.893602375,42.4850247072,17.4239225768
 03/08  23:00:00,668.591690849,96.9443367661,163.704492081,0.0,46.0930336215,124.558693486,689.919989044,644.176608046,28.3233498048,17.4200311929
 03/08  24:00:00,661.908644631,96.9443367661,156.757779498,0.0,46.0930336215,124.558693486,686.131898634,663.25174522,14.1616749024,8.71847851199
 03/09  01:00:00,633.523430463,96.9443367661,141.537901056,0.0,46.0930336215,113.312780494,737.05775212,713.973475198,5.66466996096,17.4196069618
 03/09  02:00:00,611.665491078,96.9443367661,119.343542676,0.0,46.0930336215,113.312780494,809.848537895,786.766267638,5.66466996096,17.4176002966
 03/09  03:00:00,596.38981967,96.9443367661,104.450409681,0.0,46.0930336215,113.312780494,830.110034079,815.726448256,5.66466996096,8.71891586175
 03/09  04:00:00,580.028014374,96.9443367661,87.7461374961,0.0,46.0930336215,113.312780494,893.487752436,870.402462763,5.66466996096,17.4206197123
 03/09  05:00:00,655.700259955,96.9443367661,75.1972088918,0.0,100.150657288,148.969399434,886.226560967,863.142533246,5.66466996096,17.4193577604
 03/09  06:00:00,666.726351939,97.4627886747,84.3439284804,0.0,100.150657288,149.894399434,1005.7519003,974.172150145,14.1616749024,17.4180752552
 03/09  07:00:00,877.987782268,98.6572128231,71.9456110377,0.0,176.471037341,302.612436532,827.536658362,790.492879972,28.3233498048,8.72042858525
 03/09  08:00:00,1010.261612,100.246755122,91.9283272816,0.0,243.2593065,310.10971186,666.360478345,597.498457022,42.4850247072,26.376996616
 03/09  09:00:00,1098.54063252,101.024665697,138.434267303,0.0,243.2593065,310.10971186,588.374892412,496.385716649,56.6466996096,35.3424761532
 03/09  10:00:00,1170.53027911,101.624569104,173.745931501,0.0,243.2593065,302.612436532,551.251398705,479.690549134,42.4850247072,29.0758248633
 03/09  11:00:00,1219.09574029,102.102189317,213.156930242,0.0,243.2593065,310.10971186,555.305907224,442.349068671,70.808374512,42.1484640417
 03/09  12:00:00,1284.80441377,102.484774473,275.309653991,0.0,243.2593065,310.10971186,521.063207687,405.528009847,70.808374512,44.7268233273
 03/09  13:00:00,1318.36886605,102.857251832,348.073341762,0.0,243.2593065,310.10971186,495.675373884,389.28770574,70.808374512,35.579293632
 03/09  14:00:00,1408.36596868,103.173240734,402.539966877,0.0,243.2593065,302.612436532,484.80256995,383.431703361,56.6466996096,44.7241669797
 03/09  15:00:00,1482.58127282,103.468003525,472.015175035,0.0,243.2593065,302.612436532,450.104553222,364.522533948,42.4850247072,43.0969945675
 03/09  16:00:00,1499.44572215,103.693540428,483.895487927,0.0,243.2593065,302.612436532,438.047190669,344.237472005,56.6466996096,37.1630190543
 03/09  17:00:00,1506.68935391,103.812257327,483.895509792,0.0,243.2593065,310.10971186,460.589281985,340.190085991,84.9700494144,35.4291465798
 03/09  18:00:00,1502.62860601,103.881675451,483.895495709,0.0,243.2593065,310.10971186,450.025000333,347.518833689,84.9700494144,17.5361172294
 03/09  19:00:00,1225.74454518,96.9443367661,472.570035942,0.0,166.938926447,199.110933808,473.350856466,370.909656389,84.9700494144,17.471150662
 03/09  20:00:00,1134.32608501,96.9443367661,390.016091462,0.0,166.938926447,191.61365848,464.432119362,390.316543846,56.6466996096,17.4688759062
 03/09  21:00:00,927.215968377,96.9443367661,321.803158075,0.0,100.150657288,124.558693486,518.588854566,444.470622449,56.6466996096,17.471532507
 03/09  22:00:00,848.642053121,96.9443367661,283.939933135,0.0,100.150657288,124.558693486,530.57600416,470.667506271,42.4850247072,17.4234731818
 03/09  23:00:00,769.199351392,96.9443367661,269.147877543,0.0,46.0930336215,124.558693486,544.480052398,498.737163178,28.3233498048,17.4195394155
 03/09  24:00:00,765.174132532,96.9443367661,264.020868629,0.0,46.0930336215,124.558693486,532.83098173,509.951081798,14.1616749024,8.71822502939
 03/10  01:00:00,749.838971795,96.9443367661,260.989640959,0.0,46.0930336215,113.312780494,543.87479385,520.791075902,5.66466996096,17.419047987
 03/10  02:00:00,735.462211122,96.9443367661,246.441691545,0.0,46.0930336215,113.312780494,568.632746644,545.547618439,5.66466996096,17.4204582434
 03/10  03:00:00,709.168681499,96.9443367661,221.58995819,0.0,46.0930336215,113.312780494,601.191029225,586.807758393,5.66466996096,8.71860087142
 03/10  04:00:00,694.476260931,96.9443367661,209.281604121,0.0,46.0930336215,113.312780494,632.238749518,609.15414811,5.66466996096,17.4199314478
 03/10  05:00:00,782.317952263,96.9443367661,206.820388062,0.0,100.150657288,148.969399434,615.068343599,591.985039222,5.66466996096,17.4186344152
