Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  06:00:00,789.827585928,97.4885463965,212.281225134,0.0,100.150657288,149.894399434,881.996684508,850.417680236,14.1616749024,17.417329369
 03/10  07:00:00,984.643502764,98.8492038926,184.966615274,0.0,176.471037341,302.612436532,681.898893993,644.855530265,28.3233498048,8.72001392384
 03/10  08:00:00,1101.62492262,100.556891593,189.407537255,0.0,243.2593065,310.10971186,636.540922243,567.680631702,42.4850247072,26.3752658333
 03/10  09:00:00,1181.36601571,101.300511423,225.579261177,0.0,243.2593065,310.10971186,602.065971946,510.079388375,56.6466996096,35.3398839615
 03/10  10:00:00,1272.48831382,101.897874769,280.748179567,0.0,243.2593065,302.612436532,531.527948286,462.42082633,42.4850247072,26.6220972486
 03/10  11:00:00,1368.0290592,102.372920433,365.113720547,0.0,243.2593065,310.10971186,550.911355983,435.475944352,70.808374512,44.6270371196
 03/10  12:00:00,1457.15262064,102.73997549,447.916255386,0.0,243.2593065,310.10971186,537.759716988,422.225224077,70.808374512,44.726118399
 03/10  13:00:00,1455.65232493,103.086661451,483.89542909,0.0,243.2593065,310.10971186,513.999467219,407.616005523,70.808374512,35.5750871841
 03/10  14:00:00,1490.37119324,103.403341349,483.895443428,0.0,243.2593065,302.612436532,499.309093655,397.935970554,56.6466996096,44.726423491
 03/10  15:00:00,1492.49132607,103.68663434,483.895478377,0.0,243.2593065,302.612436532,456.600759664,378.407540415,42.4850247072,35.7081945417
 03/10  16:00:00,1495.6590986,103.879663444,483.895510102,0.0,243.2593065,302.612436532,460.522750726,359.341694165,56.6466996096,44.5343569506
 03/10  17:00:00,1504.35872631,103.967221843,483.895516133,0.0,243.2593065,310.10971186,473.072922134,352.678189269,84.9700494144,35.4246834507
 03/10  18:00:00,1502.66406887,104.022486141,483.89550762,0.0,243.2593065,310.10971186,459.139477198,356.63557773,84.9700494144,17.5338500539
 03/10  19:00:00,1239.75615332,96.9443367661,483.895441256,0.0,166.938926447,199.110933808,480.060301792,377.619093816,84.9700494144,17.4711585617
 03/10  20:00:00,1192.3079072,96.9443367661,441.742752594,0.0,166.938926447,191.61365848,470.262851615,396.149212375,56.6466996096,17.4669396302
 03/10  21:00:00,997.279764974,96.9443367661,383.279027563,0.0,100.150657288,124.558693486,515.858632056,441.742437623,56.6466996096,17.4694948227
 03/10  22:00:00,915.95664228,96.9443367661,345.643644706,0.0,100.150657288,124.558693486,511.419970951,451.510423405,42.4850247072,17.4245228389
 03/10  23:00:00,833.39279053,96.9443367661,328.491884601,0.0,46.0930336215,124.558693486,518.473531333,472.732636502,28.3233498048,17.4175450262
 03/10  24:00:00,823.375559249,96.9443367661,316.795836213,0.0,46.0930336215,124.558693486,510.082786583,487.200971403,14.1616749024,8.72014027713
 03/11  01:00:00,785.49619214,96.9443367661,294.617133667,0.0,46.0930336215,113.312780494,532.935593135,509.852436999,5.66466996096,17.4184861747
 03/11  02:00:00,775.212246644,96.9443367661,284.631518345,0.0,46.0930336215,113.312780494,543.071325003,519.988379343,5.66466996096,17.4182756993
 03/11  03:00:00,779.091571153,96.9443367661,288.309054812,0.0,46.0930336215,113.312780494,537.627819216,523.242618311,5.66466996096,8.72053094406
 03/11  04:00:00,758.453096616,96.9443367661,268.920464462,0.0,46.0930336215,113.312780494,577.260040763,554.177667325,5.66466996096,17.4177034762
 03/11  05:00:00,745.263275056,96.9443367661,248.066452318,0.0,55.6251445156,113.312780494,587.543956679,564.459953898,5.66466996096,17.4193328201
 03/11  06:00:00,746.258486156,96.9443367661,249.363650502,0.0,55.6251445156,113.312780494,587.432431558,564.552690009,14.1616749024,8.71806664746
 03/11  07:00:00,806.156890402,96.9443367661,242.499980392,0.0,65.1572554096,176.889270242,559.959254727,514.217139738,28.3233498048,17.4187651847
 03/11  08:00:00,949.108147803,97.2836264754,272.531031685,0.0,109.682768182,220.96816451,807.409508689,747.504229111,42.4850247072,17.4202548705
 03/11  09:00:00,1001.52910013,97.2757771329,310.390115169,0.0,109.682768182,220.96816451,665.305869244,591.149351714,56.6466996096,17.50981792
 03/11  10:00:00,1189.8409519,97.7317192749,385.39623458,0.0,131.945524568,266.955817592,610.905384681,542.034683235,42.4850247072,26.3856767387
 03/11  11:00:00,1289.53162183,97.8657942589,470.91707602,0.0,131.945524568,274.45309292,614.294991007,516.982573465,70.808374512,26.5040430302
 03/11  12:00:00,1307.20049599,97.8982700453,483.89545834,0.0,131.945524568,274.45309292,607.254665333,501.104419973,70.808374512,35.3418708474
 03/11  13:00:00,1277.15360214,97.9561621166,484.313167818,0.0,131.945524568,274.45309292,580.972895932,483.663331933,70.808374512,26.5011894868
 03/11  14:00:00,1272.50195565,98.0962933488,489.238635108,0.0,131.945524568,266.955817592,563.949349044,471.973981834,56.6466996096,35.3286676002
 03/11  15:00:00,1277.91017156,98.202586122,497.828283532,0.0,131.945524568,266.955817592,520.071932522,451.085194953,42.4850247072,26.5017128624
 03/11  16:00:00,1204.15101387,96.9443367661,506.021809488,0.0,109.682768182,212.545889182,406.264843208,323.113518865,56.6466996096,26.5046247335
 03/11  17:00:00,1218.22148627,96.9443367661,510.728556676,0.0,109.682768182,220.04316451,441.982363427,321.679263288,84.9700494144,35.3330507247
 03/11  18:00:00,1182.02509979,96.9443367661,510.424735542,0.0,109.682768182,220.04316451,439.902558337,328.56842599,84.9700494144,26.3640829324
 03/11  19:00:00,1152.95693454,96.9443367661,505.334715392,0.0,100.150657288,199.110933808,476.292541527,382.604656271,84.9700494144,8.71783584167
 03/11  20:00:00,1135.40665573,96.9443367661,497.557756553,0.0,100.150657288,191.61365848,474.535930893,400.471005377,56.6466996096,17.4182259065
 03/11  21:00:00,1015.06395797,96.9443367661,488.705286381,0.0,55.6251445156,124.558693486,521.97587975,447.909296966,56.6466996096,17.4198831749
 03/11  22:00:00,1008.51697232,96.9443367661,484.037998599,0.0,55.6251445156,124.558693486,509.042257979,457.838923588,42.4850247072,8.7183096839
 03/11  23:00:00,954.730571325,96.9443367661,443.384712196,0.0,46.0930336215,124.558693486,525.506334442,479.763690731,28.3233498048,17.4192939062
 03/11  24:00:00,912.909743437,96.9443367661,401.229908091,0.0,46.0930336215,124.558693486,519.497663924,487.918030113,14.1616749024,17.4179589094
 03/12  01:00:00,877.881596202,96.9443367661,390.277212288,0.0,34.9616554283,113.312780494,519.865312288,496.784297248,5.66466996096,17.4163450789
 03/12  02:00:00,810.588628092,96.9443367661,330.15003145,0.0,34.9616554283,113.312780494,536.64102384,522.25694875,5.66466996096,8.71940512944
 03/12  03:00:00,800.368732181,96.9443367661,319.684691148,0.0,34.9616554283,113.312780494,546.195789777,523.112573309,5.66466996096,17.4185465078
 03/12  04:00:00,816.674755192,96.9443367661,328.230036487,0.0,44.4937663224,113.312780494,540.077403722,516.995644611,5.66466996096,17.41708915
 03/12  05:00:00,798.776429161,96.9443367661,313.247662235,0.0,44.4937663224,113.312780494,554.0418429,531.160280163,14.1616749024,8.7198878343
 03/12  06:00:00,864.365966917,96.9443367661,308.856315803,0.0,54.0258772165,176.889270242,517.033314103,471.293471757,28.3233498048,17.4164925407
 03/12  07:00:00,853.008022845,96.9443367661,293.121805706,0.0,54.0258772165,184.38654557,541.169472469,481.266430302,42.4850247072,17.4180174595
 03/12  08:00:00,955.935027122,96.9443367661,325.851125237,0.0,65.1572554096,220.04316451,512.204844268,438.06030691,56.6466996096,17.4978377483
 03/12  09:00:00,1067.37180683,96.9443367661,435.949138564,0.0,65.1572554096,212.545889182,483.893899455,415.055222856,42.4850247072,26.3536518915
 03/12  10:00:00,1135.08256858,96.9443367661,484.183939137,0.0,65.1572554096,220.04316451,495.957655268,398.667185601,70.808374512,26.4820951548
 03/12  11:00:00,1145.91375791,96.9443367661,488.685116631,0.0,65.1572554096,220.04316451,484.019589778,386.734098872,70.808374512,26.4771163948
 03/12  12:00:00,1157.98596537,96.9443367661,497.094072075,0.0,65.1572554096,220.04316451,484.752835715,378.65054478,70.808374512,35.2939164236
 03/12  13:00:00,1155.28807351,96.9443367661,508.890882087,0.0,65.1572554096,212.545889182,451.23370196,368.107440498,56.6466996096,26.4795618522
 03/12  14:00:00,1149.94125983,96.9443367661,524.450659263,0.0,65.1572554096,212.545889182,427.607375741,358.642070413,42.4850247072,26.4802806204
 03/12  15:00:00,1146.69894179,96.9443367661,539.634201138,0.0,65.1572554096,212.545889182,427.486570987,344.364944216,56.6466996096,26.4749271608
 03/12  16:00:00,1139.94772093,96.9443367661,546.694994598,0.0,65.1572554096,220.04316451,450.868806268,330.599551024,84.9700494144,35.2992058297
 03/12  17:00:00,1112.01564845,96.9443367661,542.218841066,0.0,54.0258772165,184.38654557,443.374954021,338.497927037,84.9700494144,19.9069775694
 03/12  18:00:00,1093.95338819,96.9443367661,536.69417528,0.0,44.4937663224,163.454314868,479.492891636,379.412653456,84.9700494144,15.1101887659
 03/12  19:00:00,1086.82706986,96.9443367661,528.931358947,0.0,44.4937663224,155.95703954,479.622343718,405.557363894,56.6466996096,17.4182802148
 03/12  20:00:00,1032.0871471,96.9443367661,517.663171342,0.0,44.4937663224,124.558693486,529.86400109,455.800448421,56.6466996096,17.4168530595
 03/12  21:00:00,1018.81595817,96.9443367661,505.932723255,0.0,44.4937663224,124.558693486,521.1008274,469.896045431,42.4850247072,8.71975726138
 03/12  22:00:00,998.057731974,96.9443367661,497.169729599,0.0,34.9616554283,124.558693486,536.427835406,490.688224391,28.3233498048,17.4162612102
 03/12  23:00:00,990.749820104,96.9443367661,493.174579883,0.0,34.9616554283,124.558693486,531.544561975,499.965117413,14.1616749024,17.4177696594
 03/12  24:00:00,972.094325555,96.9443367661,488.665726186,0.0,34.9616554283,113.312780494,523.283778964,508.898840145,5.66466996096,8.72026885767
 03/13  01:00:00,977.346321731,96.9443367661,484.707411328,0.0,46.0930336215,113.312780494,538.823194837,515.741585172,5.66466996096,17.4169397033
 03/13  02:00:00,972.078466844,96.9443367661,483.899177991,0.0,46.0930336215,113.312780494,547.703721221,524.620754045,5.66466996096,17.418297215
 03/13  03:00:00,956.952591309,96.9443367661,473.383043658,0.0,46.0930336215,113.312780494,549.537380123,535.155189358,5.66466996096,8.71752080406
 03/13  04:00:00,1002.788327,96.9443367661,435.855118056,0.0,100.150657288,148.969399434,536.428097685,513.345742707,5.66466996096,17.4176850169
 03/13  05:00:00,1017.00902939,96.9443367661,450.466696484,0.0,100.150657288,149.894399434,991.618445516,960.037654308,14.1616749024,17.4191163058
 03/13  06:00:00,1211.746839,97.253079499,422.101752728,0.0,176.471037341,302.612436532,662.321464972,625.280208785,28.3233498048,8.71790638213
 03/13  07:00:00,1292.93139711,97.5499275636,387.766871103,0.0,243.2593065,310.10971186,633.225957298,564.369624413,42.4850247072,26.3713081783
 03/13  08:00:00,1351.91912696,97.6731082687,419.403376803,0.0,243.2593065,310.10971186,623.230023606,531.244100016,56.6466996096,35.3392239795
 03/13  09:00:00,1470.60394525,97.7651167587,490.35624196,0.0,243.2593065,302.612436532,580.41382038,502.45681684,42.4850247072,35.4719788335
 03/13  10:00:00,1510.72041372,97.9531483837,509.605727833,0.0,243.2593065,310.10971186,572.824960924,466.324353813,70.808374512,35.6922325989
 03/13  11:00:00,1526.39270495,98.2345947773,519.288967901,0.0,243.2593065,310.10971186,549.943850841,434.423382699,70.808374512,44.7120936299
 03/13  12:00:00,1489.23279005,98.572037274,518.385368415,0.0,243.2593065,310.10971186,520.207070076,413.82691067,70.808374512,35.5717848938
 03/13  13:00:00,1517.93908768,98.9561001278,515.722297939,0.0,243.2593065,302.612436532,497.960381482,396.60243145,56.6466996096,44.7112504218
 03/13  14:00:00,1518.81185319,99.4799527902,516.947079588,0.0,243.2593065,302.612436532,458.101422182,379.913496431,42.4850247072,35.7029010441
 03/13  15:00:00,1521.16066464,100.002982149,516.023100124,0.0,243.2593065,302.612436532,459.868274721,358.694942018,56.6466996096,44.5266330932
 03/13  16:00:00,1525.0169378,100.643095574,514.54069972,0.0,243.2593065,310.10971186,460.372866738,339.979954288,84.9700494144,35.4228630358
 03/13  17:00:00,1522.68237623,101.424506641,513.108041873,0.0,243.2593065,310.10971186,434.219594785,331.717589624,84.9700494144,17.5319557461
 03/13  18:00:00,1266.3062492,96.9443367661,528.058289693,0.0,166.938926447,199.110933808,424.313586924,321.87635275,84.9700494144,17.467184759
 03/13  19:00:00,1274.89541471,96.9443367661,540.829979248,0.0,166.938926447,191.61365848,421.045008245,346.933206983,56.6466996096,17.4651016528
 03/13  20:00:00,1153.53033652,96.9443367661,550.345597894,0.0,100.150657288,124.558693486,476.146670109,402.032455965,56.6466996096,17.467514535
 03/13  21:00:00,1102.75347625,96.9443367661,543.330773201,0.0,100.150657288,124.558693486,473.320851092,413.41320789,42.4850247072,17.4226184945
 03/13  22:00:00,1031.07721852,96.9443367661,537.3896446,0.0,46.0930336215,124.558693486,474.161115273,432.75189832,28.3233498048,13.0858671483
 03/13  23:00:00,1026.50295688,96.9443367661,534.188911262,0.0,46.0930336215,124.558693486,465.367156108,438.157036044,14.1616749024,13.0484451618
 03/13  24:00:00,1009.18147273,96.9443367661,532.774360652,0.0,46.0930336215,113.312780494,466.233489199,443.149350567,5.66466996096,17.4194686714
 03/14  01:00:00,1001.80796549,96.9443367661,529.932901659,0.0,46.0930336215,113.312780494,471.367088945,448.286335502,5.66466996096,17.4160834816
 03/14  02:00:00,995.618759951,96.9443367661,526.446538303,0.0,46.0930336215,113.312780494,467.36711569,452.983171185,5.66466996096,8.71927454328
 03/14  03:00:00,996.645895975,96.9443367661,523.689967798,0.0,46.0930336215,113.312780494,479.732946114,456.653654234,5.66466996096,17.414621919
 03/14  04:00:00,1084.81336058,96.9443367661,523.228857613,0.0,100.150657288,148.969399434,462.464654293,439.383368008,5.66466996096,17.4166163237
 03/14  05:00:00,1082.63048924,97.150176146,522.217798811,0.0,100.150657288,149.894399434,737.548046741,714.666733385,14.1616749024,8.71963845353
 03/14  06:00:00,1307.78497055,97.9026212061,521.978229839,0.0,176.471037341,302.612436532,543.168661754,497.430253168,28.3233498048,17.4150587813
 03/14  07:00:00,1420.7945267,98.7054741436,521.836009184,0.0,243.2593065,310.10971186,526.900602579,458.045542338,42.4850247072,26.3700355336
 03/14  08:00:00,1443.91407312,99.5230407633,523.328931294,0.0,243.2593065,310.10971186,514.514267467,431.361396945,56.6466996096,26.5061709127
 03/14  09:00:00,1476.45398424,100.19173431,534.312554647,0.0,243.2593065,302.612436532,485.939563874,407.970196046,42.4850247072,35.4843431214
 03/14  10:00:00,1468.16824509,100.788139252,549.595673112,0.0,243.2593065,310.10971186,495.365993347,379.935657939,70.808374512,44.6219608965
 03/14  11:00:00,1455.80985373,101.142521155,551.529129541,0.0,243.2593065,310.10971186,477.842213046,371.266014782,70.808374512,35.7678237517
 03/14  12:00:00,1415.04368215,101.55138001,551.548216651,0.0,243.2593065,310.10971186,477.118188809,361.852625204,70.808374512,44.4571890923
 03/14  13:00:00,1443.44492387,101.990071998,545.440200777,0.0,243.2593065,302.612436532,442.25203096,349.839365383,56.6466996096,35.7659659679
 03/14  14:00:00,1440.88603703,102.485413441,541.933197796,0.0,243.2593065,302.612436532,422.814994002,335.715588679,42.4850247072,44.6143806151
 03/14  15:00:00,1440.17468822,102.891594417,540.61173816,0.0,243.2593065,302.612436532,426.091072215,333.818099915,56.6466996096,35.6262726906
 03/14  16:00:00,1444.52503052,103.570912758,537.219042124,0.0,243.2593065,310.10971186,453.388907291,332.987967024,84.9700494144,35.4308908523
 03/14  17:00:00,1448.44659131,104.152359919,540.497531935,0.0,243.2593065,310.10971186,437.200704385,334.700915757,84.9700494144,17.5297392135
 03/14  18:00:00,1195.1714132,96.9443367661,560.729667643,0.0,166.938926447,199.110933808,440.303609405,337.682025281,84.9700494144,17.6515347093
 03/14  19:00:00,1204.59847894,96.9443367661,570.391946146,0.0,166.938926447,191.61365848,430.323312123,347.66749217,56.6466996096,26.0091203442
 03/14  20:00:00,1084.78767361,96.9443367661,577.117089221,0.0,100.150657288,124.558693486,464.92953811,390.818145575,56.6466996096,17.4646929256
 03/14  21:00:00,1049.90344632,96.9443367661,581.927170769,0.0,100.150657288,124.558693486,450.584628093,399.377277342,42.4850247072,8.72232604384
 03/14  22:00:00,987.591488739,96.9443367661,587.014971845,0.0,46.0930336215,124.558693486,464.085123053,418.346110268,28.3233498048,17.4156629804
 03/14  23:00:00,988.201113649,96.9443367661,586.763059641,0.0,46.0930336215,124.558693486,454.761579803,423.182805544,14.1616749024,17.4170993575
 03/14  24:00:00,976.010180788,96.9443367661,586.891920533,0.0,46.0930336215,113.312780494,441.821893074,427.437328393,5.66466996096,8.71989471989
 03/15  01:00:00,983.165255117,96.9443367661,594.42845643,0.0,46.0930336215,113.312780494,455.28646775,432.205687085,5.66466996096,17.4161107035
 03/15  02:00:00,976.293478544,96.9443367661,587.152176261,0.0,46.0930336215,113.312780494,456.911245063,433.829217107,5.66466996096,17.4173579948
 03/15  03:00:00,974.347303477,96.9443367661,584.828488954,0.0,46.0930336215,113.312780494,452.132539269,437.750844087,5.66466996096,8.71702522121
 03/15  04:00:00,1071.02600559,96.9443367661,591.289921174,0.0,100.150657288,148.969399434,444.511258166,421.43011851,5.66466996096,17.4164696948
 03/15  05:00:00,1066.08193262,97.3530110831,584.321119132,0.0,100.150657288,149.894399434,666.262391247,634.682794245,14.1616749024,17.4179220999
 03/15  06:00:00,1299.12197569,99.0212175598,587.022403351,0.0,176.471037341,302.612436532,492.775407944,455.73476395,28.3233498048,8.71729418854
 03/15  07:00:00,1415.30862929,100.668612898,582.000564286,0.0,243.2593065,310.10971186,484.335407016,415.482033615,42.4850247072,26.3683486939
 03/15  08:00:00,1433.29137487,101.500039935,568.778548532,0.0,243.2593065,310.10971186,479.064827842,387.083961102,56.6466996096,35.3341671303
 03/15  09:00:00,1451.64706364,102.013535617,552.205329336,0.0,243.2593065,302.612436532,446.626750534,368.675571169,42.4850247072,35.4661546579
 03/15  10:00:00,1451.33218088,102.497958646,543.353701307,0.0,243.2593065,310.10971186,454.511843605,348.018916168,70.808374512,35.684552925
 03/15  11:00:00,1445.81149081,102.937225123,535.799898877,0.0,243.2593065,310.10971186,451.644836007,336.125529731,70.808374512,44.7109317639
 03/15  12:00:00,1401.08184715,103.627456357,531.94020109,0.0,243.2593065,310.10971186,428.898027823,322.525920993,70.808374512,35.5637323182
 03/15  13:00:00,1433.69572637,104.364307899,530.414755949,0.0,243.2593065,302.612436532,415.883000011,314.527626631,56.6466996096,44.7086737703
 03/15  14:00:00,1443.52210036,104.73195469,540.521734127,0.0,243.2593065,302.612436532,399.727721847,321.549863703,42.4850247072,35.6928334368
 03/15  15:00:00,1463.13267385,105.595233142,560.570288398,0.0,243.2593065,302.612436532,413.750219075,312.574506831,56.6466996096,44.5290126351
 03/15  16:00:00,1474.17165058,106.016062791,564.995302593,0.0,243.2593065,310.10971186,418.357550171,306.816998077,84.9700494144,26.57050268
 03/15  17:00:00,1468.39643557,106.611202986,558.494092752,0.0,243.2593065,310.10971186,412.680767985,301.426563481,84.9700494144,26.2841550901
 03/15  18:00:00,1210.35078918,96.9443367661,576.296288985,0.0,166.938926447,199.110933808,408.515757147,306.077451049,84.9700494144,17.468256684
 03/15  19:00:00,1217.69746149,96.9443367661,582.944134819,0.0,166.938926447,191.61365848,403.206968982,329.091647015,56.6466996096,17.4686223576
 03/15  20:00:00,1097.72246123,96.9443367661,589.430288375,0.0,100.150657288,124.558693486,454.70257927,380.586855843,56.6466996096,17.4690238177
 03/15  21:00:00,1062.55406309,96.9443367661,594.021077746,0.0,100.150657288,124.558693486,451.866271255,391.959299087,42.4850247072,17.4219474608
 03/15  22:00:00,996.690310601,96.9443367661,595.929001283,0.0,46.0930336215,124.558693486,449.039936535,411.997168318,28.3233498048,8.71941841228
 03/15  23:00:00,1001.76248932,96.9443367661,600.971143998,0.0,46.0930336215,124.558693486,450.606274512,419.02917966,14.1616749024,17.4154199497
 03/15  24:00:00,983.421371074,96.9443367661,595.822369017,0.0,46.0930336215,113.312780494,448.920568841,425.839082389,5.66466996096,17.4168164906
 03/16  01:00:00,980.414255831,96.9443367661,592.838019047,0.0,46.0930336215,113.312780494,446.137348719,431.753116707,5.66466996096,8.71956205084
 03/16  02:00:00,976.503577504,96.9443367661,589.510876036,0.0,46.0930336215,113.312780494,460.461799408,437.381605217,5.66466996096,17.4155242295
 03/16  03:00:00,970.530432244,96.9443367661,584.111727225,0.0,46.0930336215,113.312780494,465.047414723,441.965900326,5.66466996096,17.4168444359
 03/16  04:00:00,1055.52796182,96.9443367661,579.328870465,0.0,100.150657288,148.969399434,441.112445001,426.731010588,5.66466996096,8.71676445133
 03/16  05:00:00,1051.05591087,97.4273722311,573.09130346,0.0,100.150657288,149.894399434,664.439377155,632.860687581,14.1616749024,17.4170146716
 03/16  06:00:00,1281.60110502,99.7330753488,572.124288,0.0,176.471037341,302.612436532,504.897572907,459.156934753,28.3233498048,17.4172883491
 03/16  07:00:00,1401.08391637,101.401145461,574.14941253,0.0,243.2593065,310.10971186,488.067675064,419.215255462,42.4850247072,26.3673948945
 03/16  08:00:00,1437.32629199,102.209539563,575.817998049,0.0,243.2593065,310.10971186,474.334714933,391.178986564,56.6466996096,26.5090287593
 03/16  09:00:00,1475.83725714,102.695716762,579.074775373,0.0,243.2593065,302.612436532,451.358525602,373.401532051,42.4850247072,35.4719688433
 03/16  10:00:00,1466.01555136,103.062116257,559.443630907,0.0,243.2593065,310.10971186,462.731014156,356.230407461,70.808374512,35.6922321826
 03/16  11:00:00,1455.16467715,103.489148357,545.913381579,0.0,243.2593065,310.10971186,459.732746973,344.224908796,70.808374512,44.6994636641
 03/16  12:00:00,1406.63103736,103.811942958,538.432143868,0.0,243.2593065,310.10971186,440.34660402,333.967832004,70.808374512,35.5703975038
 03/16  13:00:00,1433.12395915,104.28822466,530.645401137,0.0,243.2593065,302.612436532,420.790172531,319.438467094,56.6466996096,44.7050058278
 03/16  14:00:00,1425.6203067,105.038106954,521.768756917,0.0,243.2593065,302.612436532,395.42555984,308.319943949,42.4850247072,44.6205911845
 03/16  15:00:00,1418.32381543,105.50765293,512.968448572,0.0,243.2593065,302.612436532,401.37882843,309.123439287,56.6466996096,35.6086895333
 03/16  16:00:00,1429.08342714,106.153878673,516.137453298,0.0,243.2593065,310.10971186,423.560932503,303.175612509,84.9700494144,35.4152705798
 03/16  17:00:00,1431.12138922,106.470104592,517.882800915,0.0,243.2593065,310.10971186,414.606270545,312.105284436,84.9700494144,17.5309366949
 03/16  18:00:00,1183.58801736,96.9443367661,546.690073056,0.0,166.938926447,199.110933808,430.325658849,327.888474102,84.9700494144,17.4671353334
 03/16  19:00:00,1203.25248235,96.9443367661,566.504742524,0.0,166.938926447,191.61365848,416.780961025,342.670267094,56.6466996096,17.4639943217
 03/16  20:00:00,1078.05849193,96.9443367661,567.713898415,0.0,100.150657288,124.558693486,458.903256818,384.790294243,56.6466996096,17.466262965
 03/16  21:00:00,1030.26950786,96.9443367661,558.963640131,0.0,100.150657288,124.558693486,448.994604002,389.088111002,42.4850247072,17.4214682921
 03/16  22:00:00,961.249870354,96.9443367661,557.49177473,0.0,46.0930336215,124.558693486,447.771291872,406.885054471,28.3233498048,12.562887596
 03/16  23:00:00,953.541267966,96.9443367661,548.32669459,0.0,46.0930336215,124.558693486,436.830864499,409.099544479,14.1616749024,13.5696451174
 03/16  24:00:00,934.754115722,96.9443367661,541.558088456,0.0,46.0930336215,113.312780494,433.147667316,410.065054157,5.66466996096,17.4179431983
 03/17  01:00:00,940.625098254,96.9443367661,547.811227078,0.0,46.0930336215,113.312780494,437.957801456,414.878701879,5.66466996096,17.4144296155
 03/17  02:00:00,943.363708817,96.9443367661,550.7819424,0.0,46.0930336215,113.312780494,433.672527079,419.28950109,5.66466996096,8.71835602776
 03/17  03:00:00,943.106530252,96.9443367661,550.541353371,0.0,46.0930336215,113.312780494,445.493915046,422.412994317,5.66466996096,17.4162507681
 03/17  04:00:00,1034.80470399,96.9443367661,548.777681101,0.0,100.150657288,148.969399434,428.59637067,405.51712353,5.66466996096,17.4145771788
 03/17  05:00:00,1035.93846514,97.5402606302,548.690343474,0.0,100.150657288,149.894399434,612.10373227,589.223547028,14.1616749024,8.71851033972
 03/17  06:00:00,1275.16344294,100.210428062,558.228924661,0.0,176.471037341,302.612436532,477.522783366,431.781273339,28.3233498048,17.4181602225
 03/17  07:00:00,1394.63339036,101.82579932,562.069175448,0.0,243.2593065,310.10971186,468.501198707,399.651383633,42.4850247072,26.364790367
 03/17  08:00:00,1426.54199924,102.387815583,560.018317197,0.0,243.2593065,310.10971186,467.638621603,384.486267735,56.6466996096,26.5056542588
 03/17  09:00:00,1454.44908002,102.79108978,553.919383161,0.0,243.2593065,302.612436532,454.619379205,376.660041992,42.4850247072,35.4743125059
 03/17  10:00:00,1459.55659969,103.14403935,551.065976152,0.0,243.2593065,310.10971186,479.433128736,364.0262601,70.808374512,44.598494124
 03/17  11:00:00,1457.85987444,103.438787087,547.804475513,0.0,243.2593065,310.10971186,463.520969758,356.941513326,70.808374512,35.7710819191
 03/17  12:00:00,1416.01073171,103.710210051,547.526100962,0.0,243.2593065,310.10971186,457.642814757,351.261630752,70.808374512,35.5728094933
 03/17  13:00:00,1447.03146301,104.115871129,544.743393749,0.0,243.2593065,302.612436532,444.59128585,343.247793093,56.6466996096,44.6967931478
 03/17  14:00:00,1436.70480611,104.823516813,533.035547188,0.0,243.2593065,302.612436532,417.49501546,330.396620643,42.4850247072,44.6133701099
 03/17  15:00:00,1434.97000289,105.63158018,530.415332215,0.0,243.2593065,302.612436532,405.471486632,313.215110651,56.6466996096,35.6096763714
 03/17  16:00:00,1446.21361055,106.59354807,534.607296564,0.0,243.2593065,310.10971186,423.561026199,303.174691505,84.9700494144,35.4162852798
 03/17  17:00:00,1454.45774971,107.115991957,543.318331895,0.0,243.2593065,310.10971186,411.043859022,308.546145712,84.9700494144,17.5276638954
 03/17  18:00:00,1197.53642503,96.9443367661,562.9994982,0.0,166.938926447,199.110933808,421.523467534,319.08792215,84.9700494144,17.4654959693
 03/17  19:00:00,1200.29494732,96.9443367661,565.213588888,0.0,166.938926447,191.61365848,410.479651266,336.368113767,56.6466996096,17.46483789
 03/17  20:00:00,1075.77812119,96.9443367661,566.545164654,0.0,100.150657288,124.558693486,456.542070783,382.428292003,56.6466996096,17.4670791707
 03/17  21:00:00,1036.23766291,96.9443367661,566.10610125,0.0,100.150657288,124.558693486,451.020815073,391.113438457,42.4850247072,17.4223519086
 03/17  22:00:00,973.084209556,96.9443367661,570.264793755,0.0,46.0930336215,124.558693486,455.650767332,409.912356338,28.3233498048,17.4150611893
 03/17  23:00:00,981.511730597,96.9443367661,578.307582323,0.0,46.0930336215,124.558693486,440.908264891,418.02781868,14.1616749024,8.71877130767
 03/17  24:00:00,980.951699536,96.9443367661,590.994076633,0.0,46.0930336215,113.312780494,447.650172834,424.569787187,5.66466996096,17.4157156858
 03/18  01:00:00,986.475073034,96.9443367661,597.062560672,0.0,46.0930336215,113.312780494,452.25827623,429.17857179,5.66466996096,17.4150344791
 03/18  02:00:00,991.157538741,96.9443367661,602.515475838,0.0,46.0930336215,113.312780494,447.830669322,433.447305881,5.66466996096,8.7186934805
 03/18  03:00:00,985.226973581,96.9443367661,597.430452091,0.0,46.0930336215,113.312780494,460.446131805,437.367585952,5.66466996096,17.4138758917
 03/18  04:00:00,989.749122634,96.9443367661,592.364609193,0.0,55.6251445156,113.312780494,453.463125191,430.383383017,5.66466996096,17.4150722131
 03/18  05:00:00,984.310982518,96.9443367661,587.497045953,0.0,55.6251445156,113.312780494,457.31414169,434.433698023,14.1616749024,8.71876876505
 03/18  06:00:00,1053.03299059,96.9443367661,583.436553779,0.0,65.1572554096,176.889270242,421.768275512,376.030901793,28.3233498048,17.4140239146
 03/18  07:00:00,1165.80082298,97.2462493599,581.747368479,0.0,109.682768182,220.96816451,632.460755634,572.560469286,42.4850247072,17.4152616409
 03/18  08:00:00,1166.47844792,97.2453762508,580.309906759,0.0,109.682768182,220.96816451,572.061346944,497.90757777,56.6466996096,17.5070695647
 03/18  09:00:00,1271.78378347,97.958370586,577.797788012,0.0,131.945524568,266.955817592,536.118388943,467.257719416,42.4850247072,26.3756448204
 03/18  10:00:00,1277.66335404,98.1997164443,576.020869142,0.0,131.945524568,274.45309292,546.995729771,449.685926001,70.808374512,26.5014292578
 03/18  11:00:00,1280.27362526,98.4418038992,576.974648387,0.0,131.945524568,274.45309292,533.585893826,427.456429818,70.808374512,35.3210894953
 03/18  12:00:00,1251.7777762,98.4397504762,580.419484402,0.0,131.945524568,274.45309292,522.303535123,424.99942829,70.808374512,26.4957323207
 03/18  13:00:00,1246.60932408,98.4742502091,582.596109771,0.0,131.945524568,266.955817592,509.170257684,426.031328991,56.6466996096,26.4922290837
 03/18  14:00:00,1247.36500153,98.511527036,583.282961299,0.0,131.945524568,266.955817592,503.402900593,425.603702242,42.4850247072,35.3141736436
 03/18  15:00:00,1168.86833622,96.9443367661,583.545947629,0.0,109.682768182,212.545889182,417.744458262,334.600768307,56.6466996096,26.4969903459
 03/18  16:00:00,1177.04517848,96.9443367661,584.381916887,0.0,109.682768182,220.04316451,448.400064721,336.9431833,84.9700494144,26.4868320067
 03/18  17:00:00,1135.70384279,96.9443367661,585.338122289,0.0,109.682768182,220.04316451,450.637450296,339.306482743,84.9700494144,26.3609181387
 03/18  18:00:00,1096.38110245,96.9443367661,585.037873934,0.0,100.150657288,199.110933808,478.801766128,376.417043872,84.9700494144,17.4146728415
 03/18  19:00:00,1095.53577924,96.9443367661,583.519716649,0.0,100.150657288,191.61365848,450.024260445,384.660482057,56.6466996096,8.71707877807
 03/18  20:00:00,990.448013629,96.9443367661,582.530807208,0.0,55.6251445156,124.558693486,504.265411923,430.202011742,56.6466996096,17.416700571
 03/18  21:00:00,990.875631002,96.9443367661,583.168187498,0.0,55.6251445156,124.558693486,498.094479087,438.194541127,42.4850247072,17.4149132528
 03/18  22:00:00,982.485686473,96.9443367661,584.574571115,0.0,46.0930336215,124.558693486,492.362346866,455.321826906,28.3233498048,8.71717015515
 03/18  23:00:00,980.556694654,96.9443367661,582.048204195,0.0,46.0930336215,124.558693486,494.308432998,462.729988009,14.1616749024,17.4167700867
 03/18  24:00:00,963.318496876,96.9443367661,577.533279193,0.0,46.0930336215,113.312780494,490.570980781,467.489632903,5.66466996096,17.4166779163
 03/19  01:00:00,954.250949923,96.9443367661,579.339977401,0.0,34.9616554283,113.312780494,486.600099217,471.314050188,5.66466996096,9.62137906743
 03/19  02:00:00,957.114144479,96.9443367661,582.036102947,0.0,34.9616554283,113.312780494,496.792477389,474.616564168,5.66466996096,16.5112432601
 03/19  03:00:00,955.837332496,96.9443367661,581.11549605,0.0,34.9616554283,113.312780494,503.639985956,480.560623493,5.66466996096,17.4146925017
 03/19  04:00:00,964.194700019,96.9443367661,579.285244501,0.0,44.4937663224,113.312780494,490.482408645,473.590298964,5.66466996096,11.22743972
 03/19  05:00:00,965.285278031,96.9443367661,580.332121591,0.0,44.4937663224,113.312780494,505.236408617,476.17101337,14.1616749024,14.903720345
 03/19  06:00:00,1038.58748215,96.9443367661,580.623892319,0.0,54.0258772165,176.889270242,462.581061165,416.843000711,28.3233498048,17.4147106487
 03/19  07:00:00,1037.80290469,96.9443367661,580.267000802,0.0,54.0258772165,184.38654557,469.352379363,414.270347398,42.4850247072,12.5970072577
 03/19  08:00:00,1110.21797118,96.9443367661,580.769775022,0.0,65.1572554096,220.04316451,480.379663947,401.403726584,56.6466996096,22.3292377539
 03/19  09:00:00,1104.830363,96.9443367661,582.602441798,0.0,65.1572554096,212.545889182,457.233691725,397.175586314,42.4850247072,17.5730807031
 03/19  10:00:00,1107.59010251,96.9443367661,574.168811798,0.0,65.1572554096,220.04316451,501.127934924,395.033662016,70.808374512,35.2858983956
 03/19  11:00:00,1108.1122128,96.9443367661,552.678844086,0.0,65.1572554096,220.04316451,477.837998613,380.561822599,70.808374512,26.4678015017
 03/19  12:00:00,1103.89996453,96.9443367661,541.605489101,0.0,65.1572554096,220.04316451,470.530163899,373.254813252,70.808374512,26.4669761347
 03/19  13:00:00,1099.31974568,96.9443367661,537.524926943,0.0,65.1572554096,212.545889182,452.058155239,368.945218767,56.6466996096,26.466236863
 03/19  14:00:00,1104.19115756,96.9443367661,534.606559113,0.0,65.1572554096,212.545889182,441.580132055,363.808710884,42.4850247072,35.2863964632
 03/19  15:00:00,1109.41886819,96.9443367661,531.673068885,0.0,65.1572554096,212.545889182,440.208123838,357.093835674,56.6466996096,26.4675885536
 03/19  16:00:00,1085.19539667,96.9443367661,528.344419567,0.0,65.1572554096,220.04316451,464.415473999,352.977955273,84.9700494144,26.4674693113
 03/19  17:00:00,1037.56778948,96.9443367661,524.456585315,0.0,54.0258772165,184.38654557,484.519362523,373.201784876,84.9700494144,26.3475282322
 03/19  18:00:00,1007.81852096,96.9443367661,519.009017184,0.0,44.4937663224,163.454314868,511.282235185,408.89751201,84.9700494144,17.4146737612
 03/19  19:00:00,1007.20730535,96.9443367661,511.132391566,0.0,44.4937663224,155.95703954,496.630721008,431.265487494,56.6466996096,8.71853390359
 03/19  20:00:00,963.540876261,96.9443367661,497.153806651,0.0,44.4937663224,124.558693486,554.666361273,480.60614412,56.6466996096,17.4135175435
 03/19  21:00:00,933.224362676,96.9443367661,468.637232723,0.0,44.4937663224,124.558693486,551.434300032,491.534602323,42.4850247072,17.4146730019
 03/19  22:00:00,909.981177215,96.9443367661,448.459216308,0.0,34.9616554283,124.558693486,548.581393102,511.539496278,28.3233498048,8.71854701946
 03/19  23:00:00,895.098002875,96.9443367661,430.208847844,0.0,34.9616554283,124.558693486,551.70348627,520.128266929,14.1616749024,17.4135444386
 03/19  24:00:00,878.800165164,96.9443367661,426.953371074,0.0,34.9616554283,113.312780494,549.394179816,526.314789613,5.66466996096,17.414720242
 03/20  01:00:00,877.295643775,96.9443367661,412.395062635,0.0,46.0930336215,113.312780494,548.177155304,533.794088771,5.66466996096,8.71839657199
 03/20  02:00:00,855.23485543,96.9443367661,389.189696274,0.0,46.0930336215,113.312780494,565.044350289,541.966566037,5.66466996096,17.4131142919
 03/20  03:00:00,839.263782176,96.9443367661,372.262958627,0.0,46.0930336215,113.312780494,572.912021938,549.833183018,5.66466996096,17.4141689593
 03/20  04:00:00,911.929853871,96.9443367661,355.860052645,0.0,100.150657288,148.969399434,540.049623409,525.666681109,5.66466996096,8.71827233944
 03/20  05:00:00,956.341783942,96.9443367661,395.216028416,0.0,100.150657288,149.894399434,997.36946634,965.793301855,14.1616749024,17.4144895822
 03/20  06:00:00,1194.52798872,97.2124437466,404.689614761,0.0,176.471037341,302.612436532,680.965540159,635.228136954,28.3233498048,17.4140534
 03/20  07:00:00,1319.60865538,97.5108650532,412.709753627,0.0,243.2593065,310.10971186,633.235774766,573.168731813,42.4850247072,17.5820182457
 03/20  08:00:00,1370.62513491,97.636498607,427.5036644,0.0,243.2593065,310.10971186,632.280820173,540.304978378,56.6466996096,35.329142185
 03/20  09:00:00,1444.87795483,97.7406519415,465.469613411,0.0,243.2593065,302.612436532,593.198670001,515.255314961,42.4850247072,35.4583303324
 03/20  10:00:00,1474.38530968,97.9604458644,483.895429839,0.0,243.2593065,310.10971186,594.878366341,488.395702795,70.808374512,35.6742890345
 03/20  11:00:00,1476.94958884,98.1828244166,485.530403591,0.0,243.2593065,310.10971186,581.637186189,466.142496838,70.808374512,44.6863148392
 03/20  12:00:00,1439.53153068,98.3570839794,491.575778899,0.0,243.2593065,310.10971186,557.75949592,451.399463697,70.808374512,35.5516577101
 03/20  13:00:00,1479.94114092,98.5727718736,497.763565696,0.0,243.2593065,302.612436532,543.842429069,442.506159245,56.6466996096,44.6895702135
 03/20  14:00:00,1486.63147539,98.8463191252,500.056137609,0.0,243.2593065,302.612436532,520.533934513,442.372466644,42.4850247072,35.6764431626
 03/20  15:00:00,1487.33301711,99.2549931599,497.633347166,0.0,243.2593065,302.612436532,536.4788093,436.154280431,56.6466996096,43.6778292595
 03/20  16:00:00,1490.66485593,99.6470723795,493.788659829,0.0,243.2593065,310.10971186,542.449220233,430.070911604,84.9700494144,27.4082592148
 03/20  17:00:00,1485.91375733,100.00429536,488.925019519,0.0,243.2593065,310.10971186,542.69309239,431.443345463,84.9700494144,26.2796975128
 03/20  18:00:00,1212.71929349,96.9443367661,484.406523887,0.0,166.938926447,199.110933808,507.577631176,405.145157854,84.9700494144,17.4624239076
 03/20  19:00:00,1208.33837321,96.9443367661,482.458567229,0.0,166.938926447,191.61365848,488.197804759,414.088621143,56.6466996096,17.4624840065
 03/20  20:00:00,1058.7359183,96.9443367661,463.200063583,0.0,100.150657288,124.558693486,533.558932078,459.449624064,56.6466996096,17.4626084042
 03/20  21:00:00,960.10437784,96.9443367661,417.66851588,0.0,100.150657288,124.558693486,520.665060706,469.458588279,42.4850247072,8.72144771989
 03/20  22:00:00,843.173310234,96.9443367661,372.584314417,0.0,46.0930336215,124.558693486,534.673855013,488.936874064,28.3233498048,17.4136311442
 03/20  23:00:00,845.04568064,96.9443367661,370.377498254,0.0,46.0930336215,124.558693486,525.737791495,494.161352129,14.1616749024,17.4147644642
 03/20  24:00:00,829.195096106,96.9443367661,368.941477624,0.0,46.0930336215,113.312780494,514.895770408,500.512863246,5.66466996096,8.71823720107
 03/21  01:00:00,804.90837318,96.9443367661,345.240103617,0.0,46.0930336215,113.312780494,531.033057327,507.955120228,5.66466996096,17.4132671379
 03/21  02:00:00,784.135569829,96.9443367661,324.419992689,0.0,46.0930336215,113.312780494,542.731845354,519.653022945,5.66466996096,17.414152448
 03/21  03:00:00,784.913836386,96.9443367661,323.301496337,0.0,46.0930336215,113.312780494,538.236721091,523.853818613,5.66466996096,8.71823251743
 03/21  04:00:00,895.444960016,96.9443367661,339.276466457,0.0,100.150657288,148.969399434,524.290501255,501.213029329,5.66466996096,17.4128019651
 03/21  05:00:00,954.534164843,97.1313254799,391.955308423,0.0,100.150657288,149.894399434,870.838624446,839.263071337,14.1616749024,17.4138782071
 03/21  06:00:00,1178.56361561,97.8217509107,391.400730796,0.0,176.471037341,302.612436532,619.117426607,582.075974472,28.3233498048,8.71810232981
 03/21  07:00:00,1261.65521398,98.3792108372,359.800165358,0.0,243.2593065,310.10971186,607.774742807,538.926602323,42.4850247072,26.3631157765
 03/21  08:00:00,1302.25858249,98.9913218634,362.045223635,0.0,243.2593065,310.10971186,592.960221271,509.818701431,56.6466996096,26.4948202312
 03/21  09:00:00,1436.54167635,99.4354924215,454.682280185,0.0,243.2593065,302.612436532,567.379853291,489.419803993,42.4850247072,35.475024591
 03/21  10:00:00,1479.67975026,99.9588030057,483.932008258,0.0,243.2593065,310.10971186,579.807866289,464.405653821,70.808374512,44.5938379564
 03/21  11:00:00,1473.40351431,100.503090809,489.824910148,0.0,243.2593065,310.10971186,556.004444698,443.46515315,70.808374512,41.7309170362
 03/21  12:00:00,1441.97013791,100.929835142,503.451250716,0.0,243.2593065,310.10971186,538.031238295,428.744624261,70.808374512,38.4782395223
 03/21  13:00:00,1494.86512222,101.31389528,512.684893868,0.0,243.2593065,302.612436532,507.340754969,414.949450671,56.6466996096,35.7446046884
 03/21  14:00:00,1502.7430831,101.713742706,517.369364177,0.0,243.2593065,302.612436532,488.378892194,401.298094682,42.4850247072,44.5957728053
 03/21  15:00:00,1502.15050861,102.014049473,518.341321737,0.0,243.2593065,302.612436532,483.252411249,391.002743207,56.6466996096,35.6029684331
 03/21  16:00:00,1506.89610408,102.273439506,519.477877082,0.0,243.2593065,310.10971186,507.158714105,386.778878208,84.9700494144,35.4097864822
 03/21  17:00:00,1505.31739051,102.488455663,519.321857655,0.0,243.2593065,310.10971186,493.529874822,391.034086241,84.9700494144,17.5257391661
 03/21  18:00:00,1232.48828469,96.9443367661,514.467191606,0.0,166.938926447,199.110933808,489.467503522,387.032143732,84.9700494144,17.4653103757
 03/21  19:00:00,1225.47690574,96.9443367661,507.531058695,0.0,166.938926447,191.61365848,471.725202643,397.615518537,56.6466996096,17.4629844964
 03/21  20:00:00,1091.27966046,96.9443367661,501.143133714,0.0,100.150657288,124.558693486,515.700429786,441.588746004,56.6466996096,17.4649841726
 03/21  21:00:00,1039.58351647,96.9443367661,489.379783208,0.0,100.150657288,124.558693486,511.321974922,451.416552384,42.4850247072,17.420397831
 03/21  22:00:00,919.786636539,96.9443367661,437.476741594,0.0,46.0930336215,124.558693486,519.113393554,473.377087258,28.3233498048,17.4129564909
 03/21  23:00:00,862.210866895,96.9443367661,387.712950921,0.0,46.0930336215,124.558693486,502.680561695,479.801276541,14.1616749024,8.71761025091
 03/21  24:00:00,827.002623183,96.9443367661,369.987425638,0.0,46.0930336215,113.312780494,508.237786423,485.156928943,5.66466996096,17.416187519
 03/22  01:00:00,817.595896701,96.9443367661,361.345316604,0.0,46.0930336215,113.312780494,513.919030461,490.841993156,5.66466996096,17.412367344
 03/22  02:00:00,786.510422118,96.9443367661,334.633630578,0.0,46.0930336215,113.312780494,512.525747647,498.143858515,5.66466996096,8.71721917192
 03/22  03:00:00,759.959692862,96.9443367661,311.055260267,0.0,46.0930336215,113.312780494,537.34595467,514.267527207,5.66466996096,17.4137575015
 03/22  04:00:00,833.75426279,96.9443367661,292.878647088,0.0,100.150657288,148.969399434,533.473450516,510.396934591,5.66466996096,17.411845964
 03/22  05:00:00,829.049591751,97.3727002167,287.704848983,0.0,100.150657288,149.894399434,837.338464298,814.459786315,14.1616749024,8.71700308008
 03/22  06:00:00,1015.2857718,98.340047134,245.852383308,0.0,176.471037341,302.612436532,651.745345858,606.00705588,28.3233498048,17.4149401738
 03/22  07:00:00,1136.07918764,99.6269018283,246.132875837,0.0,243.2593065,310.10971186,615.02389277,546.181906621,42.4850247072,26.3569614418
 03/22  08:00:00,1248.43290033,100.422657145,321.660861733,0.0,243.2593065,310.10971186,572.504020659,489.356011752,56.6466996096,26.5013092972
 03/22  09:00:00,1423.2602728,101.023717558,447.219343941,0.0,243.2593065,302.612436532,545.83842027,467.894929487,42.4850247072,35.4584660762
 03/22  10:00:00,1481.56943505,101.581397174,483.895447561,0.0,243.2593065,310.10971186,548.309596036,441.826746296,70.808374512,35.6744752287
 03/22  11:00:00,1489.73009238,102.073560045,486.886611152,0.0,243.2593065,310.10971186,534.749708276,419.261966356,70.808374512,44.6793674084
 03/22  12:00:00,1460.9316543,102.475845509,495.470268045,0.0,243.2593065,310.10971186,508.860485086,402.501317435,70.808374512,35.5507931385
 03/22  13:00:00,1510.18829372,102.86999947,504.700902287,0.0,243.2593065,302.612436532,487.49129327,386.15900184,56.6466996096,44.6855918197
 03/22  14:00:00,1520.30180249,103.239345221,511.406390727,0.0,243.2593065,302.612436532,448.682955683,370.523931354,42.4850247072,35.6739996218
 03/22  15:00:00,1526.04819604,103.533769608,507.643769673,0.0,243.2593065,302.612436532,450.693514118,349.538880139,56.6466996096,44.5079343692
 03/22  16:00:00,1536.74185263,103.862204551,506.090435366,0.0,243.2593065,310.10971186,446.555947102,335.019513857,84.9700494144,26.5663838306
 03/22  17:00:00,1540.9849425,104.358522416,509.520856076,0.0,243.2593065,310.10971186,442.598151487,331.349644981,84.9700494144,26.2784570908
 03/22  18:00:00,1282.52072314,96.9443367661,525.02643473,0.0,166.938926447,199.110933808,442.148029275,339.71619011,84.9700494144,17.4617897507
 03/22  19:00:00,1277.25768949,96.9443367661,521.600203268,0.0,166.938926447,191.61365848,436.254585186,362.146125968,56.6466996096,17.4617596084
 03/22  20:00:00,1135.55815812,96.9443367661,513.747859518,0.0,100.150657288,124.558693486,488.194519796,414.086049095,56.6466996096,17.461771091
 03/22  21:00:00,1085.70380108,96.9443367661,506.819535676,0.0,100.150657288,124.558693486,477.070162553,425.867410647,42.4850247072,8.71772719905
 03/22  22:00:00,1014.14419269,96.9443367661,500.409968209,0.0,46.0930336215,124.558693486,491.798321018,446.062148201,28.3233498048,17.4128230121
 03/22  23:00:00,1009.13379298,96.9443367661,494.475567931,0.0,46.0930336215,124.558693486,486.007156897,454.431638671,14.1616749024,17.4138433239
 03/22  24:00:00,989.17738281,96.9443367661,487.268091372,0.0,46.0930336215,113.312780494,475.517078911,461.134328137,5.66466996096,8.71808081329
 03/23  01:00:00,982.249023695,96.9443367661,483.939272454,0.0,46.0930336215,113.312780494,491.227223936,468.150381734,5.66466996096,17.4121722415
 03/23  02:00:00,956.168654592,96.9443367661,461.270545252,0.0,46.0930336215,113.312780494,498.526561258,475.448965998,5.66466996096,17.4129252995
 03/23  03:00:00,911.409472673,96.9443367661,421.473386197,0.0,46.0930336215,113.312780494,495.283224042,480.900995272,5.66466996096,8.71755880836
 03/23  04:00:00,963.338976182,96.9443367661,388.317094022,0.0,100.150657288,148.969399434,488.40859421,465.332496234,5.66466996096,17.4114280145
 03/23  05:00:00,975.043307095,97.4606946879,400.27482524,0.0,100.150657288,149.894399434,769.065014262,737.490980261,14.1616749024,17.4123590994
 03/23  06:00:00,1196.04117159,98.9299521052,392.024604805,0.0,176.471037341,302.612436532,565.709526777,528.668902819,28.3233498048,8.71727415333
 03/23  07:00:00,1326.46842265,100.628327281,403.033292547,0.0,243.2593065,310.10971186,554.418504594,485.57409726,42.4850247072,26.3593826267
 03/23  08:00:00,1438.14897991,101.50477139,473.042220764,0.0,243.2593065,310.10971186,533.114726707,449.977572019,56.6466996096,26.4904550783
 03/23  09:00:00,1494.55409607,102.044161042,483.895489925,0.0,243.2593065,302.612436532,505.479330283,427.526962984,42.4850247072,35.4673425918
 03/23  10:00:00,1512.45712893,102.596655768,487.027652843,0.0,243.2593065,310.10971186,515.219019525,399.818673783,70.808374512,44.5919712305
 03/23  11:00:00,1527.21332343,103.034397578,495.900657566,0.0,243.2593065,310.10971186,487.516765574,380.968073412,70.808374512,35.74031765
 03/23  12:00:00,1491.31357491,103.41103615,500.790534339,0.0,243.2593065,310.10971186,474.160189518,367.791806722,70.808374512,35.5600082846
 03/23  13:00:00,1523.5614907,103.804473867,501.076950404,0.0,243.2593065,302.612436532,456.853139869,355.531684702,56.6466996096,44.6747555577
 03/23  14:00:00,1527.99975611,104.231746953,501.421668475,0.0,243.2593065,302.612436532,432.563264308,345.487017862,42.4850247072,44.5912217393
 03/23  15:00:00,1525.33761708,104.945830522,496.861912115,0.0,243.2593065,302.612436532,420.435216331,328.197375019,56.6466996096,35.5911417031
 03/23  16:00:00,1526.97781708,105.879425317,495.132770124,0.0,243.2593065,310.10971186,433.15554227,312.782766582,84.9700494144,35.4027262733
 03/23  17:00:00,1528.47176428,106.856209076,496.662741444,0.0,243.2593065,310.10971186,408.40032423,305.905285315,84.9700494144,17.5249895003
 03/23  18:00:00,1274.31853238,96.9443367661,519.675880847,0.0,166.938926447,199.110933808,413.719886882,311.28421826,84.9700494144,17.4656192082
 03/23  19:00:00,1285.15372846,96.9443367661,536.532119403,0.0,166.938926447,191.61365848,409.847881136,335.735729269,56.6466996096,17.465452258
 03/23  20:00:00,1150.95120937,96.9443367661,536.941855752,0.0,100.150657288,124.558693486,466.340934456,392.22885324,56.6466996096,17.4653816061
 03/23  21:00:00,1100.39624573,96.9443367661,528.744069486,0.0,100.150657288,124.558693486,465.067087613,405.163463157,42.4850247072,17.4185997489
