Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  22:00:00,1024.60818553,96.9443367661,522.231305455,0.0,46.0930336215,124.558693486,463.258667798,426.217679731,28.3233498048,8.71763826295
 03/23  23:00:00,1025.4577857,96.9443367661,516.644326891,0.0,46.0930336215,124.558693486,464.704303958,433.13105574,14.1616749024,17.4115733154
 03/23  24:00:00,1008.9354116,96.9443367661,510.928465295,0.0,46.0930336215,113.312780494,462.054386487,438.977202543,5.66466996096,17.4125139834
 03/24  01:00:00,996.169443694,96.9443367661,506.595154947,0.0,46.0930336215,113.312780494,459.323054121,444.941213079,5.66466996096,8.71717108116
 03/24  02:00:00,993.781181163,96.9443367661,503.477677579,0.0,46.0930336215,113.312780494,472.724113569,449.645990334,5.66466996096,17.4134532743
 03/24  03:00:00,983.550502118,96.9443367661,500.94634956,0.0,46.0930336215,113.312780494,478.160976452,455.084954157,5.66466996096,17.4113523338
 03/24  04:00:00,1079.80994164,96.9443367661,501.29013426,0.0,100.150657288,148.969399434,452.401163262,438.019770167,5.66466996096,8.71672313422
 03/24  05:00:00,1078.38388851,97.4855512332,501.516069719,0.0,100.150657288,149.894399434,699.753065144,668.178372792,14.1616749024,17.4130174501
 03/24  06:00:00,1299.14621031,99.6427868222,499.759096346,0.0,176.471037341,302.612436532,528.064006349,482.491814396,28.3233498048,17.2488421486
 03/24  07:00:00,1419.28572089,101.352123096,499.110455358,0.0,243.2593065,310.10971186,500.988563405,440.763261815,42.4850247072,17.7402768828
 03/24  08:00:00,1459.96585416,101.99608384,502.294025213,0.0,243.2593065,310.10971186,510.060818926,418.097627895,56.6466996096,35.3164914214
 03/24  09:00:00,1501.51871173,102.457554292,511.404990507,0.0,243.2593065,302.612436532,473.33960104,404.265647104,42.4850247072,26.5889292285
 03/24  10:00:00,1516.13030739,102.902113521,522.123960738,0.0,243.2593065,310.10971186,496.992599652,381.605751041,70.808374512,44.5784740993
 03/24  11:00:00,1506.79024995,103.321161077,517.414332623,0.0,243.2593065,310.10971186,476.921530783,361.434251696,70.808374512,44.6789045756
 03/24  12:00:00,1454.91423903,103.60141992,514.441597727,0.0,243.2593065,310.10971186,461.600995942,355.259965434,70.808374512,35.5326559964
 03/24  13:00:00,1488.21941483,103.918673713,514.183542532,0.0,243.2593065,302.612436532,438.952303976,346.567926453,56.6466996096,35.7376779138
 03/24  14:00:00,1491.68904506,104.278017928,511.136506587,0.0,243.2593065,302.612436532,420.270812805,333.207062594,42.4850247072,44.5787255033
 03/24  15:00:00,1491.17903132,104.868529497,508.544668169,0.0,243.2593065,302.612436532,410.821810101,318.580266952,56.6466996096,35.5948435384
 03/24  16:00:00,1496.33968321,105.471359659,506.42548073,0.0,243.2593065,310.10971186,435.954600313,315.582140512,84.9700494144,35.402410387
 03/24  17:00:00,1497.90854839,105.925871085,507.224168263,0.0,243.2593065,310.10971186,424.068434389,321.57540179,84.9700494144,17.5229831843
 03/24  18:00:00,1238.01844276,96.9443367661,529.082561749,0.0,166.938926447,199.110933808,423.502816274,321.069977686,84.9700494144,17.4627891728
 03/24  19:00:00,1246.74007827,96.9443367661,545.133871813,0.0,166.938926447,191.61365848,412.65726034,338.550261219,56.6466996096,17.4602995116
 03/24  20:00:00,1128.69202114,96.9443367661,555.608949964,0.0,100.150657288,124.558693486,461.564347807,387.455538005,56.6466996096,17.4621101922
 03/24  21:00:00,1093.04305742,96.9443367661,562.861573966,0.0,100.150657288,124.558693486,458.571518841,398.66888549,42.4850247072,17.4176086445
 03/24  22:00:00,1027.08329165,96.9443367661,562.679258072,0.0,46.0930336215,124.558693486,456.086564755,419.047566837,28.3233498048,8.71564811308
 03/24  23:00:00,1015.25385753,96.9443367661,559.810255015,0.0,46.0930336215,124.558693486,456.158579549,424.583471058,14.1616749024,17.4134335892
 03/24  24:00:00,991.865815523,96.9443367661,560.505913023,0.0,46.0930336215,113.312780494,453.709060737,430.631381944,5.66466996096,17.4130088317
 03/25  01:00:00,983.368237992,96.9443367661,558.391249407,0.0,46.0930336215,113.312780494,450.921631477,436.541784117,5.66466996096,8.71517739907
 03/25  02:00:00,972.441518785,96.9443367661,555.843109444,0.0,46.0930336215,113.312780494,465.753339165,442.676436905,5.66466996096,17.4122322983
 03/25  03:00:00,968.618358683,96.9443367661,552.908257523,0.0,46.0930336215,113.312780494,470.343225107,447.265540818,5.66466996096,17.4130143282
 03/25  04:00:00,978.457592717,96.9443367661,551.710618238,0.0,55.6251445156,113.312780494,454.07026006,439.690918664,5.66466996096,8.71467143459
 03/25  05:00:00,968.314237495,96.9443367661,552.135605263,0.0,55.6251445156,113.312780494,473.329698154,441.756701077,14.1616749024,17.4113221752
 03/25  06:00:00,1028.43844807,96.9443367661,555.641037067,0.0,65.1572554096,176.889270242,428.42453313,382.689033885,28.3233498048,17.41214944
 03/25  07:00:00,1144.84160072,97.2672923002,561.463222448,0.0,109.682768182,220.96816451,658.786571676,607.584397382,42.4850247072,8.71714958643
 03/25  08:00:00,1153.81039256,97.2610609248,567.919075514,0.0,109.682768182,220.96816451,597.064113278,514.175001299,56.6466996096,26.2424123691
 03/25  09:00:00,1271.17866528,97.891947285,576.903606144,0.0,131.945524568,266.955817592,540.327455881,480.258426189,42.4850247072,17.5840049849
 03/25  10:00:00,1287.93050381,98.0575160334,585.514859664,0.0,131.945524568,274.45309292,570.285458721,464.166046044,70.808374512,35.311038165
 03/25  11:00:00,1294.17280268,98.1727611251,590.163076768,0.0,131.945524568,274.45309292,551.080194643,453.783851129,70.808374512,26.4879690012
 03/25  12:00:00,1265.80574405,98.2461812698,593.306144825,0.0,131.945524568,274.45309292,543.604135708,446.318407734,70.808374512,26.4773534613
 03/25  13:00:00,1259.93094137,98.2953442087,594.253727408,0.0,131.945524568,266.955817592,537.900835423,445.951812274,56.6466996096,35.3023235394
 03/25  14:00:00,1254.37989259,98.3500088091,588.021146558,0.0,131.945524568,266.955817592,511.906316623,442.940675069,42.4850247072,26.4806168471
 03/25  15:00:00,1177.64924575,96.9443367661,589.354589015,0.0,109.682768182,212.545889182,422.745888056,339.614186049,56.6466996096,26.4850023966
 03/25  16:00:00,1182.60512057,96.9443367661,586.782468658,0.0,109.682768182,220.04316451,461.773899341,341.504747064,84.9700494144,35.2991028626
 03/25  17:00:00,1138.65196733,96.9443367661,584.980269501,0.0,109.682768182,220.04316451,445.549149366,343.006649435,84.9700494144,17.5724505167
 03/25  18:00:00,1099.23852219,96.9443367661,584.388083558,0.0,100.150657288,199.110933808,480.444919634,378.063770726,84.9700494144,17.4110994939
 03/25  19:00:00,1105.1363524,96.9443367661,589.724381179,0.0,100.150657288,191.61365848,459.392019406,385.333384349,56.6466996096,17.4119354472
 03/25  20:00:00,1009.57503862,96.9443367661,598.698359065,0.0,55.6251445156,124.558693486,495.015412914,429.651677478,56.6466996096,8.71703582608
 03/25  21:00:00,1012.06527857,96.9443367661,601.844963244,0.0,55.6251445156,124.558693486,495.501128221,435.605793085,42.4850247072,17.4103104291
 03/25  22:00:00,1001.91806683,96.9443367661,601.79932593,0.0,46.0930336215,124.558693486,496.945493465,451.211052473,28.3233498048,17.4110911876
 03/25  23:00:00,1001.35147303,96.9443367661,600.617702942,0.0,46.0930336215,124.558693486,479.346333302,456.468078375,14.1616749024,8.71658002437
 03/25  24:00:00,986.496222102,96.9443367661,598.397613307,0.0,46.0930336215,113.312780494,484.27092128,461.192317679,5.66466996096,17.4139336401
 03/26  01:00:00,974.973223249,96.9443367661,598.256383574,0.0,34.9616554283,113.312780494,488.702760575,465.62817416,5.66466996096,17.4099164536
 03/26  02:00:00,972.781501587,96.9443367661,596.51505155,0.0,34.9616554283,113.312780494,485.206982667,470.826450503,5.66466996096,8.7158622037
 03/26  03:00:00,972.864095615,96.9443367661,596.291670998,0.0,34.9616554283,113.312780494,498.810201406,475.734644756,5.66466996096,17.4108866884
 03/26  04:00:00,985.021447544,96.9443367661,598.051560331,0.0,44.4937663224,113.312780494,485.052314754,470.672650209,5.66466996096,8.71499458463
 03/26  05:00:00,986.005278865,96.9443367661,598.620053261,0.0,44.4937663224,113.312780494,505.714488167,474.140812097,14.1616749024,17.412001167
 03/26  06:00:00,1059.53236653,96.9443367661,599.369041966,0.0,54.0258772165,176.889270242,458.02541394,412.290690707,28.3233498048,17.411373428
 03/26  07:00:00,1053.55755255,96.9443367661,594.553281978,0.0,54.0258772165,184.38654557,461.102851745,409.903309109,42.4850247072,8.71451792862
 03/26  08:00:00,1120.12605112,96.9443367661,589.817050345,0.0,65.1572554096,220.04316451,478.546331829,395.676117232,56.6466996096,26.2235149874
 03/26  09:00:00,1110.47660507,96.9443367661,587.70020317,0.0,65.1572554096,212.545889182,441.44149081,381.391950621,42.4850247072,17.5645154813
 03/26  10:00:00,1120.16928099,96.9443367661,589.593356243,0.0,65.1572554096,220.04316451,457.568315952,360.304240413,70.808374512,26.455701027
 03/26  11:00:00,1113.76056135,96.9443367661,581.400309069,0.0,65.1572554096,220.04316451,454.89549594,348.816290728,70.808374512,35.2708307
 03/26  12:00:00,1107.83213334,96.9443367661,570.487359844,0.0,65.1572554096,220.04316451,439.019264346,341.750548195,70.808374512,26.4603416389
 03/26  13:00:00,1112.99105844,96.9443367661,559.543213845,0.0,65.1572554096,212.545889182,411.340871997,328.234811382,56.6466996096,26.4593610051
 03/26  14:00:00,1106.23472877,96.9443367661,551.058232052,0.0,65.1572554096,212.545889182,397.508345558,328.56519204,42.4850247072,26.4581288105
 03/26  15:00:00,1100.29847062,96.9443367661,546.695527291,0.0,65.1572554096,212.545889182,408.010051786,324.906961071,56.6466996096,26.4563911059
 03/26  16:00:00,1086.16753059,96.9443367661,547.140072698,0.0,65.1572554096,220.04316451,444.099695847,323.857660976,84.9700494144,35.2719854574
 03/26  17:00:00,1045.62602314,96.9443367661,549.101609938,0.0,54.0258772165,184.38654557,437.941880378,335.405177959,84.9700494144,17.5666530056
 03/26  18:00:00,1020.13950269,96.9443367661,552.694328275,0.0,44.4937663224,163.454314868,475.54519226,373.163995578,84.9700494144,17.411147268
 03/26  19:00:00,1028.88444328,96.9443367661,563.327113955,0.0,44.4937663224,155.95703954,459.069728821,385.011110578,56.6466996096,17.411918634
 03/26  20:00:00,1020.67302778,96.9443367661,573.821547314,0.0,44.4937663224,124.558693486,491.042051515,425.678346836,56.6466996096,8.71700506969
 03/26  21:00:00,1021.67698063,96.9443367661,571.641886065,0.0,44.4937663224,124.558693486,493.407205418,433.512019141,42.4850247072,17.4101615689
 03/26  22:00:00,1015.66102363,96.9443367661,566.184318797,0.0,34.9616554283,124.558693486,497.641266102,451.907005261,28.3233498048,17.4109110362
 03/26  23:00:00,1016.99914931,96.9443367661,559.232926942,0.0,34.9616554283,124.558693486,482.391707942,459.513559394,14.1616749024,8.71647364538
 03/26  24:00:00,1003.42972112,96.9443367661,551.67050651,0.0,34.9616554283,113.312780494,490.643671573,467.565346178,5.66466996096,17.4136554344
 03/27  01:00:00,1008.54170694,96.9443367661,544.959722293,0.0,46.0930336215,113.312780494,495.640666979,472.566436297,5.66466996096,17.4095607212
 03/27  02:00:00,1005.61025547,96.9443367661,542.343479399,0.0,46.0930336215,113.312780494,492.513154421,478.13281626,5.66466996096,8.71566819986
 03/27  03:00:00,1003.91734397,96.9443367661,538.622044047,0.0,46.0930336215,113.312780494,505.611036456,482.535920499,5.66466996096,17.410445996
 03/27  04:00:00,1086.39803003,96.9443367661,536.087829751,0.0,100.150657288,148.969399434,473.234375938,458.854945128,5.66466996096,8.71476084945
 03/27  05:00:00,1087.15376269,96.9443367661,535.562471923,0.0,100.150657288,149.894399434,895.970711898,864.398893823,14.1616749024,17.4101431725
 03/27  06:00:00,1311.10426902,97.2116176587,534.116610463,0.0,176.471037341,302.612436532,603.3464047,557.610879052,28.3233498048,17.4121758423
 03/27  07:00:00,1419.12039949,97.5089610399,535.645948589,0.0,243.2593065,310.10971186,560.244007735,500.181959223,42.4850247072,17.5770238043
 03/27  08:00:00,1456.12071845,97.6337536175,537.736954052,0.0,243.2593065,310.10971186,571.007722422,479.046169421,56.6466996096,35.314853391
 03/27  09:00:00,1492.66943591,97.8195556846,538.114849596,0.0,243.2593065,302.612436532,545.069716984,467.144374231,42.4850247072,35.4403180458
 03/27  10:00:00,1503.89012382,98.0696330629,536.990015226,0.0,243.2593065,310.10971186,554.550217837,448.091139444,70.808374512,35.6507038814
 03/27  11:00:00,1508.15718831,98.2960020888,535.271811076,0.0,243.2593065,310.10971186,549.00670236,433.536331034,70.808374512,44.6619968141
 03/27  12:00:00,1464.36022641,98.5843528834,534.24986988,0.0,243.2593065,310.10971186,527.964990725,421.63034345,70.808374512,35.5262727626
 03/27  13:00:00,1479.38865118,98.8898301143,536.150441053,0.0,243.2593065,302.612436532,507.051358393,414.675014664,56.6466996096,35.7296441189
 03/27  14:00:00,1464.86646774,99.2304624847,539.156423834,0.0,243.2593065,302.612436532,497.263378731,410.211965732,42.4850247072,44.5663882919
 03/27  15:00:00,1451.03437783,99.6239279275,539.80267326,0.0,243.2593065,302.612436532,499.818351948,407.585958104,56.6466996096,35.5856942346
 03/27  16:00:00,1448.9914842,99.9957984796,540.144396579,0.0,243.2593065,310.10971186,526.483307866,406.1194392,84.9700494144,35.3938192516
 03/27  17:00:00,1450.85113033,100.354117962,541.153933134,0.0,243.2593065,310.10971186,508.251128122,405.757755751,84.9700494144,17.5233229569
 03/27  18:00:00,1185.873075,96.9443367661,540.699135415,0.0,166.938926447,199.110933808,487.429663984,384.99925508,84.9700494144,17.4603594897
 03/27  19:00:00,1183.36319385,96.9443367661,540.443045729,0.0,166.938926447,191.61365848,467.539178129,393.435266427,56.6466996096,17.4572120926
 03/27  20:00:00,1053.40290057,96.9443367661,541.537755259,0.0,100.150657288,124.558693486,512.047606682,437.942087281,56.6466996096,17.4588197917
 03/27  21:00:00,1014.82450036,96.9443367661,541.350157465,0.0,100.150657288,124.558693486,505.195992074,445.293648623,42.4850247072,17.4173187435
 03/27  22:00:00,951.518557587,96.9443367661,538.166202237,0.0,46.0930336215,124.558693486,502.648074609,465.61066794,28.3233498048,8.71405686462
 03/27  23:00:00,960.25964271,96.9443367661,530.459710757,0.0,46.0930336215,124.558693486,504.484460432,472.912796631,14.1616749024,17.4099888991
 03/27  24:00:00,941.894618608,96.9443367661,510.69776964,0.0,46.0930336215,113.312780494,501.636024359,478.560652727,5.66466996096,17.4107016704
 03/28  01:00:00,902.391850185,96.9443367661,466.474307724,0.0,46.0930336215,113.312780494,500.282417889,485.901595292,5.66466996096,8.71615263615
 03/28  02:00:00,867.183176956,96.9443367661,419.072696973,0.0,46.0930336215,113.312780494,515.247892364,492.172006233,5.66466996096,17.41121617
 03/28  03:00:00,870.449575594,96.9443367661,415.110510535,0.0,46.0930336215,113.312780494,519.422688731,496.349111863,5.66466996096,17.4089069069
 03/28  04:00:00,948.696844079,96.9443367661,404.015860692,0.0,100.150657288,148.969399434,493.132345995,478.752293734,5.66466996096,8.7153823001
 03/28  05:00:00,995.961227214,97.1236294277,452.522503061,0.0,100.150657288,149.894399434,823.272616674,791.698776618,14.1616749024,17.4121651535
 03/28  06:00:00,1253.18590943,97.8583594641,494.967964707,0.0,176.471037341,302.612436532,586.640546544,549.602760447,28.3233498048,8.71443629141
 03/28  07:00:00,1358.15043109,98.5345938434,506.666772361,0.0,243.2593065,310.10971186,574.93929051,506.098767419,42.4850247072,26.3554983832
 03/28  08:00:00,1394.28969231,99.0665821035,514.413349345,0.0,243.2593065,310.10971186,575.602599873,484.597787069,56.6466996096,34.3581131942
 03/28  09:00:00,1432.05787573,99.6203760521,517.679435476,0.0,243.2593065,302.612436532,541.673571526,471.641597673,42.4850247072,27.5469491449
 03/28  10:00:00,1440.57000586,100.174772687,519.129483042,0.0,243.2593065,310.10971186,562.268476583,446.892435323,70.808374512,44.567666748
 03/28  11:00:00,1441.3037893,100.616579075,521.434593979,0.0,243.2593065,310.10971186,538.418728547,431.88638869,70.808374512,35.7239653455
 03/28  12:00:00,1400.68301155,101.02177717,523.595881912,0.0,243.2593065,310.10971186,528.451145306,422.098471291,70.808374512,35.5442995028
 03/28  13:00:00,1433.62479612,101.335057279,525.706326287,0.0,243.2593065,302.612436532,519.948664835,418.6505146,56.6466996096,44.6514506244
 03/28  14:00:00,1434.08064479,101.760562896,530.654461951,0.0,243.2593065,302.612436532,481.981366382,402.585679846,42.4850247072,36.9106618296
 03/28  15:00:00,1440.51740444,102.062902493,535.400647218,0.0,243.2593065,302.612436532,492.740873577,392.867748631,56.6466996096,43.226425337
 03/28  16:00:00,1452.79262462,102.342170615,536.375527488,0.0,243.2593065,310.10971186,493.788056685,382.270089582,84.9700494144,26.5479176884
 03/28  17:00:00,1457.35537164,102.608163177,536.947795802,0.0,243.2593065,310.10971186,485.012324498,373.774468026,84.9700494144,26.2678070571
 03/28  18:00:00,1188.47555528,96.9443367661,536.720266582,0.0,166.938926447,199.110933808,475.584554002,373.15625414,84.9700494144,17.4582504468
 03/28  19:00:00,1186.76699756,96.9443367661,535.223342864,0.0,166.938926447,191.61365848,463.188075565,389.08349463,56.6466996096,17.4578813251
 03/28  20:00:00,1056.43389856,96.9443367661,532.33725922,0.0,100.150657288,124.558693486,510.633058408,436.528828219,56.6466996096,17.4575305793
 03/28  21:00:00,1015.68341088,96.9443367661,530.569547357,0.0,100.150657288,124.558693486,494.292547543,443.08846073,42.4850247072,8.71906210609
 03/28  22:00:00,948.285868606,96.9443367661,530.852705795,0.0,46.0930336215,124.558693486,507.647977248,461.915885433,28.3233498048,17.4087420103
 03/28  23:00:00,937.285379004,96.9443367661,517.0757828,0.0,46.0930336215,124.558693486,502.155737683,470.584727895,14.1616749024,17.4093348853
 03/28  24:00:00,888.371575074,96.9443367661,477.372401303,0.0,46.0930336215,113.312780494,490.148496195,475.768205442,5.66466996096,8.71562079238
 03/29  01:00:00,884.547895884,96.9443367661,477.205965383,0.0,46.0930336215,113.312780494,502.581043838,479.506397018,5.66466996096,17.4099768585
 03/29  02:00:00,893.250083774,96.9443367661,487.360707031,0.0,46.0930336215,113.312780494,498.30900638,483.92995469,5.66466996096,8.71438172918
 03/29  03:00:00,891.415143259,96.9443367661,485.420616351,0.0,46.0930336215,113.312780494,511.76436553,488.689103508,5.66466996096,17.4105920617
 03/29  04:00:00,981.581320458,96.9443367661,487.948401322,0.0,100.150657288,148.969399434,493.914556536,470.841938387,5.66466996096,17.4079481879
 03/29  05:00:00,1015.79986715,97.3587011987,521.199231847,0.0,100.150657288,149.894399434,788.232240339,765.356900805,14.1616749024,8.71366463149
 03/29  06:00:00,1244.4929113,98.4312530859,527.468256999,0.0,176.471037341,302.612436532,581.847581692,536.11499664,28.3233498048,17.4092352472
 03/29  07:00:00,1360.8968053,99.8140331177,531.925323406,0.0,243.2593065,310.10971186,561.482853446,492.647887201,42.4850247072,26.3499415379
 03/29  08:00:00,1400.26423614,100.460602686,532.929883577,0.0,243.2593065,310.10971186,559.35203077,476.220095879,56.6466996096,26.485235282
 03/29  09:00:00,1433.8870749,100.944925606,535.274422809,0.0,243.2593065,302.612436532,543.962076877,466.036152867,42.4850247072,35.4408993036
 03/29  10:00:00,1443.54699017,101.369847109,542.153998223,0.0,243.2593065,310.10971186,554.363612721,447.903847081,70.808374512,35.6513911285
 03/29  11:00:00,1454.34780658,101.786107353,552.036148766,0.0,243.2593065,310.10971186,545.683505206,430.224036078,70.808374512,44.6510946163
 03/29  12:00:00,1434.21509111,102.242513702,558.073438924,0.0,243.2593065,310.10971186,516.367793328,410.033814994,70.808374512,35.525603822
 03/29  13:00:00,1463.00002575,102.800151716,562.351809298,0.0,243.2593065,302.612436532,487.179562217,385.875742812,56.6466996096,44.657119795
 03/29  14:00:00,1462.75192713,103.167022059,565.372960118,0.0,243.2593065,302.612436532,447.869438673,369.742151064,42.4850247072,35.6422629018
 03/29  15:00:00,1452.70199471,103.421219231,553.889205616,0.0,243.2593065,302.612436532,441.977602255,349.747728655,56.6466996096,35.5831739907
 03/29  16:00:00,1452.00250851,103.674086971,545.219678827,0.0,243.2593065,310.10971186,457.668298342,337.307060723,84.9700494144,35.3911882049
 03/29  17:00:00,1456.07964614,104.360076571,548.588669653,0.0,243.2593065,310.10971186,438.732146923,336.242840048,84.9700494144,17.5192574603
 03/29  18:00:00,1201.56345336,96.9443367661,567.574013222,0.0,166.938926447,199.110933808,450.170613789,347.741100566,84.9700494144,17.4594638085
 03/29  19:00:00,1211.03209471,96.9443367661,576.27159454,0.0,166.938926447,191.61365848,435.440108275,361.336720796,56.6466996096,17.4566878696
 03/29  20:00:00,1091.15454998,96.9443367661,582.883208918,0.0,100.150657288,124.558693486,479.497954603,405.393086728,56.6466996096,17.4581682659
 03/29  21:00:00,1057.53218854,96.9443367661,589.135008951,0.0,100.150657288,124.558693486,472.898035502,412.996242698,42.4850247072,17.4167680972
 03/29  22:00:00,997.734722488,96.9443367661,597.488584946,0.0,46.0930336215,124.558693486,469.445599138,432.408528012,28.3233498048,8.71372132168
 03/29  23:00:00,1002.55118276,96.9443367661,601.760662213,0.0,46.0930336215,124.558693486,469.900579033,438.329654773,14.1616749024,17.4092493576
 03/29  24:00:00,987.402776406,96.9443367661,599.317239666,0.0,46.0930336215,113.312780494,464.989168868,441.914669236,5.66466996096,17.4098296709
 03/30  01:00:00,982.945810596,96.9443367661,595.521848812,0.0,46.0930336215,113.312780494,460.30265995,445.922330222,5.66466996096,8.71565976718
 03/30  02:00:00,977.632716708,96.9443367661,590.76329017,0.0,46.0930336215,113.312780494,472.750184117,449.675391161,5.66466996096,17.4101229949
 03/30  03:00:00,975.89971938,96.9443367661,589.065405315,0.0,46.0930336215,113.312780494,475.930278672,452.857907999,5.66466996096,17.4077007125
 03/30  04:00:00,1067.9979994,96.9443367661,590.534204778,0.0,100.150657288,148.969399434,449.793322924,435.413941969,5.66466996096,8.71471099348
 03/30  05:00:00,1071.99234736,97.4253714819,592.110914301,0.0,100.150657288,149.894399434,686.382157099,654.809350358,14.1616749024,17.411131838
 03/30  06:00:00,1302.08591752,99.2241743019,591.56628176,0.0,176.471037341,302.612436532,510.456470843,473.419427412,28.3233498048,8.71369362598
 03/30  07:00:00,1413.4520389,100.912548454,589.553261223,0.0,243.2593065,310.10971186,500.413979693,431.576423949,42.4850247072,26.352531037
 03/30  08:00:00,1449.6797534,101.536858022,587.941695104,0.0,243.2593065,310.10971186,495.703836888,412.577196101,56.6466996096,26.4799411774
 03/30  09:00:00,1481.85677296,102.045209431,586.471983279,0.0,243.2593065,302.612436532,474.921135843,396.986385334,42.4850247072,35.4497258025
 03/30  10:00:00,1488.00056838,102.462949688,584.951036045,0.0,243.2593065,310.10971186,493.510206838,378.138369394,70.808374512,44.5634629325
 03/30  11:00:00,1486.52847823,102.882845124,582.197437506,0.0,243.2593065,310.10971186,469.734719087,363.21329497,70.808374512,35.7130496059
 03/30  12:00:00,1442.80847944,103.1636458,580.097178485,0.0,243.2593065,310.10971186,463.575869892,357.233487232,70.808374512,35.5340081475
 03/30  13:00:00,1476.74479015,103.498945219,580.302685868,0.0,243.2593065,302.612436532,449.048485488,347.754765246,56.6466996096,44.6470206321
 03/30  14:00:00,1479.39703436,103.971535309,582.408142911,0.0,243.2593065,302.612436532,419.829562244,341.694753366,42.4850247072,35.6497841711
 03/30  15:00:00,1480.80422623,104.601881592,583.156156856,0.0,243.2593065,302.612436532,432.561851409,336.659943475,56.6466996096,39.2552083252
 03/30  16:00:00,1488.17875184,105.037355191,583.375148622,0.0,243.2593065,310.10971186,457.981303794,341.261312709,84.9700494144,31.7499416714
 03/30  17:00:00,1488.1771554,105.428267784,583.017427566,0.0,243.2593065,310.10971186,447.127357868,344.63895843,84.9700494144,17.5183500235
 03/30  18:00:00,1212.0404119,96.9443367661,581.439858809,0.0,166.938926447,199.110933808,452.979505272,350.548305613,84.9700494144,17.4611502448
 03/30  19:00:00,1210.55503757,96.9443367661,579.307061928,0.0,166.938926447,191.61365848,435.787031037,361.680107888,56.6466996096,17.4602235394
 03/30  20:00:00,1081.26889944,96.9443367661,576.478607923,0.0,100.150657288,124.558693486,479.988255547,405.881721211,56.6466996096,17.459834727
 03/30  21:00:00,1038.26205062,96.9443367661,573.114512668,0.0,100.150657288,124.558693486,474.527862891,414.628440328,42.4850247072,17.414397856
 03/30  22:00:00,968.431013814,96.9443367661,570.918965005,0.0,46.0930336215,124.558693486,478.81164482,433.078750797,28.3233498048,17.4095442178
 03/30  23:00:00,968.964260278,96.9443367661,570.557836558,0.0,46.0930336215,124.558693486,461.729315147,438.851943017,14.1616749024,8.71569722702
 03/30  24:00:00,957.182393874,96.9443367661,571.272410662,0.0,46.0930336215,113.312780494,466.743952166,443.670106768,5.66466996096,17.4091754371
 03/31  01:00:00,957.873087318,96.9443367661,572.03519757,0.0,46.0930336215,113.312780494,470.81629474,447.744116106,5.66466996096,17.4075086727
 03/31  02:00:00,958.761214208,96.9443367661,572.969444625,0.0,46.0930336215,113.312780494,466.655159901,452.275950334,5.66466996096,8.71453960619
 03/31  03:00:00,959.81544142,96.9443367661,574.046413011,0.0,46.0930336215,113.312780494,479.19575536,456.123087067,5.66466996096,17.4079983325
 03/31  04:00:00,1048.87559542,96.9443367661,570.572128865,0.0,100.150657288,148.969399434,455.584227005,441.206112661,5.66466996096,8.71344438363
 03/31  05:00:00,1044.97975811,97.454925575,565.013107496,0.0,100.150657288,149.894399434,695.899233279,664.328272038,14.1616749024,17.4092863384
 03/31  06:00:00,1276.87662396,99.5129062301,566.802543579,0.0,176.471037341,302.612436532,525.220569751,479.488173435,28.3233498048,17.4090465114
 03/31  07:00:00,1390.60681663,101.192425458,568.016850263,0.0,243.2593065,310.10971186,498.559611197,438.502584359,42.4850247072,17.5720021312
 03/31  08:00:00,1430.23726999,101.758999131,569.694996943,0.0,243.2593065,310.10971186,514.392813289,422.443883296,56.6466996096,35.302230384
 03/31  09:00:00,1465.19805977,102.175343646,570.87181856,0.0,243.2593065,302.612436532,483.61053266,414.550190998,42.4850247072,26.5753169546
 03/31  10:00:00,1474.39353806,102.525495918,572.182127127,0.0,243.2593065,310.10971186,515.821236645,400.463825121,70.808374512,44.5490370126
 03/31  11:00:00,1477.00745216,102.843353182,573.238118449,0.0,243.2593065,310.10971186,497.571365143,391.045272538,70.808374512,35.7177180924
 03/31  12:00:00,1437.3655965,103.12474562,575.094137155,0.0,243.2593065,310.10971186,491.938654264,385.592416887,70.808374512,35.5378628652
 03/31  13:00:00,1472.60732534,103.371561859,576.640752019,0.0,243.2593065,302.612436532,482.053042963,380.766800362,56.6466996096,44.6395429912
 03/31  14:00:00,1473.40369651,103.59451946,577.157534326,0.0,243.2593065,302.612436532,457.494978079,377.636236991,42.4850247072,37.3737163808
 03/31  15:00:00,1474.63337658,103.794861453,578.051522874,0.0,243.2593065,302.612436532,474.308932788,374.919962419,56.6466996096,42.7422707589
 03/31  16:00:00,1483.22574191,103.971748587,579.545985025,0.0,243.2593065,310.10971186,485.993702851,374.476676917,84.9700494144,26.5469765202
 03/31  17:00:00,1484.02965887,104.141645059,580.065377718,0.0,243.2593065,310.10971186,486.350174381,375.112747953,84.9700494144,26.2673770136
 03/31  18:00:00,1210.84136353,96.9443367661,580.086841991,0.0,166.938926447,199.110933808,479.097628847,376.672451332,84.9700494144,17.4551281013
 03/31  19:00:00,1210.93426139,96.9443367661,580.116976166,0.0,166.938926447,191.61365848,457.651418726,383.55017248,56.6466996096,17.4545466366
 03/31  20:00:00,1084.68369354,96.9443367661,580.1278148,0.0,100.150657288,124.558693486,494.630192168,424.165941736,56.6466996096,13.817550823
 03/31  21:00:00,1045.27668571,96.9443367661,580.132512038,0.0,100.150657288,124.558693486,485.287317243,430.458112422,42.4850247072,12.3441801141
 03/31  22:00:00,976.795514244,96.9443367661,579.052492734,0.0,46.0930336215,124.558693486,495.235382339,449.503941385,28.3233498048,17.4080911498
 03/31  23:00:00,973.848915958,96.9443367661,575.612930787,0.0,46.0930336215,124.558693486,481.577720798,458.702547364,14.1616749024,8.71349853103
 03/31  24:00:00,955.451719144,96.9443367661,569.96825764,0.0,46.0930336215,113.312780494,488.122799005,465.049272141,5.66466996096,17.4088569034
 04/01  01:00:00,1006.92527078,96.9443367661,551.454539381,0.0,46.0930336215,113.312780494,493.186877407,470.113440691,5.66466996096,17.4087667555
 04/01  02:00:00,1023.78891356,96.9443367661,520.422245446,0.0,46.0930336215,113.312780494,488.496386967,474.116531867,5.66466996096,8.71518513878
 04/01  03:00:00,1011.56107777,96.9443367661,503.054605923,0.0,46.0930336215,113.312780494,502.526745045,479.453164645,5.66466996096,17.4089104393
 04/01  04:00:00,1011.93194611,96.9443367661,491.531166185,0.0,55.6251445156,113.312780494,496.799595222,473.728298765,5.66466996096,17.4066264955
 04/01  05:00:00,1004.38729477,96.9443367661,484.734347699,0.0,55.6251445156,113.312780494,501.663346863,478.787546009,14.1616749024,8.71412595171
 04/01  06:00:00,1072.33591218,96.9443367661,483.897450907,0.0,65.1572554096,176.889270242,468.987063535,423.256556322,28.3233498048,17.4071574082
 04/01  07:00:00,1184.60734251,97.2682276046,483.895457518,0.0,109.682768182,220.96816451,728.51282589,677.314774832,42.4850247072,8.71302635089
 04/01  08:00:00,1194.79010325,97.2647229884,484.018820113,0.0,109.682768182,220.96816451,631.017656092,548.135274641,56.6466996096,26.2356818413
 04/01  09:00:00,1307.0761941,97.9508080232,488.793735697,0.0,131.945524568,266.955817592,561.149704996,501.087164804,42.4850247072,17.5775154848
 04/01  10:00:00,1324.29155809,98.1145518822,499.814516062,0.0,131.945524568,274.45309292,581.778711035,475.676449852,70.808374512,35.293886671
 04/01  11:00:00,1336.27316418,98.162761306,512.481960607,0.0,131.945524568,274.45309292,556.131542103,458.843685495,70.808374512,26.4794820959
 04/01  12:00:00,1304.64553881,98.2598050422,515.326265688,0.0,131.945524568,274.45309292,541.600987775,444.324425475,70.808374512,26.4681877886
 04/01  13:00:00,1293.81215979,98.4015663014,516.485040521,0.0,131.945524568,266.955817592,516.454600437,433.340398567,56.6466996096,26.4675022601
 04/01  14:00:00,1272.00364196,98.529674711,523.31855416,0.0,131.945524568,266.955817592,498.2824666,420.510546687,42.4850247072,35.2868952057
 04/01  15:00:00,1189.04495989,96.9443367661,540.439158812,0.0,109.682768182,212.545889182,392.730708533,309.610437001,56.6466996096,26.4735719218
 04/01  16:00:00,1213.03495552,96.9443367661,544.212705832,0.0,109.682768182,220.04316451,410.636088471,299.198113623,84.9700494144,26.4679254339
 04/01  17:00:00,1165.57138204,96.9443367661,544.452356725,0.0,109.682768182,220.04316451,406.153804263,294.845228065,84.9700494144,26.338526784
 04/01  18:00:00,1135.07304053,96.9443367661,553.491868143,0.0,100.150657288,199.110933808,440.087138493,337.710075544,84.9700494144,17.4070135346
 04/01  19:00:00,1154.08285462,96.9443367661,559.670657048,0.0,100.150657288,191.61365848,424.5617978,359.200782221,56.6466996096,8.71431596886
 04/01  20:00:00,1061.52846396,96.9443367661,549.638054283,0.0,55.6251445156,124.558693486,487.732282953,413.67651699,56.6466996096,17.409066353
 04/01  21:00:00,1052.77856103,96.9443367661,536.196795766,0.0,55.6251445156,124.558693486,475.696800382,424.498597758,42.4850247072,8.7131779171
 04/01  22:00:00,1036.55956641,96.9443367661,527.486431301,0.0,46.0930336215,124.558693486,488.461374687,442.729993485,28.3233498048,17.4080313976
 04/01  23:00:00,1029.99860465,96.9443367661,521.63098764,0.0,46.0930336215,124.558693486,480.083333626,448.513272004,14.1616749024,17.4083867195
 04/01  24:00:00,1011.78913157,96.9443367661,518.471737672,0.0,46.0930336215,113.312780494,468.421472274,454.041737042,5.66466996096,8.71506527039
 04/02  01:00:00,996.972388787,96.9443367661,514.981917717,0.0,34.9616554283,113.312780494,483.316101567,460.242838049,5.66466996096,17.4085935567
 04/02  02:00:00,992.173127107,96.9443367661,511.505419987,0.0,34.9616554283,113.312780494,484.104571945,466.274469663,5.66466996096,12.1654323206
 04/02  03:00:00,989.43115439,96.9443367661,509.002568343,0.0,34.9616554283,113.312780494,491.902227799,472.28349206,5.66466996096,13.9540657777
 04/02  04:00:00,994.253974882,96.9443367661,506.54785567,0.0,44.4937663224,113.312780494,490.108605364,467.037715532,5.66466996096,17.4062198715
 04/02  05:00:00,991.205074461,96.9443367661,504.120560888,0.0,44.4937663224,113.312780494,495.245652168,472.371448093,14.1616749024,8.71252917304
 04/02  06:00:00,1059.26010014,96.9443367661,501.604029142,0.0,54.0258772165,176.889270242,460.919496963,415.189512208,28.3233498048,17.4066349493
 04/02  07:00:00,1048.90373784,96.9443367661,501.335813207,0.0,54.0258772165,184.38654557,468.647505363,408.755560463,42.4850247072,17.4069201933
 04/02  08:00:00,1127.34849599,96.9443367661,508.876090383,0.0,65.1572554096,220.04316451,457.046114736,382.917596178,56.6466996096,17.481818949
 04/02  09:00:00,1145.21227701,96.9443367661,523.023145048,0.0,65.1572554096,212.545889182,427.264688213,367.219542663,42.4850247072,17.5601208424
 04/02  10:00:00,1167.33028554,96.9443367661,533.433196883,0.0,65.1572554096,220.04316451,471.10964411,365.049043367,70.808374512,35.2522262303
 04/02  11:00:00,1162.09078841,96.9443367661,527.738621017,0.0,65.1572554096,220.04316451,449.96865617,352.71554983,70.808374512,26.4447318282
 04/02  12:00:00,1160.05733984,96.9443367661,524.796906371,0.0,65.1572554096,220.04316451,437.02020344,339.763599927,70.808374512,26.4482290017
 04/02  13:00:00,1139.92109788,96.9443367661,513.72784078,0.0,65.1572554096,212.545889182,412.532505083,329.439698223,56.6466996096,26.4461072506
 04/02  14:00:00,1143.20246075,96.9443367661,516.678662448,0.0,65.1572554096,212.545889182,387.642341116,318.713395783,42.4850247072,26.4439206258
 04/02  15:00:00,1151.56368886,96.9443367661,527.374816747,0.0,65.1572554096,212.545889182,401.57327515,318.485011169,56.6466996096,26.4415643712
 04/02  16:00:00,1124.4355377,96.9443367661,535.147661547,0.0,65.1572554096,220.04316451,432.056605615,320.641925351,84.9700494144,26.4446308493
 04/02  17:00:00,1077.99045846,96.9443367661,541.765145731,0.0,54.0258772165,184.38654557,443.442210578,332.139143856,84.9700494144,26.3330173076
 04/02  18:00:00,1057.80385038,96.9443367661,545.331268562,0.0,44.4937663224,163.454314868,473.13121844,370.755129614,84.9700494144,17.4060394116
 04/02  19:00:00,1054.39579837,96.9443367661,548.46231814,0.0,44.4937663224,155.95703954,447.51329219,382.154127922,56.6466996096,8.71246465768
 04/02  20:00:00,1036.53571082,96.9443367661,559.172439381,0.0,44.4937663224,124.558693486,500.502012102,426.448800788,56.6466996096,17.406511705
 04/02  21:00:00,1026.21073995,96.9443367661,556.965294617,0.0,44.4937663224,124.558693486,497.715475707,437.823650222,42.4850247072,17.4068007786
 04/02  22:00:00,1005.08021195,96.9443367661,552.089330704,0.0,34.9616554283,124.558693486,496.728080388,459.69052146,28.3233498048,8.71420912267
 04/02  23:00:00,989.727297404,96.9443367661,550.037141406,0.0,34.9616554283,124.558693486,499.835522871,468.266611183,14.1616749024,17.4072367848
 04/02  24:00:00,965.945377168,96.9443367661,554.497338087,0.0,34.9616554283,113.312780494,488.634438937,474.256746521,5.66466996096,8.71302245519
 04/03  01:00:00,968.853002269,96.9443367661,559.880843097,0.0,46.0930336215,113.312780494,501.040654047,477.968631037,5.66466996096,17.4073530495
 04/03  02:00:00,961.43806275,96.9443367661,566.306883315,0.0,46.0930336215,113.312780494,505.304278833,482.23226459,5.66466996096,17.4073442825
 04/03  03:00:00,960.775175614,96.9443367661,573.834715271,0.0,46.0930336215,113.312780494,501.108350725,486.72922133,5.66466996096,8.71445943468
 04/03  04:00:00,1057.81217078,96.9443367661,581.006335213,0.0,100.150657288,148.969399434,486.952259188,463.878418716,5.66466996096,17.4091705113
 04/03  05:00:00,1068.0925897,96.9443367661,588.786845377,0.0,100.150657288,149.894399434,889.443692286,866.568858906,14.1616749024,8.71315847732
 04/03  06:00:00,1301.08246134,97.2131232844,591.935120873,0.0,176.471037341,302.612436532,605.176474573,559.445083662,28.3233498048,17.4080411058
 04/03  07:00:00,1397.90983262,97.505707043,575.278330903,0.0,243.2593065,310.10971186,567.064417971,498.234985244,42.4850247072,26.3444080194
 04/03  08:00:00,1429.1953846,97.7497750826,568.219518781,0.0,243.2593065,310.10971186,541.346830698,458.223018973,56.6466996096,26.4771121154
 04/03  09:00:00,1463.53152633,98.0513214572,568.830987623,0.0,243.2593065,302.612436532,515.317755491,437.405720481,42.4850247072,35.4270103028
 04/03  10:00:00,1463.16180354,98.3162103091,560.120196771,0.0,243.2593065,310.10971186,517.669253225,411.227664406,70.808374512,35.633214307
 04/03  11:00:00,1462.32506498,98.6561605584,557.729272307,0.0,243.2593065,310.10971186,506.160652745,390.71798873,70.808374512,44.6342895038
 04/03  12:00:00,1424.53200409,99.024203632,561.869231308,0.0,243.2593065,310.10971186,485.352029342,379.037632946,70.808374512,35.5060218841
 04/03  13:00:00,1449.24248076,99.4016318676,552.327482914,0.0,243.2593065,302.612436532,456.924029144,364.574009968,56.6466996096,35.7033195664
 04/03  14:00:00,1444.6075418,100.07722626,546.768896599,0.0,243.2593065,302.612436532,436.765868711,349.739047337,42.4850247072,44.541796667
 04/03  15:00:00,1443.7907899,101.119946884,545.075902906,0.0,243.2593065,302.612436532,423.185581884,330.981383941,56.6466996096,35.5574983331
 04/03  16:00:00,1451.5074643,102.580825224,544.864600212,0.0,243.2593065,310.10971186,426.737742774,315.231977632,84.9700494144,26.535715728
 04/03  17:00:00,1448.14925082,103.864545997,539.972267917,0.0,243.2593065,310.10971186,418.383247468,307.150898396,84.9700494144,26.2622996585
 04/03  18:00:00,1189.67032682,96.9443367661,554.31230509,0.0,166.938926447,199.110933808,398.321467343,295.896541384,84.9700494144,17.4548765451
 04/03  19:00:00,1195.07079493,96.9443367661,563.047947014,0.0,166.938926447,191.61365848,391.907064547,317.806266829,56.6466996096,17.4540981083
 04/03  20:00:00,1075.80011717,96.9443367661,566.759172504,0.0,100.150657288,124.558693486,445.071356484,370.971301743,56.6466996096,17.4533551312
 04/03  21:00:00,1033.9393669,96.9443367661,564.817704988,0.0,100.150657288,124.558693486,431.150827561,379.948698994,42.4850247072,8.7171038602
 04/03  22:00:00,969.694188565,96.9443367661,568.550936106,0.0,46.0930336215,124.558693486,445.910470679,400.179614058,28.3233498048,17.4075068164
 04/03  23:00:00,981.651860212,96.9443367661,580.19623311,0.0,46.0930336215,124.558693486,431.872315842,408.99754214,14.1616749024,8.7130987996
 04/03  24:00:00,981.724190261,96.9443367661,593.632544094,0.0,46.0930336215,113.312780494,438.931551112,415.85895607,5.66466996096,17.4079250817
 04/04  01:00:00,982.746156512,96.9443367661,594.873269931,0.0,46.0930336215,113.312780494,444.684326057,421.612032216,5.66466996096,17.4076238798
 04/04  02:00:00,980.166832911,96.9443367661,587.070836108,0.0,46.0930336215,113.312780494,439.57718811,425.201220653,5.66466996096,8.71129749698
 04/04  03:00:00,979.909447102,96.9443367661,582.529600295,0.0,46.0930336215,113.312780494,451.019134449,427.949623882,5.66466996096,17.4048406062
 04/04  04:00:00,1074.37409797,96.9443367661,578.723003292,0.0,100.150657288,148.969399434,434.441685042,411.372048332,5.66466996096,17.4049667495
 04/04  05:00:00,1076.11853275,97.1185186477,574.386663041,0.0,100.150657288,149.894399434,635.893876589,613.018980614,14.1616749024,8.71322107196
 04/04  06:00:00,1303.07878158,98.2335920362,572.891705838,0.0,176.471037341,302.612436532,486.816893777,441.086814871,28.3233498048,17.4067291017
 04/04  07:00:00,1414.09577431,99.3888287128,570.629307538,0.0,243.2593065,310.10971186,462.635663113,402.581675672,42.4850247072,17.5689627336
 04/04  08:00:00,1450.42504551,100.124423519,567.135327825,0.0,243.2593065,310.10971186,469.489317333,377.549244458,56.6466996096,35.2933732661
 04/04  09:00:00,1465.24873618,100.796101328,553.430460614,0.0,243.2593065,302.612436532,424.734175691,355.681857333,42.4850247072,26.5672936503
 04/04  10:00:00,1473.04573875,101.418657485,535.537792774,0.0,243.2593065,310.10971186,449.46760914,334.128243422,70.808374512,44.5309912062
 04/04  11:00:00,1472.39466468,102.030401657,521.625460386,0.0,243.2593065,310.10971186,430.009478203,323.500740735,70.808374512,35.7003629564
 04/04  12:00:00,1420.57106143,103.073347675,513.820064312,0.0,243.2593065,310.10971186,420.400829905,314.070973906,70.808374512,35.521481487
 04/04  13:00:00,1435.81415364,104.341911718,513.524316868,0.0,243.2593065,302.612436532,404.093734958,302.821559439,56.6466996096,44.6254759092
 04/04  14:00:00,1429.59874652,105.566990496,516.636404522,0.0,243.2593065,302.612436532,372.396185001,294.27890626,42.4850247072,35.6322540343
 04/04  15:00:00,1430.19884328,106.582533231,516.155910795,0.0,243.2593065,302.612436532,384.853752857,292.634654506,56.6466996096,35.5723987408
 04/04  16:00:00,1434.99641205,107.312981152,512.225634768,0.0,243.2593065,310.10971186,416.726457316,296.376390328,84.9700494144,35.3800175734
 04/04  17:00:00,1445.92861106,108.080959729,513.872651429,0.0,243.2593065,310.10971186,398.69335999,296.211144353,84.9700494144,17.5121662225
 04/04  18:00:00,1202.13071466,96.9443367661,536.09626547,0.0,166.938926447,199.110933808,405.776443343,303.350286641,84.9700494144,17.4561072876
 04/04  19:00:00,1198.07923045,96.9443367661,547.266625037,0.0,166.938926447,191.61365848,389.860290758,315.759682689,56.6466996096,17.4539084597
 04/04  20:00:00,1073.92229874,96.9443367661,557.166360048,0.0,100.150657288,124.558693486,435.897232618,361.795569845,56.6466996096,17.4549631637
 04/04  21:00:00,1038.83463799,96.9443367661,567.762596683,0.0,100.150657288,124.558693486,433.221811289,373.325859173,42.4850247072,17.410927409
 04/04  22:00:00,979.856557229,96.9443367661,576.736922443,0.0,46.0930336215,124.558693486,431.862148945,394.826652006,28.3233498048,8.71214713423
 04/04  23:00:00,985.880508709,96.9443367661,580.796865468,0.0,46.0930336215,124.558693486,434.256307853,402.688845713,14.1616749024,17.4057872372
 04/04  24:00:00,977.317432738,96.9443367661,587.722540512,0.0,46.0930336215,113.312780494,433.124193641,410.053578113,5.66466996096,17.4059455674
 04/05  01:00:00,974.745851507,96.9443367661,584.711533872,0.0,46.0930336215,113.312780494,429.890852812,415.512669836,5.66466996096,8.71351301569
 04/05  02:00:00,975.851292642,96.9443367661,582.568238578,0.0,46.0930336215,113.312780494,441.803046628,418.732816993,5.66466996096,17.4055596739
 04/05  03:00:00,971.373886517,96.9443367661,580.802761493,0.0,46.0930336215,113.312780494,437.850111656,423.473361958,5.66466996096,8.71207973622
 04/05  04:00:00,1056.25234742,96.9443367661,577.585931767,0.0,100.150657288,148.969399434,431.861428937,408.791157025,5.66466996096,17.4056019503
 04/05  05:00:00,1059.05346023,97.3559230138,575.650933055,0.0,100.150657288,149.894399434,604.391523454,572.824162417,14.1616749024,17.4056861341
 04/05  06:00:00,1288.06458569,99.6291612107,576.287599395,0.0,176.471037341,302.612436532,461.550749115,424.51382422,28.3233498048,8.71357509016
 04/05  07:00:00,1401.30141004,101.245506708,577.327949855,0.0,243.2593065,310.10971186,457.007254389,388.183240326,42.4850247072,26.3389893561
 04/05  08:00:00,1436.14428015,101.905356164,573.788345291,0.0,243.2593065,310.10971186,451.715668313,368.599319242,56.6466996096,26.4696494619
 04/05  09:00:00,1464.87501218,102.42787668,568.166277521,0.0,243.2593065,302.612436532,432.412063891,354.503724701,42.4850247072,35.4233144828
 04/05  10:00:00,1462.09963698,103.015896808,556.359449391,0.0,243.2593065,310.10971186,443.991319353,337.554793898,70.808374512,35.6281509424
 04/05  11:00:00,1455.58971141,103.764529582,547.049231792,0.0,243.2593065,310.10971186,439.263393171,323.83601237,70.808374512,44.6190062887
 04/05  12:00:00,1407.14504152,104.783177984,538.769111038,0.0,243.2593065,310.10971186,418.742206365,312.433642846,70.808374512,35.5001890065
 04/05  13:00:00,1436.82614463,105.693965982,534.348706544,0.0,243.2593065,302.612436532,398.195240622,305.852801404,56.6466996096,35.6957396081
 04/05  14:00:00,1432.78622379,106.663979872,529.48763194,0.0,243.2593065,302.612436532,387.53137344,300.509221237,42.4850247072,44.5371274961
 04/05  15:00:00,1426.5241033,107.753443525,521.797864075,0.0,243.2593065,302.612436532,386.410724177,294.214643414,56.6466996096,35.5493811531
 04/05  16:00:00,1431.04752632,109.026737256,518.279391881,0.0,243.2593065,310.10971186,399.719859613,288.216886491,84.9700494144,26.5329237073
 04/05  17:00:00,1433.45599657,109.789153311,519.994292086,0.0,243.2593065,310.10971186,400.745888402,289.518205636,84.9700494144,26.2576333518
 04/05  18:00:00,1177.42227767,96.9443367661,543.04199657,0.0,166.938926447,199.110933808,399.531889706,297.109800403,84.9700494144,17.4520398885
 04/05  19:00:00,1183.82604668,96.9443367661,552.586305463,0.0,166.938926447,191.61365848,386.212381592,312.114526282,56.6466996096,17.4511557003
 04/05  20:00:00,1069.68748263,96.9443367661,561.292201224,0.0,100.150657288,124.558693486,424.213473292,358.83151132,56.6466996096,8.7352623615
 04/05  21:00:00,1037.02531937,96.9443367661,568.545502444,0.0,100.150657288,124.558693486,429.118307545,369.220867396,42.4850247072,17.4124154423
 04/05  22:00:00,976.358450782,96.9443367661,575.808641035,0.0,46.0930336215,124.558693486,436.402134279,390.674332667,28.3233498048,17.4044518075
 04/05  23:00:00,983.401048342,96.9443367661,582.182460741,0.0,46.0930336215,124.558693486,421.979362356,399.10610568,14.1616749024,8.71158177365
 04/05  24:00:00,970.28259,96.9443367661,581.19369272,0.0,46.0930336215,113.312780494,427.351827724,404.282450199,5.66466996096,17.4047075648
 04/06  01:00:00,971.860117581,96.9443367661,582.3472332,0.0,46.0930336215,113.312780494,434.656483063,411.587595171,5.66466996096,17.4042179309
 04/06  02:00:00,967.999779708,96.9443367661,577.785813164,0.0,46.0930336215,113.312780494,429.156691021,414.779305358,5.66466996096,8.7127157022
 04/06  03:00:00,961.115971912,96.9443367661,570.397299079,0.0,46.0930336215,113.312780494,439.536199665,416.467479666,5.66466996096,17.4040500377
 04/06  04:00:00,1048.22540193,96.9443367661,566.779543651,0.0,100.150657288,148.969399434,412.601375219,398.225362147,5.66466996096,8.71134311149
 04/06  05:00:00,1039.35205501,97.7604374679,555.101057959,0.0,100.150657288,149.894399434,569.884115749,538.31733236,14.1616749024,17.4051084872
 04/06  06:00:00,1266.6756291,100.377499324,550.467271912,0.0,176.471037341,302.612436532,451.257289132,405.529905659,28.3233498048,17.4040336682
 04/06  07:00:00,1367.42733339,102.001692308,541.125680408,0.0,243.2593065,310.10971186,430.409936904,370.360783766,42.4850247072,17.5641284313
 04/06  08:00:00,1404.32919472,102.588435838,535.962397652,0.0,243.2593065,310.10971186,439.677744297,355.374287293,56.6466996096,27.6567573946
 04/06  09:00:00,1430.14622305,103.157997809,527.335001096,0.0,243.2593065,302.612436532,420.716113511,343.995881956,42.4850247072,34.2352068481
 04/06  10:00:00,1425.81333114,103.883944505,513.842340709,0.0,243.2593065,310.10971186,444.818233395,330.487254661,70.808374512,43.5226042224
 04/06  11:00:00,1423.07520202,104.544318743,508.957642065,0.0,243.2593065,310.10971186,429.257165059,321.747307686,70.808374512,36.7014828607
 04/06  12:00:00,1381.66883511,105.16829808,508.72534761,0.0,243.2593065,310.10971186,425.64776695,319.334021266,70.808374512,35.5053711721
 04/06  13:00:00,1414.90846787,105.87869541,507.898341042,0.0,243.2593065,302.612436532,418.022692751,316.753103217,56.6466996096,44.6228899251
