Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  14:00:00,1412.78821565,106.574913979,504.919693105,0.0,243.2593065,302.612436532,390.649334613,312.550411384,42.4850247072,35.6138985211
 04/06  15:00:00,1413.00002878,107.208924432,504.556057885,0.0,243.2593065,302.612436532,401.421061124,309.220781395,56.6466996096,35.5535801199
 04/06  16:00:00,1418.85680141,107.735696683,503.127736102,0.0,243.2593065,310.10971186,429.1717996,308.837481116,84.9700494144,35.3642690695
 04/06  17:00:00,1412.4219634,108.221092615,495.639197399,0.0,243.2593065,310.10971186,410.439128305,307.956567465,84.9700494144,17.5125114253
 04/06  18:00:00,1150.01943147,96.9443367661,510.567321096,0.0,166.938926447,199.110933808,416.07796867,313.65367859,84.9700494144,17.4542406654
 04/06  19:00:00,1150.23475424,96.9443367661,513.7513221,0.0,166.938926447,191.61365848,395.624330586,321.524436578,56.6466996096,17.4531943981
 04/06  20:00:00,1021.86386912,96.9443367661,507.316537856,0.0,100.150657288,124.558693486,432.415310012,358.316373069,56.6466996096,17.4522373331
 04/06  21:00:00,984.840921603,96.9443367661,510.11338511,0.0,100.150657288,124.558693486,418.630148778,367.428451525,42.4850247072,8.71667254567
 04/06  22:00:00,929.782202892,96.9443367661,523.587171525,0.0,46.0930336215,124.558693486,436.567067993,390.840062832,28.3233498048,17.4036553566
 04/06  23:00:00,931.930914748,96.9443367661,525.043721877,0.0,46.0930336215,124.558693486,430.235573161,398.67025548,14.1616749024,17.4036427788
 04/06  24:00:00,927.445708499,96.9443367661,533.486504123,0.0,46.0930336215,113.312780494,420.808112085,406.430950021,5.66466996096,8.71249210341
 04/07  01:00:00,934.14988529,96.9443367661,540.705520816,0.0,46.0930336215,113.312780494,435.370727987,412.302769423,5.66466996096,17.4032886027
 04/07  02:00:00,934.993061374,96.9443367661,541.691005957,0.0,46.0930336215,113.312780494,430.390598285,416.015699814,5.66466996096,8.71022851035
 04/07  03:00:00,944.582631441,96.9443367661,551.963566094,0.0,46.0930336215,113.312780494,445.914944319,422.847347302,5.66466996096,17.4029270558
 04/07  04:00:00,1043.46804955,96.9443367661,557.978296947,0.0,100.150657288,148.969399434,422.441159303,408.064394484,5.66466996096,8.71209485809
 04/07  05:00:00,1038.37158497,97.6303455834,551.25879846,0.0,100.150657288,149.894399434,597.926958242,566.359441407,14.1616749024,17.4058419326
 04/07  06:00:00,1264.37097436,100.350292629,546.604187216,0.0,176.471037341,302.612436532,467.732233408,422.003348191,28.3233498048,17.4055354122
 04/07  07:00:00,1374.34678348,102.037898121,548.411818704,0.0,243.2593065,310.10971186,446.171098243,386.121145828,42.4850247072,17.5649277078
 04/07  08:00:00,1413.823092,102.791976484,545.977951465,0.0,243.2593065,310.10971186,448.388898449,356.458918574,56.6466996096,35.2832802655
 04/07  09:00:00,1457.35209713,103.3633673,556.787025627,0.0,243.2593065,302.612436532,408.078666895,339.022983686,42.4850247072,26.5706585018
 04/07  10:00:00,1466.82856495,103.969548534,559.740754535,0.0,243.2593065,310.10971186,439.003019036,323.664894383,70.808374512,44.5297501419
 04/07  11:00:00,1456.59874623,104.898227019,542.536231137,0.0,243.2593065,310.10971186,420.82959633,314.338484509,70.808374512,35.6827373093
 04/07  12:00:00,1412.91826227,106.136216685,533.307280567,0.0,243.2593065,310.10971186,415.612798804,309.299286473,70.808374512,35.5051378187
 04/07  13:00:00,1462.39217049,107.404889654,523.981402326,0.0,243.2593065,302.612436532,403.654973648,302.395158068,56.6466996096,44.613115971
 04/07  14:00:00,1473.34396283,108.819863635,511.535552027,0.0,243.2593065,302.612436532,373.109893543,295.0125272,42.4850247072,35.6123416356
 04/07  15:00:00,1479.57922188,110.712283645,503.035844339,0.0,243.2593065,302.612436532,374.565716563,282.366791628,56.6466996096,35.5522253256
 04/07  16:00:00,1490.00088687,112.632905814,496.669654118,0.0,243.2593065,310.10971186,391.207460281,270.874440525,84.9700494144,35.3629703407
 04/07  17:00:00,1496.2397483,113.978054934,492.305229899,0.0,243.2593065,310.10971186,368.368710142,265.886346038,84.9700494144,17.5123146893
 04/07  18:00:00,1238.12890973,96.9443367661,529.004603793,0.0,166.938926447,199.110933808,381.254991341,278.830874161,84.9700494144,17.4540677657
 04/07  19:00:00,1254.51957791,96.9443367661,551.296516522,0.0,166.938926447,191.61365848,379.003347663,304.903724687,56.6466996096,17.4529233662
 04/07  20:00:00,1147.16355155,96.9443367661,558.421788071,0.0,100.150657288,124.558693486,434.1963853,360.097792987,56.6466996096,17.4518927037
 04/07  21:00:00,1106.75166664,96.9443367661,554.800785369,0.0,100.150657288,124.558693486,425.314216719,374.115510247,42.4850247072,8.71368176486
 04/07  22:00:00,1035.85171827,96.9443367661,547.029296617,0.0,46.0930336215,124.558693486,442.261747494,396.535054941,28.3233498048,17.4033427485
 04/07  23:00:00,1030.46051833,96.9443367661,540.811381306,0.0,46.0930336215,124.558693486,437.360382996,405.795443816,14.1616749024,17.4032642783
 04/07  24:00:00,1013.43509694,96.9443367661,535.87720629,0.0,46.0930336215,113.312780494,427.532980463,413.156032312,5.66466996096,8.71227818999
 04/08  01:00:00,1009.12222277,96.9443367661,530.483076022,0.0,46.0930336215,113.312780494,443.317889646,420.250423623,5.66466996096,17.4027960623
 04/08  02:00:00,1004.34484828,96.9443367661,525.426709834,0.0,46.0930336215,113.312780494,440.766154959,426.390896325,5.66466996096,8.71058867363
 04/08  03:00:00,1002.11351598,96.9443367661,520.763897097,0.0,46.0930336215,113.312780494,455.129456015,432.062035938,5.66466996096,17.4027501161
 04/08  04:00:00,1005.69691741,96.9443367661,515.508936177,0.0,55.6251445156,113.312780494,440.813558123,426.437125395,5.66466996096,8.71176276773
 04/08  05:00:00,1002.62106476,96.9443367661,510.466291919,0.0,55.6251445156,113.312780494,462.181587588,430.615044031,14.1616749024,17.4048686548
 04/08  06:00:00,1069.80184654,96.9443367661,505.121073337,0.0,65.1572554096,176.889270242,419.065551273,373.337487393,28.3233498048,17.4047140751
 04/08  07:00:00,1175.61817999,97.2729597942,503.87834345,0.0,109.682768182,220.96816451,588.642355062,537.444302145,42.4850247072,8.71302820992
 04/08  08:00:00,1188.97484,97.3211926517,511.492155222,0.0,109.682768182,220.96816451,535.169974301,461.032116318,56.6466996096,17.491158373
 04/08  09:00:00,1310.67615706,98.5506737072,522.661441186,0.0,131.945524568,266.955817592,489.705559256,420.870692191,42.4850247072,26.3498423584
 04/08  10:00:00,1329.03579323,98.8032934147,530.180840695,0.0,131.945524568,274.45309292,497.237433487,399.970175374,70.808374512,26.4588836003
 04/08  11:00:00,1326.68739046,98.9446272148,525.805729156,0.0,131.945524568,274.45309292,493.015838335,386.931883115,70.808374512,35.2755807077
 04/08  12:00:00,1285.48292912,99.0046525242,525.331462071,0.0,131.945524568,274.45309292,474.682785777,377.416122848,70.808374512,26.4582884178
 04/08  13:00:00,1278.74216174,99.1100889979,523.307791015,0.0,131.945524568,266.955817592,451.752295267,368.648359064,56.6466996096,26.4572365932
 04/08  14:00:00,1281.46044227,99.2391523846,520.705591899,0.0,131.945524568,266.955817592,424.837202346,355.897208978,42.4850247072,26.4549686608
 04/08  15:00:00,1209.24027562,96.9443367661,531.196004963,0.0,109.682768182,212.545889182,370.697217304,287.595091139,56.6466996096,26.4554265555
 04/08  16:00:00,1214.86305082,96.9443367661,533.589651259,0.0,109.682768182,220.04316451,409.958521857,289.72123829,84.9700494144,35.2672341534
 04/08  17:00:00,1171.48682367,96.9443367661,535.821679325,0.0,109.682768182,220.04316451,396.775739528,294.247426806,84.9700494144,17.5582633074
 04/08  18:00:00,1136.20990479,96.9443367661,537.52340951,0.0,100.150657288,199.110933808,434.708145514,332.333613194,84.9700494144,17.4044829054
 04/08  19:00:00,1136.47559306,96.9443367661,544.369525569,0.0,100.150657288,191.61365848,409.174195717,343.816015201,56.6466996096,8.71148090598
 04/08  20:00:00,1043.27120619,96.9443367661,555.096485491,0.0,55.6251445156,124.558693486,467.660800877,393.609696543,56.6466996096,17.4044047242
 04/08  21:00:00,1035.94079087,96.9443367661,560.566700843,0.0,55.6251445156,124.558693486,463.735418881,403.846257018,42.4850247072,17.4041371559
 04/08  22:00:00,1020.27977814,96.9443367661,555.94507617,0.0,46.0930336215,124.558693486,460.142077706,423.106011472,28.3233498048,8.7127164291
 04/08  23:00:00,1015.42297619,96.9443367661,552.51079535,0.0,46.0930336215,124.558693486,460.982855342,429.417272467,14.1616749024,17.4039079728
 04/08  24:00:00,1000.5357003,96.9443367661,551.142251578,0.0,46.0930336215,113.312780494,448.367164137,433.991284483,5.66466996096,8.71120969303
 04/09  01:00:00,987.575624294,96.9443367661,548.920151069,0.0,34.9616554283,113.312780494,463.339605165,440.271570106,5.66466996096,17.4033650977
 04/09  02:00:00,984.225994475,96.9443367661,547.09564236,0.0,34.9616554283,113.312780494,468.66647855,445.598900622,5.66466996096,17.4029079668
 04/09  03:00:00,983.636793806,96.9443367661,545.954746499,0.0,34.9616554283,113.312780494,464.467595761,450.09089362,5.66466996096,8.71203218016
 04/09  04:00:00,990.478906666,96.9443367661,544.316790792,0.0,44.4937663224,113.312780494,466.550832339,443.48364372,5.66466996096,17.4025186584
 04/09  05:00:00,988.803698936,96.9443367661,542.811090236,0.0,44.4937663224,113.312780494,469.655921462,446.783745233,14.1616749024,8.7105013268
 04/09  06:00:00,1058.61140538,96.9443367661,541.50160534,0.0,54.0258772165,176.889270242,433.923175134,388.197639,28.3233498048,17.402186329
 04/09  07:00:00,1046.23969809,96.9443367661,542.765307027,0.0,54.0258772165,184.38654557,435.159998643,375.273010232,42.4850247072,17.4019637037
 04/09  08:00:00,1130.40709376,96.9443367661,550.122506243,0.0,65.1572554096,220.04316451,419.473247888,345.35162296,56.6466996096,17.4749253184
 04/09  09:00:00,1132.43685497,96.9443367661,558.172060041,0.0,65.1572554096,212.545889182,394.408951707,334.372715963,42.4850247072,17.5512110361
 04/09  10:00:00,1142.58484053,96.9443367661,561.973662827,0.0,65.1572554096,220.04316451,425.47977563,328.241736127,70.808374512,26.4296649911
 04/09  11:00:00,1145.19452461,96.9443367661,557.726070696,0.0,65.1572554096,220.04316451,421.8012158,324.561332873,70.808374512,26.4315084156
 04/09  12:00:00,1148.10662001,96.9443367661,551.956936425,0.0,65.1572554096,220.04316451,427.729247227,321.685422777,70.808374512,35.2354499375
 04/09  13:00:00,1137.94045499,96.9443367661,546.703510217,0.0,65.1572554096,212.545889182,399.900312105,316.822667584,56.6466996096,26.4309449121
 04/09  14:00:00,1134.92932011,96.9443367661,542.738351185,0.0,65.1572554096,212.545889182,380.012267212,311.094118117,42.4850247072,26.433124387
 04/09  15:00:00,1131.34913415,96.9443367661,538.857884912,0.0,65.1572554096,212.545889182,381.25228159,298.170548009,56.6466996096,26.4350339709
 04/09  16:00:00,1112.94319394,96.9443367661,540.214069958,0.0,65.1572554096,220.04316451,398.069687139,286.664680714,84.9700494144,26.4349570105
 04/09  17:00:00,1076.43756065,96.9443367661,543.30976101,0.0,54.0258772165,184.38654557,401.213062273,289.927963812,84.9700494144,26.3150490466
 04/09  18:00:00,1054.21592814,96.9443367661,541.986844056,0.0,44.4937663224,163.454314868,418.102984028,324.421440977,84.9700494144,8.71149363651
 04/09  19:00:00,1064.74968243,96.9443367661,551.085270315,0.0,44.4937663224,155.95703954,419.858210296,345.807230095,56.6466996096,17.4042805921
 04/09  20:00:00,1052.40267786,96.9443367661,553.396564052,0.0,44.4937663224,124.558693486,467.315264711,401.955789379,56.6466996096,8.71277572311
 04/09  21:00:00,1038.25297091,96.9443367661,538.60142976,0.0,44.4937663224,124.558693486,475.982951753,416.093993215,42.4850247072,17.4039338303
 04/09  22:00:00,1021.28978532,96.9443367661,527.99538322,0.0,34.9616554283,124.558693486,473.979069047,436.944548586,28.3233498048,8.71117065636
 04/09  23:00:00,1011.88762036,96.9443367661,519.478523751,0.0,34.9616554283,124.558693486,477.83138572,446.266109425,14.1616749024,17.4036013921
 04/09  24:00:00,991.656604699,96.9443367661,513.053191586,0.0,34.9616554283,113.312780494,478.489603238,455.421542404,5.66466996096,17.4033908727
 04/10  01:00:00,995.80930341,96.9443367661,505.616627472,0.0,46.0930336215,113.312780494,478.158270687,463.781517981,5.66466996096,8.71208274503
 04/10  02:00:00,987.437849701,96.9443367661,498.061849249,0.0,46.0930336215,113.312780494,496.119298016,473.052208242,5.66466996096,17.4024198127
 04/10  03:00:00,980.64564876,96.9443367661,491.082459688,0.0,46.0930336215,113.312780494,496.521938571,482.146876537,5.66466996096,8.71039207303
 04/10  04:00:00,1051.87026007,96.9443367661,475.996894008,0.0,100.150657288,148.969399434,486.259685996,463.192962198,5.66466996096,17.4020538374
 04/10  05:00:00,1049.25863047,96.9443367661,474.941704657,0.0,100.150657288,149.894399434,867.779710249,836.216405993,14.1616749024,17.4016293537
 04/10  06:00:00,1236.64408982,97.2247752482,438.527278668,0.0,176.471037341,302.612436532,593.553294249,556.518577246,28.3233498048,8.71136719891
 04/10  07:00:00,1345.54852495,97.5279128127,436.982194726,0.0,243.2593065,310.10971186,573.448393382,504.630179775,42.4850247072,26.3331889004
 04/10  08:00:00,1437.4767986,97.8630597172,480.488719398,0.0,243.2593065,310.10971186,553.653854793,470.545160493,56.6466996096,26.4619946907
 04/10  09:00:00,1478.13000486,98.1851566005,483.961917434,0.0,243.2593065,302.612436532,528.129364855,450.24141807,42.4850247072,35.4029220776
 04/10  10:00:00,1487.68289457,98.5048692482,488.252341173,0.0,243.2593065,310.10971186,531.675479294,425.265107604,70.808374512,35.6019971775
 04/10  11:00:00,1496.18989572,98.9224310169,499.65338237,0.0,243.2593065,310.10971186,512.749620655,406.258877454,70.808374512,35.6823686885
 04/10  12:00:00,1462.91492121,99.28494067,513.881166737,0.0,243.2593065,310.10971186,497.367960131,391.055968748,70.808374512,35.5036168704
 04/10  13:00:00,1511.15283265,99.6488646738,527.185840857,0.0,243.2593065,302.612436532,478.065502209,376.826041469,56.6466996096,44.5927611311
 04/10  14:00:00,1516.50583697,100.081680208,532.816302222,0.0,243.2593065,302.612436532,442.407759273,364.314613809,42.4850247072,35.6081207569
 04/10  15:00:00,1515.56963843,100.623341143,532.710908828,0.0,243.2593065,302.612436532,438.47620803,346.282232353,56.6466996096,35.5472760681
 04/10  16:00:00,1515.73730909,101.535686798,524.946799109,0.0,243.2593065,310.10971186,450.707982123,330.380276667,84.9700494144,35.3576560411
 04/10  17:00:00,1518.21081941,102.606914635,521.049692344,0.0,243.2593065,310.10971186,430.867636078,328.386224393,84.9700494144,17.5113622713
 04/10  18:00:00,1260.62573855,96.9443367661,539.954595343,0.0,166.938926447,199.110933808,423.53701076,321.113944351,84.9700494144,17.4530169949
 04/10  19:00:00,1260.58092699,96.9443367661,552.914335663,0.0,166.938926447,191.61365848,416.781497116,342.683030783,56.6466996096,17.4517667232
 04/10  20:00:00,1121.93301733,96.9443367661,550.089531697,0.0,100.150657288,124.558693486,471.5671285,397.469915379,56.6466996096,17.4505135113
 04/10  21:00:00,1072.6881717,96.9443367661,545.845580538,0.0,100.150657288,124.558693486,460.193114105,408.995006148,42.4850247072,8.71308325043
 04/10  22:00:00,1003.51676234,96.9443367661,541.281751362,0.0,46.0930336215,124.558693486,474.855264813,429.129842245,28.3233498048,17.4020727634
 04/10  23:00:00,997.102366157,96.9443367661,538.19545026,0.0,46.0930336215,124.558693486,467.062194397,435.49874847,14.1616749024,17.401771025
 04/10  24:00:00,979.498205135,96.9443367661,537.275400663,0.0,46.0930336215,113.312780494,454.916414079,440.540298057,5.66466996096,8.7114460607
 04/11  01:00:00,975.0729441,96.9443367661,535.71644885,0.0,46.0930336215,113.312780494,468.376682489,445.311058111,5.66466996096,17.4009544171
 04/11  02:00:00,969.895630711,96.9443367661,534.628452945,0.0,46.0930336215,113.312780494,464.208467058,449.833141351,5.66466996096,8.71065574632
 04/11  03:00:00,967.27978533,96.9443367661,534.1041097,0.0,46.0930336215,113.312780494,477.589774091,454.522216027,5.66466996096,17.4028881035
 04/11  04:00:00,1055.07260633,96.9443367661,532.953240928,0.0,100.150657288,148.969399434,452.510479509,438.135223525,5.66466996096,8.71058602386
 04/11  05:00:00,1052.9645602,97.1309895885,531.769729998,0.0,100.150657288,149.894399434,722.406668306,690.84391294,14.1616749024,17.4010804631
 04/11  06:00:00,1275.87672303,98.1170827257,530.950553761,0.0,176.471037341,302.612436532,537.158509822,491.433206275,28.3233498048,17.4019537426
 04/11  07:00:00,1386.14809599,99.1611342962,531.233949555,0.0,243.2593065,310.10971186,508.556976218,448.512681913,42.4850247072,17.5592695978
 04/11  08:00:00,1429.63980405,99.8800574108,535.120836111,0.0,243.2593065,310.10971186,506.593662341,423.488369249,56.6466996096,26.4585934819
 04/11  09:00:00,1466.39131259,100.579103782,547.728959495,0.0,243.2593065,302.612436532,474.246571945,396.348367509,42.4850247072,35.4131797285
 04/11  10:00:00,1496.87278276,101.151708526,555.759682168,0.0,243.2593065,310.10971186,476.504846005,370.08385364,70.808374512,35.6126178526
 04/11  11:00:00,1481.44633813,101.673520515,537.825892061,0.0,243.2593065,310.10971186,468.641991777,353.248713472,70.808374512,44.5849037932
 04/11  12:00:00,1429.11105334,102.203199693,533.328700794,0.0,243.2593065,310.10971186,450.4999001,344.209006937,70.808374512,35.4825186509
 04/11  13:00:00,1466.68934316,102.852570611,536.740777752,0.0,243.2593065,302.612436532,426.697818527,334.378508202,56.6466996096,35.6726107155
 04/11  14:00:00,1460.3755389,103.726215459,535.390497541,0.0,243.2593065,302.612436532,412.56176758,325.558545824,42.4850247072,44.518197049
 04/11  15:00:00,1449.6189952,104.674281823,534.422573063,0.0,243.2593065,302.612436532,411.871867107,319.70026172,56.6466996096,35.5249057773
 04/11  16:00:00,1456.42652358,105.416780019,537.824019997,0.0,243.2593065,310.10971186,435.539601718,324.042806069,84.9700494144,26.526746235
 04/11  17:00:00,1455.00333894,106.202688021,539.51111179,0.0,243.2593065,310.10971186,424.153715238,321.676298619,84.9700494144,17.5073672041
 04/11  18:00:00,1201.41227073,96.9443367661,561.662785657,0.0,166.938926447,199.110933808,431.054363959,328.63264528,84.9700494144,17.451669265
 04/11  19:00:00,1204.89855838,96.9443367661,568.207070308,0.0,166.938926447,191.61365848,412.762980956,338.666839081,56.6466996096,17.4494422656
 04/11  20:00:00,1085.84657934,96.9443367661,572.114228642,0.0,100.150657288,124.558693486,456.096599829,381.999935663,56.6466996096,17.4499645563
 04/11  21:00:00,1048.89793915,96.9443367661,574.54167705,0.0,100.150657288,124.558693486,450.350219101,390.458923632,42.4850247072,17.406270761
 04/11  22:00:00,984.04811695,96.9443367661,577.451202079,0.0,46.0930336215,124.558693486,446.268483675,409.235421653,28.3233498048,8.70971221791
 04/11  23:00:00,983.755520375,96.9443367661,582.860999812,0.0,46.0930336215,124.558693486,446.961822163,415.397114549,14.1616749024,17.4030327119
 04/11  24:00:00,977.328647295,96.9443367661,589.548153146,0.0,46.0930336215,113.312780494,434.32518905,419.9497634,5.66466996096,8.71075568848
 04/12  01:00:00,982.953295565,96.9443367661,595.336255467,0.0,46.0930336215,113.312780494,447.560051329,424.493058296,5.66466996096,17.4023230718
 04/12  02:00:00,984.116304017,96.9443367661,596.301882401,0.0,46.0930336215,113.312780494,451.547207715,428.480904163,5.66466996096,17.4016335914
 04/12  03:00:00,983.082633603,96.9443367661,594.859326394,0.0,46.0930336215,113.312780494,446.248398635,431.872413653,5.66466996096,8.7113150217
 04/12  04:00:00,1068.0444814,96.9443367661,588.654750815,0.0,100.150657288,148.969399434,438.482165394,415.416595578,5.66466996096,17.4008998555
 04/12  05:00:00,1056.82237,97.350946411,574.526193668,0.0,100.150657288,149.894399434,620.893622366,598.022322359,14.1616749024,8.70962510474
 04/12  06:00:00,1277.21987758,99.3866154201,563.004603338,0.0,176.471037341,302.612436532,482.919498543,437.195763327,28.3233498048,17.4003854111
 04/12  07:00:00,1380.76550243,100.991273707,556.54069769,0.0,243.2593065,310.10971186,468.030566728,399.220030041,42.4850247072,26.3255119797
 04/12  08:00:00,1413.03149455,101.607188074,546.315902073,0.0,243.2593065,310.10971186,464.872120993,381.766799642,56.6466996096,26.4586217412
 04/12  09:00:00,1441.75558179,102.058796426,540.910639579,0.0,243.2593065,302.612436532,441.913911995,372.878633632,42.4850247072,26.5502536565
 04/12  10:00:00,1441.8290682,102.536644804,532.42704202,0.0,243.2593065,310.10971186,474.84652906,359.537249283,70.808374512,44.5009052646
 04/12  11:00:00,1435.87539219,103.01387994,524.34355216,0.0,243.2593065,310.10971186,454.437824303,347.96545175,70.808374512,35.6639980415
 04/12  12:00:00,1390.6362663,103.573957052,520.136777743,0.0,243.2593065,310.10971186,445.255957976,338.960322249,70.808374512,35.4872612143
 04/12  13:00:00,1415.59160826,104.264633621,510.426724735,0.0,243.2593065,302.612436532,429.091096966,327.850996179,56.6466996096,44.5934011772
 04/12  14:00:00,1409.10659174,105.089647049,502.622639477,0.0,243.2593065,302.612436532,389.650582072,311.575839129,42.4850247072,35.589718235
 04/12  15:00:00,1412.83134931,105.649910357,506.283561601,0.0,243.2593065,302.612436532,402.644440012,310.469510772,56.6466996096,35.5282296306
 04/12  16:00:00,1418.47184342,106.292181038,504.657853722,0.0,243.2593065,310.10971186,418.247657813,306.759409013,84.9700494144,26.5181993855
 04/12  17:00:00,1417.31996948,106.798730216,502.912563738,0.0,243.2593065,310.10971186,418.051391561,306.82977974,84.9700494144,26.2515624067
 04/12  18:00:00,1160.72378012,96.9443367661,522.593526841,0.0,166.938926447,199.110933808,410.806437867,308.390740603,84.9700494144,17.4456478498
 04/12  19:00:00,1171.49930126,96.9443367661,537.049666936,0.0,166.938926447,191.61365848,390.568431116,325.186133832,56.6466996096,8.73559767462
 04/12  20:00:00,1057.69489551,96.9443367661,546.20516295,0.0,100.150657288,124.558693486,447.816747787,373.719844637,56.6466996096,17.4502035405
 04/12  21:00:00,1023.18432678,96.9443367661,551.591599883,0.0,100.150657288,124.558693486,444.454095712,384.56356495,42.4850247072,17.4055060549
 04/12  22:00:00,964.522648469,96.9443367661,561.205994159,0.0,46.0930336215,124.558693486,443.934893679,405.908807041,28.3233498048,9.70273683319
 04/12  23:00:00,968.594783372,96.9443367661,564.705078799,0.0,46.0930336215,124.558693486,443.515629251,412.944687533,14.1616749024,16.4092668163
 04/12  24:00:00,959.46513804,96.9443367661,568.220204725,0.0,46.0930336215,113.312780494,441.599185006,418.53256151,5.66466996096,17.4019535348
 04/13  01:00:00,965.940406009,96.9443367661,575.170821548,0.0,46.0930336215,113.312780494,438.300747959,423.924803143,5.66466996096,8.71127485525
 04/13  02:00:00,969.700954803,96.9443367661,579.270783402,0.0,46.0930336215,113.312780494,450.303792137,427.238497294,5.66466996096,17.4006248826
 04/13  03:00:00,973.764310454,96.9443367661,583.689514747,0.0,46.0930336215,113.312780494,445.220551397,430.84646269,5.66466996096,8.70941874557
 04/13  04:00:00,1068.43739674,96.9443367661,588.352381797,0.0,100.150657288,148.969399434,437.246830765,414.182368284,5.66466996096,17.3997925203
 04/13  05:00:00,1066.87440598,97.449902443,585.048170227,0.0,100.150657288,149.894399434,607.445378832,584.417911547,14.1616749024,8.8657923827
 04/13  06:00:00,1296.06022131,99.98170617,582.939761612,0.0,176.471037341,302.612436532,477.135655315,431.566070291,28.3233498048,17.2462352189
 04/13  07:00:00,1404.92241524,101.6321759,582.582023275,0.0,243.2593065,310.10971186,463.699209359,394.887301183,42.4850247072,26.3268834691
 04/13  08:00:00,1452.06066943,102.23094455,588.956619721,0.0,243.2593065,310.10971186,460.078725526,376.977618107,56.6466996096,26.45440781
 04/13  09:00:00,1477.74831249,102.693027479,580.130793748,0.0,243.2593065,302.612436532,446.627590394,368.751798809,42.4850247072,35.3907668782
 04/13  10:00:00,1476.6507252,103.254318596,563.519512014,0.0,243.2593065,310.10971186,456.899245404,350.504540471,70.808374512,35.586330421
 04/13  11:00:00,1467.87294669,103.78744626,548.465808637,0.0,243.2593065,310.10971186,444.542610225,338.070245306,70.808374512,35.6639904068
 04/13  12:00:00,1427.11627246,104.714715486,535.560185741,0.0,243.2593065,310.10971186,430.927674723,324.632477879,70.808374512,35.4868223314
 04/13  13:00:00,1467.41170459,105.579922308,528.148293898,0.0,243.2593065,302.612436532,417.057287424,315.82022904,56.6466996096,44.5903587747
 04/13  14:00:00,1459.55041257,106.282013468,525.201096927,0.0,243.2593065,302.612436532,391.624388408,313.551543529,42.4850247072,35.587820171
 04/13  15:00:00,1444.85241866,107.560806909,524.863436634,0.0,243.2593065,302.612436532,392.667552032,300.494220407,56.6466996096,35.5266320148
 04/13  16:00:00,1488.7079662,108.666399416,522.603129451,0.0,243.2593065,310.10971186,406.182363701,294.699322561,84.9700494144,26.512991726
 04/13  17:00:00,1477.33093329,109.82981929,523.044053687,0.0,243.2593065,310.10971186,401.373276958,290.156320783,84.9700494144,26.2469067606
 04/13  18:00:00,1240.72042166,96.9443367661,551.698537165,0.0,166.938926447,199.110933808,407.618926502,305.203511532,84.9700494144,17.4453655554
 04/13  19:00:00,1276.34425947,96.9443367661,557.333443522,0.0,166.938926447,191.61365848,392.002728101,326.621668514,56.6466996096,8.73435997785
 04/13  20:00:00,1138.94571332,96.9443367661,553.47132203,0.0,100.150657288,124.558693486,452.497088967,378.400570363,56.6466996096,17.4498189937
 04/13  21:00:00,1079.28762496,96.9443367661,543.313735346,0.0,100.150657288,124.558693486,453.581527673,393.691347592,42.4850247072,17.405155374
 04/13  22:00:00,1007.39110221,96.9443367661,533.881902375,0.0,46.0930336215,124.558693486,463.007102164,417.284259507,28.3233498048,17.3994928527
 04/13  23:00:00,1000.25278007,96.9443367661,526.426190955,0.0,46.0930336215,124.558693486,448.818810275,425.946938957,14.1616749024,8.71019641573
 04/13  24:00:00,982.071553093,96.9443367661,521.127195197,0.0,46.0930336215,113.312780494,455.765441809,432.699328688,5.66466996096,17.4014431603
 04/14  01:00:00,978.376508236,96.9443367661,515.035794525,0.0,46.0930336215,113.312780494,453.894877526,439.519220149,5.66466996096,8.71098741587
 04/14  02:00:00,973.078308813,96.9443367661,508.978468432,0.0,46.0930336215,113.312780494,468.463220021,445.398559276,5.66466996096,17.3999907836
 04/14  03:00:00,969.672359897,96.9443367661,503.74625509,0.0,46.0930336215,113.312780494,465.800414355,451.426667453,5.66466996096,8.70907694068
 04/14  04:00:00,1056.23588855,96.9443367661,497.803571509,0.0,100.150657288,148.969399434,459.892773299,436.829056176,5.66466996096,17.3990471613
 04/14  05:00:00,1053.7987781,97.4746393093,491.770200885,0.0,100.150657288,149.894399434,653.054563774,630.182934194,14.1616749024,8.70995467777
 04/14  06:00:00,1277.30526126,99.901120579,485.907359411,0.0,176.471037341,302.612436532,515.339023103,469.614701545,28.3233498048,17.4009717533
 04/14  07:00:00,1380.10861859,101.683246823,484.434864563,0.0,243.2593065,310.10971186,495.538005049,426.728255011,42.4850247072,26.3247253306
 04/14  08:00:00,1424.83252078,102.389180804,490.233746273,0.0,243.2593065,310.10971186,480.421697097,397.318174123,56.6466996096,26.4568233647
 04/14  09:00:00,1469.39498034,102.964209663,500.825377217,0.0,243.2593065,302.612436532,450.379468119,381.348613065,42.4850247072,26.5458303469
 04/14  10:00:00,1486.27875794,103.473946611,513.473758357,0.0,243.2593065,310.10971186,479.596157345,364.301895958,70.808374512,44.4858868745
 04/14  11:00:00,1497.89341435,103.889375925,525.607913244,0.0,243.2593065,310.10971186,461.700297321,355.234413598,70.808374512,35.6575092114
 04/14  12:00:00,1460.13755243,104.259295642,534.613360642,0.0,243.2593065,310.10971186,454.218506442,347.929208119,70.808374512,35.4809238106
 04/14  13:00:00,1505.82033174,104.692819404,539.75520483,0.0,243.2593065,302.612436532,433.564346843,336.715528987,56.6466996096,40.2021182466
 04/14  14:00:00,1502.65688171,105.477222613,534.556302547,0.0,243.2593065,302.612436532,409.751151217,327.309997878,42.4850247072,39.956128632
 04/14  15:00:00,1493.34843715,106.578143169,531.31103793,0.0,243.2593065,302.612436532,408.24103038,316.074829858,56.6466996096,35.5195009123
 04/14  16:00:00,1495.61164433,107.501859473,530.398225383,0.0,243.2593065,310.10971186,424.439584004,312.953859201,84.9700494144,26.5156753889
 04/14  17:00:00,1499.47289681,107.975545507,532.350027346,0.0,243.2593065,310.10971186,433.88136507,322.664440171,84.9700494144,26.2468754845
 04/14  18:00:00,1245.83857944,96.9443367661,556.078323944,0.0,166.938926447,199.110933808,424.322077974,330.617224934,84.9700494144,8.73480362587
 04/14  19:00:00,1238.52889265,96.9443367661,558.868976056,0.0,166.938926447,191.61365848,418.280064963,344.185030827,56.6466996096,17.4483345263
 04/14  20:00:00,1106.45853473,96.9443367661,555.920218085,0.0,100.150657288,124.558693486,465.564418326,391.470758129,56.6466996096,17.4469605877
 04/14  21:00:00,1057.2403109,96.9443367661,553.170703183,0.0,100.150657288,124.558693486,461.960877751,402.070762169,42.4850247072,17.4050908746
 04/14  22:00:00,991.431438827,96.9443367661,550.549538843,0.0,46.0930336215,124.558693486,459.196168161,422.163770318,28.3233498048,8.7090480379
 04/14  23:00:00,991.26895557,96.9443367661,548.469618073,0.0,46.0930336215,124.558693486,460.038787381,428.478111712,14.1616749024,17.3990007663
 04/14  24:00:00,979.029840927,96.9443367661,548.417528985,0.0,46.0930336215,113.312780494,447.517088521,433.142489102,5.66466996096,8.70992945848
 04/15  01:00:00,981.446228824,96.9443367661,547.503558175,0.0,46.0930336215,113.312780494,460.802991281,437.737849017,5.66466996096,17.4004723034
 04/15  02:00:00,981.480235371,96.9443367661,546.674734946,0.0,46.0930336215,113.312780494,464.71698485,441.652770396,5.66466996096,17.3995444928
 04/15  03:00:00,985.166250342,96.9443367661,546.77500579,0.0,46.0930336215,113.312780494,459.917538615,445.54270017,5.66466996096,8.71016848419
 04/15  04:00:00,995.304516933,96.9443367661,546.195618046,0.0,55.6251445156,113.312780494,461.397495075,438.334360451,5.66466996096,17.398464663
 04/15  05:00:00,998.018505774,96.9443367661,545.92162596,0.0,55.6251445156,113.312780494,462.810630798,439.941316926,14.1616749024,8.70763896996
 04/15  06:00:00,1071.58903918,96.9443367661,545.466414126,0.0,65.1572554096,176.889270242,426.586548354,380.863053555,28.3233498048,17.4001449945
 04/15  07:00:00,1179.6709937,97.2676822441,543.727145287,0.0,109.682768182,220.96816451,629.332286338,578.138123777,42.4850247072,8.70913785383
 04/15  08:00:00,1186.30592763,97.2661538326,540.640119637,0.0,109.682768182,220.96816451,564.118423792,481.254446463,56.6466996096,26.2172777192
 04/15  09:00:00,1292.55260812,98.2743349859,544.782435753,0.0,131.945524568,266.955817592,499.524956754,439.479089816,42.4850247072,17.5608422312
 04/15  10:00:00,1307.60603334,98.5236549913,551.850529965,0.0,131.945524568,274.45309292,514.55337181,417.299651242,70.808374512,26.4453460566
 04/15  11:00:00,1307.12753453,98.6690880769,547.174788171,0.0,131.945524568,274.45309292,510.325102892,404.26101865,70.808374512,35.2557097297
 04/15  12:00:00,1274.34169462,98.7604197229,543.52821279,0.0,131.945524568,274.45309292,489.673928203,392.423694471,70.808374512,26.4418592202
 04/15  13:00:00,1267.42672235,98.8579212787,540.503919202,0.0,131.945524568,266.955817592,464.035266942,380.94353724,56.6466996096,26.4450300925
 04/15  14:00:00,1270.22203894,98.9821485498,538.347831053,0.0,131.945524568,266.955817592,433.945869017,365.01921045,42.4850247072,26.4416338599
 04/15  15:00:00,1195.2441404,96.9443367661,542.368350991,0.0,109.682768182,212.545889182,367.465645774,284.375916881,56.6466996096,26.4430292838
 04/15  16:00:00,1198.6619758,96.9443367661,543.413287905,0.0,109.682768182,220.04316451,391.927965801,280.51593714,84.9700494144,26.4419792469
 04/15  17:00:00,1153.723731,96.9443367661,542.256696022,0.0,109.682768182,220.04316451,383.550756057,272.265125499,84.9700494144,26.3155811433
 04/15  18:00:00,1114.84512486,96.9443367661,545.160239562,0.0,100.150657288,199.110933808,403.32961074,309.650465797,84.9700494144,8.7090955285
 04/15  19:00:00,1116.64649941,96.9443367661,559.516489971,0.0,100.150657288,191.61365848,407.489245949,333.443503492,56.6466996096,17.3990428482
 04/15  20:00:00,1022.91164267,96.9443367661,569.963434146,0.0,55.6251445156,124.558693486,462.571435313,388.526360564,56.6466996096,17.3983751398
 04/15  21:00:00,1011.58807505,96.9443367661,572.245903182,0.0,55.6251445156,124.558693486,451.094762811,399.900169712,42.4850247072,8.7095683914
 04/15  22:00:00,990.591409014,96.9443367661,570.280022803,0.0,46.0930336215,124.558693486,464.16941347,418.446022483,28.3233498048,17.4000411829
 04/15  23:00:00,996.874250553,96.9443367661,569.13028087,0.0,46.0930336215,124.558693486,447.042685412,424.170562197,14.1616749024,8.71044831286
 04/15  24:00:00,988.917428798,96.9443367661,566.049747943,0.0,46.0930336215,113.312780494,450.890757576,427.825587791,5.66466996096,17.4004998239
 04/16  01:00:00,976.80887576,96.9443367661,562.914396405,0.0,34.9616554283,113.312780494,447.787489395,433.414412014,5.66466996096,8.7084074198
 04/16  02:00:00,964.924263793,96.9443367661,559.59104801,0.0,34.9616554283,113.312780494,462.388124005,439.323373949,5.66466996096,17.4000800949
 04/16  03:00:00,944.723917683,96.9443367661,556.846064795,0.0,34.9616554283,113.312780494,461.595154063,447.221468643,5.66466996096,8.70901545851
 04/16  04:00:00,940.591398387,96.9443367661,552.600709886,0.0,44.4937663224,113.312780494,466.883312,443.81977965,5.66466996096,17.3988623884
 04/16  05:00:00,936.979227115,96.9443367661,548.354998144,0.0,44.4937663224,113.312780494,480.848854439,449.289072303,14.1616749024,17.3981072333
 04/16  06:00:00,1010.79917025,96.9443367661,544.516519137,0.0,54.0258772165,176.889270242,426.794243759,389.761475123,28.3233498048,8.70941883157
 04/16  07:00:00,1006.95685924,96.9443367661,544.533241618,0.0,54.0258772165,184.38654557,438.147759582,378.263062935,42.4850247072,17.3996719399
 04/16  08:00:00,1091.22151428,96.9443367661,550.586321959,0.0,65.1572554096,220.04316451,421.835014155,347.71773807,56.6466996096,17.4705764762
 04/16  09:00:00,1099.53882119,96.9443367661,565.095079041,0.0,65.1572554096,212.545889182,392.056971171,332.027181397,42.4850247072,17.544765066
 04/16  10:00:00,1112.11362476,96.9443367661,573.635424537,0.0,65.1572554096,220.04316451,421.01043381,323.785445914,70.808374512,26.4166133833
 04/16  11:00:00,1109.16620586,96.9443367661,567.172877348,0.0,65.1572554096,220.04316451,417.048028576,319.822437677,70.808374512,26.4172163876
 04/16  12:00:00,1116.59552386,96.9443367661,559.0516519,0.0,65.1572554096,220.04316451,413.503744156,316.277313412,70.808374512,26.4180562327
 04/16  13:00:00,1115.81956744,96.9443367661,551.107774082,0.0,65.1572554096,212.545889182,393.932091809,310.866482892,56.6466996096,26.4189093082
 04/16  14:00:00,1116.55153504,96.9443367661,547.696256687,0.0,65.1572554096,212.545889182,374.303546316,305.398760804,42.4850247072,26.4197608053
 04/16  15:00:00,1106.7330506,96.9443367661,545.562052628,0.0,65.1572554096,212.545889182,381.904416731,293.470723478,56.6466996096,31.7869936427
 04/16  16:00:00,1058.73432683,96.9443367661,528.976670602,0.0,65.1572554096,220.04316451,389.835084907,275.017419786,84.9700494144,29.8476157068
 04/16  17:00:00,1015.13290732,96.9443367661,530.154805053,0.0,54.0258772165,184.38654557,379.736289442,277.219501975,84.9700494144,17.5467380521
 04/16  18:00:00,1001.72690975,96.9443367661,549.494380128,0.0,44.4937663224,163.454314868,420.926036206,318.556517117,84.9700494144,17.3994696748
 04/16  19:00:00,1008.71773455,96.9443367661,562.185464597,0.0,44.4937663224,155.95703954,406.146754497,340.789904809,56.6466996096,8.71015007849
 04/16  20:00:00,989.78867259,96.9443367661,571.93000174,0.0,44.4937663224,124.558693486,465.172023179,391.126970376,56.6466996096,17.3983531927
 04/16  21:00:00,988.053197792,96.9443367661,580.481746284,0.0,44.4937663224,124.558693486,454.262000586,403.068731868,42.4850247072,8.70824400991
 04/16  22:00:00,981.967451192,96.9443367661,586.045580919,0.0,34.9616554283,124.558693486,468.514204437,422.790902415,28.3233498048,17.3999522166
 04/16  23:00:00,980.296089308,96.9443367661,584.109644143,0.0,34.9616554283,124.558693486,453.312767121,430.442113257,14.1616749024,8.70897896091
 04/16  24:00:00,962.914502226,96.9443367661,580.910383131,0.0,34.9616554283,113.312780494,459.589798405,436.526204824,5.66466996096,17.3989236201
 04/17  01:00:00,974.319399995,96.9443367661,577.832932765,0.0,46.0930336215,113.312780494,463.95281814,440.890544843,5.66466996096,17.3976033366
 04/17  02:00:00,971.905049282,96.9443367661,574.723490466,0.0,46.0930336215,113.312780494,460.920073731,446.546348896,5.66466996096,8.70905487365
 04/17  03:00:00,967.833488221,96.9443367661,571.701462847,0.0,46.0930336215,113.312780494,476.754332224,453.690815295,5.66466996096,17.3988469684
 04/17  04:00:00,1051.72890143,96.9443367661,568.035681678,0.0,100.150657288,148.969399434,449.345163646,434.970706427,5.66466996096,8.70978725792
 04/17  05:00:00,1049.78397745,96.9443367661,565.589978259,0.0,100.150657288,149.894399434,819.370403652,787.80895981,14.1616749024,17.39976894
 04/17  06:00:00,1274.93727569,97.2088627663,564.389626508,0.0,176.471037341,302.612436532,552.920158292,515.888981251,28.3233498048,8.70782723627
 04/17  07:00:00,1381.23186928,97.505222797,564.781180413,0.0,243.2593065,310.10971186,534.5574065,465.752277585,42.4850247072,26.3201042074
 04/17  08:00:00,1426.05487181,97.7858129806,568.939535621,0.0,243.2593065,310.10971186,526.787623715,443.691307413,56.6466996096,26.4496166923
 04/17  09:00:00,1463.60273521,98.1223482039,569.444120702,0.0,243.2593065,302.612436532,501.559842823,423.693301825,42.4850247072,35.3815162908
 04/17  10:00:00,1487.31481815,98.5665123021,567.489084345,0.0,243.2593065,310.10971186,501.019999613,394.637346991,70.808374512,35.5742781101
 04/17  11:00:00,1508.43077155,98.970960099,561.400631812,0.0,243.2593065,310.10971186,484.202658207,377.744574465,70.808374512,35.6497092292
 04/17  12:00:00,1470.02904509,99.3564987855,543.816775272,0.0,243.2593065,310.10971186,471.704353921,365.422999612,70.808374512,35.4729797964
 04/17  13:00:00,1501.6969466,99.7301175684,532.927738765,0.0,243.2593065,302.612436532,456.284526101,355.068368706,56.6466996096,44.569457786
 04/17  14:00:00,1510.51102271,100.258317332,528.399224206,0.0,243.2593065,302.612436532,423.2100997,345.154951726,42.4850247072,35.5701232674
 04/17  15:00:00,1520.59668384,101.016658847,525.616849507,0.0,243.2593065,302.612436532,423.260184365,331.105491086,56.6466996096,35.507993669
 04/17  16:00:00,1511.61908039,102.128468808,524.489933942,0.0,243.2593065,310.10971186,428.527793087,317.044844213,84.9700494144,26.5128994594
 04/17  17:00:00,1510.55573416,103.038249533,532.260204283,0.0,243.2593065,310.10971186,416.668501058,314.196308788,84.9700494144,17.5021428555
 04/17  18:00:00,1267.04684038,96.9443367661,553.580031811,0.0,166.938926447,199.110933808,412.693371222,310.276277005,84.9700494144,17.4470448027
 04/17  19:00:00,1267.86891637,96.9443367661,546.722274684,0.0,166.938926447,191.61365848,407.730433447,333.639342985,56.6466996096,17.4443908518
 04/17  20:00:00,1132.493795,96.9443367661,534.156484141,0.0,100.150657288,124.558693486,466.788190455,392.697022811,56.6466996096,17.4444680343
 04/17  21:00:00,1080.14837792,96.9443367661,523.511926653,0.0,100.150657288,124.558693486,467.677043182,407.788211793,42.4850247072,17.4038066811
 04/17  22:00:00,1006.15956851,96.9443367661,513.411821152,0.0,46.0930336215,124.558693486,467.336554597,430.303539982,28.3233498048,8.70966481027
 04/17  23:00:00,1003.04392035,96.9443367661,506.379034167,0.0,46.0930336215,124.558693486,469.341299321,437.782285326,14.1616749024,17.3973390921
 04/17  24:00:00,984.227141183,96.9443367661,502.145212054,0.0,46.0930336215,113.312780494,458.028611294,443.656315202,5.66466996096,8.70762613141
 04/18  01:00:00,973.505504791,96.9443367661,499.11273472,0.0,46.0930336215,113.312780494,473.194166913,450.131100726,5.66466996096,17.3983962264
 04/18  02:00:00,969.485770998,96.9443367661,497.263230847,0.0,46.0930336215,113.312780494,470.03617358,455.663426324,5.66466996096,8.70807729466
 04/18  03:00:00,966.115042209,96.9443367661,495.566556873,0.0,46.0930336215,113.312780494,484.655888949,461.594421681,5.66466996096,17.3967973065
 04/18  04:00:00,1055.00200561,96.9443367661,492.959947552,0.0,100.150657288,148.969399434,460.151811885,445.778451125,5.66466996096,8.70869079936
 04/18  05:00:00,1052.30719221,97.1330050428,490.654691184,0.0,100.150657288,149.894399434,728.269439397,696.709418728,14.1616749024,17.3983457659
 04/18  06:00:00,1272.76157532,98.070327692,487.935028678,0.0,176.471037341,302.612436532,545.092760946,499.372223986,28.3233498048,17.3971871549
 04/18  07:00:00,1389.48135098,99.1075353532,487.065181615,0.0,243.2593065,310.10971186,513.693218982,453.657511206,42.4850247072,17.5506830692
 04/18  08:00:00,1434.08340943,99.8865463645,491.345708854,0.0,243.2593065,310.10971186,504.524257632,421.435652877,56.6466996096,26.441905145
 04/18  09:00:00,1477.99788446,100.517430262,501.541890378,0.0,243.2593065,302.612436532,479.122922774,401.252727572,42.4850247072,35.3851704952
 04/18  10:00:00,1498.66855812,101.059456577,510.525698717,0.0,243.2593065,310.10971186,486.621402892,380.235236863,70.808374512,35.5777915174
 04/18  11:00:00,1510.30341349,101.540189858,519.568342427,0.0,243.2593065,310.10971186,478.182553943,368.997894673,70.808374512,38.3762847583
 04/18  12:00:00,1478.39432949,102.041434893,528.949902663,0.0,243.2593065,310.10971186,465.778027885,362.2045576,70.808374512,32.7650957731
 04/18  13:00:00,1511.68515434,102.559906525,527.144717278,0.0,243.2593065,302.612436532,453.359313485,352.158661653,56.6466996096,44.5539522225
 04/18  14:00:00,1515.90947552,103.224890617,517.422782169,0.0,243.2593065,302.612436532,418.783194655,340.726510633,42.4850247072,35.5716593156
 04/18  15:00:00,1514.88153485,104.191640883,509.026357297,0.0,243.2593065,302.612436532,416.998145758,324.841662855,56.6466996096,35.509783293
 04/18  16:00:00,1519.90424551,105.184989841,508.027896185,0.0,243.2593065,310.10971186,423.051230675,311.572570795,84.9700494144,26.5086104657
 04/18  17:00:00,1523.26015987,106.1396704,507.431989646,0.0,243.2593065,310.10971186,417.933792457,306.721258105,84.9700494144,26.2424849373
 04/18  18:00:00,1273.23590959,96.9443367661,531.306006743,0.0,166.938926447,199.110933808,408.255232258,314.554870017,84.9700494144,8.73031282614
 04/18  19:00:00,1276.29989441,96.9443367661,542.610274952,0.0,166.938926447,191.61365848,409.597522035,335.505193731,56.6466996096,17.4456286949
 04/18  20:00:00,1145.76390672,96.9443367661,544.957914906,0.0,100.150657288,124.558693486,461.945899155,387.855276845,56.6466996096,17.4439227008
 04/18  21:00:00,1095.06933165,96.9443367661,541.793321798,0.0,100.150657288,124.558693486,460.842648903,400.95536447,42.4850247072,17.4022597264
 04/18  22:00:00,1025.04347189,96.9443367661,536.210430768,0.0,46.0930336215,124.558693486,459.471417733,422.440498047,28.3233498048,8.70756988147
 04/18  23:00:00,1014.06967834,96.9443367661,532.674787512,0.0,46.0930336215,124.558693486,461.31647495,429.756352259,14.1616749024,17.3984477891
 04/18  24:00:00,989.066055999,96.9443367661,532.899500277,0.0,46.0930336215,113.312780494,449.480118843,435.107255471,5.66466996096,8.70819341131
 04/19  01:00:00,989.558486299,96.9443367661,533.195658583,0.0,46.0930336215,113.312780494,462.754306633,439.692904952,5.66466996096,17.3967317204
 04/19  02:00:00,974.636670745,96.9443367661,533.76549033,0.0,46.0930336215,113.312780494,460.203413404,445.830217253,5.66466996096,8.70852619065
 04/19  03:00:00,984.137375477,96.9443367661,533.815415503,0.0,46.0930336215,113.312780494,472.594151052,449.531843214,5.66466996096,17.397637877
 04/19  04:00:00,1075.58026389,96.9443367661,531.171123398,0.0,100.150657288,148.969399434,455.830300856,432.769011743,5.66466996096,17.3966191513
 04/19  05:00:00,1066.95086961,97.3712311864,530.546676241,0.0,100.150657288,149.894399434,667.606881631,644.736610458,14.1616749024,8.70859627012
 04/19  06:00:00,1287.53829904,99.0592663558,531.381936998,0.0,176.471037341,302.612436532,516.129139945,470.410352113,28.3233498048,17.3954380266
 04/19  07:00:00,1407.28207447,100.713749639,533.060775092,0.0,243.2593065,310.10971186,487.861872732,427.826165843,42.4850247072,17.550682182
 04/19  08:00:00,1445.16283849,101.36170785,537.260401831,0.0,243.2593065,310.10971186,492.497706838,409.409589384,56.6466996096,26.4414178449
 04/19  09:00:00,1486.54015089,101.902748733,545.582357251,0.0,243.2593065,302.612436532,472.347837089,394.478759627,42.4850247072,35.384052755
 04/19  10:00:00,1505.34877187,102.555510158,546.215857067,0.0,243.2593065,310.10971186,472.982358427,366.598404903,70.808374512,35.5755790115
 04/19  11:00:00,1497.51567832,103.135229939,532.93495259,0.0,243.2593065,310.10971186,466.148081567,350.779926546,70.808374512,44.5597805094
 04/19  12:00:00,1442.82047503,103.579355188,525.013032243,0.0,243.2593065,310.10971186,439.862978127,342.445530946,70.808374512,26.6090726685
 04/19  13:00:00,1442.59475555,103.859828128,534.766252993,0.0,243.2593065,302.612436532,439.452115581,338.256274079,56.6466996096,44.5491418924
 04/19  14:00:00,1452.53413979,104.549413379,552.956806898,0.0,243.2593065,302.612436532,413.937661946,335.884741547,42.4850247072,35.5678956917
 04/19  15:00:00,1451.40837371,105.263744009,550.560499844,0.0,243.2593065,302.612436532,424.110396978,331.957846837,56.6466996096,35.5058505312
 04/19  16:00:00,1453.61572355,105.901692088,545.07479563,0.0,243.2593065,310.10971186,432.420313105,320.947666331,84.9700494144,26.5025973592
 04/19  17:00:00,1451.1894134,106.584475831,541.430938506,0.0,243.2593065,310.10971186,424.86853834,313.658030844,84.9700494144,26.2404580821
 04/19  18:00:00,1194.93534489,96.9443367661,560.67675782,0.0,166.938926447,199.110933808,410.87382362,317.170852698,84.9700494144,8.73292150771
 04/19  19:00:00,1206.63031581,96.9443367661,575.984496015,0.0,166.938926447,191.61365848,406.671312734,332.580362666,56.6466996096,17.4442504587
 04/19  20:00:00,1093.46223714,96.9443367661,585.998114107,0.0,100.150657288,124.558693486,456.93015878,382.841551133,56.6466996096,17.441908037
 04/19  21:00:00,1058.06486715,96.9443367661,590.549561977,0.0,100.150657288,124.558693486,453.383721969,393.497831092,42.4850247072,17.4008661699
 04/19  22:00:00,996.756580438,96.9443367661,597.418488713,0.0,46.0930336215,124.558693486,451.399130558,414.366234319,28.3233498048,8.70954643371
 04/19  23:00:00,993.972907618,96.9443367661,593.577190761,0.0,46.0930336215,124.558693486,453.348728089,421.790135399,14.1616749024,17.396917787
 04/19  24:00:00,973.706207409,96.9443367661,586.651318285,0.0,46.0930336215,113.312780494,440.814815928,426.442703046,5.66466996096,8.70744292113
 04/20  01:00:00,970.224792056,96.9443367661,583.474205729,0.0,46.0930336215,113.312780494,455.049895041,431.987457784,5.66466996096,17.3977672962
 04/20  02:00:00,965.227954605,96.9443367661,579.010217787,0.0,46.0930336215,113.312780494,452.906270179,438.533928524,5.66466996096,8.70767169433
 04/20  03:00:00,961.190975068,96.9443367661,575.184444821,0.0,46.0930336215,113.312780494,466.550309582,443.48975615,5.66466996096,17.3958834708
 04/20  04:00:00,1050.49570611,96.9443367661,574.24964555,0.0,100.150657288,148.969399434,442.195568775,427.82272044,5.66466996096,8.70817837425
 04/20  05:00:00,1048.3639248,97.4314517788,570.224202116,0.0,100.150657288,149.894399434,654.823020924,623.264166374,14.1616749024,17.397179648
