Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  06:00:00,1270.0122135,99.6705961108,564.668293564,0.0,176.471037341,302.612436532,504.689035495,458.969819095,28.3233498048,17.3958665958
 04/20  07:00:00,1379.48228576,101.503224726,560.549065968,0.0,243.2593065,310.10971186,471.644263692,411.611246843,42.4850247072,17.547992142
 04/20  08:00:00,1426.49390191,102.236933228,562.636736281,0.0,243.2593065,310.10971186,460.668875019,377.58500925,56.6466996096,26.4371661594
 04/20  09:00:00,1476.86562373,102.799126342,565.096566054,0.0,243.2593065,302.612436532,438.80625391,360.944037219,42.4850247072,35.3771919838
 04/20  10:00:00,1484.23945031,103.362826154,551.16495518,0.0,243.2593065,310.10971186,449.910834654,343.534606402,70.808374512,35.5678537402
 04/20  11:00:00,1478.61192173,103.828448681,539.707183303,0.0,243.2593065,310.10971186,442.936831867,336.486386107,70.808374512,35.6420712478
 04/20  12:00:00,1435.22523262,104.271594178,536.836176837,0.0,243.2593065,310.10971186,437.292929938,331.019394272,70.808374512,35.4651611549
 04/20  13:00:00,1462.04995542,105.315429999,534.389684808,0.0,243.2593065,302.612436532,423.706934769,322.504432238,56.6466996096,44.5558029213
 04/20  14:00:00,1455.52676684,106.404838978,529.862006255,0.0,243.2593065,302.612436532,394.205744674,316.16176168,42.4850247072,35.5589582868
 04/20  15:00:00,1456.85642355,107.775568312,523.587516738,0.0,243.2593065,302.612436532,394.899654729,302.75626816,56.6466996096,35.4966869589
 04/20  16:00:00,1454.21904951,109.626547924,516.762196242,0.0,243.2593065,310.10971186,400.787249163,289.312502644,84.9700494144,26.5046971045
 04/20  17:00:00,1443.42068431,111.173556299,519.509305492,0.0,243.2593065,310.10971186,385.247544002,282.779226045,84.9700494144,17.4982685431
 04/20  18:00:00,1187.75995444,96.9443367661,551.65421052,0.0,166.938926447,199.110933808,404.060876151,301.646982313,84.9700494144,17.4438444235
 04/20  19:00:00,1194.26608898,96.9443367661,563.675031715,0.0,166.938926447,191.61365848,390.851951835,316.764706723,56.6466996096,17.4405455032
 04/20  20:00:00,1085.49276908,96.9443367661,575.759029508,0.0,100.150657288,124.558693486,441.227965025,367.137672194,56.6466996096,17.4435932214
 04/20  21:00:00,1053.90686329,96.9443367661,586.109994157,0.0,100.150657288,124.558693486,431.375885797,380.18023906,42.4850247072,8.71062202974
 04/20  22:00:00,988.808238054,96.9443367661,588.275056863,0.0,46.0930336215,124.558693486,446.67006368,400.949909124,28.3233498048,17.3968047507
 04/20  23:00:00,987.617886795,96.9443367661,587.624854392,0.0,46.0930336215,124.558693486,439.30885726,407.751448801,14.1616749024,17.3957335572
 04/20  24:00:00,975.147565033,96.9443367661,587.870203098,0.0,46.0930336215,113.312780494,428.168949278,413.796164238,5.66466996096,8.70811507951
 04/21  01:00:00,974.297286628,96.9443367661,587.253295916,0.0,46.0930336215,113.312780494,442.605203048,419.54419022,5.66466996096,17.3963428671
 04/21  02:00:00,972.668416712,96.9443367661,585.729807469,0.0,46.0930336215,113.312780494,437.84317486,423.470189252,5.66466996096,8.70831564628
 04/21  03:00:00,971.253591425,96.9443367661,584.607074071,0.0,46.0930336215,113.312780494,451.348758125,428.289696496,5.66466996096,17.3943916677
 04/21  04:00:00,1061.53789292,96.9443367661,582.276086259,0.0,100.150657288,148.969399434,428.525954368,414.152499145,5.66466996096,8.70878526252
 04/21  05:00:00,1058.80812261,97.5844639521,578.103736838,0.0,100.150657288,149.894399434,604.680341259,573.122195861,14.1616749024,17.3964704953
 04/21  06:00:00,1277.54817539,100.199658153,570.474106455,0.0,176.471037341,302.612436532,469.77838306,432.748452713,28.3233498048,8.70658054255
 04/21  07:00:00,1385.60006272,101.882247388,565.933450268,0.0,243.2593065,310.10971186,464.326312161,395.528374014,42.4850247072,26.3129134405
 04/21  08:00:00,1433.74491973,102.520255733,571.685415135,0.0,243.2593065,310.10971186,456.184622618,373.0979888,56.6466996096,26.439934209
 04/21  09:00:00,1466.79759079,103.042009859,569.980468163,0.0,243.2593065,302.612436532,439.338338836,361.486919882,42.4850247072,35.3663942462
 04/21  10:00:00,1458.50745587,103.55758303,552.701612716,0.0,243.2593065,310.10971186,451.163674633,344.800439511,70.808374512,35.5548606103
 04/21  11:00:00,1453.09001014,103.959397806,545.278615488,0.0,243.2593065,310.10971186,442.087068582,335.651707593,70.808374512,35.6269864772
 04/21  12:00:00,1405.70749764,104.796969491,538.252397386,0.0,243.2593065,310.10971186,429.319474278,323.058984317,70.808374512,35.4521154489
 04/21  13:00:00,1428.34278282,105.898741682,525.314164713,0.0,243.2593065,302.612436532,402.192396712,309.912929265,56.6466996096,35.6327678372
 04/21  14:00:00,1424.75577225,106.938491184,519.685207077,0.0,243.2593065,302.612436532,378.711573432,300.650401653,42.4850247072,35.5761470711
 04/21  15:00:00,1423.95184204,107.95680209,517.491542131,0.0,243.2593065,302.612436532,386.596129886,294.437102525,56.6466996096,35.5123277513
 04/21  16:00:00,1424.86293682,109.197908485,509.92741326,0.0,243.2593065,310.10971186,408.559484608,288.264349095,84.9700494144,35.3250860988
 04/21  17:00:00,1423.45849353,110.26945166,507.059540867,0.0,243.2593065,310.10971186,386.73398673,284.263995466,84.9700494144,17.4999418493
 04/21  18:00:00,1167.29684199,96.9443367661,530.538424241,0.0,166.938926447,199.110933808,396.756863646,294.343971454,84.9700494144,17.4428427775
 04/21  19:00:00,1166.03533826,96.9443367661,536.781440023,0.0,166.938926447,191.61365848,384.858099876,310.770722915,56.6466996096,17.4406773522
 04/21  20:00:00,1051.08319032,96.9443367661,540.25697489,0.0,100.150657288,124.558693486,428.826782903,357.609217832,56.6466996096,14.5708654617
 04/21  21:00:00,1014.4629715,96.9443367661,543.067035754,0.0,100.150657288,124.558693486,422.18458754,368.128968822,42.4850247072,11.5705940108
 04/21  22:00:00,954.15833585,96.9443367661,550.33597723,0.0,46.0930336215,124.558693486,435.116564416,389.397440933,28.3233498048,17.3957736778
 04/21  23:00:00,960.575123835,96.9443367661,556.374587556,0.0,46.0930336215,124.558693486,421.237695824,398.367910517,14.1616749024,8.70811040461
 04/21  24:00:00,950.765534518,96.9443367661,559.128750056,0.0,46.0930336215,113.312780494,426.999495131,403.939313774,5.66466996096,17.3955113962
 04/22  01:00:00,954.268522975,96.9443367661,562.897591025,0.0,46.0930336215,113.312780494,424.124424108,409.751388181,5.66466996096,8.70836596656
 04/22  02:00:00,958.774927306,96.9443367661,567.637141916,0.0,46.0930336215,113.312780494,438.650130735,415.591165763,5.66466996096,17.3942950103
 04/22  03:00:00,961.631761016,96.9443367661,570.638211974,0.0,46.0930336215,113.312780494,434.002463117,419.63157859,5.66466996096,8.70621456607
 04/22  04:00:00,972.806410591,96.9443367661,571.664538121,0.0,55.6251445156,113.312780494,434.268108668,411.208417885,5.66466996096,17.3950208224
 04/22  05:00:00,972.923385335,96.9443367661,571.857241638,0.0,55.6251445156,113.312780494,434.977829775,412.109751226,14.1616749024,8.70640364648
 04/22  06:00:00,1047.67325477,96.9443367661,577.717231681,0.0,65.1572554096,176.889270242,399.147479216,353.428272324,28.3233498048,17.3958570868
 04/22  07:00:00,1149.68090976,97.249360427,568.968626332,0.0,109.682768182,220.96816451,553.815596828,502.623781563,42.4850247072,8.70679055764
 04/22  08:00:00,1151.03548431,97.3369765342,559.640830402,0.0,109.682768182,220.96816451,506.266264256,432.139769323,56.6466996096,17.4797953234
 04/22  09:00:00,1248.93373786,98.6623212883,548.356625053,0.0,131.945524568,266.955817592,456.686460735,387.87616459,42.4850247072,26.3252714381
 04/22  10:00:00,1251.77489419,98.8858785395,543.366069548,0.0,131.945524568,274.45309292,464.417745083,367.176529313,70.808374512,26.4328412578
 04/22  11:00:00,1246.07742983,99.0413677245,536.193998508,0.0,131.945524568,274.45309292,448.434829535,351.196925607,70.808374512,26.4295294159
 04/22  12:00:00,1210.59795612,99.1137136515,532.605879643,0.0,131.945524568,274.45309292,439.22790671,341.993713681,70.808374512,26.4258185173
 04/22  13:00:00,1202.48767769,99.2316498817,531.900718583,0.0,131.945524568,266.955817592,417.822781561,334.748556955,56.6466996096,26.4275249965
 04/22  14:00:00,1199.49970568,99.3333864733,528.741548009,0.0,131.945524568,266.955817592,402.107790975,324.394614235,42.4850247072,35.2281520325
 04/22  15:00:00,1120.78336469,96.9443367661,529.090364694,0.0,109.682768182,212.545889182,336.328611835,253.256740704,56.6466996096,26.4251715215
 04/22  16:00:00,1127.59614637,96.9443367661,528.405566167,0.0,109.682768182,220.04316451,358.328325725,246.931784719,84.9700494144,26.4264915916
 04/22  17:00:00,1078.36250823,96.9443367661,520.820895377,0.0,109.682768182,220.04316451,351.708476014,249.19568873,84.9700494144,17.5427378696
 04/22  18:00:00,1043.67829856,96.9443367661,524.95996614,0.0,100.150657288,199.110933808,401.694233676,299.329986246,84.9700494144,17.3941980159
 04/22  19:00:00,1039.70570491,96.9443367661,527.584476113,0.0,100.150657288,191.61365848,381.306112957,315.953744376,56.6466996096,8.70566897115
 04/22  20:00:00,958.315980401,96.9443367661,543.295382738,0.0,55.6251445156,124.558693486,441.60280958,367.559604412,56.6466996096,17.3965055584
 04/22  21:00:00,960.66776468,96.9443367661,546.286796699,0.0,55.6251445156,124.558693486,428.035408432,376.843979095,42.4850247072,8.70640462991
 04/22  22:00:00,952.604276619,96.9443367661,548.46502638,0.0,46.0930336215,124.558693486,440.634210826,394.914986444,28.3233498048,17.395874578
 04/22  23:00:00,964.217592253,96.9443367661,559.686154421,0.0,46.0930336215,124.558693486,428.024579125,405.156116551,14.1616749024,8.70678767141
 04/22  24:00:00,962.286345188,96.9443367661,570.883378127,0.0,46.0930336215,113.312780494,436.712545778,413.653709001,5.66466996096,17.3941668156
 04/23  01:00:00,960.805969628,96.9443367661,581.310971863,0.0,34.9616554283,113.312780494,436.311478727,421.939816925,5.66466996096,8.70699184075
 04/23  02:00:00,972.310415728,96.9443367661,593.715941941,0.0,34.9616554283,113.312780494,450.750579252,427.691724738,5.66466996096,17.3941845524
 04/23  03:00:00,981.44986301,96.9443367661,603.815752706,0.0,34.9616554283,113.312780494,447.605633754,433.233751883,5.66466996096,8.70721191051
 04/23  04:00:00,985.778951726,96.9443367661,598.829640738,0.0,44.4937663224,113.312780494,449.734873782,426.675415491,5.66466996096,17.3947883307
 04/23  05:00:00,979.973551563,96.9443367661,593.536963262,0.0,44.4937663224,113.312780494,460.7024907,429.147343917,14.1616749024,17.393471881
 04/23  06:00:00,1043.55964803,96.9443367661,588.672860082,0.0,54.0258772165,176.889270242,407.936823193,370.90660192,28.3233498048,8.7068714688
 04/23  07:00:00,1032.98551963,96.9443367661,582.893435852,0.0,54.0258772165,184.38654557,426.845848658,366.966683328,42.4850247072,17.3941406231
 04/23  08:00:00,1109.37230923,96.9443367661,580.07060837,0.0,65.1572554096,220.04316451,432.098057032,357.988404536,56.6466996096,17.4629528867
 04/23  09:00:00,1100.55884519,96.9443367661,578.666053525,0.0,65.1572554096,212.545889182,414.897327312,354.873026591,42.4850247072,17.5392760146
 04/23  10:00:00,1107.80697877,96.9443367661,578.482834881,0.0,65.1572554096,220.04316451,448.188085227,350.976489935,70.808374512,26.4032207792
 04/23  11:00:00,1108.28738797,96.9443367661,577.741182232,0.0,65.1572554096,220.04316451,444.89973105,347.688518632,70.808374512,26.4028379057
 04/23  12:00:00,1108.71957676,96.9443367661,579.224250066,0.0,65.1572554096,220.04316451,441.240819986,344.030068136,70.808374512,26.4023773387
 04/23  13:00:00,1101.84084484,96.9443367661,579.780031227,0.0,65.1572554096,212.545889182,425.446590485,342.397978129,56.6466996096,26.4019127467
 04/23  14:00:00,1101.99979594,96.9443367661,579.939971041,0.0,65.1572554096,212.545889182,411.596400242,342.707274279,42.4850247072,26.4041012553
 04/23  15:00:00,1102.00829083,96.9443367661,579.985999803,0.0,65.1572554096,212.545889182,426.478560722,343.425722476,56.6466996096,26.4061386357
 04/23  16:00:00,1076.6683326,96.9443367661,579.999246617,0.0,65.1572554096,220.04316451,456.824140737,345.448432068,84.9700494144,26.4056592553
 04/23  17:00:00,1028.63971816,96.9443367661,578.923131994,0.0,54.0258772165,184.38654557,463.899829924,361.394570613,84.9700494144,17.535209897
 04/23  18:00:00,997.097823756,96.9443367661,577.889490615,0.0,44.4937663224,163.454314868,502.342892054,399.978744892,84.9700494144,17.3940977474
 04/23  19:00:00,990.570828778,96.9443367661,578.286084792,0.0,44.4937663224,155.95703954,475.272549699,409.918644961,56.6466996096,8.70720512909
 04/23  20:00:00,971.7252239,96.9443367661,575.680238198,0.0,44.4937663224,124.558693486,523.718430658,449.676939352,56.6466996096,17.3947916971
 04/23  21:00:00,967.506696043,96.9443367661,572.018572585,0.0,44.4937663224,124.558693486,518.50113121,458.622626191,42.4850247072,17.3934803116
 04/23  22:00:00,952.734556816,96.9443367661,567.451317179,0.0,34.9616554283,124.558693486,515.234619464,478.204393261,28.3233498048,8.70687639798
 04/23  23:00:00,949.4562435,96.9443367661,563.119394024,0.0,34.9616554283,124.558693486,517.016022597,485.460197272,14.1616749024,17.3941504225
 04/23  24:00:00,934.312519094,96.9443367661,560.574129805,0.0,34.9616554283,113.312780494,506.582292178,492.210391841,5.66466996096,8.70723037623
 04/24  01:00:00,942.255554765,96.9443367661,556.565653352,0.0,46.0930336215,113.312780494,520.01336198,496.954325051,5.66466996096,17.3943669686
 04/24  02:00:00,939.855115498,96.9443367661,552.564246973,0.0,46.0930336215,113.312780494,516.027892573,501.655997193,5.66466996096,8.70722541845
 04/24  03:00:00,939.471455248,96.9443367661,549.592151157,0.0,46.0930336215,113.312780494,531.954774202,508.898048929,5.66466996096,17.3920553119
 04/24  04:00:00,1027.37755563,96.9443367661,546.001008475,0.0,100.150657288,148.969399434,501.046505072,486.674340767,5.66466996096,8.70749434425
 04/24  05:00:00,1028.72449616,96.9443367661,542.371276651,0.0,100.150657288,149.894399434,906.472934996,874.916518043,14.1616749024,17.394742051
 04/24  06:00:00,1252.18052701,97.1970454131,538.786418049,0.0,176.471037341,302.612436532,614.812605711,577.781476409,28.3233498048,8.70777949693
 04/24  07:00:00,1359.22699182,97.4948708266,540.585886554,0.0,243.2593065,310.10971186,579.883316364,511.092038926,42.4850247072,26.3062527303
 04/24  08:00:00,1410.22853452,97.7916050471,553.512791991,0.0,243.2593065,310.10971186,553.357671817,470.279987399,56.6466996096,26.4309848083
 04/24  09:00:00,1459.41675281,98.1107132135,565.454080469,0.0,243.2593065,302.612436532,518.468012384,449.46204418,42.4850247072,26.5209434961
 04/24  10:00:00,1484.52397267,98.3408575401,569.912756562,0.0,243.2593065,310.10971186,538.581752783,425.961109837,70.808374512,41.8122684339
 04/24  11:00:00,1491.15520064,98.6047069991,566.672790646,0.0,243.2593065,310.10971186,520.495840383,411.430985293,70.808374512,38.2564805787
 04/24  12:00:00,1434.6537987,98.9777302716,558.723754688,0.0,243.2593065,310.10971186,498.077929516,391.83544376,70.808374512,35.4341112442
 04/24  13:00:00,1468.48213899,99.3473479806,556.417151128,0.0,243.2593065,302.612436532,466.884522936,374.627166981,56.6466996096,35.6106563454
 04/24  14:00:00,1460.73561837,99.7940922885,550.472225151,0.0,243.2593065,302.612436532,433.496134482,355.45761998,42.4850247072,35.5534897944
 04/24  15:00:00,1458.65779466,100.258227509,550.975265128,0.0,243.2593065,302.612436532,436.171852377,344.034961551,56.6466996096,35.4901912158
 04/24  16:00:00,1471.6091972,100.880420902,551.709958994,0.0,243.2593065,310.10971186,449.214892291,337.749868274,84.9700494144,26.4949746023
 04/24  17:00:00,1463.31547999,101.789553296,554.171203431,0.0,243.2593065,310.10971186,441.982987961,330.780048126,84.9700494144,26.232890421
 04/24  18:00:00,1214.23527481,96.9443367661,573.575546793,0.0,166.938926447,199.110933808,421.775653816,328.075003815,84.9700494144,8.73060058668
 04/24  19:00:00,1218.31161762,96.9443367661,579.571969271,0.0,166.938926447,191.61365848,419.820690861,345.734618569,56.6466996096,17.4393726823
 04/24  20:00:00,1100.43535875,96.9443367661,580.740863852,0.0,100.150657288,124.558693486,469.555923639,395.470333414,56.6466996096,17.4388906156
 04/24  21:00:00,1050.90203929,96.9443367661,579.482817836,0.0,100.150657288,124.558693486,463.149779105,403.266200614,42.4850247072,17.3985537839
 04/24  22:00:00,985.600043604,96.9443367661,580.570579889,0.0,46.0930336215,124.558693486,458.974471207,421.944270024,28.3233498048,8.70685137895
 04/24  23:00:00,990.294993289,96.9443367661,578.168648899,0.0,46.0930336215,124.558693486,458.613588912,427.057895836,14.1616749024,17.3940181736
 04/24  24:00:00,982.561512252,96.9443367661,575.408822123,0.0,46.0930336215,113.312780494,444.748810746,430.377002202,5.66466996096,8.70713858317
 04/25  01:00:00,987.931050627,96.9443367661,570.943763046,0.0,46.0930336215,113.312780494,457.415601682,434.359411606,5.66466996096,17.3915201145
 04/25  02:00:00,985.475473024,96.9443367661,566.661428533,0.0,46.0930336215,113.312780494,453.443713827,439.071972693,5.66466996096,8.70707117346
 04/25  03:00:00,987.716324612,96.9443367661,564.234493258,0.0,46.0930336215,113.312780494,464.68376679,441.627432647,5.66466996096,17.3916641819
 04/25  04:00:00,1084.12526733,96.9443367661,561.624661137,0.0,100.150657288,148.969399434,438.168518069,423.796581404,5.66466996096,8.70726670328
 04/25  05:00:00,1089.2614993,97.1175047564,557.18191645,0.0,100.150657288,149.894399434,684.112196786,652.556309311,14.1616749024,17.3942125727
 04/25  06:00:00,1314.51435609,98.1538212578,551.889865928,0.0,176.471037341,302.612436532,503.296000888,466.265163516,28.3233498048,8.70748756769
 04/25  07:00:00,1427.83396292,99.192978447,545.699372257,0.0,243.2593065,310.10971186,493.569204081,424.779794521,42.4850247072,26.3043848522
 04/25  08:00:00,1468.0943978,99.9075735637,543.259369971,0.0,243.2593065,310.10971186,483.596117257,400.520791345,56.6466996096,26.4286263024
 04/25  09:00:00,1496.57850897,100.517486827,543.762327096,0.0,243.2593065,302.612436532,453.291005683,384.284012148,42.4850247072,26.5219688269
 04/25  10:00:00,1494.29049412,101.090570057,536.292943656,0.0,243.2593065,310.10971186,466.467001261,360.095409696,70.808374512,35.5632170527
 04/25  11:00:00,1485.2457782,101.544555001,534.441180748,0.0,243.2593065,310.10971186,466.520380747,351.199647,70.808374512,44.512359235
 04/25  12:00:00,1442.84270806,102.12397363,533.594415432,0.0,243.2593065,310.10971186,445.012891658,338.775558533,70.808374512,35.428958613
 04/25  13:00:00,1473.909811,102.904148878,530.114730789,0.0,243.2593065,302.612436532,423.084629536,330.833678762,56.6466996096,35.6042511648
 04/25  14:00:00,1467.57683645,103.875649841,528.75391453,0.0,243.2593065,302.612436532,404.248325443,326.216406139,42.4850247072,35.5468945967
 04/25  15:00:00,1470.40448287,104.899506459,527.544280708,0.0,243.2593065,302.612436532,403.95728369,311.826900306,56.6466996096,35.4836837748
 04/25  16:00:00,1475.84287587,105.922383127,525.110877543,0.0,243.2593065,310.10971186,416.388039786,304.927767818,84.9700494144,26.490222554
 04/25  17:00:00,1472.75760371,106.709981248,521.066905676,0.0,243.2593065,310.10971186,411.699394434,309.23492263,84.9700494144,17.4944223899
 04/25  18:00:00,1218.20978286,96.9443367661,540.487181006,0.0,166.938926447,199.110933808,414.421172895,312.011010477,84.9700494144,17.440113003
 04/25  19:00:00,1219.78737038,96.9443367661,553.628317476,0.0,166.938926447,191.61365848,395.872038269,321.788445362,56.6466996096,17.436893297
 04/25  20:00:00,1109.08399722,96.9443367661,560.982409033,0.0,100.150657288,124.558693486,447.558206995,373.472016105,56.6466996096,17.4394912805
 04/25  21:00:00,1075.69362206,96.9443367661,568.312499162,0.0,100.150657288,124.558693486,437.522839743,386.329061667,42.4850247072,8.70875336913
 04/25  22:00:00,1029.78706457,96.9443367661,569.399955282,0.0,46.0930336215,124.558693486,453.282267786,407.566096046,28.3233498048,17.3928219343
 04/25  23:00:00,1040.31673615,96.9443367661,562.432567148,0.0,46.0930336215,124.558693486,437.12349907,414.255330184,14.1616749024,8.70649398328
 04/25  24:00:00,1024.62061024,96.9443367661,555.536292385,0.0,46.0930336215,113.312780494,443.069171802,420.011145827,5.66466996096,17.3933560135
 04/26  01:00:00,1024.86098813,96.9443367661,549.095306928,0.0,46.0930336215,113.312780494,443.810923323,424.910822913,5.66466996096,13.2354304488
 04/26  02:00:00,1020.09879365,96.9443367661,544.591987124,0.0,46.0930336215,113.312780494,447.167842872,428.642244905,5.66466996096,12.860928006
 04/26  03:00:00,1005.61150981,96.9443367661,544.586107886,0.0,46.0930336215,113.312780494,455.18885576,432.132797537,5.66466996096,17.3913882622
 04/26  04:00:00,1077.4665886,96.9443367661,547.45691367,0.0,100.150657288,148.969399434,431.350240936,416.979847241,5.66466996096,8.70572373389
 04/26  05:00:00,1077.7797747,97.365968257,549.246386847,0.0,100.150657288,149.894399434,627.47920846,595.925858093,14.1616749024,17.3916754642
 04/26  06:00:00,1299.20256954,99.3192269826,549.575697688,0.0,176.471037341,302.612436532,477.470544996,440.441318461,28.3233498048,8.70587673035
 04/26  07:00:00,1404.9207433,100.964474345,550.55713643,0.0,243.2593065,310.10971186,470.904956593,402.116788031,42.4850247072,26.3031438542
 04/26  08:00:00,1448.83198682,101.591004637,555.115155179,0.0,243.2593065,310.10971186,468.854997255,385.780416791,56.6466996096,26.4278808548
 04/26  09:00:00,1480.96746227,102.075951716,560.055589568,0.0,243.2593065,302.612436532,445.030321847,376.021792618,42.4850247072,26.5235045214
 04/26  10:00:00,1486.70591593,102.579229392,562.269700984,0.0,243.2593065,310.10971186,469.055478965,362.694665376,70.808374512,35.5524390775
 04/26  11:00:00,1480.96132689,103.043391789,560.794669183,0.0,243.2593065,310.10971186,468.439512471,353.105967613,70.808374512,44.5251703459
 04/26  12:00:00,1432.91265808,103.46781112,561.944497593,0.0,243.2593065,310.10971186,442.53435996,345.136570672,70.808374512,26.5894147752
 04/26  13:00:00,1461.67366617,104.039798373,563.444124128,0.0,243.2593065,302.612436532,439.895577296,338.730214612,56.6466996096,44.5186630744
 04/26  14:00:00,1463.97003499,104.620217464,563.485485361,0.0,243.2593065,302.612436532,414.494030467,336.474410694,42.4850247072,35.5345950664
 04/26  15:00:00,1464.79939183,105.176868638,560.095813101,0.0,243.2593065,302.612436532,426.925888915,334.807481496,56.6466996096,35.4717078097
 04/26  16:00:00,1472.59905371,105.676620171,561.450359778,0.0,243.2593065,310.10971186,447.045442047,335.586258919,84.9700494144,26.4891337132
 04/26  17:00:00,1473.3720401,106.104176334,563.823488322,0.0,243.2593065,310.10971186,440.762567146,338.299142035,84.9700494144,17.4933756962
 04/26  18:00:00,1212.67287043,96.9443367661,579.49629373,0.0,166.938926447,199.110933808,448.049148459,345.63869025,84.9700494144,17.440408795
 04/26  19:00:00,1204.6512163,96.9443367661,580.608695058,0.0,166.938926447,191.61365848,429.086866276,355.002241416,56.6466996096,17.4379252502
 04/26  20:00:00,1087.71450713,96.9443367661,582.319941368,0.0,100.150657288,124.558693486,472.977731139,398.895483428,56.6466996096,17.4355481012
 04/26  21:00:00,1044.11681336,96.9443367661,576.550393013,0.0,100.150657288,124.558693486,449.963192156,398.769346166,42.4850247072,8.70882128225
 04/26  22:00:00,964.174864834,96.9443367661,563.438419534,0.0,46.0930336215,124.558693486,457.009048528,411.292946774,28.3233498048,17.3927519488
 04/26  23:00:00,975.222814988,96.9443367661,573.977986219,0.0,46.0930336215,124.558693486,441.163772539,418.295666403,14.1616749024,8.70643123378
 04/26  24:00:00,979.877394402,96.9443367661,591.887907339,0.0,46.0930336215,113.312780494,450.148282067,427.091757623,5.66466996096,17.3918544833
 04/27  01:00:00,986.102745268,96.9443367661,598.471068926,0.0,46.0930336215,113.312780494,446.649359808,432.278347334,5.66466996096,8.70634251264
 04/27  02:00:00,986.481752257,96.9443367661,598.935220671,0.0,46.0930336215,113.312780494,460.31429051,437.259606027,5.66466996096,17.3900145223
 04/27  03:00:00,984.801015885,96.9443367661,597.361463823,0.0,46.0930336215,113.312780494,456.470888702,442.099890488,5.66466996096,8.70632825363
 04/27  04:00:00,1068.59891236,96.9443367661,591.533402683,0.0,100.150657288,148.969399434,450.406059499,427.351291905,5.66466996096,17.390097633
 04/27  05:00:00,1059.74329333,97.4281354682,581.039711764,0.0,100.150657288,149.894399434,641.803301307,618.935214552,14.1616749024,8.70641185219
 04/27  06:00:00,1280.93296435,99.693945537,575.172288554,0.0,176.471037341,302.612436532,501.304658258,455.589612082,28.3233498048,17.391696371
 04/27  07:00:00,1393.12368375,101.336933117,574.010191472,0.0,243.2593065,310.10971186,478.685398721,418.659195835,42.4850247072,17.5411781788
 04/27  08:00:00,1436.76817282,101.903166724,575.742753872,0.0,243.2593065,310.10971186,487.669279045,404.599871037,56.6466996096,26.4227083984
 04/27  09:00:00,1471.10391557,102.365971022,576.221704064,0.0,243.2593065,302.612436532,475.240519322,397.402781427,42.4850247072,35.3527131873
 04/27  10:00:00,1476.98077318,102.830445868,574.199102394,0.0,243.2593065,310.10971186,490.755278586,384.410490535,70.808374512,35.536413539
 04/27  11:00:00,1475.33174445,103.224272427,571.012497588,0.0,243.2593065,310.10971186,483.47540187,377.061634496,70.808374512,35.6053928621
 04/27  12:00:00,1432.47813428,103.566799479,569.713839945,0.0,243.2593065,310.10971186,478.347887631,372.108219187,70.808374512,35.4312939325
 04/27  13:00:00,1468.15827497,103.912632501,571.532272601,0.0,243.2593065,302.612436532,458.123449163,365.870769981,56.6466996096,35.6059795716
 04/27  14:00:00,1472.31986928,104.209818252,575.209653227,0.0,243.2593065,302.612436532,440.477531568,362.444470189,42.4850247072,35.5480366713
 04/27  15:00:00,1472.4274651,104.572590944,571.385295426,0.0,243.2593065,302.612436532,452.377565241,360.247226844,56.6466996096,35.483638787
 04/27  16:00:00,1490.25929573,104.96151311,566.147546811,0.0,243.2593065,310.10971186,470.916850158,359.465467239,84.9700494144,26.4813335042
 04/27  17:00:00,1497.30477327,105.321452265,559.927257466,0.0,243.2593065,310.10971186,471.416706256,360.219934672,84.9700494144,26.2267221695
 04/27  18:00:00,1223.26991065,96.9443367661,557.211504934,0.0,166.938926447,199.110933808,457.31088279,363.614010615,84.9700494144,8.72682276078
 04/27  19:00:00,1208.60256634,96.9443367661,558.007778784,0.0,166.938926447,191.61365848,444.908113197,370.823463517,56.6466996096,17.4379500702
 04/27  20:00:00,1079.25677189,96.9443367661,560.980968212,0.0,100.150657288,124.558693486,485.979100489,411.895255531,56.6466996096,17.4371453485
 04/27  21:00:00,1038.58391278,96.9443367661,564.458084817,0.0,100.150657288,124.558693486,478.993523938,419.111505333,42.4850247072,17.3969938976
 04/27  22:00:00,969.636459812,96.9443367661,567.343617919,0.0,46.0930336215,124.558693486,474.613355632,437.584005032,28.3233498048,8.70600079459
 04/27  23:00:00,969.388910103,96.9443367661,570.621559277,0.0,46.0930336215,124.558693486,475.134859981,443.581075318,14.1616749024,17.39210976
 04/27  24:00:00,958.763102994,96.9443367661,572.522700091,0.0,46.0930336215,113.312780494,462.999884,448.629129982,5.66466996096,8.70608405673
 04/28  01:00:00,960.261548202,96.9443367661,574.267827937,0.0,46.0930336215,113.312780494,477.072601897,454.019374434,5.66466996096,17.3885575025
 04/28  02:00:00,961.433979024,96.9443367661,575.605247686,0.0,46.0930336215,113.312780494,472.860861758,458.490382831,5.66466996096,8.70580896596
 04/28  03:00:00,964.932628437,96.9443367661,578.748335016,0.0,46.0930336215,113.312780494,484.437165721,461.383487279,5.66466996096,17.3890084806
 04/28  04:00:00,1063.75084412,96.9443367661,584.226472059,0.0,100.150657288,148.969399434,457.974272317,443.603805625,5.66466996096,8.70579673059
 04/28  05:00:00,1068.28795881,97.455654513,586.765309512,0.0,100.150657288,149.894399434,697.935465631,666.382270885,14.1616749024,17.3915198433
 04/28  06:00:00,1297.32563018,99.5975114504,589.088000252,0.0,176.471037341,302.612436532,517.398133417,480.368968245,28.3233498048,8.7058153676
 04/28  07:00:00,1412.69282134,101.26892862,591.42242018,0.0,243.2593065,310.10971186,506.495212611,437.709071777,42.4850247072,26.3011161273
 04/28  08:00:00,1444.65612219,101.848701355,580.809251592,0.0,243.2593065,310.10971186,502.796238716,419.724878855,56.6466996096,26.4246602514
 04/28  09:00:00,1469.99861496,102.345973679,571.630954854,0.0,243.2593065,302.612436532,478.610454175,409.606142234,42.4850247072,26.5192872342
 04/28  10:00:00,1467.52002101,102.832905446,560.367282376,0.0,243.2593065,310.10971186,497.944092091,391.590988354,70.808374512,35.5447292254
 04/28  11:00:00,1465.05586806,103.225689367,555.959067781,0.0,243.2593065,310.10971186,495.431457762,380.1089878,70.808374512,44.5140954504
 04/28  12:00:00,1419.0836166,103.571738061,551.057637244,0.0,243.2593065,310.10971186,470.747043283,373.355788635,70.808374512,26.582880136
 04/28  13:00:00,1450.72123933,103.891309803,548.794512635,0.0,243.2593065,302.612436532,465.499227663,367.878414352,56.6466996096,40.9741137015
 04/28  14:00:00,1443.57895037,104.212765291,540.770494651,0.0,243.2593065,302.612436532,441.974002335,360.430660833,42.4850247072,39.0583167953
 04/28  15:00:00,1431.88358543,104.520402789,527.892360037,0.0,243.2593065,302.612436532,435.178937023,351.923958787,56.6466996096,26.6082786256
 04/28  16:00:00,1434.97252858,104.915586403,523.527831527,0.0,243.2593065,310.10971186,468.239612943,347.965275975,84.9700494144,35.3042875542
 04/28  17:00:00,1435.60037126,105.340790345,523.663528327,0.0,243.2593065,310.10971186,449.976837778,347.513823587,84.9700494144,17.4929647762
 04/28  18:00:00,1185.86232664,96.9443367661,549.032679384,0.0,166.938926447,199.110933808,457.123459466,354.716856779,84.9700494144,17.436553273
 04/28  19:00:00,1190.68436655,96.9443367661,562.086700735,0.0,166.938926447,191.61365848,438.431930663,364.351328662,56.6466996096,17.4339023922
 04/28  20:00:00,1078.93015537,96.9443367661,569.318179514,0.0,100.150657288,124.558693486,472.563236935,407.187397017,56.6466996096,8.72914030828
 04/28  21:00:00,1047.77367131,96.9443367661,578.158470613,0.0,100.150657288,124.558693486,475.652944665,415.772789166,42.4850247072,17.3951307918
 04/28  22:00:00,984.390732205,96.9443367661,582.282550668,0.0,46.0930336215,124.558693486,471.847346577,434.818906302,28.3233498048,8.70509047012
 04/28  23:00:00,989.151777237,96.9443367661,586.511213793,0.0,46.0930336215,124.558693486,471.316847569,439.764903671,14.1616749024,17.3902689964
 04/28  24:00:00,980.024125355,96.9443367661,590.219213487,0.0,46.0930336215,113.312780494,457.34230418,442.972518066,5.66466996096,8.70511615281
 04/29  01:00:00,981.205532788,96.9443367661,591.629215152,0.0,46.0930336215,113.312780494,470.134380774,447.079773687,5.66466996096,17.3899371255
 04/29  02:00:00,982.550060983,96.9443367661,593.036979087,0.0,46.0930336215,113.312780494,466.308991238,451.939530734,5.66466996096,8.70479054272
 04/29  03:00:00,980.109532361,96.9443367661,590.379847297,0.0,46.0930336215,113.312780494,478.210173896,455.15596153,5.66466996096,17.3895424053
 04/29  04:00:00,991.151654083,96.9443367661,591.289563924,0.0,55.6251445156,113.312780494,460.952843002,446.583472932,5.66466996096,8.70470010967
 04/29  05:00:00,992.393655579,96.9443367661,592.701121622,0.0,55.6251445156,113.312780494,480.480996993,448.929905368,14.1616749024,17.3894167218
 04/29  06:00:00,1058.63017127,96.9443367661,589.489424794,0.0,65.1572554096,176.889270242,426.44011118,389.412118274,28.3233498048,8.70464310089
 04/29  07:00:00,1158.94004358,97.2457837894,578.903801731,0.0,109.682768182,220.96816451,659.294667529,599.421199714,42.4850247072,17.3884431078
 04/29  08:00:00,1181.61287012,97.2449057375,592.481498413,0.0,109.682768182,220.96816451,574.857552074,500.737625782,56.6466996096,17.4732266822
 04/29  09:00:00,1294.70421645,97.9993509639,598.879883367,0.0,131.945524568,266.955817592,523.829537042,460.459899079,42.4850247072,20.8846132554
 04/29  10:00:00,1294.01956696,98.1243770938,591.31997328,0.0,131.945524568,274.45309292,544.510354699,441.841910825,70.808374512,31.8600693623
 04/29  11:00:00,1293.06065116,98.2562126157,588.825948578,0.0,131.945524568,274.45309292,525.526582224,428.302227652,70.808374512,26.4159800593
 04/29  12:00:00,1249.41740894,98.3912993257,576.217314646,0.0,131.945524568,274.45309292,512.983370482,415.763873775,70.808374512,26.4111221949
 04/29  13:00:00,1235.93352415,98.5024495951,569.334822819,0.0,131.945524568,266.955817592,489.185841859,406.12775522,56.6466996096,26.41138703
 04/29  14:00:00,1228.61347752,98.5956928353,561.172834207,0.0,131.945524568,266.955817592,460.517305186,391.621568807,42.4850247072,26.4107116722
 04/29  15:00:00,1151.31299914,96.9443367661,561.928448981,0.0,109.682768182,212.545889182,384.566892601,301.509020245,56.6466996096,26.4111727456
 04/29  16:00:00,1156.53030793,96.9443367661,559.622759002,0.0,109.682768182,220.04316451,400.087410068,288.706280693,84.9700494144,26.4110799611
 04/29  17:00:00,1115.84307448,96.9443367661,561.370427861,0.0,109.682768182,220.04316451,387.729622452,285.221656183,84.9700494144,17.5379168546
 04/29  18:00:00,1082.11499493,96.9443367661,566.802332633,0.0,100.150657288,199.110933808,427.552987536,325.19252001,84.9700494144,17.3904181117
 04/29  19:00:00,1075.66643231,96.9443367661,566.953925129,0.0,100.150657288,191.61365848,407.638772802,342.286888486,56.6466996096,8.70518470593
 04/29  20:00:00,983.838117523,96.9443367661,571.399476895,0.0,55.6251445156,124.558693486,469.068643221,395.031561118,56.6466996096,17.3903824927
 04/29  21:00:00,984.310027617,96.9443367661,572.188474702,0.0,55.6251445156,124.558693486,455.642214225,404.452051954,42.4850247072,8.70513756409
 04/29  22:00:00,978.715148367,96.9443367661,576.704024197,0.0,46.0930336215,124.558693486,469.434291289,423.720676138,28.3233498048,17.3902653457
 04/29  23:00:00,995.11058604,96.9443367661,592.868257781,0.0,46.0930336215,124.558693486,453.891506615,431.024751106,14.1616749024,8.70508060666
 04/29  24:00:00,990.845094296,96.9443367661,601.672836566,0.0,46.0930336215,113.312780494,458.484445772,435.429605942,5.66466996096,17.3901698689
 04/30  01:00:00,977.804766436,96.9443367661,600.795678353,0.0,34.9616554283,113.312780494,455.40127553,441.03181895,5.66466996096,8.70478661939
 04/30  02:00:00,974.852662801,96.9443367661,597.633309225,0.0,34.9616554283,113.312780494,466.287811249,443.233785277,5.66466996096,17.3893560116
 04/30  03:00:00,977.942276576,96.9443367661,600.52951988,0.0,34.9616554283,113.312780494,460.209165007,445.839928837,5.66466996096,8.70456620861
 04/30  04:00:00,987.486230272,96.9443367661,600.029659388,0.0,44.4937663224,113.312780494,461.722776386,438.669041485,5.66466996096,17.3890649404
 04/30  05:00:00,986.907151634,96.9443367661,599.559495216,0.0,44.4937663224,113.312780494,464.15834636,441.292233879,14.1616749024,8.70443757855
 04/30  06:00:00,1054.28749675,96.9443367661,598.045019512,0.0,54.0258772165,176.889270242,427.491031097,381.778855904,28.3233498048,17.3888253879
 04/30  07:00:00,1046.14871487,96.9443367661,593.272005605,0.0,54.0258772165,184.38654557,426.82305775,375.633717425,42.4850247072,8.70431561802
 04/30  08:00:00,1119.28520015,96.9443367661,586.102917755,0.0,65.1572554096,220.04316451,437.075609125,362.972010215,56.6466996096,17.4568993004
 04/30  09:00:00,1107.13174576,96.9443367661,580.963436611,0.0,65.1572554096,212.545889182,416.496449883,356.484010466,42.4850247072,17.5274147103
 04/30  10:00:00,1110.58515693,96.9443367661,576.791486439,0.0,65.1572554096,220.04316451,441.077711366,343.879162996,70.808374512,26.3901738585
 04/30  11:00:00,1104.12901098,96.9443367661,568.995277589,0.0,65.1572554096,220.04316451,425.837538207,328.640801384,70.808374512,26.3883623111
 04/30  12:00:00,1094.01189657,96.9443367661,559.53686555,0.0,65.1572554096,220.04316451,420.537306958,323.337483501,70.808374512,26.3914489457
 04/30  13:00:00,1080.56780879,96.9443367661,553.234918195,0.0,65.1572554096,212.545889182,399.546472496,316.510206679,56.6466996096,26.3895662077
 04/30  14:00:00,1076.15719798,96.9443367661,548.58363447,0.0,65.1572554096,212.545889182,374.519628043,305.646783145,42.4850247072,26.3878201905
 04/30  15:00:00,1072.06461094,96.9443367661,544.278103275,0.0,65.1572554096,212.545889182,384.356429267,301.318654946,56.6466996096,26.3910747117
 04/30  16:00:00,1044.79102066,96.9443367661,542.258884412,0.0,65.1572554096,220.04316451,399.094017108,287.734715834,84.9700494144,26.3892518592
 04/30  17:00:00,998.204489642,96.9443367661,542.371509041,0.0,54.0258772165,184.38654557,396.952656503,294.452952647,84.9700494144,17.5296544411
 04/30  18:00:00,967.272323568,96.9443367661,541.723378812,0.0,44.4937663224,163.454314868,435.333170718,332.973736118,84.9700494144,17.3893851851
 04/30  19:00:00,962.686047693,96.9443367661,543.825685839,0.0,44.4937663224,155.95703954,411.507054306,346.157624505,56.6466996096,8.70273019148
 04/30  20:00:00,954.287844186,96.9443367661,551.854474136,0.0,44.4937663224,124.558693486,466.844344728,392.808498342,56.6466996096,17.3891467763
 04/30  21:00:00,961.104300329,96.9443367661,559.448616868,0.0,44.4937663224,124.558693486,456.236281986,405.045396706,42.4850247072,8.70586057323
 04/30  22:00:00,951.763709417,96.9443367661,560.2031384,0.0,34.9616554283,124.558693486,468.33392171,422.621663831,28.3233498048,17.3889080735
 04/30  23:00:00,952.321398904,96.9443367661,559.616349207,0.0,34.9616554283,124.558693486,450.739768545,427.872360845,14.1616749024,8.70573279722
 04/30  24:00:00,939.410307021,96.9443367661,558.969770637,0.0,34.9616554283,113.312780494,455.816779338,432.76199985,5.66466996096,17.3901095266
 05/01  01:00:00,942.982861431,96.9443367661,550.770263418,0.0,46.0930336215,113.312780494,448.826459714,434.456427548,5.66466996096,8.70536220533
 05/01  02:00:00,944.822192392,96.9443367661,552.618714106,0.0,46.0930336215,113.312780494,462.460416627,439.407979423,5.66466996096,17.387767243
 05/01  03:00:00,952.690039593,96.9443367661,560.993721891,0.0,46.0930336215,113.312780494,461.289753866,446.92001115,5.66466996096,8.70507275549
 05/01  04:00:00,1048.56975347,96.9443367661,566.862823013,0.0,100.150657288,148.969399434,449.250789812,426.197347611,5.66466996096,17.3887722403
 05/01  05:00:00,1039.1529107,96.9443367661,555.23741093,0.0,100.150657288,149.894399434,798.252139337,775.385585591,14.1616749024,8.70487884352
 05/01  06:00:00,1261.14608656,97.1887842632,555.816580909,0.0,176.471037341,302.612436532,549.307895135,503.596131266,28.3233498048,17.3884140641
 05/01  07:00:00,1377.48099847,97.4867605641,556.318357567,0.0,243.2593065,310.10971186,506.123006785,446.102674018,42.4850247072,17.5353080595
 05/01  08:00:00,1409.46953364,97.7847630207,546.208238408,0.0,243.2593065,310.10971186,499.137293055,416.073607468,56.6466996096,26.4169859778
 05/01  09:00:00,1432.19460423,98.3455487395,534.37898401,0.0,243.2593065,302.612436532,467.87966866,390.058934661,42.4850247072,35.3357092918
 05/01  10:00:00,1429.53457603,98.9956699516,522.982442189,0.0,243.2593065,310.10971186,465.88857934,359.565012819,70.808374512,35.5151920083
 05/01  11:00:00,1423.27352543,99.625809102,514.596030017,0.0,243.2593065,310.10971186,453.344909669,346.955800939,70.808374512,35.5807342184
 05/01  12:00:00,1375.27767308,100.235433339,507.334104044,0.0,243.2593065,310.10971186,443.1974664,336.980150658,70.808374512,35.4089412301
 05/01  13:00:00,1414.42876654,100.91426201,513.105991791,0.0,243.2593065,302.612436532,422.159185471,329.933999123,56.6466996096,35.5784867382
 05/01  14:00:00,1422.95398895,101.92507885,521.65191893,0.0,243.2593065,302.612436532,402.264149673,324.259253254,42.4850247072,35.5198717123
 05/01  15:00:00,1429.63994148,103.604801354,527.926952788,0.0,243.2593065,302.612436532,403.482212181,311.379440688,56.6466996096,35.4560718832
 05/01  16:00:00,1450.90431002,105.349089308,517.027946495,0.0,243.2593065,310.10971186,404.538204123,293.089539559,84.9700494144,26.47861515
 05/01  17:00:00,1480.73977844,106.871688584,501.744270697,0.0,243.2593065,310.10971186,384.649719408,282.191302875,84.9700494144,17.4883671188
 05/01  18:00:00,1225.50424865,96.9443367661,517.007524331,0.0,166.938926447,199.110933808,375.792808973,273.386929299,84.9700494144,17.4358302593
 05/01  19:00:00,1218.5484577,96.9443367661,526.086168534,0.0,166.938926447,191.61365848,365.30782638,291.22814862,56.6466996096,17.4329781505
 05/01  20:00:00,1110.81649499,96.9443367661,536.658650611,0.0,100.150657288,124.558693486,418.100011944,352.727834086,56.6466996096,8.72547824897
 05/01  21:00:00,1092.55298919,96.9443367661,551.133711427,0.0,100.150657288,124.558693486,430.967592308,371.088264104,42.4850247072,17.3943034968
 05/01  22:00:00,1038.83279001,96.9443367661,557.535733374,0.0,46.0930336215,124.558693486,433.051414731,396.023447799,28.3233498048,8.70461712635
 05/01  23:00:00,1033.96065121,96.9443367661,554.171811588,0.0,46.0930336215,124.558693486,434.346718818,402.795958664,14.1616749024,17.3890852518
 05/01  24:00:00,1018.68027164,96.9443367661,557.071306001,0.0,46.0930336215,113.312780494,423.161614012,408.792509108,5.66466996096,8.70443494217
 05/02  01:00:00,1017.04658593,96.9443367661,560.943616244,0.0,46.0930336215,113.312780494,437.38998214,414.336954562,5.66466996096,17.3883576167
 05/02  02:00:00,1005.06581078,96.9443367661,560.863178697,0.0,46.0930336215,113.312780494,433.210995212,418.842418592,5.66466996096,8.70390665935
 05/02  03:00:00,1004.19945526,96.9443367661,562.414339057,0.0,46.0930336215,113.312780494,445.335876181,422.2836331,5.66466996096,17.3875731194
 05/02  04:00:00,1092.31755167,96.9443367661,562.252146417,0.0,100.150657288,148.969399434,420.738335902,406.370050029,5.66466996096,8.70361591175
 05/02  05:00:00,1083.70289505,97.1223395017,559.665324622,0.0,100.150657288,149.894399434,615.604508326,584.052199811,14.1616749024,17.3906336127
 05/02  06:00:00,1294.62726179,99.1147765981,557.073253908,0.0,176.471037341,302.612436532,467.236622219,430.209909367,28.3233498048,8.70336304672
 05/02  07:00:00,1406.60030685,101.458394478,558.268566911,0.0,243.2593065,310.10971186,459.176793174,390.398152535,42.4850247072,26.2936159311
 05/02  08:00:00,1446.80345067,102.455561171,559.81853331,0.0,243.2593065,310.10971186,452.584521259,369.524050745,56.6466996096,26.4137709051
 05/02  09:00:00,1458.59787601,103.377310378,549.863200717,0.0,243.2593065,302.612436532,417.782475852,348.791771002,42.4850247072,26.5056801428
 05/02  10:00:00,1458.24675778,104.185007999,546.22294216,0.0,243.2593065,310.10971186,438.108604384,331.769549417,70.808374512,35.5306804553
 05/02  11:00:00,1451.88072162,105.186735272,541.187801524,0.0,243.2593065,310.10971186,441.432575615,327.611505922,70.808374512,43.0126951807
 05/02  12:00:00,1403.20010577,106.373476178,533.867881353,0.0,243.2593065,310.10971186,423.17594234,324.324583431,70.808374512,28.0429843965
 05/02  13:00:00,1433.77476274,107.629251635,526.021292084,0.0,243.2593065,302.612436532,409.768194019,317.527633468,56.6466996096,35.5938609417
 05/02  14:00:00,1430.58362545,109.129439283,518.986229088,0.0,243.2593065,302.612436532,386.981089762,308.961252552,42.4850247072,35.5348125026
 05/02  15:00:00,1426.4850313,111.00233436,512.150270877,0.0,243.2593065,302.612436532,384.766728853,292.651017761,56.6466996096,35.4690114824
 05/02  16:00:00,1428.30273153,112.964106104,505.943643982,0.0,243.2593065,310.10971186,398.007675685,280.544252985,84.9700494144,32.4933732852
 05/02  17:00:00,1427.52499397,113.957799253,504.268580141,0.0,243.2593065,310.10971186,387.522170601,282.301619466,84.9700494144,20.2505017204
 05/02  18:00:00,1169.5366529,96.9443367661,533.155915416,0.0,166.938926447,199.110933808,371.658112199,277.963113096,84.9700494144,8.72494968869
 05/02  19:00:00,1175.31063157,96.9443367661,548.607318348,0.0,166.938926447,191.61365848,369.327668677,295.24715517,56.6466996096,17.4338138973
 05/02  20:00:00,1065.96173236,96.9443367661,558.119991629,0.0,100.150657288,124.558693486,424.079237352,349.999950373,56.6466996096,17.4325873699
 05/02  21:00:00,1030.79089604,96.9443367661,562.628774152,0.0,100.150657288,124.558693486,423.212785351,363.335107455,42.4850247072,17.3926531883
 05/02  22:00:00,976.543589884,96.9443367661,569.320447148,0.0,46.0930336215,124.558693486,422.269382845,385.242340492,28.3233498048,8.70369254845
 05/02  23:00:00,986.908538205,96.9443367661,576.586476924,0.0,46.0930336215,124.558693486,424.698492847,394.087181205,14.1616749024,16.4496367394
 05/02  24:00:00,975.933860552,96.9443367661,587.508893264,0.0,46.0930336215,113.312780494,416.455234914,401.149948574,5.66466996096,9.6406163784
 05/03  01:00:00,978.370542725,96.9443367661,591.315854633,0.0,46.0930336215,113.312780494,423.976437369,409.607730193,5.66466996096,8.70403721451
 05/03  02:00:00,974.090797562,96.9443367661,587.425167506,0.0,46.0930336215,113.312780494,440.304922476,417.252665704,5.66466996096,17.3875868112
 05/03  03:00:00,972.766249019,96.9443367661,586.147319026,0.0,46.0930336215,113.312780494,437.00915328,422.640907381,5.66466996096,8.70357593782
 05/03  04:00:00,1061.41116457,96.9443367661,584.636613928,0.0,100.150657288,148.969399434,430.43372273,407.382166073,5.66466996096,17.3868866959
 05/03  05:00:00,1059.8860331,97.3489067739,581.477067149,0.0,100.150657288,149.894399434,569.769710896,546.904779179,14.1616749024,8.70325681379
 05/03  06:00:00,1281.10308238,101.094284188,577.836440902,0.0,176.471037341,302.612436532,463.432056593,417.719752907,28.3233498048,17.3889538812
 05/03  07:00:00,1397.0493626,103.901988016,575.231427911,0.0,243.2593065,310.10971186,445.613119251,385.591949004,42.4850247072,17.5361455393
 05/03  08:00:00,1442.99568977,104.834642412,578.426266221,0.0,243.2593065,310.10971186,456.063831054,373.005514413,56.6466996096,26.4116170312
 05/03  09:00:00,1467.20321894,105.604516611,566.374374417,0.0,243.2593065,302.612436532,440.679234516,362.860544188,42.4850247072,35.3336656203
 05/03  10:00:00,1447.26631052,106.284608096,535.475887216,0.0,243.2593065,310.10971186,457.585053896,351.265314333,70.808374512,35.5113650506
 05/03  11:00:00,1441.50544654,107.0158017,526.770923115,0.0,243.2593065,310.10971186,445.688651507,339.303955668,70.808374512,35.576321326
 05/03  12:00:00,1398.2117213,107.762585139,524.282246866,0.0,243.2593065,310.10971186,437.581072347,331.368332027,70.808374512,35.4043658081
 05/03  13:00:00,1427.92812016,108.76730671,519.364472683,0.0,243.2593065,302.612436532,411.775754334,319.556722345,56.6466996096,35.5723323791
 05/03  14:00:00,1426.76557655,109.817852626,517.137306884,0.0,243.2593065,302.612436532,387.302397954,309.3040735,42.4850247072,35.5132997463
 05/03  15:00:00,1421.50497486,111.235813271,510.293731465,0.0,243.2593065,302.612436532,386.218761392,294.122961917,56.6466996096,35.4490998654
 05/03  16:00:00,1433.73893331,112.613785803,515.156327314,0.0,243.2593065,310.10971186,399.157721561,287.714256529,84.9700494144,26.4734156175
 05/03  17:00:00,1444.79463215,114.149243439,526.077400602,0.0,243.2593065,310.10971186,387.148342241,284.692242724,84.9700494144,17.4860501022
 05/03  18:00:00,1191.1561721,96.9443367661,557.038978205,0.0,166.938926447,199.110933808,396.404151934,294.000437036,84.9700494144,17.4336654838
 05/03  19:00:00,1189.34586358,96.9443367661,560.640079142,0.0,166.938926447,191.61365848,382.782765444,308.705373894,56.6466996096,17.4306919405
 05/03  20:00:00,1081.89826573,96.9443367661,568.986620765,0.0,100.150657288,124.558693486,428.952712683,363.581718603,56.6466996096,8.72429447015
 05/03  21:00:00,1064.1054525,96.9443367661,571.019030245,0.0,100.150657288,124.558693486,438.299492626,378.422481525,42.4850247072,17.3919863934
