Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  22:00:00,1005.91883707,96.9443367661,568.258198744,0.0,46.0930336215,124.558693486,436.655019468,399.628268452,28.3233498048,8.70340121184
 05/03  23:00:00,1008.88884593,96.9443367661,572.160667054,0.0,46.0930336215,124.558693486,439.884959287,408.336788434,14.1616749024,17.3864959512
 05/03  24:00:00,995.990019325,96.9443367661,574.910910787,0.0,46.0930336215,113.312780494,429.130007069,414.762243104,5.66466996096,8.70309400375
 05/04  01:00:00,993.153098752,96.9443367661,571.096119054,0.0,46.0930336215,113.312780494,444.159961514,421.107216996,5.66466996096,17.388074557
 05/04  02:00:00,989.226415398,96.9443367661,565.897365592,0.0,46.0930336215,113.312780494,441.066867323,426.6997366,5.66466996096,8.70246076179
 05/04  03:00:00,983.134238066,96.9443367661,561.542673795,0.0,46.0930336215,113.312780494,455.400484385,432.348793354,5.66466996096,17.3870210695
 05/04  04:00:00,1064.92002134,96.9443367661,557.107827301,0.0,100.150657288,148.969399434,432.61806983,418.251324527,5.66466996096,8.70207534303
 05/04  05:00:00,1062.05924727,97.4602475191,552.947971885,0.0,100.150657288,149.894399434,614.256412878,582.706777016,14.1616749024,17.3879609594
 05/04  06:00:00,1276.87159547,101.728276919,548.48921214,0.0,176.471037341,302.612436532,474.694974883,437.667392168,28.3233498048,8.70423290999
 05/04  07:00:00,1393.59364129,104.888192971,549.000806207,0.0,243.2593065,310.10971186,456.958633985,388.182634439,42.4850247072,26.2909748385
 05/04  08:00:00,1442.72215016,105.795850325,555.262402094,0.0,243.2593065,310.10971186,445.494204218,362.436668069,56.6466996096,26.4108365393
 05/04  09:00:00,1479.15424414,106.489131469,550.897887419,0.0,243.2593065,302.612436532,420.11817689,351.131113932,42.4850247072,26.5020382505
 05/04  10:00:00,1479.50713743,107.147131354,544.105142884,0.0,243.2593065,310.10971186,441.991854893,335.667660762,70.808374512,35.5158196195
 05/04  11:00:00,1483.48228471,107.810834847,543.611671508,0.0,243.2593065,310.10971186,436.921237318,330.531439953,70.808374512,35.5814228526
 05/04  12:00:00,1438.90052761,108.864974319,535.793587835,0.0,243.2593065,310.10971186,427.430024852,321.213519014,70.808374512,35.4081313258
 05/04  13:00:00,1467.53523833,109.897723981,529.714926524,0.0,243.2593065,302.612436532,410.285310026,318.06240066,56.6466996096,35.5762097564
 05/04  14:00:00,1465.93877862,110.960343325,527.288876103,0.0,243.2593065,302.612436532,391.291319454,313.289398225,42.4850247072,35.516896522
 05/04  15:00:00,1465.43435985,112.278279106,525.468871661,0.0,243.2593065,302.612436532,393.860194475,301.761669245,56.6466996096,35.4518256204
 05/04  16:00:00,1477.61866414,113.919133151,519.05147265,0.0,243.2593065,310.10971186,400.724115871,289.288694775,84.9700494144,26.4653716811
 05/04  17:00:00,1481.97359689,115.545362707,511.276236625,0.0,243.2593065,310.10971186,383.469756971,281.015726856,84.9700494144,17.4839807007
 05/04  18:00:00,1229.67147831,96.9443367661,537.854195325,0.0,166.938926447,199.110933808,392.181494618,289.780046908,84.9700494144,17.4313982956
 05/04  19:00:00,1233.72382504,96.9443367661,550.234428782,0.0,166.938926447,191.61365848,386.900926978,312.824284855,56.6466996096,17.4299425134
 05/04  20:00:00,1120.36347627,96.9443367661,560.162011517,0.0,100.150657288,124.558693486,440.152760541,366.076429664,56.6466996096,17.4296312674
 05/04  21:00:00,1085.37771883,96.9443367661,567.464138919,0.0,100.150657288,124.558693486,431.241565935,380.050402183,42.4850247072,8.70613904512
 05/04  22:00:00,1015.88502904,96.9443367661,565.218122418,0.0,46.0930336215,124.558693486,447.529232655,401.8189,28.3233498048,17.3869828505
 05/04  23:00:00,1009.09652751,96.9443367661,560.808910227,0.0,46.0930336215,124.558693486,433.378972492,410.514026955,14.1616749024,8.70327063434
 05/04  24:00:00,988.403215677,96.9443367661,556.447493756,0.0,46.0930336215,113.312780494,440.495360707,417.444454718,5.66466996096,17.3862360281
 05/05  01:00:00,983.166980528,96.9443367661,551.795735242,0.0,46.0930336215,113.312780494,438.53181616,424.164502156,5.66466996096,8.70264404253
 05/05  02:00:00,977.008708473,96.9443367661,546.274853412,0.0,46.0930336215,113.312780494,444.684507237,430.316547025,5.66466996096,8.70329025189
 05/05  03:00:00,968.215275112,96.9443367661,542.00083142,0.0,46.0930336215,113.312780494,459.032110837,435.981329421,5.66466996096,17.3861114544
 05/05  04:00:00,1052.95911829,96.9443367661,538.841862181,0.0,100.150657288,148.969399434,435.950221645,421.582758861,5.66466996096,8.70279282347
 05/05  05:00:00,1047.70081104,97.5539492125,535.075035104,0.0,100.150657288,149.894399434,626.667099485,595.120305157,14.1616749024,17.3851194257
 05/05  06:00:00,1261.57710942,101.90665041,532.249578715,0.0,176.471037341,302.612436532,483.017218424,445.99152743,28.3233498048,8.70234118928
 05/05  07:00:00,1374.71804094,105.100098147,536.768474627,0.0,243.2593065,310.10971186,463.007994503,394.2351132,42.4850247072,26.287856596
 05/05  08:00:00,1432.64937963,106.086017863,550.52961891,0.0,243.2593065,310.10971186,444.37997591,361.327130923,56.6466996096,26.4061453776
 05/05  09:00:00,1467.48347083,106.869530278,538.879525145,0.0,243.2593065,302.612436532,413.295300703,344.310747994,42.4850247072,26.4995280019
 05/05  10:00:00,1476.66696884,107.659435403,529.088430512,0.0,243.2593065,310.10971186,433.884815634,327.561465277,70.808374512,35.5149758443
 05/05  11:00:00,1482.30084452,108.325900126,524.815652925,0.0,243.2593065,310.10971186,429.765832665,323.377207169,70.808374512,35.5802509835
 05/05  12:00:00,1435.55326636,109.184928194,519.97698533,0.0,243.2593065,310.10971186,426.225997365,320.010929484,70.808374512,35.4066933689
 05/05  13:00:00,1462.51727033,110.616885687,517.174288007,0.0,243.2593065,302.612436532,407.416647263,315.195822181,56.6466996096,35.5741254722
 05/05  14:00:00,1458.01852674,112.16714852,514.878147603,0.0,243.2593065,302.612436532,386.476099288,308.476460066,42.4850247072,35.5146145149
 05/05  15:00:00,1440.15244157,114.171852367,515.349147883,0.0,243.2593065,302.612436532,387.899191816,295.803243008,56.6466996096,35.449249199
 05/05  16:00:00,1445.5258175,115.699540013,516.814139933,0.0,243.2593065,310.10971186,401.329549042,289.893062167,84.9700494144,26.4664374606
 05/05  17:00:00,1459.56289018,117.134171489,512.872856078,0.0,243.2593065,310.10971186,387.458636809,285.005282567,84.9700494144,17.4833048279
 05/05  18:00:00,1198.64087697,96.9443367661,543.84688547,0.0,166.938926447,199.110933808,397.285523111,294.8846483,84.9700494144,17.4308253959
 05/05  19:00:00,1197.23122087,96.9443367661,557.629112113,0.0,166.938926447,191.61365848,381.835299345,307.759557428,56.6466996096,17.4290423076
 05/05  20:00:00,1087.5087776,96.9443367661,566.864066437,0.0,100.150657288,124.558693486,434.543661331,360.468067994,56.6466996096,17.4288937278
 05/05  21:00:00,1053.16721487,96.9443367661,573.410010511,0.0,100.150657288,124.558693486,425.514873257,374.324045721,42.4850247072,8.70580282867
 05/05  22:00:00,988.609099999,96.9443367661,575.415730257,0.0,46.0930336215,124.558693486,440.794101742,395.084491942,28.3233498048,17.3862599958
 05/05  23:00:00,990.813547058,96.9443367661,578.460015764,0.0,46.0930336215,124.558693486,425.8055085,402.9409585,14.1616749024,8.70287509783
 05/05  24:00:00,980.663425349,96.9443367661,582.119953998,0.0,46.0930336215,113.312780494,431.751012814,408.700957559,5.66466996096,17.3853852943
 05/06  01:00:00,980.747147918,96.9443367661,581.467671241,0.0,46.0930336215,113.312780494,428.447494381,414.080641241,5.66466996096,8.70218317925
 05/06  02:00:00,978.188286071,96.9443367661,579.120204791,0.0,46.0930336215,113.312780494,432.748537341,418.38106765,5.66466996096,8.70279972977
 05/06  03:00:00,975.051120632,96.9443367661,578.219262368,0.0,46.0930336215,113.312780494,445.136047824,422.086295558,5.66466996096,17.3850823046
 05/06  04:00:00,981.509892407,96.9443367661,578.144371214,0.0,55.6251445156,113.312780494,428.382052246,414.015141474,5.66466996096,8.70224081117
 05/06  05:00:00,979.604565545,96.9443367661,577.778309476,0.0,55.6251445156,113.312780494,447.562483438,416.014248124,14.1616749024,17.3865604112
 05/06  06:00:00,1040.93391026,96.9443367661,578.05299785,0.0,65.1572554096,176.889270242,391.793741218,354.768650328,28.3233498048,8.70174108573
 05/06  07:00:00,1156.79487363,97.2601789984,579.996525777,0.0,109.682768182,220.96816451,560.026555053,500.155735719,42.4850247072,17.385794627
 05/06  08:00:00,1170.59377702,97.2902134458,583.439603066,0.0,109.682768182,220.96816451,516.419815307,442.308876724,56.6466996096,17.4642389731
 05/06  09:00:00,1269.16321083,98.9653213894,572.260845604,0.0,131.945524568,266.955817592,464.025300062,404.002485738,42.4850247072,17.5377896162
 05/06  10:00:00,1263.31563289,99.3285050084,557.718515174,0.0,131.945524568,274.45309292,473.93112187,376.719420144,70.808374512,26.4033272148
 05/06  11:00:00,1254.72276922,99.5173240173,547.189076625,0.0,131.945524568,274.45309292,460.40145977,363.18900506,70.808374512,26.4040801979
 05/06  12:00:00,1217.82157942,99.6366738615,541.798938434,0.0,131.945524568,274.45309292,450.413001746,353.206690709,70.808374512,26.3979365249
 05/06  13:00:00,1207.65684415,99.747446568,538.647320015,0.0,131.945524568,266.955817592,428.04128798,344.997770145,56.6466996096,26.3968182259
 05/06  14:00:00,1204.05212236,99.8720909591,534.669144743,0.0,131.945524568,266.955817592,402.159508673,333.279679099,42.4850247072,26.3948048676
 05/06  15:00:00,1130.00478629,96.9443367661,540.407902864,0.0,109.682768182,212.545889182,343.096551471,260.052632042,56.6466996096,26.3972198193
 05/06  16:00:00,1143.44957954,96.9443367661,540.217752805,0.0,109.682768182,220.04316451,369.630368663,258.262879685,84.9700494144,26.3974395631
 05/06  17:00:00,1136.36088534,96.9443367661,529.901846569,0.0,109.682768182,220.04316451,362.874119039,260.379249793,84.9700494144,17.5248198317
 05/06  18:00:00,1068.92556173,96.9443367661,530.324350932,0.0,100.150657288,199.110933808,405.642415319,303.286081928,84.9700494144,17.3862839762
 05/06  19:00:00,1063.72518809,96.9443367661,547.395191583,0.0,100.150657288,191.61365848,384.616368286,319.268040592,56.6466996096,8.70162808449
 05/06  20:00:00,982.844574317,96.9443367661,558.151718816,0.0,55.6251445156,124.558693486,444.243464954,370.210115273,56.6466996096,17.3866500716
 05/06  21:00:00,988.589303318,96.9443367661,563.547532603,0.0,55.6251445156,124.558693486,431.872274863,380.683583431,42.4850247072,8.70366672518
 05/06  22:00:00,993.906350953,96.9443367661,566.6931635,0.0,46.0930336215,124.558693486,445.474633446,399.767075888,28.3233498048,17.3842077534
 05/06  23:00:00,994.614038015,96.9443367661,568.061726113,0.0,46.0930336215,124.558693486,428.846309672,405.981503596,14.1616749024,8.70313117339
 05/06  24:00:00,979.923147146,96.9443367661,573.993406832,0.0,46.0930336215,113.312780494,434.538082862,411.487819748,5.66466996096,17.3855931524
 05/07  01:00:00,985.326703787,96.9443367661,575.994023779,0.0,34.9616554283,113.312780494,431.595401898,417.228375832,5.66466996096,8.70235610509
 05/07  02:00:00,987.695296684,96.9443367661,575.581037134,0.0,34.9616554283,113.312780494,445.450590464,422.401867494,5.66466996096,17.3840530098
 05/07  03:00:00,979.589560251,96.9443367661,573.501466625,0.0,34.9616554283,113.312780494,441.317210001,426.950865747,5.66466996096,8.70167429267
 05/07  04:00:00,986.690898583,96.9443367661,570.527555127,0.0,44.4937663224,113.312780494,434.812729229,420.44573423,5.66466996096,8.70232503757
 05/07  05:00:00,987.788410635,96.9443367661,565.502365619,0.0,44.4937663224,113.312780494,455.17708224,423.631276324,14.1616749024,17.3841310128
 05/07  06:00:00,1047.76541304,96.9443367661,561.974327511,0.0,54.0258772165,176.889270242,399.10094812,362.075861794,28.3233498048,8.70173652114
 05/07  07:00:00,1039.33504673,96.9443367661,561.529941924,0.0,54.0258772165,184.38654557,404.879707924,345.009218415,42.4850247072,17.3854648021
 05/07  08:00:00,1120.13868703,96.9443367661,566.172016936,0.0,65.1572554096,220.04316451,401.986331193,327.887215731,56.6466996096,17.4524158522
 05/07  09:00:00,1116.1130066,96.9443367661,568.812593566,0.0,65.1572554096,212.545889182,383.38588749,323.380932484,42.4850247072,17.5199302985
 05/07  10:00:00,1123.97965424,96.9443367661,562.871341764,0.0,65.1572554096,220.04316451,407.501619379,310.320170696,70.808374512,26.3730741702
 05/07  11:00:00,1137.53084283,96.9443367661,572.928348817,0.0,65.1572554096,220.04316451,407.949592112,310.766275531,70.808374512,26.3749420687
 05/07  12:00:00,1130.33708546,96.9443367661,562.040217737,0.0,65.1572554096,220.04316451,404.150477638,306.970174132,70.808374512,26.3719289939
 05/07  13:00:00,1113.1143357,96.9443367661,544.977542292,0.0,65.1572554096,212.545889182,386.558623702,303.561695077,56.6466996096,26.3502290158
 05/07  14:00:00,1104.4892927,96.9443367661,543.227948621,0.0,65.1572554096,212.545889182,360.002934369,299.905465088,42.4850247072,17.6124445742
 05/07  15:00:00,1105.26687145,96.9443367661,540.772556894,0.0,65.1572554096,212.545889182,370.526636718,287.505021876,56.6466996096,26.3749152322
 05/07  16:00:00,1082.28219729,96.9443367661,538.458221541,0.0,65.1572554096,220.04316451,388.289783523,276.944598435,84.9700494144,26.3751356736
 05/07  17:00:00,1030.6507059,96.9443367661,539.717335716,0.0,54.0258772165,184.38654557,386.557717773,284.067573754,84.9700494144,17.5200946042
 05/07  18:00:00,991.208937098,96.9443367661,546.321654702,0.0,44.4937663224,163.454314868,425.027995188,322.673514431,84.9700494144,17.3844313425
 05/07  19:00:00,987.469830293,96.9443367661,557.973610727,0.0,44.4937663224,155.95703954,408.145002432,342.796405668,56.6466996096,8.70189715426
 05/07  20:00:00,974.662324706,96.9443367661,566.401690646,0.0,44.4937663224,124.558693486,461.243207289,387.210705403,56.6466996096,17.3858022769
 05/07  21:00:00,975.121480471,96.9443367661,573.337005034,0.0,44.4937663224,124.558693486,448.104633225,396.918267685,42.4850247072,8.70134083327
 05/07  22:00:00,970.338068736,96.9443367661,578.118551718,0.0,34.9616554283,124.558693486,460.712375249,415.004424564,28.3233498048,17.3846008794
 05/07  23:00:00,971.955256205,96.9443367661,581.979755673,0.0,34.9616554283,124.558693486,444.035411897,421.170424557,14.1616749024,8.70331243731
 05/07  24:00:00,966.47885517,96.9443367661,590.120950912,0.0,34.9616554283,113.312780494,450.101700744,427.052187437,5.66466996096,17.3848433459
 05/08  01:00:00,980.157289162,96.9443367661,590.197871798,0.0,46.0930336215,113.312780494,446.013461675,431.64633049,5.66466996096,8.70246122397
 05/08  02:00:00,976.79623773,96.9443367661,584.797532423,0.0,46.0930336215,113.312780494,459.897614133,436.848792112,5.66466996096,17.384152061
 05/08  03:00:00,972.527192151,96.9443367661,579.796037836,0.0,46.0930336215,113.312780494,456.9063415,442.539971074,5.66466996096,8.70170046443
 05/08  04:00:00,1055.35878822,96.9443367661,577.115259246,0.0,100.150657288,148.969399434,438.266079818,423.899063259,5.66466996096,8.70234659757
 05/08  05:00:00,1055.20284743,96.9443367661,576.732608877,0.0,100.150657288,149.894399434,769.456161143,737.910169584,14.1616749024,17.3843166564
 05/08  06:00:00,1277.73670987,97.5274127522,577.619154845,0.0,176.471037341,302.612436532,529.702730691,492.677699853,28.3233498048,8.70168103317
 05/08  07:00:00,1398.7887469,98.8609314775,581.356188132,0.0,243.2593065,310.10971186,505.413742589,436.645545002,42.4850247072,26.2831728799
 05/08  08:00:00,1438.91469593,99.5255737092,578.6759212,0.0,243.2593065,310.10971186,489.172336045,406.12604635,56.6466996096,26.399590086
 05/08  09:00:00,1455.67056062,100.264837584,560.450366492,0.0,243.2593065,302.612436532,453.082309485,384.103224732,42.4850247072,26.4940600454
 05/08  10:00:00,1456.2520649,100.930166333,552.411052516,0.0,243.2593065,310.10971186,465.021792618,358.712433186,70.808374512,35.5009849197
 05/08  11:00:00,1456.70902494,101.471146701,551.165342822,0.0,243.2593065,310.10971186,458.040317895,351.66777093,70.808374512,35.5641724529
 05/08  12:00:00,1410.13809051,102.134960064,545.294846219,0.0,243.2593065,310.10971186,444.641899269,338.441488339,70.808374512,35.392036418
 05/08  13:00:00,1433.49910335,102.811676153,533.39894588,0.0,243.2593065,302.612436532,423.33530067,331.132568796,56.6466996096,35.5560322649
 05/08  14:00:00,1431.22321657,103.882578064,529.291612381,0.0,243.2593065,302.612436532,399.076323878,321.095223821,42.4850247072,35.496075349
 05/08  15:00:00,1427.91724427,105.105878477,524.263361762,0.0,243.2593065,302.612436532,410.651885039,318.574162508,56.6466996096,35.4310229221
 05/08  16:00:00,1421.37036793,106.464665524,508.343861011,0.0,243.2593065,310.10971186,422.690798616,311.259838902,84.9700494144,26.4609102992
 05/08  17:00:00,1416.89586858,107.448595705,502.140667149,0.0,243.2593065,310.10971186,411.507725461,309.054077417,84.9700494144,17.4835986296
 05/08  18:00:00,1155.9947587,96.9443367661,517.747889202,0.0,166.938926447,199.110933808,401.491792687,299.093640318,84.9700494144,17.4281029543
 05/08  19:00:00,1149.46336369,96.9443367661,517.571026848,0.0,166.938926447,191.61365848,374.601964863,309.232493871,56.6466996096,8.72277138279
 05/08  20:00:00,1029.21491766,96.9443367661,515.514097144,0.0,100.150657288,124.558693486,428.460674733,354.384794983,56.6466996096,17.4291801407
 05/08  21:00:00,990.171263339,96.9443367661,515.967514555,0.0,100.150657288,124.558693486,422.327059517,362.453560628,42.4850247072,17.3884741823
 05/08  22:00:00,927.293389626,96.9443367661,521.157594133,0.0,46.0930336215,124.558693486,419.281169056,382.255024541,28.3233498048,8.70279471056
 05/08  23:00:00,938.184623688,96.9443367661,531.971136988,0.0,46.0930336215,124.558693486,424.551871462,393.007818387,14.1616749024,17.3823781721
 05/08  24:00:00,933.868817863,96.9443367661,540.594425756,0.0,46.0930336215,113.312780494,414.939062757,400.572267017,5.66466996096,8.70212577996
 05/09  01:00:00,940.728571929,96.9443367661,548.02844346,0.0,46.0930336215,113.312780494,429.881238353,406.833389613,5.66466996096,17.3831787793
 05/09  02:00:00,944.913539334,96.9443367661,552.496043829,0.0,46.0930336215,113.312780494,426.833261835,412.467478043,5.66466996096,8.70111383093
 05/09  03:00:00,954.356967415,96.9443367661,562.584519428,0.0,46.0930336215,113.312780494,433.212822874,418.846448791,5.66466996096,8.70170412234
 05/09  04:00:00,1057.97776679,96.9443367661,573.692237131,0.0,100.150657288,148.969399434,428.410560287,405.363147133,5.66466996096,17.3827431932
 05/09  05:00:00,1061.03876279,97.1080099082,576.300198854,0.0,100.150657288,149.894399434,600.171184998,577.308524641,14.1616749024,8.70098545426
 05/09  06:00:00,1283.67671395,99.898709427,576.368017203,0.0,176.471037341,302.612436532,470.865948803,425.158661431,28.3233498048,17.3839375663
 05/09  07:00:00,1383.51195732,102.288586104,558.514724632,0.0,243.2593065,310.10971186,444.368927307,384.356256035,42.4850247072,17.5276465654
 05/09  08:00:00,1407.15311571,103.325165412,538.707609894,0.0,243.2593065,310.10971186,440.775087738,357.727949992,56.6466996096,26.4004381361
 05/09  09:00:00,1432.17646415,104.159409611,529.023477161,0.0,243.2593065,302.612436532,417.598353572,340.722173442,42.4850247072,34.3911554233
 05/09  10:00:00,1436.28277825,105.229170788,524.565906399,0.0,243.2593065,310.10971186,418.911995808,320.550274555,70.808374512,27.5533467415
 05/09  11:00:00,1435.2087267,106.32256505,521.369291887,0.0,243.2593065,310.10971186,431.018911055,315.766510195,70.808374512,44.4440263478
 05/09  12:00:00,1388.49834558,107.493593278,514.992807097,0.0,243.2593065,310.10971186,406.864614107,309.504453722,70.808374512,26.5517858728
 05/09  13:00:00,1418.5434781,108.703178974,510.337326768,0.0,243.2593065,302.612436532,393.123640534,300.915565988,56.6466996096,35.5613749363
 05/09  14:00:00,1422.1510862,109.946621145,512.900329962,0.0,243.2593065,302.612436532,371.652230781,293.666054846,42.4850247072,35.5011512272
 05/09  15:00:00,1418.96222016,111.109985564,508.21170674,0.0,243.2593065,302.612436532,380.537323678,288.455541858,56.6466996096,35.4350822107
 05/09  16:00:00,1425.4317326,112.585341914,506.499082352,0.0,243.2593065,310.10971186,392.593061129,281.169328543,84.9700494144,26.4536831715
 05/09  17:00:00,1443.95899417,114.032011264,524.059968651,0.0,243.2593065,310.10971186,381.731934008,279.283115878,84.9700494144,17.478768715
 05/09  18:00:00,1199.25203011,96.9443367661,542.570302447,0.0,166.938926447,199.110933808,384.990404112,282.59509274,84.9700494144,17.4252619575
 05/09  19:00:00,1227.95241505,96.9443367661,543.890338293,0.0,166.938926447,191.61365848,370.497777678,296.423591595,56.6466996096,17.4274864734
 05/09  20:00:00,1116.72744832,96.9443367661,549.321704509,0.0,100.150657288,124.558693486,416.907846438,351.538688806,56.6466996096,8.72245802252
 05/09  21:00:00,1088.32370922,96.9443367661,554.365383049,0.0,100.150657288,124.558693486,428.544158514,368.670351099,42.4850247072,17.3887827082
 05/09  22:00:00,1037.33876459,96.9443367661,552.295392234,0.0,46.0930336215,124.558693486,428.191943854,391.166946534,28.3233498048,8.70164751548
 05/09  23:00:00,1042.90467648,96.9443367661,552.77556509,0.0,46.0930336215,124.558693486,431.897071303,400.3527427,14.1616749024,17.3826537011
 05/09  24:00:00,1028.37185295,96.9443367661,554.862481022,0.0,46.0930336215,113.312780494,422.51000809,408.144398142,5.66466996096,8.70093998767
 05/10  01:00:00,1018.82430801,96.9443367661,549.15869844,0.0,46.0930336215,113.312780494,437.494696939,414.446736578,5.66466996096,17.3832904003
 05/10  02:00:00,1010.20012883,96.9443367661,544.633784714,0.0,46.0930336215,113.312780494,435.148331898,420.781228633,5.66466996096,8.70243330462
 05/10  03:00:00,1002.20912281,96.9443367661,539.75292873,0.0,46.0930336215,113.312780494,449.163447998,426.117323643,5.66466996096,17.3814543945
 05/10  04:00:00,1083.0319326,96.9443367661,536.506505458,0.0,100.150657288,148.969399434,425.392919591,411.026655536,5.66466996096,8.70159409397
 05/10  05:00:00,1077.06944486,97.368715286,533.093284466,0.0,100.150657288,149.894399434,599.664997081,568.120862893,14.1616749024,17.3824592852
 05/10  06:00:00,1292.50253671,101.416875397,528.476127969,0.0,176.471037341,302.612436532,466.335846062,429.311690524,28.3233498048,8.70080573363
 05/10  07:00:00,1410.55776492,104.468398613,529.418857011,0.0,243.2593065,310.10971186,444.306433227,384.296492737,42.4850247072,17.5249157829
 05/10  08:00:00,1451.79765446,105.468802304,538.765321013,0.0,243.2593065,310.10971186,439.833186458,356.78920974,56.6466996096,26.3972771081
 05/10  09:00:00,1485.17643225,106.246772371,538.625793852,0.0,243.2593065,302.612436532,419.496797973,341.702422136,42.4850247072,35.3093511296
 05/10  10:00:00,1490.46540199,106.858085388,533.058368974,0.0,243.2593065,310.10971186,434.171382992,327.882650988,70.808374512,35.4803574924
 05/10  11:00:00,1483.64962485,107.482481843,529.506268666,0.0,243.2593065,310.10971186,429.825525106,323.476604317,70.808374512,35.5405462776
 05/10  12:00:00,1438.38783047,108.573767308,526.351756263,0.0,243.2593065,310.10971186,419.25933302,321.910582239,70.808374512,26.5403762697
 05/10  13:00:00,1472.79300757,109.89780276,521.211476322,0.0,243.2593065,302.612436532,408.94934381,316.741129843,56.6466996096,35.5615143574
 05/10  14:00:00,1473.66998731,111.242330698,518.241063984,0.0,243.2593065,302.612436532,388.842726859,310.856868517,42.4850247072,35.5008336349
 05/10  15:00:00,1465.96293122,113.327003051,507.399882996,0.0,243.2593065,302.612436532,387.086988234,295.006007515,56.6466996096,35.4342811096
 05/10  16:00:00,1474.54245989,115.533475486,500.024599921,0.0,243.2593065,310.10971186,390.242793062,278.816290718,84.9700494144,26.4564529289
 05/10  17:00:00,1489.37217291,117.119597655,499.123712478,0.0,243.2593065,310.10971186,375.153398387,272.704351574,84.9700494144,17.4789973983
 05/10  18:00:00,1236.16975916,96.9443367661,529.866277592,0.0,166.938926447,199.110933808,379.630735228,277.234086565,84.9700494144,17.4265992486
 05/10  19:00:00,1239.81826405,96.9443367661,543.497795078,0.0,166.938926447,191.61365848,367.484043106,293.412514194,56.6466996096,17.4248293021
 05/10  20:00:00,1137.55050729,96.9443367661,546.654547604,0.0,100.150657288,124.558693486,426.104463511,352.033504022,56.6466996096,17.4242598797
 05/10  21:00:00,1106.83408916,96.9443367661,545.093547404,0.0,100.150657288,124.558693486,420.830353773,369.641716659,42.4850247072,8.7036124063
 05/10  22:00:00,1039.8755438,96.9443367661,547.360623094,0.0,46.0930336215,124.558693486,429.400881816,392.375744163,28.3233498048,8.70178784802
 05/10  23:00:00,1041.17451794,96.9443367661,552.479282587,0.0,46.0930336215,124.558693486,433.843884175,402.299402829,14.1616749024,17.3828064428
 05/10  24:00:00,1021.51719698,96.9443367661,551.044655172,0.0,46.0930336215,113.312780494,424.510850926,410.145189011,5.66466996096,8.70099195401
 05/11  01:00:00,1013.3009429,96.9443367661,546.865919931,0.0,46.0930336215,113.312780494,440.484111906,417.43609369,5.66466996096,17.3833482554
 05/11  02:00:00,1005.15616449,96.9443367661,542.373928209,0.0,46.0930336215,113.312780494,438.505762936,424.141184568,5.66466996096,8.69990840667
 05/11  03:00:00,994.974755444,96.9443367661,539.15167327,0.0,46.0930336215,113.312780494,452.859309711,429.813285045,5.66466996096,17.381354705
 05/11  04:00:00,1073.96806925,96.9443367661,537.160504435,0.0,100.150657288,148.969399434,429.821194877,415.455006648,5.66466996096,8.7015182687
 05/11  05:00:00,1067.94810213,97.5774247386,534.862675069,0.0,100.150657288,149.894399434,598.386634922,566.842751451,14.1616749024,17.382208568
 05/11  06:00:00,1281.60478676,101.958983228,533.165797672,0.0,176.471037341,302.612436532,465.96646027,428.942458347,28.3233498048,8.70065211844
 05/11  07:00:00,1396.45928652,105.161164964,538.490066822,0.0,243.2593065,310.10971186,438.824878347,378.815809205,42.4850247072,17.5240444353
 05/11  08:00:00,1446.33120306,106.109183134,548.307483272,0.0,243.2593065,310.10971186,433.316214465,350.274152654,56.6466996096,26.3953622011
 05/11  09:00:00,1475.30662391,106.872302846,541.913610528,0.0,243.2593065,302.612436532,415.450330703,337.659240742,42.4850247072,35.3060652538
 05/11  10:00:00,1478.88845663,107.644236896,537.621637557,0.0,243.2593065,310.10971186,431.423927115,325.139426046,70.808374512,35.4761265573
 05/11  11:00:00,1479.10691026,108.465319852,530.832921088,0.0,243.2593065,310.10971186,428.364603374,322.020543328,70.808374512,35.5356855339
 05/11  12:00:00,1435.20912045,109.709768238,523.180673576,0.0,243.2593065,310.10971186,416.587378708,319.235963288,70.808374512,26.5430409078
 05/11  13:00:00,1465.60277745,111.084286561,517.936240706,0.0,243.2593065,302.612436532,404.335283161,312.132893188,56.6466996096,35.5556903632
 05/11  14:00:00,1458.29048981,112.530620234,513.340877072,0.0,243.2593065,302.612436532,384.375302261,306.395310314,42.4850247072,35.4949672403
 05/11  15:00:00,1451.24587165,114.677854573,508.814560202,0.0,243.2593065,302.612436532,384.350310999,292.275096004,56.6466996096,35.4285153859
 05/11  16:00:00,1460.16504445,116.649741097,508.575136759,0.0,243.2593065,310.10971186,392.408815975,280.986482697,84.9700494144,26.4522838637
 05/11  17:00:00,1458.63229318,117.549993312,506.298854198,0.0,243.2593065,310.10971186,387.098304384,284.651495378,84.9700494144,17.4767595922
 05/11  18:00:00,1200.13893007,96.9443367661,537.541228393,0.0,166.938926447,199.110933808,387.40920242,285.013872922,84.9700494144,17.4252800832
 05/11  19:00:00,1196.18689406,96.9443367661,551.17390527,0.0,166.938926447,191.61365848,377.223104782,303.150934605,56.6466996096,17.4254705669
 05/11  20:00:00,1076.04806327,96.9443367661,562.84405657,0.0,100.150657288,124.558693486,421.332500123,355.964387917,56.6466996096,8.72141259672
 05/11  21:00:00,1049.95519569,96.9443367661,575.049180702,0.0,100.150657288,124.558693486,431.982763759,372.110962474,42.4850247072,17.3867765777
 05/11  22:00:00,987.323150771,96.9443367661,578.664397672,0.0,46.0930336215,124.558693486,431.127266165,394.10332499,28.3233498048,8.70059137073
 05/11  23:00:00,989.854430147,96.9443367661,581.080972673,0.0,46.0930336215,124.558693486,433.327435946,401.782877408,14.1616749024,17.3828836353
 05/11  24:00:00,979.207389017,96.9443367661,582.511768292,0.0,46.0930336215,113.312780494,421.303826892,406.939360127,5.66466996096,8.6997968044
 05/12  01:00:00,983.127328377,96.9443367661,580.47218535,0.0,46.0930336215,113.312780494,434.221259008,411.175833769,5.66466996096,17.3807552783
 05/12  02:00:00,984.01708447,96.9443367661,577.992411853,0.0,46.0930336215,113.312780494,429.154090326,414.788345854,5.66466996096,8.70107451105
 05/12  03:00:00,983.177326983,96.9443367661,577.633576992,0.0,46.0930336215,113.312780494,441.084193553,418.038302376,5.66466996096,17.3812212157
 05/12  04:00:00,1066.24302254,96.9443367661,574.909903421,0.0,100.150657288,148.969399434,415.137566861,400.772779299,5.66466996096,8.70011760061
 05/12  05:00:00,1057.07270965,97.8168955051,566.876406558,0.0,100.150657288,149.894399434,562.246899523,539.384563284,14.1616749024,8.70066133739
 05/12  06:00:00,1275.92891123,102.357040224,563.54317463,0.0,176.471037341,302.612436532,452.474864493,406.768438294,28.3233498048,17.383076394
 05/12  07:00:00,1385.9827393,105.338059933,560.443732994,0.0,243.2593065,310.10971186,431.235478666,371.225530735,42.4850247072,17.5249232235
 05/12  08:00:00,1427.78905484,106.5040695,560.295180346,0.0,243.2593065,310.10971186,434.731245231,351.689824671,56.6466996096,26.39472095
 05/12  09:00:00,1452.77828623,107.441368768,550.487106747,0.0,243.2593065,302.612436532,410.742498942,337.171357277,42.4850247072,31.0861169572
 05/12  10:00:00,1452.71615512,108.396087456,539.530119971,0.0,243.2593065,310.10971186,429.07962255,327.410137125,70.808374512,30.8611109124
 05/12  11:00:00,1453.26024481,109.507850063,533.719582631,0.0,243.2593065,310.10971186,427.552176198,321.188092341,70.808374512,35.5557093448
 05/12  12:00:00,1406.36263551,110.832874733,526.355341772,0.0,243.2593065,310.10971186,416.217619785,310.026036571,70.808374512,35.3832087021
 05/12  13:00:00,1435.9394644,111.930796799,517.875609972,0.0,243.2593065,302.612436532,395.314893304,303.123885665,56.6466996096,35.5443080293
 05/12  14:00:00,1433.83547861,113.15645995,513.514156558,0.0,243.2593065,302.612436532,376.639136349,298.670384307,42.4850247072,35.4837273343
 05/12  15:00:00,1434.71407,114.440890781,512.728033838,0.0,243.2593065,302.612436532,385.788672973,293.724039432,56.6466996096,35.4179339311
 05/12  16:00:00,1436.57526579,115.670758706,509.23798449,0.0,243.2593065,310.10971186,399.962695064,288.542273762,84.9700494144,26.4503718879
 05/12  17:00:00,1436.19736105,116.393974554,509.686625399,0.0,243.2593065,310.10971186,394.613023382,292.163594691,84.9700494144,17.4793792767
 05/12  18:00:00,1183.46729339,96.9443367661,542.053656314,0.0,166.938926447,199.110933808,399.480405824,297.086033954,84.9700494144,17.4243224559
 05/12  19:00:00,1182.13161648,96.9443367661,555.010800138,0.0,166.938926447,191.61365848,374.839980468,309.47249114,56.6466996096,8.72078971864
 05/12  20:00:00,1068.48969707,96.9443367661,565.171041161,0.0,100.150657288,124.558693486,432.503373055,358.43185538,56.6466996096,17.4248180654
 05/12  21:00:00,1039.93695488,96.9443367661,572.163004209,0.0,100.150657288,124.558693486,431.093595536,371.224208157,42.4850247072,17.3843626715
 05/12  22:00:00,977.519475473,96.9443367661,574.332496666,0.0,46.0930336215,124.558693486,428.772068165,391.748138667,28.3233498048,8.70057969286
 05/12  23:00:00,982.15116747,96.9443367661,578.701267656,0.0,46.0930336215,124.558693486,422.775661329,399.912862095,14.1616749024,8.70112433137
 05/12  24:00:00,972.834875259,96.9443367661,582.230225811,0.0,46.0930336215,113.312780494,429.021080356,405.974941421,5.66466996096,17.3814689735
 05/13  01:00:00,984.552428582,96.9443367661,584.764614494,0.0,46.0930336215,113.312780494,426.038366101,411.673694263,5.66466996096,8.70000187618
 05/13  02:00:00,981.447153722,96.9443367661,582.162406764,0.0,46.0930336215,113.312780494,438.325701112,415.279699167,5.66466996096,17.381331984
 05/13  03:00:00,983.547898379,96.9443367661,582.183588892,0.0,46.0930336215,113.312780494,434.471471498,420.105382902,5.66466996096,8.70141863536
 05/13  04:00:00,990.632356716,96.9443367661,577.577815208,0.0,55.6251445156,113.312780494,436.700029584,413.656079865,5.66466996096,17.3792797589
 05/13  05:00:00,985.69634851,96.9443367661,573.691259635,0.0,55.6251445156,113.312780494,438.558036969,415.695964301,14.1616749024,8.70039776596
 05/13  06:00:00,1045.68286356,96.9443367661,571.066460823,0.0,65.1572554096,176.889270242,394.212596425,354.786268045,28.3233498048,11.1029785748
 05/13  07:00:00,1160.02980644,97.2774144683,570.321087062,0.0,109.682768182,220.96816451,553.23925168,495.777381459,42.4850247072,14.9768455132
 05/13  08:00:00,1168.44018942,97.3991280853,573.040675504,0.0,109.682768182,220.96816451,500.61157629,426.50528006,56.6466996096,17.4595966203
 05/13  09:00:00,1264.33992947,99.1649342706,565.577524647,0.0,131.945524568,266.955817592,450.576446232,390.56463767,42.4850247072,17.5267838553
 05/13  10:00:00,1263.19286008,99.4240798274,557.978494084,0.0,131.945524568,274.45309292,469.909431973,372.71576634,70.808374512,26.3852911208
 05/13  11:00:00,1258.99062442,99.5422189807,552.094356896,0.0,131.945524568,274.45309292,461.664882168,364.468480594,70.808374512,26.3880270628
 05/13  12:00:00,1221.38283761,99.6812519302,546.012226614,0.0,131.945524568,274.45309292,449.772889547,352.583824433,70.808374512,26.3806906022
 05/13  13:00:00,1222.0056013,99.7557167072,541.801660893,0.0,131.945524568,266.955817592,430.850466504,347.820548446,56.6466996096,26.3832184491
 05/13  14:00:00,1240.04195643,99.8628201648,533.219291659,0.0,131.945524568,266.955817592,408.377137537,339.512301218,42.4850247072,26.3798116112
 05/13  15:00:00,1174.70986975,96.9443367661,537.574302138,0.0,109.682768182,212.545889182,352.506163465,269.476854571,56.6466996096,26.3826092843
 05/13  16:00:00,1195.22286146,96.9443367661,533.905120652,0.0,109.682768182,220.04316451,375.769348742,264.419444605,84.9700494144,26.3798547222
 05/13  17:00:00,1150.84143777,96.9443367661,525.228556635,0.0,109.682768182,220.04316451,358.978286836,256.489459739,84.9700494144,17.5187776825
 05/13  18:00:00,1112.34670077,96.9443367661,533.559726148,0.0,100.150657288,199.110933808,382.693760538,289.024021264,84.9700494144,8.69968985983
 05/13  19:00:00,1113.65232698,96.9443367661,546.327616654,0.0,100.150657288,191.61365848,380.783262186,306.755706752,56.6466996096,17.380855824
 05/13  20:00:00,1016.78973812,96.9443367661,556.071061444,0.0,55.6251445156,124.558693486,432.603203953,367.255297676,56.6466996096,8.70120666711
 05/13  21:00:00,1025.13108096,96.9443367661,569.476148547,0.0,55.6251445156,124.558693486,445.382419369,385.518498216,42.4850247072,17.3788964464
 05/13  22:00:00,1010.36028935,96.9443367661,567.535302942,0.0,46.0930336215,124.558693486,445.69160193,408.668062575,28.3233498048,8.70018955068
 05/13  23:00:00,997.609118243,96.9443367661,563.405684109,0.0,46.0930336215,124.558693486,438.106593233,415.244211523,14.1616749024,8.7007068076
 05/13  24:00:00,980.432429035,96.9443367661,565.558249969,0.0,46.0930336215,113.312780494,443.43728134,420.39202897,5.66466996096,17.3805824089
 05/14  01:00:00,968.799434971,96.9443367661,562.54827517,0.0,34.9616554283,113.312780494,441.896333804,427.532141749,5.66466996096,8.69952209435
 05/14  02:00:00,964.355098379,96.9443367661,556.841218178,0.0,34.9616554283,113.312780494,456.873367851,433.828409582,5.66466996096,17.3802883082
 05/14  03:00:00,956.581752262,96.9443367661,552.573624299,0.0,34.9616554283,113.312780494,453.648523917,439.282997509,5.66466996096,8.70085644636
 05/14  04:00:00,958.74349219,96.9443367661,551.016113216,0.0,44.4937663224,113.312780494,455.514986766,432.472172473,5.66466996096,17.378144332
 05/14  05:00:00,952.986152865,96.9443367661,549.342131486,0.0,44.4937663224,113.312780494,460.389240776,437.527791571,14.1616749024,8.69977430286
 05/14  06:00:00,1010.13719142,96.9443367661,546.605626858,0.0,54.0258772165,176.889270242,414.695214429,377.671599557,28.3233498048,8.70026506738
 05/14  07:00:00,1009.59152435,96.9443367661,552.146417208,0.0,54.0258772165,184.38654557,414.96477969,355.100226552,42.4850247072,17.3795284307
 05/14  08:00:00,1102.04076566,96.9443367661,566.991154875,0.0,65.1572554096,220.04316451,402.083175761,327.989818023,56.6466996096,17.4466581279
 05/14  09:00:00,1101.25501612,96.9443367661,576.583736065,0.0,65.1572554096,212.545889182,377.346664554,317.349723482,42.4850247072,17.511916364
 05/14  10:00:00,1103.44428368,96.9443367661,571.988292942,0.0,65.1572554096,220.04316451,409.074929342,311.904423108,70.808374512,26.3621317219
 05/14  11:00:00,1100.26872934,96.9443367661,567.283409639,0.0,65.1572554096,220.04316451,408.424980692,311.258824908,70.808374512,26.357781272
 05/14  12:00:00,1091.58257524,96.9443367661,559.165762534,0.0,65.1572554096,220.04316451,397.149041181,308.759860389,70.808374512,17.5808062807
 05/14  13:00:00,1075.93422821,96.9443367661,550.368958757,0.0,65.1572554096,212.545889182,386.827077567,303.820174408,56.6466996096,26.3602035498
 05/14  14:00:00,1071.16474474,96.9443367661,545.207466087,0.0,65.1572554096,212.545889182,366.037132601,297.191989169,42.4850247072,26.3601187247
 05/14  15:00:00,1068.62436707,96.9443367661,542.402476212,0.0,65.1572554096,212.545889182,366.577968718,283.570708621,56.6466996096,26.3605604875
 05/14  16:00:00,1040.72432631,96.9443367661,539.599372097,0.0,65.1572554096,220.04316451,385.021634612,273.692744389,84.9700494144,26.3588408082
 05/14  17:00:00,998.158670247,96.9443367661,543.983001275,0.0,54.0258772165,184.38654557,386.881469179,284.398205307,84.9700494144,17.5132144574
 05/14  18:00:00,973.042830542,96.9443367661,549.527106449,0.0,44.4937663224,163.454314868,421.037718525,327.368172871,84.9700494144,8.69949624
 05/14  19:00:00,969.688409085,96.9443367661,553.027749593,0.0,44.4937663224,155.95703954,412.220617906,338.193508797,56.6466996096,17.3804094995
 05/14  20:00:00,954.209893022,96.9443367661,557.627210959,0.0,44.4937663224,124.558693486,446.798216528,381.45057658,56.6466996096,8.70094033833
 05/14  21:00:00,958.47620123,96.9443367661,558.291427933,0.0,44.4937663224,124.558693486,451.127075402,391.263748769,42.4850247072,17.378301925
 05/14  22:00:00,954.399506232,96.9443367661,564.527451938,0.0,34.9616554283,124.558693486,446.343169677,409.319958197,28.3233498048,8.69986167545
 05/14  23:00:00,963.104757117,96.9443367661,572.641612351,0.0,34.9616554283,124.558693486,439.112186634,416.250158033,14.1616749024,8.70035369867
 05/14  24:00:00,951.405826678,96.9443367661,573.003312604,0.0,34.9616554283,113.312780494,446.224302352,423.179816455,5.66466996096,17.3798159359
 05/15  01:00:00,963.590481313,96.9443367661,573.453086132,0.0,46.0930336215,113.312780494,442.311499001,427.947723632,5.66466996096,8.69910540833
 05/15  02:00:00,966.816422996,96.9443367661,576.687189284,0.0,46.0930336215,113.312780494,453.876678833,430.832633564,5.66466996096,17.3793753073
 05/15  03:00:00,969.528128224,96.9443367661,579.598242345,0.0,46.0930336215,113.312780494,450.098706083,435.733675814,5.66466996096,8.70036030774
 05/15  04:00:00,1061.119485,96.9443367661,580.718039768,0.0,100.150657288,148.969399434,440.799200343,417.756031968,5.66466996096,17.3784984139
 05/15  05:00:00,1053.58672978,96.9443367661,571.105435186,0.0,100.150657288,149.894399434,749.629700618,726.768801183,14.1616749024,8.69922453229
 05/15  06:00:00,1272.88714245,97.5081600804,568.397223555,0.0,176.471037341,302.612436532,519.06706123,482.044021841,28.3233498048,8.69968958435
 05/15  07:00:00,1376.28286038,98.9651916487,553.852120054,0.0,243.2593065,310.10971186,487.08415619,418.328202443,42.4850247072,26.2709290403
 05/15  08:00:00,1404.24417578,99.670835689,539.062663034,0.0,243.2593065,310.10971186,463.158461851,380.128671187,56.6466996096,26.3830910542
 05/15  09:00:00,1429.75800634,100.398017262,530.057458235,0.0,243.2593065,302.612436532,428.093519199,359.135022881,42.4850247072,26.4734716107
 05/15  10:00:00,1435.68799774,101.042596305,527.867755266,0.0,243.2593065,310.10971186,445.463902246,339.188379162,70.808374512,35.4671485711
 05/15  11:00:00,1443.53619482,101.636869463,534.872757475,0.0,243.2593065,310.10971186,440.27284722,333.938957672,70.808374512,35.5255150358
 05/15  12:00:00,1405.52468668,102.238224054,539.03827071,0.0,243.2593065,310.10971186,428.667981419,331.3357732,70.808374512,26.5238337068
 05/15  13:00:00,1437.08804079,103.156959385,536.924982863,0.0,243.2593065,302.612436532,414.66612208,322.476892316,56.6466996096,35.5425301545
 05/15  14:00:00,1445.11033292,104.525186294,525.084010011,0.0,243.2593065,302.612436532,389.715773918,311.750251014,42.4850247072,35.4804981974
 05/15  15:00:00,1454.04419445,106.133853296,517.147965501,0.0,243.2593065,302.612436532,393.033175417,300.972920587,56.6466996096,35.4135552203
 05/15  16:00:00,1460.79963827,107.722707622,513.546853439,0.0,243.2593065,310.10971186,399.236127399,287.824068425,84.9700494144,26.4420095602
 05/15  17:00:00,1464.31336905,109.28540194,509.330006664,0.0,243.2593065,310.10971186,382.738707436,280.296792059,84.9700494144,17.4718659622
 05/15  18:00:00,1210.03100752,96.9443367661,530.658142815,0.0,166.938926447,199.110933808,375.237855207,272.8437324,84.9700494144,17.4240733929
 05/15  19:00:00,1215.49546989,96.9443367661,538.06303692,0.0,166.938926447,191.61365848,368.654936706,294.587723371,56.6466996096,17.4205137257
 05/15  20:00:00,1112.70354629,96.9443367661,546.318160912,0.0,100.150657288,124.558693486,417.183484194,351.815005285,56.6466996096,8.72177929953
 05/15  21:00:00,1088.1155354,96.9443367661,550.485817254,0.0,100.150657288,124.558693486,427.529491359,367.660185308,42.4850247072,17.3842813429
 05/15  22:00:00,1026.24738792,96.9443367661,557.338979967,0.0,46.0930336215,124.558693486,428.610542163,391.586689457,28.3233498048,8.70050290118
 05/15  23:00:00,1030.98675533,96.9443367661,561.735120839,0.0,46.0930336215,124.558693486,432.77561409,401.236544865,14.1616749024,17.3773943223
 05/15  24:00:00,1014.36913607,96.9443367661,562.106231934,0.0,46.0930336215,113.312780494,423.680537003,409.316498632,5.66466996096,8.69936840966
 05/16  01:00:00,1029.15375384,96.9443367661,554.877369185,0.0,46.0930336215,113.312780494,428.744147853,414.379837281,5.66466996096,8.69964061035
 05/16  02:00:00,1026.61232508,96.9443367661,547.600596021,0.0,46.0930336215,113.312780494,442.558769746,419.513702729,5.66466996096,17.380397056
 05/16  03:00:00,1016.38432117,96.9443367661,541.911893418,0.0,46.0930336215,113.312780494,439.935131834,425.57213108,5.66466996096,8.69833079287
 05/16  04:00:00,1107.83162346,96.9443367661,537.217786055,0.0,100.150657288,148.969399434,433.342268102,410.299680701,5.66466996096,17.3779174399
 05/16  05:00:00,1111.68859759,97.1288162538,531.771275086,0.0,100.150657288,149.894399434,606.60212633,583.740828567,14.1616749024,8.69962286042
 05/16  06:00:00,1322.20745007,99.9612594803,525.131791858,0.0,176.471037341,302.612436532,476.570682799,430.86921722,28.3233498048,17.3781157745
 05/16  07:00:00,1424.26529094,102.556848874,522.905485634,0.0,243.2593065,310.10971186,442.354585864,382.350345175,42.4850247072,17.5192159813
 05/16  08:00:00,1468.57894891,103.567737231,530.227188872,0.0,243.2593065,310.10971186,439.136229994,356.106774501,56.6466996096,26.3827558833
 05/16  09:00:00,1503.46311359,104.409416289,531.069263065,0.0,243.2593065,302.612436532,412.485510831,343.527691777,42.4850247072,26.4727943469
 05/16  10:00:00,1506.44850062,105.090734608,525.545648431,0.0,243.2593065,310.10971186,438.673992225,332.400590736,70.808374512,35.4650269773
 05/16  11:00:00,1506.98400517,105.783181723,520.197509863,0.0,243.2593065,310.10971186,435.85382456,329.522440076,70.808374512,35.5230099719
 05/16  12:00:00,1460.38369526,106.869788744,514.810161701,0.0,243.2593065,310.10971186,424.469547594,327.139158661,70.808374512,26.5220144213
 05/16  13:00:00,1493.60078395,108.050865845,511.257794969,0.0,243.2593065,302.612436532,414.361000238,322.17477268,56.6466996096,35.5395279482
 05/16  14:00:00,1489.74440506,109.261978156,506.567073481,0.0,243.2593065,302.612436532,392.978628791,315.016652696,42.4850247072,35.4769513879
 05/16  15:00:00,1453.89174961,111.426998779,504.02552032,0.0,243.2593065,302.612436532,390.096171045,298.039582881,56.6466996096,35.4098885549
 05/16  16:00:00,1467.81852285,113.71723587,508.291244413,0.0,243.2593065,310.10971186,394.355565896,282.946070574,84.9700494144,26.4394459078
 05/16  17:00:00,1485.63776457,115.672038232,504.184948643,0.0,243.2593065,310.10971186,377.896952837,275.456222299,84.9700494144,17.4706811236
 05/16  18:00:00,1236.00216845,96.9443367661,527.953662634,0.0,166.938926447,199.110933808,377.450264543,275.057317713,84.9700494144,17.4228974158
 05/16  19:00:00,1234.55176839,96.9443367661,535.35897695,0.0,166.938926447,191.61365848,362.822366988,288.756335608,56.6466996096,17.4193317696
 05/16  20:00:00,1111.89428512,96.9443367661,552.367362787,0.0,100.150657288,124.558693486,415.608990271,350.241175046,56.6466996096,8.72111561561
 05/16  21:00:00,1078.44301511,96.9443367661,566.079743236,0.0,100.150657288,124.558693486,430.544623563,370.676527784,42.4850247072,17.383071072
 05/16  22:00:00,1013.41047915,96.9443367661,568.491929511,0.0,46.0930336215,124.558693486,430.630829292,393.60762219,28.3233498048,8.6998572968
 05/16  23:00:00,1019.90436649,96.9443367661,567.446273019,0.0,46.0930336215,124.558693486,433.093049078,401.552824811,14.1616749024,17.3785493648
 05/16  24:00:00,1006.96509934,96.9443367661,565.187600065,0.0,46.0930336215,113.312780494,423.012529604,408.649194309,5.66466996096,8.69866533387
 05/17  01:00:00,990.139675103,96.9443367661,560.479204832,0.0,46.0930336215,113.312780494,430.060115602,415.696539617,5.66466996096,8.69890602402
 05/17  02:00:00,975.743892171,96.9443367661,558.996119116,0.0,46.0930336215,113.312780494,445.166037093,422.122520391,5.66466996096,17.3788467407
 05/17  03:00:00,970.405212509,96.9443367661,556.718821444,0.0,46.0930336215,113.312780494,442.312442272,427.94775188,5.66466996096,8.70002043099
 05/17  04:00:00,1055.02303353,96.9443367661,553.678197723,0.0,100.150657288,148.969399434,436.129643905,413.088697783,5.66466996096,17.3762761615
 05/17  05:00:00,1055.6099365,97.3935728114,552.315946906,0.0,100.150657288,149.894399434,588.541334661,565.680912453,14.1616749024,8.69874730484
 05/17  06:00:00,1269.07168464,101.312202301,552.330810491,0.0,176.471037341,302.612436532,462.122040773,425.099525978,28.3233498048,8.69916499013
 05/17  07:00:00,1390.06714493,104.389797856,554.76779125,0.0,243.2593065,310.10971186,447.785140634,379.032539659,42.4850247072,26.2675762673
 05/17  08:00:00,1434.09418499,105.42489671,552.879856462,0.0,243.2593065,310.10971186,430.826471852,347.801225439,56.6466996096,26.378546803
 05/17  09:00:00,1471.34403882,106.191680526,537.536417308,0.0,243.2593065,302.612436532,402.821803483,333.865600145,42.4850247072,26.4711786307
 05/17  10:00:00,1476.23190783,106.876582725,525.980968689,0.0,243.2593065,310.10971186,427.339228932,321.073031424,70.808374512,35.4578229961
 05/17  11:00:00,1472.80396633,107.965702687,518.290469894,0.0,243.2593065,310.10971186,420.082193811,313.758939031,70.808374512,35.5148802684
 05/17  12:00:00,1411.66738025,109.261344449,516.645228642,0.0,243.2593065,310.10971186,409.669169901,312.338588721,70.808374512,26.5222066678
 05/17  13:00:00,1428.87383746,110.692509505,511.004061237,0.0,243.2593065,302.612436532,398.009145358,305.83264289,56.6466996096,35.5298028592
