Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  14:00:00,1422.01092555,112.497722516,505.0592017,0.0,243.2593065,302.612436532,374.974781343,297.021636234,42.4850247072,35.4681204019
 05/17  15:00:00,1416.06246628,114.838287601,501.914042081,0.0,243.2593065,302.612436532,372.678165447,280.629938855,56.6466996096,35.4015269825
 05/17  16:00:00,1421.09436765,117.103881402,499.563544391,0.0,243.2593065,310.10971186,377.345107865,265.936931677,84.9700494144,26.4381267736
 05/17  17:00:00,1421.46663968,118.915815235,498.039575747,0.0,243.2593065,310.10971186,361.981232673,259.537004755,84.9700494144,17.4741785044
 05/17  18:00:00,1161.61310148,96.9443367661,526.47317463,0.0,166.938926447,199.110933808,364.537851169,262.148154689,84.9700494144,17.4196470665
 05/17  19:00:00,1166.84586751,96.9443367661,538.644493624,0.0,166.938926447,191.61365848,344.51513256,279.147167441,56.6466996096,8.72126550967
 05/17  20:00:00,1073.29137029,96.9443367661,545.223074739,0.0,100.150657288,124.558693486,411.584793612,337.518643562,56.6466996096,17.4194504409
 05/17  21:00:00,1029.26161321,96.9443367661,552.285395733,0.0,100.150657288,124.558693486,405.128024602,353.941190299,42.4850247072,8.70180959555
 05/17  22:00:00,965.383625593,96.9443367661,564.461429381,0.0,46.0930336215,124.558693486,422.625558709,376.924381154,28.3233498048,17.37782775
 05/17  23:00:00,968.646834758,96.9443367661,566.857660249,0.0,46.0930336215,124.558693486,408.402082305,385.54213876,14.1616749024,8.69826864324
 05/17  24:00:00,964.370851495,96.9443367661,575.212620184,0.0,46.0930336215,113.312780494,416.415658022,393.371864976,5.66466996096,17.3791230859
 05/18  01:00:00,972.289864889,96.9443367661,583.543508489,0.0,46.0930336215,113.312780494,413.735602718,399.371667934,5.66466996096,8.6992648239
 05/18  02:00:00,976.542985952,96.9443367661,588.207733803,0.0,46.0930336215,113.312780494,427.871323197,404.829545427,5.66466996096,17.3771078093
 05/18  03:00:00,974.6269479,96.9443367661,586.145243355,0.0,46.0930336215,113.312780494,423.30512165,408.942597283,5.66466996096,8.69785440602
 05/18  04:00:00,1062.07628163,96.9443367661,582.748667137,0.0,100.150657288,148.969399434,406.989066647,392.626167035,5.66466996096,8.69822965062
 05/18  05:00:00,1061.49002475,97.8485684896,579.923353707,0.0,100.150657288,149.894399434,546.882378516,515.341765595,14.1616749024,17.378938019
 05/18  06:00:00,1277.10584673,102.282308412,573.732929395,0.0,176.471037341,302.612436532,426.41619059,389.393443436,28.3233498048,8.69939734836
 05/18  07:00:00,1394.50921824,105.707690901,568.282527675,0.0,243.2593065,310.10971186,416.983851953,348.232232139,42.4850247072,26.2665951074
 05/18  08:00:00,1418.54517949,107.300987811,548.699860517,0.0,243.2593065,310.10971186,397.537777346,323.299032067,56.6466996096,17.5920456694
 05/18  09:00:00,1431.36653728,108.7034307,525.566721719,0.0,243.2593065,302.612436532,384.328669174,306.56108245,42.4850247072,35.2825620162
 05/18  10:00:00,1430.13128481,109.9588819,514.857479406,0.0,243.2593065,310.10971186,392.255479704,294.855716343,70.808374512,26.5913888489
 05/18  11:00:00,1427.29629559,111.354303382,509.061447394,0.0,243.2593065,310.10971186,396.958543318,290.619078378,70.808374512,35.5310904283
 05/18  12:00:00,1384.40015666,113.052393423,506.094822838,0.0,243.2593065,310.10971186,394.954766163,288.786288731,70.808374512,35.3601029202
 05/18  13:00:00,1412.08568861,114.96490563,498.153183609,0.0,243.2593065,302.612436532,374.110059336,281.947785068,56.6466996096,35.5155746582
 05/18  14:00:00,1407.6755422,117.146817391,490.954201923,0.0,243.2593065,302.612436532,350.570442029,272.631113142,42.4850247072,35.4543041802
 05/18  15:00:00,1430.0181892,118.918069467,513.003231103,0.0,243.2593065,302.612436532,354.753570599,271.553216754,56.6466996096,26.5536542353
 05/18  16:00:00,1425.50958773,121.340591953,498.639935182,0.0,243.2593065,310.10971186,368.682096311,253.939440435,84.9700494144,29.7726064621
 05/18  17:00:00,1409.17028247,123.4263575,478.841894053,0.0,243.2593065,310.10971186,343.906569768,236.053549354,84.9700494144,22.8829709995
 05/18  18:00:00,1147.09409759,96.9443367661,509.592909877,0.0,166.938926447,199.110933808,330.808106253,237.117894691,84.9700494144,8.72016214714
 05/18  19:00:00,1148.24056927,96.9443367661,517.265756032,0.0,166.938926447,191.61365848,325.505373502,251.441443735,56.6466996096,17.4172301574
 05/18  20:00:00,1031.57607572,96.9443367661,523.112668819,0.0,100.150657288,124.558693486,385.26161812,311.196073894,56.6466996096,17.4188446162
 05/18  21:00:00,1003.49600062,96.9443367661,531.057281707,0.0,100.150657288,124.558693486,383.660648919,332.474446478,42.4850247072,8.70117773361
 05/18  22:00:00,940.487871439,96.9443367661,536.063534767,0.0,46.0930336215,124.558693486,393.120821653,356.098253368,28.3233498048,8.69921848108
 05/18  23:00:00,944.389595779,96.9443367661,539.362566147,0.0,46.0930336215,124.558693486,397.372233373,365.833418004,14.1616749024,17.3771404674
 05/18  24:00:00,935.346611359,96.9443367661,542.855093793,0.0,46.0930336215,113.312780494,387.56860919,373.20604005,5.66466996096,8.69789917907
 05/19  01:00:00,942.109179488,96.9443367661,550.084749254,0.0,46.0930336215,113.312780494,403.992549441,380.951337434,5.66466996096,17.3765420459
 05/19  02:00:00,947.657809873,96.9443367661,556.052718856,0.0,46.0930336215,113.312780494,402.586767601,388.223386442,5.66466996096,8.69871119822
 05/19  03:00:00,949.652172018,96.9443367661,558.210820289,0.0,46.0930336215,113.312780494,412.585355471,393.625493256,5.66466996096,13.2951922534
 05/19  04:00:00,1045.69181096,96.9443367661,560.850108988,0.0,100.150657288,148.969399434,397.215696538,378.773515851,5.66466996096,12.7775107261
 05/19  05:00:00,1043.02605439,98.2899016348,556.208628653,0.0,100.150657288,149.894399434,509.124922016,486.265581454,14.1616749024,8.69766565951
 05/19  06:00:00,1255.94361615,103.363783971,547.611077726,0.0,176.471037341,302.612436532,414.5281089,368.827011007,28.3233498048,17.3777480879
 05/19  07:00:00,1365.09182766,108.07116734,533.188466185,0.0,243.2593065,310.10971186,387.401915062,327.398398156,42.4850247072,17.5184921988
 05/19  08:00:00,1390.42151624,109.662220793,514.531455471,0.0,243.2593065,310.10971186,384.295529574,301.271682839,56.6466996096,26.3771471253
 05/19  09:00:00,1407.09635944,111.055506339,495.056908401,0.0,243.2593065,302.612436532,350.742620196,281.795219994,42.4850247072,26.4623754948
 05/19  10:00:00,1407.75394101,112.444307808,486.040352272,0.0,243.2593065,310.10971186,376.037647694,269.773605517,70.808374512,35.455667666
 05/19  11:00:00,1405.54053441,113.944041634,481.461955724,0.0,243.2593065,310.10971186,371.368728006,265.048244876,70.808374512,35.5121086184
 05/19  12:00:00,1354.46388884,115.671327031,471.568978862,0.0,243.2593065,310.10971186,354.136825526,256.814019172,70.808374512,26.5144318422
 05/19  13:00:00,1379.55006323,117.410020221,462.867495524,0.0,243.2593065,302.612436532,332.596915733,240.423984946,56.6466996096,35.5262311775
 05/19  14:00:00,1383.94036319,119.229219928,463.519470225,0.0,243.2593065,302.612436532,285.931073987,207.982810434,42.4850247072,35.4632388451
 05/19  15:00:00,1388.88035979,121.29969778,463.65465048,0.0,243.2593065,302.612436532,269.140179571,177.097275479,56.6466996096,35.3962044826
 05/19  16:00:00,1395.3633424,122.854669197,462.89631101,0.0,243.2593065,310.10971186,287.425689727,176.020779475,84.9700494144,26.4348608371
 05/19  17:00:00,1396.62414878,123.842654054,462.779189686,0.0,243.2593065,310.10971186,275.611889247,173.168985805,84.9700494144,17.4728540281
 05/19  18:00:00,1101.59490336,96.9443367661,464.712960908,0.0,166.938926447,199.110933808,309.668209949,207.279714605,84.9700494144,17.4184459293
 05/19  19:00:00,1104.27023412,96.9443367661,473.90988721,0.0,166.938926447,191.61365848,306.641154498,241.276885456,56.6466996096,8.71756943228
 05/19  20:00:00,994.2004217,96.9443367661,484.564149676,0.0,100.150657288,124.558693486,379.04511391,304.98040709,56.6466996096,17.418007211
 05/19  21:00:00,971.845520564,96.9443367661,496.808723622,0.0,100.150657288,124.558693486,375.854737478,324.668559407,42.4850247072,8.70115336397
 05/19  22:00:00,910.624460856,96.9443367661,502.866300525,0.0,46.0930336215,124.558693486,392.778154451,347.078387166,28.3233498048,17.3764174804
 05/19  23:00:00,913.864101197,96.9443367661,505.497401107,0.0,46.0930336215,124.558693486,379.41472232,356.555547384,14.1616749024,8.69750003367
 05/19  24:00:00,902.768461991,96.9443367661,506.907431074,0.0,46.0930336215,113.312780494,386.184155341,363.142061082,5.66466996096,17.3774242978
 05/20  01:00:00,908.198939166,96.9443367661,512.806941636,0.0,46.0930336215,113.312780494,384.658098268,370.295082826,5.66466996096,8.69834548009
 05/20  02:00:00,912.740526115,96.9443367661,517.739310599,0.0,46.0930336215,113.312780494,391.275154119,376.911856989,5.66466996096,8.69862716937
 05/20  03:00:00,912.800020035,96.9443367661,517.856756481,0.0,46.0930336215,113.312780494,404.245927457,381.205476214,5.66466996096,17.3757812822
 05/20  04:00:00,923.990996858,96.9443367661,518.865631184,0.0,55.6251445156,113.312780494,387.678390881,373.316578696,5.66466996096,8.69714222361
 05/20  05:00:00,924.944208042,96.9443367661,519.955916696,0.0,55.6251445156,113.312780494,407.010820924,375.473866034,14.1616749024,17.375279988
 05/20  06:00:00,984.452209798,96.9443367661,517.841408392,0.0,65.1572554096,176.889270242,351.648027189,314.62652887,28.3233498048,8.69814851466
 05/20  07:00:00,1094.58851769,97.6435864446,509.290034449,0.0,109.682768182,220.96816451,456.785383746,405.601859691,42.4850247072,8.69849934829
 05/20  08:00:00,1103.6911126,97.779478273,508.236303532,0.0,109.682768182,220.96816451,437.851992138,363.751781243,56.6466996096,17.4535112853
 05/20  09:00:00,1208.37245124,99.6171194964,503.651934999,0.0,131.945524568,266.955817592,401.771228309,333.015709872,42.4850247072,26.2704937295
 05/20  10:00:00,1211.19277668,99.9944085571,498.439643983,0.0,131.945524568,274.45309292,407.707671518,310.52656866,70.808374512,26.3727283455
 05/20  11:00:00,1208.28434931,100.24658631,494.040665322,0.0,131.945524568,274.45309292,390.114589329,301.718201042,70.808374512,17.5880137755
 05/20  12:00:00,1173.06735906,100.5207508,490.725186634,0.0,131.945524568,274.45309292,386.88128741,289.705998256,70.808374512,26.3669146419
 05/20  13:00:00,1167.07550646,100.672842899,492.231393748,0.0,131.945524568,266.955817592,372.705819396,289.691543876,56.6466996096,26.3675759102
 05/20  14:00:00,1184.52098146,101.315555265,509.860452561,0.0,131.945524568,266.955817592,359.767514781,290.914731289,42.4850247072,26.3677587848
 05/20  15:00:00,1090.09708077,96.9443367661,495.636765573,0.0,109.682768182,212.545889182,298.974158048,215.958661582,56.6466996096,26.3687968566
 05/20  16:00:00,1083.21074059,96.9443367661,482.309289408,0.0,109.682768182,220.04316451,309.580448515,205.358559755,84.9700494144,19.2518393459
 05/20  17:00:00,1047.50432039,96.9443367661,488.577491438,0.0,109.682768182,220.04316451,328.704231836,219.138464947,84.9700494144,24.5957174746
 05/20  18:00:00,1013.52891355,96.9443367661,492.870160079,0.0,100.150657288,199.110933808,351.562690635,257.895869582,84.9700494144,8.696771639
 05/20  19:00:00,1017.05943817,96.9443367661,503.328777797,0.0,100.150657288,191.61365848,350.793998605,276.772875864,56.6466996096,17.3744231314
 05/20  20:00:00,930.810715698,96.9443367661,518.227615776,0.0,55.6251445156,124.558693486,399.969867473,334.625457194,56.6466996096,8.69771066869
 05/20  21:00:00,943.014040974,96.9443367661,527.69642512,0.0,55.6251445156,124.558693486,401.256932575,350.073862219,42.4850247072,8.69804564841
 05/20  22:00:00,942.398433177,96.9443367661,537.888685855,0.0,46.0930336215,124.558693486,418.970241987,373.269782855,28.3233498048,17.3771093273
 05/20  23:00:00,953.769483018,96.9443367661,548.900240269,0.0,46.0930336215,124.558693486,407.1928941,384.334662144,14.1616749024,8.69655705403
 05/20  24:00:00,949.661424961,96.9443367661,557.773264073,0.0,46.0930336215,113.312780494,415.80062785,392.760400089,5.66466996096,17.3755577999
 05/21  01:00:00,948.904676218,96.9443367661,569.030275509,0.0,34.9616554283,113.312780494,416.308357609,401.946319576,5.66466996096,8.69736807225
 05/21  02:00:00,955.47279537,96.9443367661,576.345912316,0.0,34.9616554283,113.312780494,421.374313999,407.012022946,5.66466996096,8.69762109154
 05/21  03:00:00,957.846931792,96.9443367661,579.194171666,0.0,34.9616554283,113.312780494,433.789310072,410.748505405,5.66466996096,17.3761347053
 05/21  04:00:00,973.057298267,96.9443367661,584.689077032,0.0,44.4937663224,113.312780494,417.979369033,403.616165768,5.66466996096,8.69853330388
 05/21  05:00:00,976.794998781,96.9443367661,588.923296505,0.0,44.4937663224,113.312780494,437.19622346,405.661418765,14.1616749024,17.3731297928
 05/21  06:00:00,1043.02636529,96.9443367661,594.107073017,0.0,54.0258772165,176.889270242,382.42108362,345.400725139,28.3233498048,8.69700867609
 05/21  07:00:00,1049.34339193,96.9443367661,597.24352565,0.0,54.0258772165,184.38654557,385.183602698,334.001257414,42.4850247072,8.6973205765
 05/21  08:00:00,1126.1521541,96.9443367661,594.785903354,0.0,65.1572554096,220.04316451,388.956475454,314.869615686,56.6466996096,17.4401601582
 05/21  09:00:00,1111.75315497,96.9443367661,587.688661192,0.0,65.1572554096,212.545889182,369.43979387,309.449380978,42.4850247072,17.5053881847
 05/21  10:00:00,1106.7760566,96.9443367661,574.826898533,0.0,65.1572554096,220.04316451,394.839242232,297.684764885,70.808374512,26.3461028345
 05/21  11:00:00,1095.11539753,96.9443367661,561.508843562,0.0,65.1572554096,220.04316451,389.854205868,292.701745919,70.808374512,26.3440854369
 05/21  12:00:00,1089.06377635,96.9443367661,556.335794159,0.0,65.1572554096,220.04316451,387.946555035,290.794899635,70.808374512,26.3432808887
 05/21  13:00:00,1084.90711766,96.9443367661,552.103464497,0.0,65.1572554096,212.545889182,363.782822912,289.565851449,56.6466996096,17.5702718536
 05/21  14:00:00,1079.47964989,96.9443367661,545.41454464,0.0,65.1572554096,212.545889182,354.485716085,285.652918341,42.4850247072,26.3477730365
 05/21  15:00:00,1076.49242035,96.9443367661,544.499209677,0.0,65.1572554096,212.545889182,360.232539271,277.239316725,56.6466996096,26.3465229361
 05/21  16:00:00,1048.41335169,96.9443367661,545.699728327,0.0,65.1572554096,220.04316451,378.988266917,270.15862343,84.9700494144,23.859594073
 05/21  17:00:00,1001.06074695,96.9443367661,547.286525261,0.0,54.0258772165,184.38654557,383.053243193,278.103085522,84.9700494144,19.9801082562
 05/21  18:00:00,978.079841894,96.9443367661,555.0893892,0.0,44.4937663224,163.454314868,413.329472766,319.660807766,84.9700494144,8.6986155861
 05/21  19:00:00,979.092850561,96.9443367661,563.195281943,0.0,44.4937663224,155.95703954,410.774842201,336.754881127,56.6466996096,17.3732614644
 05/21  20:00:00,966.392372187,96.9443367661,565.809694078,0.0,44.4937663224,124.558693486,445.053937617,379.710162518,56.6466996096,8.69707548887
 05/21  21:00:00,974.376865916,96.9443367661,568.278362716,0.0,44.4937663224,124.558693486,440.197991822,389.015579633,42.4850247072,8.69738748271
 05/21  22:00:00,971.040802204,96.9443367661,572.697218347,0.0,34.9616554283,124.558693486,453.165359454,407.466289646,28.3233498048,17.3757200026
 05/21  23:00:00,978.094502855,96.9443367661,577.097150119,0.0,34.9616554283,124.558693486,437.737160315,414.877152014,14.1616749024,8.69833339797
 05/21  24:00:00,973.073654963,96.9443367661,584.12111719,0.0,34.9616554283,113.312780494,444.731659949,421.691805619,5.66466996096,17.3751843691
 05/22  01:00:00,990.109639175,96.9443367661,581.47652852,0.0,46.0930336215,113.312780494,440.896583281,426.535326487,5.66466996096,8.69658683281
 05/22  02:00:00,991.541136401,96.9443367661,576.813238417,0.0,46.0930336215,113.312780494,444.490198998,430.128721408,5.66466996096,8.6968076286
 05/22  03:00:00,989.317432147,96.9443367661,573.468604592,0.0,46.0930336215,113.312780494,457.370481066,434.331383439,5.66466996096,17.3744276659
 05/22  04:00:00,1076.393653,96.9443367661,569.894536674,0.0,100.150657288,148.969399434,431.065387033,416.70306929,5.66466996096,8.69764778224
 05/22  05:00:00,1077.23559388,96.9443367661,566.737715694,0.0,100.150657288,149.894399434,700.301176166,677.441557586,14.1616749024,8.69794367768
 05/22  06:00:00,1286.43182329,97.5257733697,564.007322106,0.0,176.471037341,302.612436532,513.34102427,467.64322763,28.3233498048,17.3744468349
 05/22  07:00:00,1404.8872445,99.008652576,565.107606673,0.0,243.2593065,310.10971186,477.392052312,417.394180625,42.4850247072,17.5128469801
 05/22  08:00:00,1446.01967473,99.914546352,566.061395907,0.0,243.2593065,310.10971186,470.947187521,387.929822262,56.6466996096,26.3706656499
 05/22  09:00:00,1473.10748738,100.666931759,558.31666359,0.0,243.2593065,302.612436532,438.286373377,369.344350102,42.4850247072,26.456998568
 05/22  10:00:00,1473.59032822,101.315992028,550.165224659,0.0,243.2593065,310.10971186,458.119263322,351.865360361,70.808374512,35.4455284486
 05/22  11:00:00,1471.04635925,101.922843774,543.314795324,0.0,243.2593065,310.10971186,449.727103769,343.418467498,70.808374512,35.5002617593
 05/22  12:00:00,1416.44271512,102.615702839,536.073035038,0.0,243.2593065,310.10971186,432.582786338,335.268127707,70.808374512,26.5062841183
 05/22  13:00:00,1439.05123116,103.714640352,532.061284283,0.0,243.2593065,302.612436532,418.699899131,326.541404643,56.6466996096,35.5117948786
 05/22  14:00:00,1432.30723322,104.962595627,529.323399237,0.0,243.2593065,302.612436532,399.68920625,321.755370729,42.4850247072,35.4488108129
 05/22  15:00:00,1427.93860053,106.425791056,524.96304285,0.0,243.2593065,302.612436532,408.58161097,316.552959546,56.6466996096,35.381951815
 05/22  16:00:00,1434.14722427,107.869951986,522.893382004,0.0,243.2593065,310.10971186,419.121718015,307.724840551,84.9700494144,26.4268280497
 05/22  17:00:00,1435.4154113,108.931890418,522.975265014,0.0,243.2593065,310.10971186,412.347916348,309.910803113,84.9700494144,17.4670638207
 05/22  18:00:00,1178.74429494,96.9443367661,544.450174963,0.0,166.938926447,199.110933808,397.205895574,303.518668132,84.9700494144,8.71717802751
 05/22  19:00:00,1182.83302017,96.9443367661,555.579448715,0.0,166.938926447,191.61365848,390.207950822,316.144591502,56.6466996096,17.41665971
 05/22  20:00:00,1068.18568222,96.9443367661,563.595801503,0.0,100.150657288,124.558693486,439.148966013,365.085597751,56.6466996096,17.4166686518
 05/22  21:00:00,1038.00163071,96.9443367661,569.392355008,0.0,100.150657288,124.558693486,426.424687226,375.241838598,42.4850247072,8.69782392071
 05/22  22:00:00,976.613226603,96.9443367661,576.056560928,0.0,46.0930336215,124.558693486,441.619350173,395.922976573,28.3233498048,17.3730237954
 05/22  23:00:00,980.475306956,96.9443367661,579.383617621,0.0,46.0930336215,124.558693486,425.746115578,402.887501485,14.1616749024,8.69693919017
 05/22  24:00:00,969.662519841,96.9443367661,581.261255745,0.0,46.0930336215,113.312780494,422.260877826,407.898970967,5.66466996096,8.69723689766
 05/23  01:00:00,975.157760293,96.9443367661,585.549749933,0.0,46.0930336215,113.312780494,436.385320933,413.345704939,5.66466996096,17.3749460329
 05/23  02:00:00,975.641408233,96.9443367661,586.10254008,0.0,46.0930336215,113.312780494,431.638676939,417.276240125,5.66466996096,8.69776685338
 05/23  03:00:00,978.054031008,96.9443367661,589.088302194,0.0,46.0930336215,113.312780494,444.860547649,421.822005989,5.66466996096,17.3738716988
 05/23  04:00:00,1069.1660583,96.9443367661,588.405247674,0.0,100.150657288,148.969399434,419.220062469,404.85929324,5.66466996096,8.69609926759
 05/23  05:00:00,1067.18885421,97.1113976698,585.526445623,0.0,100.150657288,149.894399434,583.891365894,561.033323357,14.1616749024,8.69636763495
 05/23  06:00:00,1283.67139072,100.158954293,582.772295388,0.0,176.471037341,302.612436532,462.800365008,417.102170909,28.3233498048,17.374844294
 05/23  07:00:00,1393.90651065,102.586305529,571.777951393,0.0,243.2593065,310.10971186,437.565768523,377.567479001,42.4850247072,17.5132648144
 05/23  08:00:00,1427.09054744,103.652647007,558.973710256,0.0,243.2593065,310.10971186,435.617946509,352.601871848,56.6466996096,26.3693750515
 05/23  09:00:00,1451.20463622,104.57200561,546.931495344,0.0,243.2593065,302.612436532,403.815745426,334.874971435,42.4850247072,26.4557492836
 05/23  10:00:00,1447.27098202,105.651773535,537.649499713,0.0,243.2593065,310.10971186,427.38599133,321.141734703,70.808374512,35.4358821146
 05/23  11:00:00,1441.92138825,106.762905517,530.4791712,0.0,243.2593065,310.10971186,420.965492009,314.667271852,70.808374512,35.4898456452
 05/23  12:00:00,1397.88207016,107.927370012,526.679909053,0.0,243.2593065,310.10971186,407.943700384,310.625295611,70.808374512,26.5100302612
 05/23  13:00:00,1428.64712845,109.372163722,522.343468302,0.0,243.2593065,302.612436532,397.392723995,305.246105738,56.6466996096,35.499918647
 05/23  14:00:00,1422.39660143,111.385332587,513.557448217,0.0,243.2593065,302.612436532,372.838818084,294.915850585,42.4850247072,35.4379427917
 05/23  15:00:00,1421.65398671,113.787256482,510.345543126,0.0,243.2593065,302.612436532,363.973322482,280.791826834,56.6466996096,26.534796038
 05/23  16:00:00,1427.11947357,115.979323552,506.816806925,0.0,243.2593065,310.10971186,380.351585711,268.958604623,84.9700494144,26.4229316734
 05/23  17:00:00,1425.32671069,117.53605979,503.300383634,0.0,243.2593065,310.10971186,367.436234891,264.997103611,84.9700494144,17.4690818654
 05/23  18:00:00,1167.46018076,96.9443367661,532.385227255,0.0,166.938926447,199.110933808,373.658043369,271.271320105,84.9700494144,17.4166738496
 05/23  19:00:00,1169.8905804,96.9443367661,542.447405316,0.0,166.938926447,191.61365848,363.558521022,289.497097469,56.6466996096,17.4147239435
 05/23  20:00:00,1057.03402133,96.9443367661,552.248203059,0.0,100.150657288,124.558693486,408.228636672,342.864859399,56.6466996096,8.71707766321
 05/23  21:00:00,1025.90669144,96.9443367661,556.508614079,0.0,100.150657288,124.558693486,417.763133093,357.899244814,42.4850247072,17.3788635722
 05/23  22:00:00,961.63146393,96.9443367661,559.185102503,0.0,46.0930336215,124.558693486,415.196489831,378.17679663,28.3233498048,8.69634339651
 05/23  23:00:00,962.946081687,96.9443367661,559.634554202,0.0,46.0930336215,124.558693486,416.455422806,384.920265916,14.1616749024,17.3734819876
 05/23  24:00:00,947.541688449,96.9443367661,556.309447437,0.0,46.0930336215,113.312780494,403.781495815,389.419680136,5.66466996096,8.69714571727
 05/24  01:00:00,946.432429671,96.9443367661,554.944323022,0.0,46.0930336215,113.312780494,408.059322385,393.697426904,5.66466996096,8.69722551967
 05/24  02:00:00,942.191399985,96.9443367661,550.126009262,0.0,46.0930336215,113.312780494,419.523461048,396.48382068,5.66466996096,17.3749704064
 05/24  03:00:00,941.450228935,96.9443367661,549.148756264,0.0,46.0930336215,113.312780494,413.359951331,398.99985283,5.66466996096,8.69542853974
 05/24  04:00:00,1033.56084537,96.9443367661,550.948303293,0.0,100.150657288,148.969399434,405.452585068,382.416414547,5.66466996096,17.37150056
 05/24  05:00:00,1021.51790715,97.702080417,536.060591017,0.0,100.150657288,149.894399434,523.444158674,500.586373758,14.1616749024,8.69611001298
 05/24  06:00:00,1241.06259637,101.841197189,533.942688135,0.0,176.471037341,302.612436532,415.261607039,378.241903669,28.3233498048,8.69635356519
 05/24  07:00:00,1367.25995189,105.300107828,537.599298459,0.0,243.2593065,310.10971186,409.939112683,341.197485993,42.4850247072,26.2566019828
 05/24  08:00:00,1396.29540261,106.878556879,523.275381807,0.0,243.2593065,310.10971186,396.951459554,322.719628358,56.6466996096,17.5851315873
 05/24  09:00:00,1420.49764762,108.268040904,512.312598172,0.0,243.2593065,302.612436532,381.597370231,303.847868266,42.4850247072,35.2644772578
 05/24  10:00:00,1417.98594482,109.48141717,500.250570177,0.0,243.2593065,310.10971186,388.409277081,291.021665484,70.808374512,26.5792370842
 05/24  11:00:00,1412.14203532,110.885109047,491.231697197,0.0,243.2593065,310.10971186,387.497151608,281.185634381,70.808374512,35.5031427146
 05/24  12:00:00,1373.98287508,112.365620428,493.685869324,0.0,243.2593065,310.10971186,386.285510403,280.142296878,70.808374512,35.3348390135
 05/24  13:00:00,1402.82515681,113.994546715,487.208145476,0.0,243.2593065,302.612436532,368.114081106,275.982791908,56.6466996096,35.4845895876
 05/24  14:00:00,1399.03270484,115.715555094,481.543675612,0.0,243.2593065,302.612436532,336.782954179,267.718694452,42.4850247072,26.5792350202
 05/24  15:00:00,1399.31534336,116.790714192,480.907787418,0.0,243.2593065,302.612436532,362.071614756,270.043048517,56.6466996096,35.3818666293
 05/24  16:00:00,1407.78246896,117.830968114,481.3811283,0.0,243.2593065,310.10971186,379.172519404,267.779873974,84.9700494144,26.4225960155
 05/24  17:00:00,1409.11318888,118.757911916,481.574046115,0.0,243.2593065,310.10971186,365.19153469,262.759744552,84.9700494144,17.4617407237
 05/24  18:00:00,1146.17780827,96.9443367661,506.906570671,0.0,166.938926447,199.110933808,365.016283426,262.631394734,84.9700494144,17.4148392781
 05/24  19:00:00,1142.71583564,96.9443367661,509.990300845,0.0,166.938926447,191.61365848,343.604029932,278.241590402,56.6466996096,8.71573992034
 05/24  20:00:00,1019.76709449,96.9443367661,509.297766375,0.0,100.150657288,124.558693486,401.777390137,327.716910372,56.6466996096,17.4137801551
 05/24  21:00:00,982.594640143,96.9443367661,507.664593412,0.0,100.150657288,124.558693486,390.751380933,339.567197149,42.4850247072,8.69915907597
 05/24  22:00:00,909.378126191,96.9443367661,501.670999206,0.0,46.0930336215,124.558693486,403.170939796,357.472999082,28.3233498048,17.3745909091
 05/24  23:00:00,911.991951004,96.9443367661,503.586526232,0.0,46.0930336215,124.558693486,388.309307778,365.449972384,14.1616749024,8.69766049124
 05/24  24:00:00,899.969853685,96.9443367661,503.912286261,0.0,46.0930336215,113.312780494,395.006786101,371.969570493,5.66466996096,17.3725456477
 05/25  01:00:00,901.227580292,96.9443367661,505.301621611,0.0,46.0930336215,113.312780494,391.814347138,377.453950754,5.66466996096,8.69572642316
 05/25  02:00:00,902.380665341,96.9443367661,506.570769941,0.0,46.0930336215,113.312780494,395.76284405,381.402292428,5.66466996096,8.69588166153
 05/25  03:00:00,904.888897107,96.9443367661,509.316052485,0.0,46.0930336215,113.312780494,409.351592452,386.314560938,5.66466996096,17.3723615532
 05/25  04:00:00,1003.980444,96.9443367661,518.590482047,0.0,100.150657288,148.969399434,387.852819977,373.491650381,5.66466996096,8.69649963495
 05/25  05:00:00,1000.19650867,98.1120549673,512.10706743,0.0,100.150657288,149.894399434,512.641371668,489.782971142,14.1616749024,8.69672562368
 05/25  06:00:00,1209.10044386,102.523303438,498.417941989,0.0,176.471037341,302.612436532,410.442923249,364.745355646,28.3233498048,17.3742177985
 05/25  07:00:00,1329.62551095,106.264194045,495.687634802,0.0,243.2593065,310.10971186,392.637465389,332.643748123,42.4850247072,17.5086925583
 05/25  08:00:00,1372.62362023,107.92916816,495.943560365,0.0,243.2593065,310.10971186,402.11532505,319.106184512,56.6466996096,26.362440928
 05/25  09:00:00,1400.91324681,109.103348954,489.33462761,0.0,243.2593065,302.612436532,376.704739928,307.772600706,42.4850247072,26.4471145143
 05/25  10:00:00,1403.34048397,110.171038583,483.412366964,0.0,243.2593065,310.10971186,403.588455147,297.350282392,70.808374512,35.429798243
 05/25  11:00:00,1397.97827541,111.30494535,476.648479202,0.0,243.2593065,310.10971186,390.592762943,284.301502228,70.808374512,35.4828862033
 05/25  12:00:00,1349.28373533,112.487326014,469.443665516,0.0,243.2593065,310.10971186,367.390605803,270.077065577,70.808374512,26.505165714
 05/25  13:00:00,1378.21105225,113.903186179,464.436625533,0.0,243.2593065,302.612436532,350.323743117,258.185549474,56.6466996096,35.4914940337
 05/25  14:00:00,1376.35483951,114.65478306,462.050954159,0.0,243.2593065,302.612436532,338.188977862,260.274605535,42.4850247072,35.4293476199
 05/25  15:00:00,1377.01365403,115.879713064,461.509981657,0.0,243.2593065,302.612436532,337.236689913,254.055678874,56.6466996096,26.5343114297
 05/25  16:00:00,1387.61874362,117.730949347,462.899631298,0.0,243.2593065,310.10971186,332.782565304,221.395718581,84.9700494144,26.416797308
 05/25  17:00:00,1393.40006758,119.194223041,464.28977825,0.0,243.2593065,310.10971186,288.178607094,185.742947054,84.9700494144,17.4656106252
 05/25  18:00:00,1100.06191101,96.9443367661,463.838240965,0.0,166.938926447,199.110933808,320.725519788,218.342794689,84.9700494144,17.4126756847
 05/25  19:00:00,1103.83959046,96.9443367661,472.834985882,0.0,166.938926447,191.61365848,332.197850572,258.136868324,56.6466996096,17.4142826389
 05/25  20:00:00,998.166841438,96.9443367661,487.369705961,0.0,100.150657288,124.558693486,388.664323282,323.302194788,56.6466996096,8.7154288839
 05/25  21:00:00,973.981462804,96.9443367661,498.314752609,0.0,100.150657288,124.558693486,398.610789756,338.747839448,42.4850247072,17.3779256011
 05/25  22:00:00,904.070938631,96.9443367661,495.86502425,0.0,46.0930336215,124.558693486,394.074750473,357.05436122,28.3233498048,8.69703944864
 05/25  23:00:00,907.560955464,96.9443367661,498.783306506,0.0,46.0930336215,124.558693486,397.539301549,366.005278626,14.1616749024,17.3723480209
 05/25  24:00:00,900.747291184,96.9443367661,504.746787571,0.0,46.0930336215,113.312780494,387.410176666,373.05021839,5.66466996096,8.69528831557
 05/26  01:00:00,909.183841923,96.9443367661,513.950547942,0.0,46.0930336215,113.312780494,394.175544344,379.815560875,5.66466996096,8.69531350781
 05/26  02:00:00,914.528130208,96.9443367661,519.745979878,0.0,46.0930336215,113.312780494,409.632553074,386.596881428,5.66466996096,17.371001685
 05/26  03:00:00,910.960792136,96.9443367661,515.906083538,0.0,46.0930336215,113.312780494,403.177890126,388.817456821,5.66466996096,8.69576334409
 05/26  04:00:00,1004.18536076,96.9443367661,515.585944341,0.0,100.150657288,148.969399434,386.694274025,372.333651524,5.66466996096,8.69595253992
 05/26  05:00:00,1000.1660618,98.1806588404,509.419140589,0.0,100.150657288,149.894399434,518.882978039,487.347868799,14.1616749024,17.3734343376
 05/26  06:00:00,1214.86299334,102.748264069,503.105053804,0.0,176.471037341,302.612436532,403.027245106,366.007365325,28.3233498048,8.69652997588
 05/26  07:00:00,1330.41748359,106.791876308,496.05639444,0.0,243.2593065,310.10971186,394.537754496,334.543010477,42.4850247072,17.5097193114
 05/26  08:00:00,1363.89909843,108.550084964,486.209688843,0.0,243.2593065,310.10971186,396.492521458,313.483391656,56.6466996096,26.3624301918
 05/26  09:00:00,1386.27781225,109.956969724,475.063893637,0.0,243.2593065,302.612436532,352.710957367,283.781073741,42.4850247072,26.4448589189
 05/26  10:00:00,1384.1263134,111.07772151,465.65310751,0.0,243.2593065,310.10971186,373.793062087,267.551055908,70.808374512,35.4336316678
 05/26  11:00:00,1383.15325927,112.461130498,463.147178356,0.0,243.2593065,310.10971186,361.300814921,255.0066613,70.808374512,35.4857791094
 05/26  12:00:00,1344.49683763,113.789463615,463.709973286,0.0,243.2593065,310.10971186,330.872178893,233.567504422,70.808374512,26.4962999589
 05/26  13:00:00,1383.55457428,115.563007439,464.468274149,0.0,243.2593065,302.612436532,289.724942766,197.583861207,56.6466996096,35.49438195
 05/26  14:00:00,1387.1358294,117.644543175,464.709792529,0.0,243.2593065,302.612436532,260.055951664,182.139844247,42.4850247072,35.4310827091
 05/26  15:00:00,1386.45374329,118.841071762,463.091903251,0.0,243.2593065,302.612436532,273.343387388,181.332295161,56.6466996096,35.364392617
 05/26  16:00:00,1395.46915484,119.478328292,465.113373394,0.0,243.2593065,310.10971186,292.492452256,181.108855974,84.9700494144,26.4135468672
 05/26  17:00:00,1405.35533416,122.205386283,470.354638393,0.0,243.2593065,310.10971186,264.079644588,161.649443374,84.9700494144,17.4601518001
 05/26  18:00:00,1101.95924775,96.9443367661,464.775840158,0.0,166.938926447,199.110933808,293.426689534,199.739886858,84.9700494144,8.71675326108
 05/26  19:00:00,1093.70741645,96.9443367661,464.946814284,0.0,166.938926447,191.61365848,299.132974421,225.073460459,56.6466996096,17.412814352
 05/26  20:00:00,971.004868596,96.9443367661,465.070232937,0.0,100.150657288,124.558693486,351.444163558,282.711387343,56.6466996096,12.0860766054
 05/26  21:00:00,936.799533067,96.9443367661,465.725107492,0.0,100.150657288,124.558693486,360.154594106,303.658604465,42.4850247072,14.0109649335
 05/26  22:00:00,884.558621749,96.9443367661,478.718183342,0.0,46.0930336215,124.558693486,381.012227561,343.993584942,28.3233498048,8.69529281384
 05/26  23:00:00,908.702997142,96.9443367661,500.626694218,0.0,46.0930336215,124.558693486,395.795921316,364.263079972,14.1616749024,17.3711664415
 05/26  24:00:00,908.964769935,96.9443367661,513.723815782,0.0,46.0930336215,113.312780494,387.464808994,373.104259701,5.66466996096,8.6958793325
 05/27  01:00:00,918.606550237,96.9443367661,524.126129684,0.0,46.0930336215,113.312780494,396.087965009,381.727404974,5.66466996096,8.69589007387
 05/27  02:00:00,927.585658265,96.9443367661,533.789464706,0.0,46.0930336215,113.312780494,412.486999189,389.450240338,5.66466996096,17.3720888895
 05/27  03:00:00,933.891450773,96.9443367661,540.576694729,0.0,46.0930336215,113.312780494,410.618190538,396.257249856,5.66466996096,8.69627072141
 05/27  04:00:00,951.078133352,96.9443367661,548.015576555,0.0,55.6251445156,113.312780494,405.065600273,390.704495014,5.66466996096,8.69643529775
 05/27  05:00:00,957.736696345,96.9443367661,555.193736341,0.0,55.6251445156,113.312780494,426.564901235,395.032884414,14.1616749024,17.3703419183
 05/27  06:00:00,1023.0477287,96.9443367661,559.279050795,0.0,65.1572554096,176.889270242,373.754757317,336.736851517,28.3233498048,8.69455599502
 05/27  07:00:00,1140.93919074,97.4198407551,559.30714241,0.0,109.682768182,220.96816451,504.289981423,444.435033808,42.4850247072,17.3699229071
 05/27  08:00:00,1152.93075707,97.4926032475,561.405417739,0.0,109.682768182,220.96816451,478.448255709,413.070790933,56.6466996096,8.73076516614
 05/27  09:00:00,1263.27035011,99.2210495889,562.951733035,0.0,131.945524568,266.955817592,459.278655356,390.534362132,42.4850247072,26.259268517
 05/27  10:00:00,1269.43970275,99.4445190752,561.521227237,0.0,131.945524568,274.45309292,473.477494563,376.311367817,70.808374512,26.357752234
 05/27  11:00:00,1265.07402636,99.5723141504,555.733603227,0.0,131.945524568,274.45309292,454.831732589,366.446147964,70.808374512,17.5772101126
 05/27  12:00:00,1232.56079636,99.6691566529,555.290824439,0.0,131.945524568,274.45309292,457.59003885,360.427440302,70.808374512,26.3542240363
 05/27  13:00:00,1225.52497785,99.7403948878,555.768056856,0.0,131.945524568,266.955817592,440.543779071,357.543404858,56.6466996096,26.353674604
 05/27  14:00:00,1222.89136666,99.8309846362,552.918672521,0.0,131.945524568,266.955817592,422.989328108,354.156587138,42.4850247072,26.3477162633
 05/27  15:00:00,1149.31742783,96.9443367661,559.263212945,0.0,109.682768182,212.545889182,363.816275584,289.595819291,56.6466996096,17.5737566831
 05/27  16:00:00,1158.41635957,96.9443367661,561.081769481,0.0,109.682768182,220.04316451,405.882373116,294.559070746,84.9700494144,26.3532529555
 05/27  17:00:00,1117.78915186,96.9443367661,562.766704871,0.0,109.682768182,220.04316451,402.217612324,299.745744358,84.9700494144,17.5018185518
 05/27  18:00:00,1085.97305786,96.9443367661,570.231964036,0.0,100.150657288,199.110933808,440.62467627,338.283264085,84.9700494144,17.3713627699
 05/27  19:00:00,1079.51643473,96.9443367661,570.632747157,0.0,100.150657288,191.61365848,413.03899492,347.696354248,56.6466996096,8.69594106191
 05/27  20:00:00,981.724799963,96.9443367661,572.923988672,0.0,55.6251445156,124.558693486,460.017784726,394.674966309,56.6466996096,8.69611880722
 05/27  21:00:00,988.194820147,96.9443367661,576.063604756,0.0,55.6251445156,124.558693486,462.726610457,402.868851397,42.4850247072,17.3727343524
 05/27  22:00:00,982.863886381,96.9443367661,581.127354553,0.0,46.0930336215,124.558693486,457.102465335,420.082496492,28.3233498048,8.69661903819
 05/27  23:00:00,985.217205132,96.9443367661,582.470365226,0.0,46.0930336215,124.558693486,457.842272819,426.312379307,14.1616749024,17.3682186096
 05/27  24:00:00,984.602783466,96.9443367661,595.103479097,0.0,46.0930336215,113.312780494,444.56405134,430.204641893,5.66466996096,8.69473948654
 05/28  01:00:00,980.712039275,96.9443367661,603.219540315,0.0,34.9616554283,113.312780494,450.60923874,436.24984313,5.66466996096,8.6947256493
 05/28  02:00:00,977.702887044,96.9443367661,600.672892408,0.0,34.9616554283,113.312780494,464.244202775,441.209840534,5.66466996096,17.3696922795
 05/28  03:00:00,973.175344026,96.9443367661,596.731001345,0.0,34.9616554283,113.312780494,459.956938433,445.597229732,5.66466996096,8.69503873954
 05/28  04:00:00,977.802358098,96.9443367661,591.859340651,0.0,44.4937663224,113.312780494,454.335367883,439.97551708,5.66466996096,8.69518084243
 05/28  05:00:00,972.485025718,96.9443367661,586.967414496,0.0,44.4937663224,113.312780494,475.270121003,443.737649463,14.1616749024,17.3707966373
 05/28  06:00:00,1033.56090537,96.9443367661,586.367693265,0.0,54.0258772165,176.889270242,420.190590462,383.171623765,28.3233498048,8.69561689181
 05/28  07:00:00,1040.295429,96.9443367661,589.185809001,0.0,54.0258772165,184.38654557,426.470068783,375.289281407,42.4850247072,8.69576266835
 05/28  08:00:00,1122.35920096,96.9443367661,591.630201272,0.0,65.1572554096,220.04316451,436.202707265,362.12101197,56.6466996096,17.434995686
 05/28  09:00:00,1113.9107912,96.9443367661,587.23925731,0.0,65.1572554096,212.545889182,417.150321512,357.16730263,42.4850247072,17.4979941747
 05/28  10:00:00,1112.17833636,96.9443367661,580.990569334,0.0,65.1572554096,220.04316451,448.287889987,351.143858485,70.808374512,26.3356569904
 05/28  11:00:00,1116.56718259,96.9443367661,585.216340856,0.0,65.1572554096,220.04316451,443.924661493,346.78351497,70.808374512,26.3327720111
 05/28  12:00:00,1116.05878947,96.9443367661,585.72990631,0.0,65.1572554096,220.04316451,428.209993629,339.838996377,70.808374512,17.5626227407
 05/28  13:00:00,1113.14807868,96.9443367661,583.907718051,0.0,65.1572554096,212.545889182,411.163394308,328.181627664,56.6466996096,26.3350670338
 05/28  14:00:00,1108.4048028,96.9443367661,577.049349362,0.0,65.1572554096,212.545889182,391.999094017,323.181742734,42.4850247072,26.3323265754
 05/28  15:00:00,1099.55837675,96.9443367661,573.857778651,0.0,65.1572554096,212.545889182,389.753751372,315.544744709,56.6466996096,17.5623070541
 05/28  16:00:00,1075.67791503,96.9443367661,573.518727405,0.0,65.1572554096,220.04316451,425.2710258,313.966415242,84.9700494144,26.3345611438
 05/28  17:00:00,1037.36972554,96.9443367661,575.579092591,0.0,54.0258772165,184.38654557,435.38141268,332.91565769,84.9700494144,17.495705576
 05/28  18:00:00,1011.14902867,96.9443367661,580.210179051,0.0,44.4937663224,163.454314868,475.447105822,373.106948924,84.9700494144,17.3701074832
 05/28  19:00:00,1006.98289538,96.9443367661,585.516838743,0.0,44.4937663224,155.95703954,448.985603237,383.643627061,56.6466996096,8.69527656643
 05/28  20:00:00,982.354437787,96.9443367661,585.26201777,0.0,44.4937663224,124.558693486,487.744947897,422.402824981,56.6466996096,8.69542330708
 05/28  21:00:00,985.788006993,96.9443367661,588.582256175,0.0,44.4937663224,124.558693486,490.466025493,430.609715656,42.4850247072,17.37128513
 05/28  22:00:00,980.743416153,96.9443367661,593.522838729,0.0,34.9616554283,124.558693486,486.672265615,449.653054469,28.3233498048,8.69586134112
 05/28  23:00:00,983.486687063,96.9443367661,595.05133736,0.0,34.9616554283,124.558693486,479.640661025,456.782979175,14.1616749024,8.69600694826
 05/28  24:00:00,969.680932164,96.9443367661,593.866604016,0.0,34.9616554283,113.312780494,486.003889269,462.966644061,5.66466996096,17.3725752465
 05/29  01:00:00,969.204319396,96.9443367661,593.412728302,0.0,34.9616554283,113.312780494,482.352337176,467.993994454,5.66466996096,8.69367276079
 05/29  02:00:00,970.355199589,96.9443367661,594.475987799,0.0,34.9616554283,113.312780494,495.301223711,472.268594132,5.66466996096,17.3679596181
 05/29  03:00:00,971.870594863,96.9443367661,595.819051529,0.0,34.9616554283,113.312780494,490.309062972,475.950261133,5.66466996096,8.69413187829
 05/29  04:00:00,981.7006759,96.9443367661,595.606582057,0.0,44.4937663224,113.312780494,483.373602383,469.014682088,5.66466996096,8.6942503341
 05/29  05:00:00,979.569403652,96.9443367661,593.619110493,0.0,44.4937663224,113.312780494,503.629175026,472.09863317,14.1616749024,17.3688669527
 05/29  06:00:00,1042.06831233,96.9443367661,594.374830106,0.0,54.0258772165,176.889270242,447.342753591,410.324785694,28.3233498048,8.69461809134
 05/29  07:00:00,1046.63497488,96.9443367661,595.338188746,0.0,54.0258772165,184.38654557,455.26000747,404.080241438,42.4850247072,8.69474132437
 05/29  08:00:00,1126.44989734,96.9443367661,595.640786755,0.0,65.1572554096,220.04316451,462.278570084,388.199194308,56.6466996096,17.4326761658
 05/29  09:00:00,1120.75137317,96.9443367661,597.018474018,0.0,65.1572554096,212.545889182,442.914180205,382.93380102,42.4850247072,17.4953544776
 05/29  10:00:00,1128.17180469,96.9443367661,596.193256619,0.0,65.1572554096,220.04316451,474.506120035,377.366636834,70.808374512,26.3311086891
 05/29  11:00:00,1126.09772044,96.9443367661,592.775426856,0.0,65.1572554096,220.04316451,468.561906502,371.42514561,70.808374512,26.3283863803
 05/29  12:00:00,1114.47075007,96.9443367661,581.48618641,0.0,65.1572554096,220.04316451,453.466464471,365.09862181,70.808374512,17.5594681491
 05/29  13:00:00,1101.57071888,96.9443367661,575.499589099,0.0,65.1572554096,212.545889182,442.959448862,359.982795394,56.6466996096,26.3299538583
 05/29  14:00:00,1103.18731793,96.9443367661,577.103063109,0.0,65.1572554096,212.545889182,425.920050391,357.107554561,42.4850247072,26.3274711227
 05/29  15:00:00,1103.46773572,96.9443367661,577.407225744,0.0,65.1572554096,212.545889182,429.149792332,354.944276253,56.6466996096,17.5588164692
 05/29  16:00:00,1071.79742455,96.9443367661,570.493127861,0.0,65.1572554096,220.04316451,466.321652744,355.02269437,84.9700494144,26.3289089593
 05/29  17:00:00,1033.51004654,96.9443367661,579.162109463,0.0,54.0258772165,184.38654557,475.112350597,372.64601267,84.9700494144,17.4962885126
 05/29  18:00:00,1009.54093671,96.9443367661,586.044725304,0.0,44.4937663224,163.454314868,504.750458273,411.084670882,84.9700494144,8.69573797608
 05/29  19:00:00,1002.02614669,96.9443367661,585.384438722,0.0,44.4937663224,155.95703954,494.297441704,420.278848615,56.6466996096,17.3718934793
 05/29  20:00:00,987.543316998,96.9443367661,595.278058212,0.0,44.4937663224,124.558693486,524.672841751,459.333175776,56.6466996096,8.69296636469
 05/29  21:00:00,990.30607188,96.9443367661,590.471376472,0.0,44.4937663224,124.558693486,525.629202724,465.776263885,42.4850247072,17.3679141322
 05/29  22:00:00,974.130362052,96.9443367661,583.90380191,0.0,34.9616554283,124.558693486,519.204228475,482.186740893,28.3233498048,8.69413777685
 05/29  23:00:00,980.385874527,96.9443367661,589.361134421,0.0,34.9616554283,124.558693486,511.393520524,488.537584837,14.1616749024,8.69426078514
 05/29  24:00:00,969.064751481,96.9443367661,590.503020729,0.0,34.9616554283,113.312780494,516.418477861,493.383607026,5.66466996096,17.370200874
 05/30  01:00:00,984.84169967,96.9443367661,595.431972972,0.0,46.0930336215,113.312780494,510.321355422,495.96227675,5.66466996096,8.69440871136
 05/30  02:00:00,992.824476576,96.9443367661,604.151756985,0.0,46.0930336215,113.312780494,514.370825523,500.011702639,5.66466996096,8.694452923
 05/30  03:00:00,985.862928099,96.9443367661,596.733490393,0.0,46.0930336215,113.312780494,524.718929139,501.685102788,5.66466996096,17.3691563899
 05/30  04:00:00,1077.83269056,96.9443367661,595.450655938,0.0,100.150657288,148.969399434,488.460246387,474.100849727,5.66466996096,8.694726699
 05/30  05:00:00,1070.42923231,96.9443367661,586.494645009,0.0,100.150657288,149.894399434,911.412211744,888.555705236,14.1616749024,8.6948316056
 05/30  06:00:00,1272.03670635,97.1589128538,570.60576874,0.0,176.471037341,302.612436532,620.527654051,574.833391166,28.3233498048,17.3709130796
 05/30  07:00:00,1380.31280217,98.1934563086,558.686805354,0.0,243.2593065,310.10971186,570.205910546,510.215230429,42.4850247072,17.5056554099
 05/30  08:00:00,1422.31030604,98.5456033021,559.123218836,0.0,243.2593065,310.10971186,565.887692231,482.886799613,56.6466996096,26.3541930086
 05/30  09:00:00,1450.05203391,98.8363952339,552.831977738,0.0,243.2593065,302.612436532,533.720030669,464.798013093,42.4850247072,26.4369928688
 05/30  10:00:00,1449.64638696,99.1016924746,544.175401597,0.0,243.2593065,310.10971186,544.120576205,437.90683804,70.808374512,35.4053636535
 05/30  11:00:00,1441.56389235,99.3509847149,534.112438826,0.0,243.2593065,310.10971186,515.039240035,417.621191486,70.808374512,26.6096740363
 05/30  12:00:00,1400.93438766,99.6442061057,535.105425535,0.0,243.2593065,310.10971186,510.633183914,404.509063785,70.808374512,35.3157456162
 05/30  13:00:00,1434.61054649,100.043067685,535.121818902,0.0,243.2593065,302.612436532,485.588669751,393.481063571,56.6466996096,35.4609065697
 05/30  14:00:00,1427.52948836,100.433591026,527.17050286,0.0,243.2593065,302.612436532,451.399058568,382.347124268,42.4850247072,26.5669095927
 05/30  15:00:00,1424.84626637,100.932720611,523.830587835,0.0,243.2593065,302.612436532,463.956509919,371.953145229,56.6466996096,35.3566650806
 05/30  16:00:00,1430.65717265,101.451219892,522.50607498,0.0,243.2593065,310.10971186,473.349239671,361.974669116,84.9700494144,26.404521141
 05/30  17:00:00,1430.30170241,101.994666824,521.539389358,0.0,243.2593065,310.10971186,459.953751741,357.524540895,84.9700494144,17.459161432
 05/30  18:00:00,1171.86774251,96.9443367661,534.348187732,0.0,166.938926447,199.110933808,432.358189711,338.674429648,84.9700494144,8.71371064815
 05/30  19:00:00,1168.49263143,96.9443367661,538.717872605,0.0,166.938926447,191.61365848,423.305634179,349.249864881,56.6466996096,17.4090696877
 05/30  20:00:00,1043.94590061,96.9443367661,540.434747512,0.0,100.150657288,124.558693486,467.79152582,393.735219811,56.6466996096,17.4096063988
 05/30  21:00:00,1015.61262973,96.9443367661,543.997906015,0.0,100.150657288,124.558693486,452.959465542,401.777559454,42.4850247072,8.69688138001
 05/30  22:00:00,952.30825233,96.9443367661,548.056308939,0.0,46.0930336215,124.558693486,456.495957936,419.477883019,28.3233498048,8.6947251119
 05/30  23:00:00,954.312882985,96.9443367661,549.337673152,0.0,46.0930336215,124.558693486,455.396937844,423.865513016,14.1616749024,17.3697499257
 05/30  24:00:00,941.921182049,96.9443367661,549.325994902,0.0,46.0930336215,113.312780494,440.84975079,426.49005094,5.66466996096,8.69502988961
 05/31  01:00:00,945.689262917,96.9443367661,553.372547146,0.0,46.0930336215,113.312780494,444.522862263,430.163240698,5.66466996096,8.69495160442
 05/31  02:00:00,946.462852972,96.9443367661,554.23147673,0.0,46.0930336215,113.312780494,456.382334122,433.347725218,5.66466996096,17.3699389431
 05/31  03:00:00,944.231168482,96.9443367661,551.862674471,0.0,46.0930336215,113.312780494,449.050123985,434.690396744,5.66466996096,8.69505727963
 05/31  04:00:00,1033.95863812,96.9443367661,551.117051818,0.0,100.150657288,148.969399434,429.314171165,414.954371829,5.66466996096,8.69512937487
