Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  05:00:00,1028.5746387,96.9448234353,543.918223629,0.0,100.150657288,149.894399434,679.443627022,647.911201761,14.1616749024,17.3707503579
 05/31  06:00:00,1240.08903503,98.7426995329,535.813633607,0.0,176.471037341,302.612436532,489.940486723,452.921775863,28.3233498048,8.69536105594
 05/31  07:00:00,1360.95999318,100.479514868,535.561907258,0.0,243.2593065,310.10971186,469.099557114,409.112085149,42.4850247072,17.5024472578
 05/31  08:00:00,1390.96254176,101.317545223,522.799180517,0.0,243.2593065,310.10971186,464.477404529,381.474205715,56.6466996096,26.3564992048
 05/31  09:00:00,1407.76825826,102.022263877,504.399996691,0.0,243.2593065,302.612436532,428.057154804,359.139303809,42.4850247072,26.4328262878
 05/31  10:00:00,1410.86078494,102.749678751,498.838100518,0.0,243.2593065,310.10971186,448.690127233,342.470110853,70.808374512,35.4116418675
 05/31  11:00:00,1409.95155256,103.529090806,495.857616945,0.0,243.2593065,310.10971186,431.494971511,325.224933134,70.808374512,35.4616638656
 05/31  12:00:00,1367.9965711,104.622966882,494.651636592,0.0,243.2593065,310.10971186,409.938790863,312.640174095,70.808374512,26.4902422561
 05/31  13:00:00,1404.12821557,105.759810016,496.699312042,0.0,243.2593065,302.612436532,401.477964089,309.365056442,56.6466996096,35.4662080366
 05/31  14:00:00,1404.50240381,106.795600974,496.198032299,0.0,243.2593065,302.612436532,388.152533759,310.263783513,42.4850247072,35.4037255379
 05/31  15:00:00,1399.88286738,108.112403594,489.960277426,0.0,243.2593065,302.612436532,381.787968715,298.616012935,56.6466996096,26.5252561707
 05/31  16:00:00,1406.88792866,109.50651253,489.081408892,0.0,243.2593065,310.10971186,395.579271166,284.205533812,84.9700494144,26.4036879392
 05/31  17:00:00,1406.56439089,110.337410343,487.836562877,0.0,243.2593065,310.10971186,386.484421585,284.058654556,84.9700494144,17.4557176151
 05/31  18:00:00,1144.45663766,96.9443367661,505.240950792,0.0,166.938926447,199.110933808,389.49239643,287.112934404,84.9700494144,17.4094126117
 05/31  19:00:00,1139.09828222,96.9443367661,506.27049193,0.0,166.938926447,191.61365848,363.631462467,298.26913781,56.6466996096,8.7156250474
 05/31  20:00:00,1012.87383487,96.9443367661,506.059055914,0.0,100.150657288,124.558693486,419.840399952,345.784828966,56.6466996096,17.408871376
 05/31  21:00:00,979.483658326,96.9443367661,504.269885196,0.0,100.150657288,124.558693486,407.588830631,356.407659146,42.4850247072,8.69614677781
 05/31  22:00:00,904.991096236,96.9443367661,496.87521233,0.0,46.0930336215,124.558693486,418.216301504,372.524761502,28.3233498048,17.3681901978
 05/31  23:00:00,899.526591446,96.9443367661,490.793414985,0.0,46.0930336215,124.558693486,393.746283373,370.890388422,14.1616749024,8.69422004821
 05/31  24:00:00,880.985977848,96.9443367661,484.983372341,0.0,46.0930336215,113.312780494,383.094068716,368.735092536,5.66466996096,8.69430621856
 06/01  01:00:00,876.695999767,96.9443367661,481.675997331,0.0,46.0930336215,113.312780494,391.216845043,368.183705777,5.66466996096,17.3684693049
 06/01  02:00:00,876.526654853,96.9443367661,481.585699225,0.0,46.0930336215,113.312780494,387.085521443,372.726632583,5.66466996096,8.69421889932
 06/01  03:00:00,878.904567359,96.9443367661,483.748257303,0.0,46.0930336215,113.312780494,393.353026753,378.994099083,5.66466996096,8.69425770916
 06/01  04:00:00,969.734276288,96.9443367661,483.921393488,0.0,100.150657288,148.969399434,382.326101303,359.292766356,5.66466996096,17.3686649866
 06/01  05:00:00,963.042293792,97.365634366,475.885822613,0.0,100.150657288,149.894399434,514.863985109,492.007891104,14.1616749024,8.694419103
 06/01  06:00:00,1174.61709019,101.527557183,467.955271323,0.0,176.471037341,302.612436532,376.463081568,339.445255684,28.3233498048,8.69447607882
 06/01  07:00:00,1300.15436528,104.529506225,468.553483875,0.0,243.2593065,310.10971186,329.575220978,260.84906619,42.4850247072,26.241130081
 06/01  08:00:00,1355.44023338,107.631755124,474.051037032,0.0,243.2593065,310.10971186,260.010172057,185.789454703,56.6466996096,17.5740177444
 06/01  09:00:00,1398.32290804,112.076581954,477.939016625,0.0,243.2593065,302.612436532,207.789256458,132.085291302,42.4850247072,33.2189404489
 06/01  10:00:00,1409.61931303,115.810324872,477.970868604,0.0,243.2593065,310.10971186,204.498317018,105.096460235,70.808374512,28.5934822705
 06/01  11:00:00,1413.09405387,118.166825635,478.061422116,0.0,243.2593065,310.10971186,204.998882309,98.7270272936,70.808374512,35.4634805032
 06/01  12:00:00,1373.28242516,120.679194814,477.439294261,0.0,243.2593065,310.10971186,191.051764452,93.7567266854,70.808374512,26.4866632542
 06/01  13:00:00,1410.30217321,124.485908106,477.274428938,0.0,243.2593065,302.612436532,175.723074475,83.6085920694,56.6466996096,35.4677827961
 06/01  14:00:00,1412.70332244,127.295267641,476.805919636,0.0,243.2593065,302.612436532,157.603933737,79.7143963292,42.4850247072,35.4045127006
 06/01  15:00:00,1416.37173405,131.507821564,476.299678038,0.0,243.2593065,302.612436532,152.120977935,68.9591588533,56.6466996096,26.5151194716
 06/01  16:00:00,1423.28798728,133.490964527,474.850103774,0.0,243.2593065,310.10971186,182.783516785,71.4086758977,84.9700494144,26.4047914726
 06/01  17:00:00,1423.52490904,133.833013653,474.832888872,0.0,243.2593065,310.10971186,182.542923932,80.1162850554,84.9700494144,17.4565894622
 06/01  18:00:00,1123.6762415,96.9443367661,477.333482293,0.0,166.938926447,199.110933808,215.783993646,113.403866565,84.9700494144,17.4100776665
 06/01  19:00:00,1119.27156438,96.9443367661,479.632700532,0.0,166.938926447,191.61365848,199.249292182,133.889247203,56.6466996096,8.71334536921
 06/01  20:00:00,983.886993304,96.9443367661,473.020077856,0.0,100.150657288,124.558693486,273.367305766,199.312073332,56.6466996096,17.4085328246
 06/01  21:00:00,941.679475079,96.9443367661,466.626826472,0.0,100.150657288,124.558693486,283.491616747,232.309837982,42.4850247072,8.69675405838
 06/01  22:00:00,871.118727422,96.9443367661,465.569076694,0.0,46.0930336215,124.558693486,317.104510549,271.411841904,28.3233498048,17.3693188403
 06/01  23:00:00,870.048686936,96.9443367661,465.01428397,0.0,46.0930336215,124.558693486,322.459232951,299.602817514,14.1616749024,8.69474053475
 06/01  24:00:00,857.208767577,96.9443367661,465.295762922,0.0,46.0930336215,113.312780494,335.623046889,321.263575032,5.66466996096,8.69480189571
 06/02  01:00:00,860.749439841,96.9443367661,467.847216936,0.0,46.0930336215,113.312780494,367.807645471,344.77358358,5.66466996096,17.36939193
 06/02  02:00:00,878.677568506,96.9443367661,483.540098208,0.0,46.0930336215,113.312780494,381.366976179,367.007660458,5.66466996096,8.6946457601
 06/02  03:00:00,891.579058396,96.9443367661,495.27505806,0.0,46.0930336215,113.312780494,392.297930887,377.938599421,5.66466996096,8.69466150562
 06/02  04:00:00,989.931514393,96.9443367661,500.018292542,0.0,100.150657288,148.969399434,384.754935607,361.720861893,5.66466996096,17.369403753
 06/02  05:00:00,989.413997813,98.6999644802,497.155012894,0.0,100.150657288,149.894399434,493.371290896,470.514861897,14.1616749024,8.69475409653
 06/02  06:00:00,1206.34547304,103.824760123,492.672854478,0.0,176.471037341,302.612436532,389.592729217,352.574591133,28.3233498048,8.69478827842
 06/02  07:00:00,1319.30527462,107.847583851,483.760486429,0.0,243.2593065,310.10971186,387.931777296,319.205824364,42.4850247072,26.2409282248
 06/02  08:00:00,1345.67777575,109.562539822,468.963897529,0.0,243.2593065,310.10971186,356.074274266,281.853782512,56.6466996096,17.5737921448
 06/02  09:00:00,1378.61850586,111.152761353,466.384346046,0.0,243.2593065,302.612436532,304.143106132,226.422241396,42.4850247072,35.2358400281
 06/02  10:00:00,1398.04505392,114.36598029,470.557743678,0.0,243.2593065,310.10971186,265.393934046,168.021840257,70.808374512,26.5637192771
 06/02  11:00:00,1414.72305196,121.250191244,476.645176724,0.0,243.2593065,310.10971186,227.399079716,121.129919427,70.808374512,35.4607857768
 06/02  12:00:00,1380.37762253,128.941469306,476.37228494,0.0,243.2593065,310.10971186,188.145011719,90.8575058961,70.808374512,26.4791313113
 06/02  13:00:00,1423.32050486,139.103205329,475.801268803,0.0,243.2593065,302.612436532,156.195266645,64.0839191934,56.6466996096,35.4646478422
 06/02  14:00:00,1431.7873587,148.135296249,475.210524377,0.0,243.2593065,302.612436532,121.121430946,43.2352570556,42.4850247072,35.401149183
 06/02  15:00:00,1438.37235821,155.214886839,474.688460918,0.0,243.2593065,302.612436532,111.631643877,28.4724003812,56.6466996096,26.5125438861
 06/02  16:00:00,1443.29883987,154.296823316,474.10692921,0.0,243.2593065,310.10971186,147.125741654,35.7533018429,84.9700494144,26.4023903963
 06/02  17:00:00,1430.04739816,143.196892463,472.092856609,0.0,243.2593065,310.10971186,184.570763481,82.1452772079,84.9700494144,17.4554368591
 06/02  18:00:00,1118.8279141,96.9443367661,473.444303454,0.0,166.938926447,199.110933808,239.622845258,137.244539163,84.9700494144,17.4082566812
 06/02  19:00:00,1104.79736709,96.9443367661,469.826512383,0.0,166.938926447,191.61365848,223.333162795,157.9736848,56.6466996096,8.71277838563
 06/02  20:00:00,973.558562914,96.9443367661,467.195858073,0.0,100.150657288,124.558693486,290.351825719,216.297821544,56.6466996096,17.4073045651
 06/02  21:00:00,939.180802012,96.9443367661,465.937391732,0.0,100.150657288,124.558693486,294.081414366,242.900238019,42.4850247072,8.69615163996
 06/02  22:00:00,868.769760403,96.9443367661,464.386460658,0.0,46.0930336215,124.558693486,332.841347528,287.149925486,28.3233498048,17.3680722367
 06/02  23:00:00,869.712512024,96.9443367661,465.12901297,0.0,46.0930336215,124.558693486,331.707416582,308.851654362,14.1616749024,8.69408731717
 06/02  24:00:00,859.212755398,96.9443367661,466.818473233,0.0,46.0930336215,113.312780494,325.024732229,310.665934915,5.66466996096,8.69412735283
 06/03  01:00:00,857.929036926,96.9443367661,465.629548686,0.0,46.0930336215,113.312780494,358.382341985,335.349690266,5.66466996096,17.3679817581
 06/03  02:00:00,876.647700576,96.9443367661,481.729492788,0.0,46.0930336215,113.312780494,383.055768557,368.697188678,5.66466996096,8.69390991779
 06/03  03:00:00,902.143197197,96.9443367661,506.509329019,0.0,46.0930336215,113.312780494,398.168460037,383.809885517,5.66466996096,8.6939045585
 06/03  04:00:00,928.027719868,96.9443367661,523.045817095,0.0,55.6251445156,113.312780494,403.624131047,380.591634979,5.66466996096,17.3678261067
 06/03  05:00:00,918.53126221,96.9443367661,512.97142019,0.0,55.6251445156,113.312780494,401.425302756,378.569701206,14.1616749024,8.69392664681
 06/03  06:00:00,968.22039776,96.9443367661,500.32036509,0.0,65.1572554096,176.889270242,348.604372449,311.587085947,28.3233498048,8.6939366971
 06/03  07:00:00,1072.85905857,98.0730635275,486.523882704,0.0,109.682768182,220.96816451,445.868677267,386.015167071,42.4850247072,17.3684854889
 06/03  08:00:00,1068.66412197,98.2741353652,474.082252239,0.0,109.682768182,220.96816451,405.266291911,331.182589627,56.6466996096,17.4370026751
 06/03  09:00:00,1171.48384232,100.812265507,467.936695771,0.0,131.945524568,266.955817592,343.990544115,284.000488623,42.4850247072,17.5050307853
 06/03  10:00:00,1183.97276182,101.151337163,469.459214419,0.0,131.945524568,274.45309292,316.635218796,219.486703311,70.808374512,26.3401409727
 06/03  11:00:00,1193.96224037,101.637409972,473.83315797,0.0,131.945524568,274.45309292,272.947176071,184.570849678,70.808374512,17.5679518811
 06/03  12:00:00,1169.81527659,102.344526822,479.050580518,0.0,131.945524568,274.45309292,261.667274958,164.51987384,70.808374512,26.3390266058
 06/03  13:00:00,1163.09143974,103.00521568,479.080509395,0.0,131.945524568,266.955817592,240.440188367,157.456157806,56.6466996096,26.3373309515
 06/03  14:00:00,1163.8233479,104.224286695,478.553339644,0.0,131.945524568,266.955817592,204.538601166,144.488186222,42.4850247072,17.5653902373
 06/03  15:00:00,1079.73974089,96.9443367661,478.461201773,0.0,109.682768182,212.545889182,167.044351106,84.0566456391,56.6466996096,26.3410058578
 06/03  16:00:00,1088.84000351,96.9443367661,480.241692349,0.0,109.682768182,220.04316451,199.255740002,87.9479972774,84.9700494144,26.3376933105
 06/03  17:00:00,1046.25247787,96.9443367661,480.003705549,0.0,109.682768182,220.04316451,189.539315191,87.0720543672,84.9700494144,17.4972114091
 06/03  18:00:00,1007.3504011,96.9443367661,480.05568863,0.0,100.150657288,199.110933808,198.207711294,104.54466469,84.9700494144,8.69299718975
 06/03  19:00:00,1000.65130515,96.9443367661,480.020167475,0.0,100.150657288,191.61365848,189.172009858,115.15929661,56.6466996096,17.366013639
 06/03  20:00:00,895.91093034,96.9443367661,479.249568915,0.0,55.6251445156,124.558693486,229.364814115,164.025087466,56.6466996096,8.69302703924
 06/03  21:00:00,903.632265177,96.9443367661,479.758014231,0.0,55.6251445156,124.558693486,228.055073818,176.877014525,42.4850247072,8.69303458632
 06/03  22:00:00,893.319833755,96.9443367661,479.662860167,0.0,46.0930336215,124.558693486,240.838300254,195.148850771,28.3233498048,17.366099678
 06/03  23:00:00,894.272792986,96.9443367661,479.690879799,0.0,46.0930336215,124.558693486,244.358625421,221.503884236,14.1616749024,8.69306628267
 06/03  24:00:00,865.103072616,96.9443367661,468.206179612,0.0,46.0930336215,113.312780494,276.25127192,261.893517222,5.66466996096,8.69308473665
 06/04  01:00:00,849.484203981,96.9443367661,466.435238663,0.0,34.9616554283,113.312780494,311.982552849,288.9520458,5.66466996096,17.365837088
 06/04  02:00:00,845.909647461,96.9443367661,464.780519055,0.0,34.9616554283,113.312780494,337.892706986,323.535228936,5.66466996096,8.69280808953
 06/04  03:00:00,848.573586526,96.9443367661,466.790850408,0.0,34.9616554283,113.312780494,364.975295849,350.617843488,5.66466996096,8.69278239959
 06/04  04:00:00,867.78240965,96.9443367661,474.735247216,0.0,44.4937663224,113.312780494,374.621537478,351.591347351,5.66466996096,17.3655201658
 06/04  05:00:00,881.227282739,96.9443367661,486.813136686,0.0,44.4937663224,113.312780494,391.033283862,368.178866192,14.1616749024,8.69274276755
 06/04  06:00:00,959.096481447,96.9443367661,502.741064248,0.0,54.0258772165,176.889270242,349.698150818,312.682068807,28.3233498048,8.69273220649
 06/04  07:00:00,960.917356965,96.9443367661,501.021886806,0.0,54.0258772165,184.38654557,361.057104647,301.206646514,42.4850247072,17.3654334257
 06/04  08:00:00,1033.80694191,96.9443367661,494.044973807,0.0,65.1572554096,220.04316451,344.447137867,279.074992065,56.6466996096,8.72544619158
 06/04  09:00:00,1017.24647583,96.9443367661,485.771142166,0.0,65.1572554096,212.545889182,322.474651046,253.763575122,42.4850247072,26.2260512161
 06/04  10:00:00,1010.32219658,96.9443367661,473.024045452,0.0,65.1572554096,220.04316451,317.147773026,228.788249635,70.808374512,17.5511488788
 06/04  11:00:00,1006.08648906,96.9443367661,469.196968066,0.0,65.1572554096,220.04316451,309.296984143,212.168803327,70.808374512,26.3198063038
 06/04  12:00:00,1007.44102114,96.9443367661,469.775024675,0.0,65.1572554096,220.04316451,266.957285227,178.59564922,70.808374512,17.5532614947
 06/04  13:00:00,1002.03526289,96.9443367661,469.555397311,0.0,65.1572554096,212.545889182,238.023614131,155.057195928,56.6466996096,26.3197185939
 06/04  14:00:00,1002.73460655,96.9443367661,469.450115083,0.0,65.1572554096,212.545889182,213.24190392,144.440776414,42.4850247072,26.316102799
 06/04  15:00:00,1002.28632452,96.9443367661,469.129319483,0.0,65.1572554096,212.545889182,216.053727774,141.856560805,56.6466996096,17.5504673594
 06/04  16:00:00,971.777738669,96.9443367661,466.820369873,0.0,65.1572554096,220.04316451,272.237959562,160.947991803,84.9700494144,26.3199183443
 06/04  17:00:00,924.637042875,96.9443367661,467.12939517,0.0,54.0258772165,184.38654557,281.096991056,178.635283991,84.9700494144,17.4916576508
 06/04  18:00:00,898.383541434,96.9443367661,469.058674419,0.0,44.4937663224,163.454314868,285.182960044,191.52025064,84.9700494144,8.69265998884
 06/04  19:00:00,890.136519784,96.9443367661,467.959741306,0.0,44.4937663224,155.95703954,281.249672668,207.237693716,56.6466996096,17.3652793428
 06/04  20:00:00,866.449021777,96.9443367661,468.136889621,0.0,44.4937663224,124.558693486,313.23946498,247.900142326,56.6466996096,8.69262304487
 06/04  21:00:00,872.769286138,96.9443367661,467.633879468,0.0,44.4937663224,124.558693486,314.652391615,263.47475422,42.4850247072,8.69261268728
 06/04  22:00:00,857.481236093,96.9443367661,464.709288307,0.0,34.9616554283,124.558693486,362.7145741,317.026029471,28.3233498048,17.3651948241
 06/04  23:00:00,879.195807524,96.9443367661,483.790472086,0.0,34.9616554283,124.558693486,398.320239992,375.465982859,14.1616749024,8.69258223115
 06/04  24:00:00,900.751961867,96.9443367661,517.390525254,0.0,34.9616554283,113.312780494,402.829392087,388.472142743,5.66466996096,8.69257938272
 06/05  01:00:00,923.504621481,96.9443367661,529.848021881,0.0,46.0930336215,113.312780494,419.195944454,396.166508286,5.66466996096,17.3647662069
 06/05  02:00:00,927.800724689,96.9443367661,534.495350785,0.0,46.0930336215,113.312780494,415.982712582,401.625800269,5.66466996096,8.69224235273
 06/05  03:00:00,932.864992021,96.9443367661,539.958884864,0.0,46.0930336215,113.312780494,419.933151822,405.576285946,5.66466996096,8.69219591547
 06/05  04:00:00,1031.25547797,96.9443367661,548.498031488,0.0,100.150657288,148.969399434,412.463447206,389.433211188,5.66466996096,17.3655660568
 06/05  05:00:00,1037.01008533,96.9443367661,553.40348582,0.0,100.150657288,149.894399434,622.706747149,599.852974297,14.1616749024,8.69209794943
 06/05  06:00:00,1261.86691282,98.6483153523,559.794542478,0.0,176.471037341,302.612436532,454.860892718,417.845472234,28.3233498048,8.69207067894
 06/05  07:00:00,1377.452153,100.985494389,553.525627847,0.0,243.2593065,310.10971186,437.368566696,377.3854657,42.4850247072,17.4980762888
 06/05  08:00:00,1413.69021475,101.996561446,547.371925307,0.0,243.2593065,310.10971186,444.5855449,361.591873144,56.6466996096,26.3469721469
 06/05  09:00:00,1444.18536552,103.000047028,543.547876983,0.0,243.2593065,302.612436532,416.516650848,347.605727599,42.4850247072,26.4258985419
 06/05  10:00:00,1450.08536343,104.042051157,540.951421138,0.0,243.2593065,310.10971186,442.957605525,336.757670731,70.808374512,35.3915602821
 06/05  11:00:00,1445.43061026,105.067697862,533.95754891,0.0,243.2593065,310.10971186,434.889772276,328.642074465,70.808374512,35.4393232996
 06/05  12:00:00,1392.34000819,106.190715535,520.810661319,0.0,243.2593065,310.10971186,414.022850974,316.735480116,70.808374512,26.4789963454
 06/05  13:00:00,1418.29169034,107.440995988,511.438812541,0.0,243.2593065,302.612436532,395.266888411,303.179274717,56.6466996096,35.4409140851
 06/05  14:00:00,1413.77008888,109.062234108,504.735721635,0.0,243.2593065,302.612436532,359.906302816,290.869731046,42.4850247072,26.5515470627
 06/05  15:00:00,1412.957497,110.60303576,502.193932104,0.0,243.2593065,302.612436532,380.023984767,288.041889701,56.6466996096,35.3353954563
 06/05  16:00:00,1424.1686613,112.237682577,505.432025462,0.0,243.2593065,310.10971186,396.096308712,284.731417871,84.9700494144,26.3948414266
 06/05  17:00:00,1423.92244371,113.410348009,503.983375717,0.0,243.2593065,310.10971186,387.014860844,284.593221849,84.9700494144,17.4515895802
 06/05  18:00:00,1169.50075362,96.9443367661,532.682668663,0.0,166.938926447,199.110933808,379.426411172,285.743461757,84.9700494144,8.71290000076
 06/05  19:00:00,1172.20304562,96.9443367661,542.506278326,0.0,166.938926447,191.61365848,375.024361619,300.973210212,56.6466996096,17.4044517974
 06/05  20:00:00,1048.93714302,96.9443367661,545.668620771,0.0,100.150657288,124.558693486,414.480306442,349.122036416,56.6466996096,8.7115704163
 06/05  21:00:00,1021.52707728,96.9443367661,550.322005294,0.0,100.150657288,124.558693486,421.570166999,361.714401305,42.4850247072,17.3707409868
 06/05  22:00:00,958.762146179,96.9443367661,555.48245877,0.0,46.0930336215,124.558693486,420.425831232,383.409334262,28.3233498048,8.69314716531
 06/05  23:00:00,966.380906297,96.9443367661,562.719591594,0.0,46.0930336215,124.558693486,415.414076747,392.559286749,14.1616749024,8.69311509594
 06/05  24:00:00,963.190390455,96.9443367661,572.731230848,0.0,46.0930336215,113.312780494,422.281636355,399.250686981,5.66466996096,17.3662794132
 06/06  01:00:00,970.068838113,96.9443367661,580.377595613,0.0,46.0930336215,113.312780494,418.396243008,404.038764402,5.66466996096,8.69280864527
 06/06  02:00:00,973.325100107,96.9443367661,584.157580181,0.0,46.0930336215,113.312780494,423.27813094,408.920756901,5.66466996096,8.69270407853
 06/06  03:00:00,976.943945954,96.9443367661,588.056851514,0.0,46.0930336215,113.312780494,437.340510712,414.310637837,5.66466996096,17.3652029139
 06/06  04:00:00,1071.11722763,96.9443367661,588.87930203,0.0,100.150657288,148.969399434,412.310679801,397.953494136,5.66466996096,8.69251570372
 06/06  05:00:00,1062.80487838,97.5697388855,578.738855368,0.0,100.150657288,149.894399434,564.950690061,542.096544022,14.1616749024,8.69247113667
 06/06  06:00:00,1274.25556473,101.947531098,568.970180153,0.0,176.471037341,302.612436532,449.614054058,403.92466265,28.3233498048,17.366041603
 06/06  07:00:00,1383.87962659,104.575700136,557.008389371,0.0,243.2593065,310.10971186,423.209233251,363.227510155,42.4850247072,17.4966983889
 06/06  08:00:00,1414.49800096,105.87958243,544.391531568,0.0,243.2593065,310.10971186,424.551635839,341.567367886,56.6466996096,26.3375683426
 06/06  09:00:00,1443.38216542,106.907075814,538.531638275,0.0,243.2593065,302.612436532,402.355334431,333.448333223,42.4850247072,26.4219765002
 06/06  10:00:00,1445.7501379,108.18187646,531.774349116,0.0,243.2593065,310.10971186,416.019451575,318.663189466,70.808374512,26.5478875974
 06/06  11:00:00,1445.6724064,109.520672047,529.377985571,0.0,243.2593065,310.10971186,416.827099123,310.572935381,70.808374512,35.4457892299
 06/06  12:00:00,1401.54194355,110.700850127,526.058525918,0.0,243.2593065,310.10971186,406.787177827,309.504480016,70.808374512,26.4743232985
 06/06  13:00:00,1429.12268611,112.095805406,518.566553429,0.0,243.2593065,302.612436532,394.402087764,302.30831576,56.6466996096,35.4470723941
 06/06  14:00:00,1429.89453815,113.67618892,517.847848457,0.0,243.2593065,302.612436532,374.615021383,296.746208023,42.4850247072,35.3837886532
 06/06  15:00:00,1429.99462019,115.622283008,516.24887146,0.0,243.2593065,302.612436532,369.92230512,286.765655773,56.6466996096,26.5099497372
 06/06  16:00:00,1435.0303869,117.319654744,512.980543776,0.0,243.2593065,310.10971186,390.591477395,279.22822481,84.9700494144,26.3932031708
 06/06  17:00:00,1433.63562378,119.146492972,509.657200808,0.0,243.2593065,310.10971186,372.372295459,269.946937445,84.9700494144,17.4553085998
 06/06  18:00:00,1180.51561565,96.9443367661,545.583804573,0.0,166.938926447,199.110933808,366.988407665,273.306302112,84.9700494144,8.71205613917
 06/06  19:00:00,1180.94418226,96.9443367661,553.768719283,0.0,166.938926447,191.61365848,368.101713205,294.049564128,56.6466996096,17.4054494672
 06/06  20:00:00,1060.41383303,96.9443367661,559.484792665,0.0,100.150657288,124.558693486,421.3438916,347.291821232,56.6466996096,17.4053707586
 06/06  21:00:00,1039.00969345,96.9443367661,570.295189208,0.0,100.150657288,124.558693486,414.194618203,363.014648611,42.4850247072,8.69494488534
 06/06  22:00:00,976.485793938,96.9443367661,575.10180589,0.0,46.0930336215,124.558693486,422.818319755,385.802280628,28.3233498048,8.69268932247
 06/06  23:00:00,979.451107403,96.9443367661,577.186352346,0.0,46.0930336215,124.558693486,424.364891313,392.837996818,14.1616749024,17.3652195932
 06/06  24:00:00,975.523398374,96.9443367661,586.255607323,0.0,46.0930336215,113.312780494,413.607357821,399.250152194,5.66466996096,8.69253566644
 06/07  01:00:00,980.295672489,96.9443367661,591.470344922,0.0,46.0930336215,113.312780494,420.507088252,406.150101997,5.66466996096,8.69231629478
 06/07  02:00:00,982.504192833,96.9443367661,593.759931816,0.0,46.0930336215,113.312780494,434.623822586,411.594920847,5.66466996096,17.3642317778
 06/07  03:00:00,984.216823395,96.9443367661,595.636095082,0.0,46.0930336215,113.312780494,430.102170963,415.745520243,5.66466996096,8.69198075918
 06/07  04:00:00,1075.42523433,96.9443367661,596.557053174,0.0,100.150657288,148.969399434,414.16823089,399.81165741,5.66466996096,8.69190351904
 06/07  05:00:00,1070.23827799,98.3215371502,588.583489833,0.0,100.150657288,149.894399434,566.517902767,534.991071036,14.1616749024,17.3651568284
 06/07  06:00:00,1283.66627243,103.170391129,579.599805568,0.0,176.471037341,302.612436532,439.182037475,402.167005825,28.3233498048,8.69168184559
 06/07  07:00:00,1389.02752994,106.508083525,561.330025917,0.0,243.2593065,310.10971186,413.439537489,353.458794,42.4850247072,17.4957187821
 06/07  08:00:00,1416.14513244,107.897883845,544.811983238,0.0,243.2593065,310.10971186,412.043167683,329.055700426,56.6466996096,26.3407676474
 06/07  09:00:00,1448.62836088,109.086847657,542.636588927,0.0,243.2593065,302.612436532,386.091520573,317.186765338,42.4850247072,26.4197305269
 06/07  10:00:00,1443.61185966,110.308871892,528.02472191,0.0,243.2593065,310.10971186,405.955099896,308.608783193,70.808374512,26.5379421906
 06/07  11:00:00,1439.8850574,111.530482754,521.258315625,0.0,243.2593065,310.10971186,411.353079457,305.095673595,70.808374512,35.4490313497
 06/07  12:00:00,1393.71088244,112.910843912,515.117627126,0.0,243.2593065,310.10971186,397.924384579,300.645839619,70.808374512,26.470170448
 06/07  13:00:00,1426.39777923,114.420037302,512.961608812,0.0,243.2593065,302.612436532,388.265869992,296.168919686,56.6466996096,35.4502506963
 06/07  14:00:00,1425.68606561,116.273437399,510.534064026,0.0,243.2593065,302.612436532,369.194215357,291.324168831,42.4850247072,35.385021818
 06/07  15:00:00,1427.93168231,118.32122495,511.173369677,0.0,243.2593065,302.612436532,365.007394753,281.86044144,56.6466996096,26.500253703
 06/07  16:00:00,1433.12908174,119.953615328,508.211609688,0.0,243.2593065,310.10971186,383.652699533,272.291874315,84.9700494144,26.3907758031
 06/07  17:00:00,1434.9560989,121.315447985,508.823884459,0.0,243.2593065,310.10971186,370.013720163,267.593662879,84.9700494144,17.4500078695
 06/07  18:00:00,1178.7569294,96.9443367661,543.705210948,0.0,166.938926447,199.110933808,377.994022182,275.619698152,84.9700494144,17.4042746149
 06/07  19:00:00,1177.86246372,96.9443367661,549.316477849,0.0,166.938926447,191.61365848,347.485495748,282.126014271,56.6466996096,8.71278186765
 06/07  20:00:00,1060.68430095,96.9443367661,558.696406835,0.0,100.150657288,124.558693486,412.566744567,338.514465472,56.6466996096,17.4055794845
 06/07  21:00:00,1033.26178686,96.9443367661,563.347647009,0.0,100.150657288,124.558693486,408.561911479,357.384227358,42.4850247072,8.6926594137
 06/07  22:00:00,965.53677624,96.9443367661,563.016197256,0.0,46.0930336215,124.558693486,417.630643731,380.052388928,28.3233498048,9.25490499876
 06/07  23:00:00,971.856744073,96.9443367661,568.658630074,0.0,46.0930336215,124.558693486,419.590996544,388.627056393,14.1616749024,16.8022652491
 06/07  24:00:00,965.714008609,96.9443367661,575.340148336,0.0,46.0930336215,113.312780494,409.636824929,395.278961076,5.66466996096,8.69319389257
 06/08  01:00:00,969.3659059,96.9443367661,579.377456937,0.0,46.0930336215,113.312780494,414.563583841,400.205960422,5.66466996096,8.69295345839
 06/08  02:00:00,969.94621244,96.9443367661,580.208884663,0.0,46.0930336215,113.312780494,427.093003581,404.06289142,5.66466996096,17.3654422001
 06/08  03:00:00,974.449336186,96.9443367661,584.991109147,0.0,46.0930336215,113.312780494,424.701054081,410.343830157,5.66466996096,8.69255396332
 06/08  04:00:00,1073.03190269,96.9443367661,593.494787679,0.0,100.150657288,148.969399434,411.218780932,396.861655446,5.66466996096,8.69245552484
 06/08  05:00:00,1072.10321268,98.7198136649,589.641177225,0.0,100.150657288,149.894399434,553.946187155,522.418973556,14.1616749024,17.3655386969
 06/08  06:00:00,1283.29774545,103.793198851,578.145314573,0.0,176.471037341,302.612436532,430.42221001,393.406688764,28.3233498048,8.69217144064
 06/08  07:00:00,1379.76594406,107.666894127,549.949345706,0.0,243.2593065,310.10971186,403.305713927,343.326273744,42.4850247072,17.494415476
 06/08  08:00:00,1407.41564075,109.240236006,533.756690874,0.0,243.2593065,310.10971186,402.527429756,319.544239625,56.6466996096,26.3364905221
 06/08  09:00:00,1435.67271956,110.587993226,526.980016907,0.0,243.2593065,302.612436532,374.831996706,305.9273818,42.4850247072,26.4195901994
 06/08  10:00:00,1433.92498045,111.895427065,515.826353908,0.0,243.2593065,310.10971186,401.27418633,295.091218472,70.808374512,35.3745933459
 06/08  11:00:00,1429.87665156,113.29101498,508.924642133,0.0,243.2593065,310.10971186,387.647252031,290.248895994,70.808374512,26.5899815253
 06/08  12:00:00,1383.54930113,114.797857681,502.454797207,0.0,243.2593065,310.10971186,394.423747758,288.332236563,70.808374512,35.2831366839
 06/08  13:00:00,1417.88627684,116.740926938,501.416541312,0.0,243.2593065,302.612436532,364.409450172,281.17243578,56.6466996096,26.590314783
 06/08  14:00:00,1416.88804812,118.656921378,498.450770922,0.0,243.2593065,302.612436532,353.769992665,275.902267654,42.4850247072,35.3827003041
 06/08  15:00:00,1419.7577434,120.751037611,499.635473591,0.0,243.2593065,302.612436532,350.654670381,267.509327408,56.6466996096,26.4986433634
 06/08  16:00:00,1418.36597081,122.519667169,489.349438464,0.0,243.2593065,310.10971186,367.653387617,256.293862241,84.9700494144,26.3894759624
 06/08  17:00:00,1416.960249,123.250977238,486.718448917,0.0,243.2593065,310.10971186,360.733311077,258.313910695,84.9700494144,17.4493509681
 06/08  18:00:00,1159.62982193,96.9443367661,522.64783944,0.0,166.938926447,199.110933808,359.868263056,257.494474474,84.9700494144,17.4037391674
 06/08  19:00:00,1161.94374704,96.9443367661,531.788813646,0.0,166.938926447,191.61365848,341.779695205,276.420514534,56.6466996096,8.71248106198
 06/08  20:00:00,1039.93507232,96.9443367661,536.154291365,0.0,100.150657288,124.558693486,402.170129292,328.118523207,56.6466996096,17.4049064761
 06/08  21:00:00,1011.58463814,96.9443367661,539.658504319,0.0,100.150657288,124.558693486,395.155130639,343.977108351,42.4850247072,8.69299758047
 06/08  22:00:00,949.276599227,96.9443367661,545.180549471,0.0,46.0930336215,124.558693486,403.731150046,366.717726237,28.3233498048,8.69007400435
 06/08  23:00:00,954.89922378,96.9443367661,550.248794009,0.0,46.0930336215,124.558693486,408.056611212,376.529047703,14.1616749024,17.3658886069
 06/08  24:00:00,944.658173513,96.9443367661,552.448940036,0.0,46.0930336215,113.312780494,398.213938303,383.856464942,5.66466996096,8.69280340015
 06/09  01:00:00,946.43493364,96.9443367661,554.253917606,0.0,46.0930336215,113.312780494,403.478803809,389.12158895,5.66466996096,8.69254489745
 06/09  02:00:00,948.332123314,96.9443367661,556.295550409,0.0,46.0930336215,113.312780494,418.336977442,395.307739387,5.66466996096,17.3645680934
 06/09  03:00:00,955.107630687,96.9443367661,563.443387601,0.0,46.0930336215,113.312780494,417.519951937,403.163194416,5.66466996096,8.69208756069
 06/09  04:00:00,1051.70125642,96.9443367661,566.928559373,0.0,100.150657288,148.969399434,403.1921652,388.835525835,5.66466996096,8.69196940396
 06/09  05:00:00,1047.94883864,99.0081540111,560.388955199,0.0,100.150657288,149.894399434,532.773705269,501.248700731,14.1616749024,17.3633296361
 06/09  06:00:00,1255.19077295,104.183369825,545.571326945,0.0,176.471037341,302.612436532,415.336941637,378.321966857,28.3233498048,8.69162497556
 06/09  07:00:00,1359.02344323,108.801130498,525.549573039,0.0,243.2593065,310.10971186,394.040432739,334.06252439,42.4850247072,17.4928836414
 06/09  08:00:00,1389.1171473,110.61611861,511.857948248,0.0,243.2593065,310.10971186,390.570162704,307.589853157,56.6466996096,26.3336099377
 06/09  09:00:00,1418.76162996,112.006797377,506.737961224,0.0,243.2593065,302.612436532,360.988177523,292.086928016,42.4850247072,26.4162247998
 06/09  10:00:00,1417.09274674,113.343119642,495.586584707,0.0,243.2593065,310.10971186,377.558781981,280.217175449,70.808374512,26.5332320207
 06/09  11:00:00,1416.54710843,114.873703315,492.296471269,0.0,243.2593065,310.10971186,382.505397115,276.255306032,70.808374512,35.4417165715
 06/09  12:00:00,1377.80383443,116.560283833,493.969081795,0.0,243.2593065,310.10971186,374.105699033,276.832136241,70.808374512,26.4651882796
 06/09  13:00:00,1407.14875514,118.401877217,487.770425429,0.0,243.2593065,302.612436532,364.259014314,272.170826737,56.6466996096,35.4414879676
 06/09  14:00:00,1408.28507861,120.304854887,487.145448219,0.0,243.2593065,302.612436532,345.48188615,267.620258462,42.4850247072,35.376602981
 06/09  15:00:00,1408.8531684,122.65947121,485.428378526,0.0,243.2593065,302.612436532,339.298218467,256.152390927,56.6466996096,26.4991279299
 06/09  16:00:00,1413.09654188,124.549445059,480.864807639,0.0,243.2593065,310.10971186,356.087908212,244.730516386,84.9700494144,26.3873424111
 06/09  17:00:00,1413.21903507,126.095225006,479.405151959,0.0,243.2593065,310.10971186,341.0978565,238.674502663,84.9700494144,17.4533044227
 06/09  18:00:00,1150.70029901,96.9443367661,512.751332012,0.0,166.938926447,199.110933808,341.658194903,243.677892519,84.9700494144,13.0102529694
 06/09  19:00:00,1147.22977347,96.9443367661,516.546358075,0.0,166.938926447,191.61365848,326.134151971,256.386178252,56.6466996096,13.1012741097
 06/09  20:00:00,1020.11069525,96.9443367661,515.24794403,0.0,100.150657288,124.558693486,384.60245745,310.552564807,56.6466996096,17.4031930332
 06/09  21:00:00,995.559027695,96.9443367661,522.736443414,0.0,100.150657288,124.558693486,381.102782167,329.923824787,42.4850247072,8.69393267369
 06/09  22:00:00,933.374120607,96.9443367661,527.989068053,0.0,46.0930336215,124.558693486,390.805876319,353.790889528,28.3233498048,8.69163698658
 06/09  23:00:00,936.003191173,96.9443367661,529.95395309,0.0,46.0930336215,124.558693486,393.84535221,362.320743219,14.1616749024,17.3629340889
 06/09  24:00:00,927.053346092,96.9443367661,533.602858652,0.0,46.0930336215,113.312780494,384.346152419,369.990180284,5.66466996096,8.69130217463
 06/10  01:00:00,930.457969344,96.9443367661,537.230359541,0.0,46.0930336215,113.312780494,390.722456792,376.366758828,5.66466996096,8.69102800237
 06/10  02:00:00,933.880205595,96.9443367661,540.880251635,0.0,46.0930336215,113.312780494,406.369590771,383.343437071,5.66466996096,17.3614837384
 06/10  03:00:00,940.473928811,96.9443367661,547.896094543,0.0,46.0930336215,113.312780494,404.637799097,390.282610506,5.66466996096,8.69051862995
 06/10  04:00:00,956.093545479,96.9443367661,553.673658724,0.0,55.6251445156,113.312780494,398.490328871,384.135276686,5.66466996096,8.69038222435
 06/10  05:00:00,962.861631336,96.9443367661,561.043860277,0.0,55.6251445156,113.312780494,411.442467375,388.589062302,14.1616749024,8.69173017045
 06/10  06:00:00,1021.34096932,96.9443367661,557.898371023,0.0,65.1572554096,176.889270242,370.882765813,325.194859764,28.3233498048,17.3645562441
 06/10  07:00:00,1120.3309493,98.1360914003,536.980740582,0.0,109.682768182,220.96816451,455.484252714,404.307149154,42.4850247072,8.69207885257
 06/10  08:00:00,1117.88080789,98.3396639776,523.421404088,0.0,109.682768182,220.96816451,431.496056297,357.416636861,56.6466996096,17.4327198261
 06/10  09:00:00,1215.69030762,100.894036633,510.642489816,0.0,131.945524568,266.955817592,385.146460353,325.16347766,42.4850247072,17.4979579855
 06/10  10:00:00,1217.00052073,101.121432515,503.87270142,0.0,131.945524568,274.45309292,404.786490428,307.646604628,70.808374512,26.3315112872
 06/10  11:00:00,1217.08847348,101.261257065,502.863768767,0.0,131.945524568,274.45309292,392.68167892,304.311591742,70.808374512,17.5617126662
 06/10  12:00:00,1187.7533091,101.383622022,505.838278449,0.0,131.945524568,274.45309292,402.857049643,305.719942803,70.808374512,26.3287323282
 06/10  13:00:00,1181.05257912,102.083913426,506.087589014,0.0,131.945524568,266.955817592,384.874804967,301.902623794,56.6466996096,26.3254815631
 06/10  14:00:00,1176.61444079,103.285353774,500.196219613,0.0,131.945524568,266.955817592,350.832584814,290.790721009,42.4850247072,17.5568390982
 06/10  15:00:00,1100.5912879,96.9443367661,507.48499893,0.0,109.682768182,212.545889182,306.331785921,223.359570223,56.6466996096,26.3255160885
 06/10  16:00:00,1113.12004316,96.9443367661,513.162821709,0.0,109.682768182,220.04316451,328.412433046,217.117175946,84.9700494144,26.3252076849
 06/10  17:00:00,1067.93516957,96.9443367661,510.144361014,0.0,109.682768182,220.04316451,316.360153943,213.902423535,84.9700494144,17.4876809937
 06/10  18:00:00,1028.3176521,96.9443367661,509.083171377,0.0,100.150657288,199.110933808,340.4304668,246.768587717,84.9700494144,8.69182966883
 06/10  19:00:00,1024.74297474,96.9443367661,512.142355562,0.0,100.150657288,191.61365848,325.210462239,259.872081859,56.6466996096,8.69168076989
 06/10  20:00:00,922.702385324,96.9443367661,513.986288167,0.0,55.6251445156,124.558693486,392.563007194,318.553211135,56.6466996096,17.36309645
 06/10  21:00:00,935.327748805,96.9443367661,519.555567069,0.0,55.6251445156,124.558693486,387.61255516,336.436263997,42.4850247072,8.69126645614
 06/10  22:00:00,924.732219996,96.9443367661,519.035630998,0.0,46.0930336215,124.558693486,392.296196271,355.281709622,28.3233498048,8.69113684444
 06/10  23:00:00,929.510985752,96.9443367661,522.861635683,0.0,46.0930336215,124.558693486,397.16000534,365.636452467,14.1616749024,17.3618779711
 06/10  24:00:00,918.929898541,96.9443367661,524.570039151,0.0,46.0930336215,113.312780494,386.779523543,372.42410824,5.66466996096,8.69074534219
 06/11  01:00:00,903.038687719,96.9443367661,519.533824951,0.0,34.9616554283,113.312780494,391.055482647,376.700358799,5.66466996096,8.69045388776
 06/11  02:00:00,911.24447815,96.9443367661,528.324916798,0.0,34.9616554283,113.312780494,405.853376439,384.115693662,5.66466996096,16.0730128157
 06/11  03:00:00,915.229846659,96.9443367661,532.714796262,0.0,34.9616554283,113.312780494,404.72397595,389.080501963,5.66466996096,9.97880402597
 06/11  04:00:00,924.143328434,96.9443367661,531.323934522,0.0,44.4937663224,113.312780494,395.801033852,381.444412948,5.66466996096,8.69195094331
 06/11  05:00:00,928.352642532,96.9443367661,535.79902505,0.0,44.4937663224,113.312780494,408.477908595,385.624440525,14.1616749024,8.69179316713
 06/11  06:00:00,995.130104987,96.9443367661,541.45761864,0.0,54.0258772165,176.889270242,369.088809365,323.40233659,28.3233498048,17.3631229705
 06/11  07:00:00,992.394797954,96.9443367661,534.956621478,0.0,54.0258772165,184.38654557,352.426695526,301.25033927,42.4850247072,8.69133154881
 06/11  08:00:00,1056.71421994,96.9443367661,518.867357357,0.0,65.1572554096,220.04316451,349.787870732,275.717299215,56.6466996096,17.4238719072
 06/11  09:00:00,1041.15681319,96.9443367661,510.246526816,0.0,65.1572554096,212.545889182,323.694051962,263.724742945,42.4850247072,17.4842843096
 06/11  10:00:00,1044.92602893,96.9443367661,506.334876472,0.0,65.1572554096,220.04316451,344.744974448,256.394502238,70.808374512,17.5420976983
 06/11  11:00:00,1044.29091835,96.9443367661,504.637326623,0.0,65.1572554096,220.04316451,353.539188234,256.422321165,70.808374512,26.3084925568
 06/11  12:00:00,1047.90566752,96.9443367661,509.844142437,0.0,65.1572554096,220.04316451,354.291569307,257.179517969,70.808374512,26.3036768263
 06/11  13:00:00,1040.5813435,96.9443367661,510.181914896,0.0,65.1572554096,212.545889182,331.374704648,257.182180608,56.6466996096,17.5458244301
 06/11  14:00:00,1040.69001453,96.9443367661,510.45716774,0.0,65.1572554096,212.545889182,315.499226831,246.708841212,42.4850247072,26.3053609122
 06/11  15:00:00,1045.84419888,96.9443367661,516.298886271,0.0,65.1572554096,212.545889182,322.121237575,247.93161984,56.6466996096,17.5429181254
 06/11  16:00:00,1020.37811021,96.9443367661,516.378869199,0.0,65.1572554096,220.04316451,349.418231227,238.141015758,84.9700494144,26.3071660547
 06/11  17:00:00,965.485168295,96.9443367661,507.412541235,0.0,54.0258772165,184.38654557,338.288759993,235.834984546,84.9700494144,17.4837260324
 06/11  18:00:00,933.861392185,96.9443367661,505.740216419,0.0,44.4937663224,163.454314868,362.783382604,269.121132451,84.9700494144,8.69220073851
 06/11  19:00:00,932.403454598,96.9443367661,511.163638149,0.0,44.4937663224,155.95703954,359.006053482,293.667343667,56.6466996096,8.69201020513
 06/11  20:00:00,908.430920577,96.9443367661,510.790604773,0.0,44.4937663224,124.558693486,412.685681351,338.675454997,56.6466996096,17.3635267439
 06/11  21:00:00,916.862899666,96.9443367661,511.8654493,0.0,44.4937663224,124.558693486,400.611745579,349.435191925,42.4850247072,8.69152894701
 06/11  22:00:00,911.581478541,96.9443367661,516.993216286,0.0,34.9616554283,124.558693486,407.19237491,370.177649852,28.3233498048,8.69137525356
 06/11  23:00:00,920.188869309,96.9443367661,525.070362965,0.0,34.9616554283,124.558693486,410.583416057,379.059449524,14.1616749024,17.3622916301
 06/11  24:00:00,913.758620393,96.9443367661,531.564984193,0.0,34.9616554283,113.312780494,400.115453068,385.75986115,5.66466996096,8.69092195686
 06/12  01:00:00,923.450410134,96.9443367661,530.031927847,0.0,46.0930336215,113.312780494,404.220050628,389.864768208,5.66466996096,8.69061245882
 06/12  02:00:00,926.671114439,96.9443367661,533.429631431,0.0,46.0930336215,113.312780494,417.459512014,394.434300552,5.66466996096,17.3605415013
 06/12  03:00:00,932.615516735,96.9443367661,539.790199025,0.0,46.0930336215,113.312780494,415.209325063,400.854664665,5.66466996096,8.68999043656
 06/12  04:00:00,1022.70765638,96.9443367661,539.31993736,0.0,100.150657288,148.969399434,396.276170071,381.921677377,5.66466996096,8.68982273341
 06/12  05:00:00,1015.7592696,96.9443367661,530.593349522,0.0,100.150657288,149.894399434,602.926433618,580.072880296,14.1616749024,8.6918784195
 06/12  06:00:00,1223.9661548,98.5800512197,519.032630536,0.0,176.471037341,302.612436532,442.04819948,396.361533086,28.3233498048,17.3633165887
 06/12  07:00:00,1333.44756062,100.804414723,505.880806009,0.0,243.2593065,310.10971186,413.61853533,353.641291962,42.4850247072,17.4922186607
 06/12  08:00:00,1371.07969303,101.868621528,500.845534653,0.0,243.2593065,310.10971186,421.080651315,338.106246261,56.6466996096,26.3277054448
 06/12  09:00:00,1399.03560615,102.950207214,493.938685578,0.0,243.2593065,302.612436532,394.726348073,325.831714435,42.4850247072,26.4096089314
 06/12  10:00:00,1397.55800412,104.289246829,483.985045069,0.0,243.2593065,310.10971186,397.485908865,300.140493178,70.808374512,26.5370411754
 06/12  11:00:00,1385.87726063,105.597305117,471.499716957,0.0,243.2593065,310.10971186,383.959672469,277.729575768,70.808374512,35.4217221889
 06/12  12:00:00,1337.4959903,106.995110954,464.748156857,0.0,243.2593065,310.10971186,363.395339714,266.124615704,70.808374512,26.4623494982
 06/12  13:00:00,1373.60859674,108.649612216,465.154373989,0.0,243.2593065,302.612436532,329.648882476,237.582560865,56.6466996096,35.4196220021
 06/12  14:00:00,1379.00979512,110.101841457,465.741964849,0.0,243.2593065,302.612436532,273.194896245,204.180654834,42.4850247072,26.5292167041
 06/12  15:00:00,1385.47398937,112.392917995,467.768823642,0.0,243.2593065,302.612436532,273.0725158,181.112922793,56.6466996096,35.3128933972
 06/12  16:00:00,1399.13692867,114.966372428,471.122360347,0.0,243.2593065,310.10971186,273.661987227,164.241380901,84.9700494144,24.4505569115
 06/12  17:00:00,1408.28802553,118.244324793,475.31910048,0.0,243.2593065,310.10971186,238.824085603,143.207175892,84.9700494144,10.6468602962
 06/12  18:00:00,1107.12901777,96.9443367661,467.022194677,0.0,166.938926447,199.110933808,258.881622918,156.510846769,84.9700494144,17.4007267354
 06/12  19:00:00,1101.75082991,96.9443367661,468.062628866,0.0,166.938926447,191.61365848,246.824951761,172.77877991,56.6466996096,17.3994722412
 06/12  20:00:00,977.921638815,96.9443367661,469.239471768,0.0,100.150657288,124.558693486,277.288308029,211.931434765,56.6466996096,8.7101736546
 06/12  21:00:00,945.078696234,96.9443367661,468.485718703,0.0,100.150657288,124.558693486,278.75019066,227.571378295,42.4850247072,8.69378765821
 06/12  22:00:00,871.719423486,96.9443367661,465.905649549,0.0,46.0930336215,124.558693486,319.987957335,274.301793672,28.3233498048,17.3628138589
 06/12  23:00:00,869.464483886,96.9443367661,464.631866994,0.0,46.0930336215,124.558693486,332.129936057,309.277119953,14.1616749024,8.69114120197
 06/12  24:00:00,861.282582588,96.9443367661,468.131792712,0.0,46.0930336215,113.312780494,362.887679552,348.53203455,5.66466996096,8.69097504077
 06/13  01:00:00,876.61419432,96.9443367661,481.775888455,0.0,46.0930336215,113.312780494,388.596751501,365.570978689,5.66466996096,17.3611028504
 06/13  02:00:00,894.669262261,96.9443367661,498.749164405,0.0,46.0930336215,113.312780494,393.921526636,379.566676181,5.66466996096,8.69018049413
 06/13  03:00:00,894.959452206,96.9443367661,498.707429811,0.0,46.0930336215,113.312780494,395.67724336,381.322596858,5.66466996096,8.68997654091
 06/13  04:00:00,989.975583945,96.9443367661,500.111571772,0.0,100.150657288,148.969399434,387.467196115,364.44315465,5.66466996096,17.3593715039
 06/13  05:00:00,991.394100341,97.5820434516,500.451712076,0.0,100.150657288,149.894399434,518.505079039,495.651780601,14.1616749024,8.69162353547
 06/13  06:00:00,1205.48016327,102.290617254,493.366889555,0.0,176.471037341,302.612436532,399.162716037,362.147948858,28.3233498048,8.69141737413
 06/13  07:00:00,1316.87328845,105.970642377,483.420276769,0.0,243.2593065,310.10971186,382.071159447,322.097787743,42.4850247072,17.4883469968
 06/13  08:00:00,1345.43931391,107.730056952,470.569549423,0.0,243.2593065,310.10971186,377.751066323,294.776011572,56.6466996096,26.3283551419
 06/13  09:00:00,1374.00574788,109.262326969,465.181605724,0.0,243.2593065,302.612436532,331.158947416,262.264771792,42.4850247072,26.4091509166
 06/13  10:00:00,1388.70087385,111.211124439,466.785622076,0.0,243.2593065,310.10971186,305.317083867,207.98485501,70.808374512,26.5238543449
 06/13  11:00:00,1396.11039184,113.830991831,468.702526387,0.0,243.2593065,310.10971186,287.253941982,181.018529733,70.808374512,35.4270377377
 06/13  12:00:00,1363.67129589,117.12679505,473.025267496,0.0,243.2593065,310.10971186,258.049557998,160.785821927,70.808374512,26.4553615592
 06/13  13:00:00,1407.38003265,122.217510764,476.66393019,0.0,243.2593065,302.612436532,221.847460057,129.776631037,56.6466996096,35.4241294109
 06/13  14:00:00,1411.14575318,126.389713264,476.22811592,0.0,243.2593065,302.612436532,191.429371057,113.584218909,42.4850247072,35.3601274409
 06/13  15:00:00,1415.55455749,131.326644388,475.698037585,0.0,243.2593065,302.612436532,177.487068994,94.3494357762,56.6466996096,26.490933608
 06/13  16:00:00,1425.11252743,135.477262754,474.509496546,0.0,243.2593065,310.10971186,192.960230906,81.6102294467,84.9700494144,26.3799520447
 06/13  17:00:00,1428.71090523,139.183454083,474.405743054,0.0,243.2593065,310.10971186,178.301705815,75.8853410355,84.9700494144,17.4463153655
 06/13  18:00:00,1124.215994,96.9443367661,477.673888128,0.0,166.938926447,199.110933808,202.306486118,108.625792918,84.9700494144,8.71064378552
 06/13  19:00:00,1119.02888566,96.9443367661,480.039643384,0.0,166.938926447,191.61365848,199.491311243,125.445231992,56.6466996096,17.3993796414
 06/13  20:00:00,992.10015541,96.9443367661,479.290822937,0.0,100.150657288,124.558693486,231.282046419,165.926533951,56.6466996096,8.70881285898
