Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  21:00:00,961.073455988,96.9443367661,479.994213437,0.0,100.150657288,124.558693486,234.893322965,175.04277126,42.4850247072,17.3655269982
 06/13  22:00:00,893.673780933,96.9443367661,479.742465265,0.0,46.0930336215,124.558693486,226.854476741,189.840771697,28.3233498048,8.69035523905
 06/13  23:00:00,894.616533158,96.9443367661,479.880893026,0.0,46.0930336215,124.558693486,220.49263446,197.640793723,14.1616749024,8.6901658344
 06/13  24:00:00,880.251629444,96.9443367661,478.248454871,0.0,46.0930336215,113.312780494,247.874872397,224.849188053,5.66466996096,17.3610143827
 06/14  01:00:00,874.144569664,96.9443367661,474.11232411,0.0,46.0930336215,113.312780494,251.704597319,237.350518824,5.66466996096,8.68940853444
 06/14  02:00:00,872.639292361,96.9443367661,473.048820537,0.0,46.0930336215,113.312780494,258.948262301,244.592237072,5.66466996096,8.6913552687
 06/14  03:00:00,866.188809793,96.9443367661,468.871789206,0.0,46.0930336215,113.312780494,275.031515866,260.675730655,5.66466996096,8.69111524956
 06/14  04:00:00,954.853946281,96.9443367661,468.24488595,0.0,100.150657288,148.969399434,277.039520055,254.01327489,5.66466996096,17.3615752041
 06/14  05:00:00,957.032877539,99.348524355,467.62824983,0.0,100.150657288,149.894399434,393.925478506,371.073326838,14.1616749024,8.69047676566
 06/14  06:00:00,1185.62110265,106.0940925,468.849448561,0.0,176.471037341,302.612436532,277.694058434,240.680438412,28.3233498048,8.69027021696
 06/14  07:00:00,1321.967984,114.148863049,475.00706232,0.0,243.2593065,310.10971186,251.204300849,191.228805659,42.4850247072,17.4904704825
 06/14  08:00:00,1371.2286489,119.487175757,476.870109953,0.0,243.2593065,310.10971186,237.207521927,154.23028371,56.6466996096,26.3305386066
 06/14  09:00:00,1409.30679695,124.517226429,476.608745614,0.0,243.2593065,302.612436532,195.736586527,126.846027288,42.4850247072,26.405534531
 06/14  10:00:00,1423.2869752,131.581567852,475.968169831,0.0,243.2593065,310.10971186,204.239096732,98.0727330781,70.808374512,35.3579891414
 06/14  11:00:00,1433.93480218,141.341409798,475.83658341,0.0,243.2593065,310.10971186,167.395256154,70.0176872303,70.808374512,26.5691944118
 06/14  12:00:00,1398.71120415,148.438864161,475.252600878,0.0,243.2593065,310.10971186,144.063493502,46.799657802,70.808374512,26.4554611875
 06/14  13:00:00,1436.84802219,153.221284764,475.172315912,0.0,243.2593065,302.612436532,124.242184792,32.170199458,56.6466996096,35.4252857246
 06/14  14:00:00,1442.44389038,158.645959189,475.266688028,0.0,243.2593065,302.612436532,100.772650283,22.927821837,42.4850247072,35.3598037387
 06/14  15:00:00,1445.4428392,162.166029291,474.745382095,0.0,243.2593065,302.612436532,104.163655334,21.0306508067,56.6466996096,26.4863049179
 06/14  16:00:00,1451.50811114,162.732229851,473.711466456,0.0,243.2593065,310.10971186,134.967030277,23.6168093144,84.9700494144,26.380171548
 06/14  17:00:00,1444.73757213,157.799763104,472.035086095,0.0,243.2593065,310.10971186,141.676370037,39.2594754779,84.9700494144,17.4468451448
 06/14  18:00:00,1121.92850887,96.9443367661,475.699142951,0.0,166.938926447,199.110933808,210.945696919,117.267316919,84.9700494144,8.70833058582
 06/14  19:00:00,1100.87484267,96.9443367661,466.969551783,0.0,166.938926447,191.61365848,246.114897856,172.068231257,56.6466996096,17.3999669898
 06/14  20:00:00,965.712583725,96.9443367661,462.379142331,0.0,100.150657288,124.558693486,331.933640157,266.577916324,56.6466996096,8.70902422424
 06/14  21:00:00,941.582539102,96.9443367661,468.900498856,0.0,100.150657288,124.558693486,361.924768591,302.073629557,42.4850247072,17.3661143266
 06/14  22:00:00,887.833681099,96.9443367661,481.424086842,0.0,46.0930336215,124.558693486,372.095781053,335.081819997,28.3233498048,8.69061125111
 06/14  23:00:00,897.751155981,96.9443367661,489.363378338,0.0,46.0930336215,124.558693486,371.739513484,348.88743974,14.1616749024,8.69039884119
 06/14  24:00:00,886.001292611,96.9443367661,489.51107235,0.0,46.0930336215,113.312780494,377.353193769,354.327111458,5.66466996096,17.3614123507
 06/15  01:00:00,886.947841364,96.9443367661,490.828334231,0.0,46.0930336215,113.312780494,374.705950951,360.351699535,5.66466996096,8.68958145502
 06/15  02:00:00,889.105095172,96.9443367661,492.717259942,0.0,46.0930336215,113.312780494,380.913992213,366.560011635,5.66466996096,8.68931061711
 06/15  03:00:00,887.297056288,96.9443367661,491.075719874,0.0,46.0930336215,113.312780494,382.190775852,367.837038153,5.66466996096,8.68906773758
 06/15  04:00:00,977.603142663,96.9443367661,491.012893506,0.0,100.150657288,148.969399434,375.394365768,352.367876013,5.66466996096,17.3618197937
 06/15  05:00:00,987.155341141,99.8121673657,496.343802743,0.0,100.150657288,149.894399434,482.453945316,459.601711823,14.1616749024,8.69055859017
 06/15  06:00:00,1202.91010101,105.712398035,488.731350686,0.0,176.471037341,302.612436532,378.461496924,341.447815487,28.3233498048,8.69033163189
 06/15  07:00:00,1311.87912602,110.927439735,474.272031424,0.0,243.2593065,310.10971186,370.22380566,301.876212923,42.4850247072,25.8625680299
 06/15  08:00:00,1344.31172048,112.553014125,465.073305795,0.0,243.2593065,310.10971186,350.699909717,276.133595423,56.6466996096,17.9196146841
 06/15  09:00:00,1378.24730763,113.830272474,464.375777124,0.0,243.2593065,302.612436532,312.607630474,243.718401275,42.4850247072,26.4042044912
 06/15  10:00:00,1392.97219946,115.334375455,467.028578269,0.0,243.2593065,310.10971186,309.494700544,203.331036303,70.808374512,35.3552897296
 06/15  11:00:00,1405.32175007,120.129785166,470.838386383,0.0,243.2593065,310.10971186,259.975721537,162.60024584,70.808374512,26.5671011852
 06/15  12:00:00,1379.91399124,129.142018415,475.815036076,0.0,243.2593065,310.10971186,211.928651126,114.666855921,70.808374512,26.4534206929
 06/15  13:00:00,1425.82518581,142.203501817,475.258467902,0.0,243.2593065,302.612436532,166.992186343,74.9236935362,56.6466996096,35.4217931977
 06/15  14:00:00,1437.93887748,154.646934352,474.838341921,0.0,243.2593065,302.612436532,115.061402637,37.2200490027,42.4850247072,35.3563289267
 06/15  15:00:00,1446.37066867,163.075796188,474.834904365,0.0,243.2593065,302.612436532,105.574621326,22.4392920734,56.6466996096,26.4886296433
 06/15  16:00:00,1456.91405766,167.490342805,474.353943892,0.0,243.2593065,310.10971186,128.114984244,16.7673517341,84.9700494144,26.3775830959
 06/15  17:00:00,1456.66401235,167.935796116,473.738817062,0.0,243.2593065,310.10971186,120.719524853,18.3040103012,84.9700494144,17.4454651374
 06/15  18:00:00,1123.22607218,96.9443367661,476.882574451,0.0,166.938926447,199.110933808,170.077177066,76.3967980232,84.9700494144,8.71032962836
 06/15  19:00:00,1115.96563289,96.9443367661,476.733067098,0.0,166.938926447,191.61365848,201.465113609,127.418312361,56.6466996096,17.4001016382
 06/15  20:00:00,978.486134244,96.9443367661,469.032249856,0.0,100.150657288,124.558693486,250.840065978,185.485027667,56.6466996096,8.70833870139
 06/15  21:00:00,944.041253256,96.9443367661,467.736680035,0.0,100.150657288,124.558693486,269.329164263,209.479429946,42.4850247072,17.36470961
 06/15  22:00:00,872.341913992,96.9443367661,466.127591734,0.0,46.0930336215,124.558693486,287.537139239,250.523889336,28.3233498048,8.68990009838
 06/15  23:00:00,872.151089087,96.9443367661,465.999242987,0.0,46.0930336215,124.558693486,292.917862323,270.066514223,14.1616749024,8.68967319789
 06/15  24:00:00,858.803915633,96.9443367661,466.029416442,0.0,46.0930336215,113.312780494,315.967828334,292.943246111,5.66466996096,17.3599122616
 06/16  01:00:00,858.145949443,96.9443367661,465.804421285,0.0,46.0930336215,113.312780494,320.538055796,306.185230646,5.66466996096,8.68815518888
 06/16  02:00:00,857.262230156,96.9443367661,465.414845459,0.0,46.0930336215,113.312780494,336.767558743,322.412193058,5.66466996096,8.69069572445
 06/16  03:00:00,857.915253942,96.9443367661,466.077512748,0.0,46.0930336215,113.312780494,341.827264846,327.472169809,5.66466996096,8.69042507598
 06/16  04:00:00,951.740496526,96.9443367661,466.152441436,0.0,100.150657288,148.969399434,334.039416116,311.014653144,5.66466996096,17.3600930114
 06/16  05:00:00,956.410626854,100.502232291,466.405748935,0.0,100.150657288,149.894399434,430.612981336,407.761623254,14.1616749024,8.68968317988
 06/16  06:00:00,1181.56035764,106.911121403,466.469123902,0.0,176.471037341,302.612436532,307.949142829,270.936351683,28.3233498048,8.68944134072
 06/16  07:00:00,1309.78443589,112.733288726,467.948931196,0.0,243.2593065,310.10971186,277.617123376,217.644207584,42.4850247072,17.4878910849
 06/16  08:00:00,1364.22564275,118.129366423,472.883832521,0.0,243.2593065,310.10971186,250.048165445,167.07576993,56.6466996096,26.3256959049
 06/16  09:00:00,1411.23029509,126.493494053,476.516036476,0.0,243.2593065,302.612436532,187.503718297,118.618668755,42.4850247072,26.4000248343
 06/16  10:00:00,1428.43980055,136.718932885,475.880881373,0.0,243.2593065,310.10971186,184.370694894,86.6964664404,70.808374512,26.8658539415
 06/16  11:00:00,1439.48656797,147.316238979,475.278092545,0.0,243.2593065,310.10971186,162.0237779,56.1426955695,70.808374512,35.0727078188
 06/16  12:00:00,1405.21219437,154.704724659,475.332107637,0.0,243.2593065,310.10971186,127.953068123,30.6955394078,70.808374512,26.4491542035
 06/16  13:00:00,1444.10371718,160.303016725,475.225900182,0.0,243.2593065,302.612436532,114.816639069,22.7563967559,56.6466996096,35.4135427035
 06/16  14:00:00,1449.17335689,165.607714915,474.946260338,0.0,243.2593065,302.612436532,85.769316954,16.7659881871,42.4850247072,26.5183040596
 06/16  15:00:00,1452.14835705,168.836266262,474.757270532,0.0,243.2593065,302.612436532,104.37678242,12.424014589,56.6466996096,35.3060682217
 06/16  16:00:00,1459.88216046,170.508625213,474.320974331,0.0,243.2593065,310.10971186,120.416496223,9.07502762338,84.9700494144,26.3714191851
 06/16  17:00:00,1460.04182149,170.668172492,474.405739813,0.0,243.2593065,310.10971186,108.393600767,9.36031455643,84.9700494144,14.0632367958
 06/16  18:00:00,1124.00291709,96.9443367661,477.667012942,0.0,166.938926447,199.110933808,142.506297426,45.4585462582,84.9700494144,12.0777017538
 06/16  19:00:00,1117.44534516,96.9443367661,478.664063566,0.0,166.938926447,191.61365848,157.179898359,83.1352681684,56.6466996096,17.397930581
 06/16  20:00:00,991.044589168,96.9443367661,478.445546437,0.0,100.150657288,124.558693486,215.909103195,150.553111363,56.6466996096,8.70929222244
 06/16  21:00:00,952.396596439,96.9443367661,473.92868677,0.0,100.150657288,124.558693486,239.838206702,188.660168049,42.4850247072,8.69301394629
 06/16  22:00:00,873.403678057,96.9443367661,466.244960734,0.0,46.0930336215,124.558693486,281.969065223,236.284659218,28.3233498048,17.3610561993
 06/16  23:00:00,869.176253638,96.9443367661,463.952341068,0.0,46.0930336215,124.558693486,303.942557675,281.09073686,14.1616749024,8.69014591298
 06/16  24:00:00,867.602033868,96.9443367661,473.766931937,0.0,46.0930336215,113.312780494,354.098505636,339.743929874,5.66466996096,8.68990580101
 06/17  01:00:00,895.461080602,96.9443367661,499.370428094,0.0,46.0930336215,113.312780494,381.878695459,358.855261553,5.66466996096,17.3587639455
 06/17  02:00:00,896.426457085,96.9443367661,500.060225569,0.0,46.0930336215,113.312780494,377.205459488,362.851880322,5.66466996096,8.68890920465
 06/17  03:00:00,899.888889362,96.9443367661,503.835891951,0.0,46.0930336215,113.312780494,383.021998809,368.668693899,5.66466996096,8.68863494923
 06/17  04:00:00,911.390908145,96.9443367661,505.151725083,0.0,55.6251445156,113.312780494,376.39681825,362.041591354,5.66466996096,8.69055693487
 06/17  05:00:00,914.959662556,96.9443367661,509.092154513,0.0,55.6251445156,113.312780494,397.136516863,365.614575581,14.1616749024,17.3602663789
 06/17  06:00:00,970.04404714,96.9443367661,502.186156402,0.0,65.1572554096,176.889270242,339.472035098,302.458953466,28.3233498048,8.68973182768
 06/17  07:00:00,1074.36882034,99.2972071717,486.719996671,0.0,109.682768182,220.96816451,417.986518485,366.812016141,42.4850247072,8.68947763696
 06/17  08:00:00,1069.51740021,99.2884136277,473.780495919,0.0,109.682768182,220.96816451,383.414834673,309.341113699,56.6466996096,17.427021365
 06/17  09:00:00,1174.68116123,102.229118508,468.893349578,0.0,131.945524568,266.955817592,305.208532612,245.234003086,42.4850247072,17.4895048188
 06/17  10:00:00,1195.58406749,103.388335331,474.498817356,0.0,131.945524568,274.45309292,270.515188018,173.3895356,70.808374512,26.3172779063
 06/17  11:00:00,1204.96722934,105.66779691,478.906686231,0.0,131.945524568,274.45309292,223.963264168,135.600474672,70.808374512,17.5544149849
 06/17  12:00:00,1174.79338071,107.335057942,478.989923296,0.0,131.945524568,274.45309292,219.607281997,122.482146414,70.808374512,26.3167610713
 06/17  13:00:00,1168.70981022,108.616767634,478.981917778,0.0,131.945524568,266.955817592,198.902426639,115.943210964,56.6466996096,26.312516066
 06/17  14:00:00,1171.22923042,110.823939253,479.224071557,0.0,131.945524568,266.955817592,164.566357604,104.533800156,42.4850247072,17.5475327406
 06/17  15:00:00,1080.14144273,96.9443367661,478.726531423,0.0,109.682768182,212.545889182,145.833522617,62.8693572371,56.6466996096,26.31746577
 06/17  16:00:00,1088.46820081,96.9443367661,479.775782044,0.0,109.682768182,220.04316451,166.936713233,64.4169711889,84.9700494144,17.5496926298
 06/17  17:00:00,1046.78617354,96.9443367661,480.478177447,0.0,109.682768182,220.04316451,168.947039155,66.4927957563,84.9700494144,17.4841939841
 06/17  18:00:00,1007.7372434,96.9443367661,480.488041756,0.0,100.150657288,199.110933808,209.105449294,106.774914281,84.9700494144,17.3604855992
 06/17  19:00:00,992.326557737,96.9443367661,474.326511803,0.0,100.150657288,191.61365848,218.274734965,152.938195717,56.6466996096,8.6898396389
 06/17  20:00:00,875.409428006,96.9443367661,466.405949877,0.0,55.6251445156,124.558693486,294.862814814,229.52653212,56.6466996096,8.68958308425
 06/17  21:00:00,880.164655166,96.9443367661,465.457509555,0.0,55.6251445156,124.558693486,320.48281651,260.639421186,42.4850247072,17.358370617
 06/17  22:00:00,874.547129665,96.9443367661,470.326017592,0.0,46.0930336215,124.558693486,366.610764379,329.598622455,28.3233498048,8.68879211961
 06/17  23:00:00,924.990430329,96.9443367661,517.754440042,0.0,46.0930336215,124.558693486,392.584194534,369.733988551,14.1616749024,8.68853108019
 06/17  24:00:00,909.938063308,96.9443367661,514.63001254,0.0,46.0930336215,113.312780494,387.02024169,372.665117215,5.66466996096,8.6904545144
 06/18  01:00:00,891.229609401,96.9443367661,506.613685204,0.0,34.9616554283,113.312780494,398.183702437,375.159259963,5.66466996096,17.3597725132
 06/18  02:00:00,883.91431599,96.9443367661,498.755990439,0.0,34.9616554283,113.312780494,390.689239322,376.335187097,5.66466996096,8.68938226469
 06/18  03:00:00,884.078107704,96.9443367661,498.947792903,0.0,34.9616554283,113.312780494,394.963735396,380.609975867,5.66466996096,8.68908956897
 06/18  04:00:00,891.830244449,96.9443367661,496.222530327,0.0,44.4937663224,113.312780494,392.52076072,369.498758858,5.66466996096,17.3573319007
 06/18  05:00:00,888.081259477,96.9443367661,492.637067444,0.0,44.4937663224,113.312780494,390.103981359,367.25432689,14.1616749024,8.68797956733
 06/18  06:00:00,948.031600687,96.9443367661,491.307387797,0.0,54.0258772165,176.889270242,340.93891778,303.925434534,28.3233498048,8.6901334414
 06/18  07:00:00,949.86142645,96.9443367661,489.958976853,0.0,54.0258772165,184.38654557,343.309622739,292.134758935,42.4850247072,8.68983909757
 06/18  08:00:00,1025.05890745,96.9443367661,486.09021296,0.0,65.1572554096,220.04316451,345.807051324,271.742559546,56.6466996096,17.4177921692
 06/18  09:00:00,1006.5182981,96.9443367661,476.23059176,0.0,65.1572554096,212.545889182,306.736395552,246.776348161,42.4850247072,17.4750226842
 06/18  10:00:00,1005.20322652,96.9443367661,469.08605885,0.0,65.1572554096,220.04316451,315.904302398,218.800299595,70.808374512,26.2956282915
 06/18  11:00:00,1008.8394348,96.9443367661,470.396394952,0.0,65.1572554096,220.04316451,274.080716788,185.736585026,70.808374512,17.5357572502
 06/18  12:00:00,1013.86550046,96.9443367661,471.847565285,0.0,65.1572554096,220.04316451,240.964089363,143.860355108,70.808374512,26.2953597428
 06/18  13:00:00,1015.50358987,96.9443367661,477.906283079,0.0,65.1572554096,212.545889182,207.609296112,133.42692699,56.6466996096,17.5356695127
 06/18  14:00:00,1018.28965305,96.9443367661,479.856099131,0.0,65.1572554096,212.545889182,191.153571664,122.373327441,42.4850247072,26.2952195151
 06/18  15:00:00,1018.41952509,96.9443367661,479.985194082,0.0,65.1572554096,212.545889182,181.947727618,107.765440214,56.6466996096,17.5355877943
 06/18  16:00:00,992.385746295,96.9443367661,479.300958893,0.0,65.1572554096,220.04316451,213.464132949,102.196529944,84.9700494144,26.2975535914
 06/18  17:00:00,946.099529839,96.9443367661,479.810051982,0.0,54.0258772165,184.38654557,204.644077804,102.197823412,84.9700494144,17.4762049782
 06/18  18:00:00,915.635136687,96.9443367661,479.84231522,0.0,44.4937663224,163.454314868,219.121697741,125.462170182,84.9700494144,8.68947814488
 06/18  19:00:00,909.118525703,96.9443367661,480.050693516,0.0,44.4937663224,155.95703954,221.078737552,155.742855967,56.6466996096,8.68918197578
 06/18  20:00:00,872.782896284,96.9443367661,471.599689979,0.0,44.4937663224,124.558693486,311.137117793,237.132904788,56.6466996096,17.3575133955
 06/18  21:00:00,868.408331549,96.9443367661,465.076175254,0.0,44.4937663224,124.558693486,337.998864862,286.82550251,42.4850247072,8.68833764515
 06/18  22:00:00,859.081745488,96.9443367661,466.491032733,0.0,34.9616554283,124.558693486,351.727196335,314.713612363,28.3233498048,8.69023416712
 06/18  23:00:00,862.009047659,96.9443367661,467.853941441,0.0,34.9616554283,124.558693486,334.542293533,311.690685498,14.1616749024,8.68993313263
 06/18  24:00:00,849.473639981,96.9443367661,467.706253491,0.0,34.9616554283,113.312780494,340.744423755,317.720603634,5.66466996096,17.3591501597
 06/19  01:00:00,858.888374755,96.9443367661,466.500914345,0.0,46.0930336215,113.312780494,345.519783275,331.166204948,5.66466996096,8.68890836644
 06/19  02:00:00,858.312781414,96.9443367661,465.895222957,0.0,46.0930336215,113.312780494,373.794319817,359.441079953,5.66466996096,8.6885699036
 06/19  03:00:00,878.400248182,96.9443367661,483.872378131,0.0,46.0930336215,113.312780494,406.578800944,390.482037866,5.66466996096,10.4320931169
 06/19  04:00:00,986.313582303,96.9443367661,499.700875418,0.0,100.150657288,148.969399434,398.723329358,377.444046649,5.66466996096,15.6146127482
 06/19  05:00:00,976.783076857,96.9443367661,488.931485965,0.0,100.150657288,149.894399434,585.538043348,562.686859816,14.1616749024,8.68950862992
 06/19  06:00:00,1184.40343395,98.8372633682,478.407149655,0.0,176.471037341,302.612436532,409.739755828,372.727196034,28.3233498048,8.68920998871
 06/19  07:00:00,1294.97292666,101.263574371,468.595042822,0.0,243.2593065,310.10971186,382.049911275,322.07870223,42.4850247072,17.4861843383
 06/19  08:00:00,1334.68495192,102.317953004,466.868095315,0.0,243.2593065,310.10971186,372.311595205,289.343104794,56.6466996096,26.3217908009
 06/19  09:00:00,1373.1537487,103.446311267,467.91870569,0.0,243.2593065,302.612436532,308.56677073,239.68682237,42.4850247072,26.3949236528
 06/19  10:00:00,1389.83522853,105.125433597,471.506770237,0.0,243.2593065,310.10971186,295.477086346,198.157314288,70.808374512,26.5113975458
 06/19  11:00:00,1401.38554219,107.475793256,477.41816361,0.0,243.2593065,310.10971186,277.371669768,171.155363941,70.808374512,35.4079313148
 06/19  12:00:00,1363.52454682,110.521524195,478.149478976,0.0,243.2593065,310.10971186,246.781221194,149.525392081,70.808374512,26.4474546012
 06/19  13:00:00,1402.14511926,116.045914546,477.830233512,0.0,243.2593065,302.612436532,205.65047771,113.602161947,56.6466996096,35.4016161527
 06/19  14:00:00,1408.29513535,122.287210319,477.649388188,0.0,243.2593065,302.612436532,156.149261057,87.1486158604,42.4850247072,26.5156204895
 06/19  15:00:00,1413.36692779,127.786775417,477.230509436,0.0,243.2593065,302.612436532,163.838555658,71.8982401934,56.6466996096,35.2936158549
 06/19  16:00:00,1424.16139968,133.224177673,476.050463986,0.0,243.2593065,310.10971186,162.552737273,59.9971104919,84.9700494144,17.5855773666
 06/19  17:00:00,1428.65255978,137.848393489,475.965140342,0.0,243.2593065,310.10971186,157.711560217,55.2969203947,84.9700494144,17.4445904084
 06/19  18:00:00,1124.21165579,96.9443367661,477.878691819,0.0,166.938926447,199.110933808,181.773251854,79.4066381135,84.9700494144,17.3965643259
 06/19  19:00:00,1119.48152606,96.9443367661,479.802555897,0.0,166.938926447,191.61365848,153.241625034,87.8875908618,56.6466996096,8.70733456297
 06/19  20:00:00,992.898134242,96.9443367661,479.491222575,0.0,100.150657288,124.558693486,219.166747629,145.124622237,56.6466996096,17.3954257823
 06/19  21:00:00,960.256395461,96.9443367661,479.121858928,0.0,100.150657288,124.558693486,250.013579133,198.837969048,42.4850247072,8.69058537792
 06/19  22:00:00,877.212502074,96.9443367661,468.602557045,0.0,46.0930336215,124.558693486,287.409918154,248.681373021,28.3233498048,10.4051953286
 06/19  23:00:00,873.507036962,96.9443367661,466.569429533,0.0,46.0930336215,124.558693486,306.835966464,277.032893187,14.1616749024,15.6413983749
 06/19  24:00:00,859.709516316,96.9443367661,466.442410633,0.0,46.0930336215,113.312780494,314.29248013,299.938306635,5.66466996096,8.68950353416
 06/20  01:00:00,859.93940907,96.9443367661,466.842718554,0.0,46.0930336215,113.312780494,320.996662795,306.642929201,5.66466996096,8.68906363264
 06/20  02:00:00,860.644916243,96.9443367661,467.3689773,0.0,46.0930336215,113.312780494,330.797439815,307.775731722,5.66466996096,17.3570381315
 06/20  03:00:00,861.594222507,96.9443367661,467.798770841,0.0,46.0930336215,113.312780494,318.246439105,303.893738503,5.66466996096,8.68803064051
 06/20  04:00:00,955.500129523,96.9443367661,467.639307605,0.0,100.150657288,148.969399434,297.274067947,282.920819429,5.66466996096,8.68857855705
 06/20  05:00:00,957.484100525,97.7990047297,468.053610105,0.0,100.150657288,149.894399434,431.182794986,408.331567213,14.1616749024,8.68955287133
 06/20  06:00:00,1183.86938274,102.916545161,469.372641249,0.0,176.471037341,302.612436532,302.953023415,257.27141126,28.3233498048,17.3582623503
 06/20  07:00:00,1311.82458331,107.897755839,472.419741851,0.0,243.2593065,310.10971186,277.040772028,217.072341501,42.4850247072,17.4834058198
 06/20  08:00:00,1360.73024074,110.972247938,475.760248119,0.0,243.2593065,310.10971186,262.320148596,188.120560097,56.6466996096,17.5528888889
 06/20  09:00:00,1400.86003012,115.24584286,477.502011516,0.0,243.2593065,302.612436532,222.086311024,153.205861019,42.4850247072,26.3954252972
 06/20  10:00:00,1412.25591404,119.393893729,477.238159252,0.0,243.2593065,310.10971186,234.96813333,128.813681792,70.808374512,35.3460770258
 06/20  11:00:00,1417.57200289,124.000142455,476.869325231,0.0,243.2593065,310.10971186,206.431275208,109.076321301,70.808374512,26.5465793955
 06/20  12:00:00,1382.75403578,131.213500851,476.609395772,0.0,243.2593065,310.10971186,188.870002477,82.8099667722,70.808374512,35.2516611925
 06/20  13:00:00,1422.37065038,137.969673273,476.109211364,0.0,243.2593065,302.612436532,149.298614814,66.0919458668,56.6466996096,26.5599693378
 06/20  14:00:00,1429.14919258,145.322579344,475.505474856,0.0,243.2593065,302.612436532,125.672412395,47.8452972539,42.4850247072,35.3420904341
 06/20  15:00:00,1436.19119118,152.933589205,474.939569156,0.0,243.2593065,302.612436532,114.931558791,31.8073225132,56.6466996096,26.4775366679
 06/20  16:00:00,1447.41781321,157.79415145,474.633473043,0.0,243.2593065,310.10971186,137.08011694,25.7426608251,84.9700494144,26.3674067006
 06/20  17:00:00,1451.30536301,161.715194033,474.6057192,0.0,243.2593065,310.10971186,123.130253192,20.719856216,84.9700494144,17.4403475614
 06/20  18:00:00,1124.88446927,96.9443367661,478.464094771,0.0,166.938926447,199.110933808,141.432708776,47.7547925417,84.9700494144,8.70786682
 06/20  19:00:00,1119.12112773,96.9443367661,480.215087945,0.0,166.938926447,191.61365848,142.457575145,68.4146798877,56.6466996096,17.3961956473
 06/20  20:00:00,991.896656853,96.9443367661,479.172513113,0.0,100.150657288,124.558693486,176.523726786,111.168705763,56.6466996096,8.70832141298
 06/20  21:00:00,961.240066798,96.9443367661,480.251355838,0.0,100.150657288,124.558693486,195.611303956,144.437143432,42.4850247072,8.68913581717
 06/20  22:00:00,889.848840228,96.9443367661,477.260296988,0.0,46.0930336215,124.558693486,262.972716993,217.290220175,28.3233498048,17.359147013
 06/20  23:00:00,873.096124541,96.9443367661,465.558928031,0.0,46.0930336215,124.558693486,285.419747032,262.568986754,14.1616749024,8.6890853761
 06/20  24:00:00,857.723718161,96.9443367661,465.089200101,0.0,46.0930336215,113.312780494,315.399330823,301.045883592,5.66466996096,8.68877726983
 06/21  01:00:00,856.822692374,96.9443367661,464.604400786,0.0,46.0930336215,113.312780494,352.762012668,329.741017669,5.66466996096,17.356325038
 06/21  02:00:00,864.733480751,96.9443367661,471.152288847,0.0,46.0930336215,113.312780494,360.28711703,345.934850303,5.66466996096,8.68759676636
 06/21  03:00:00,868.682021693,96.9443367661,474.611100564,0.0,46.0930336215,113.312780494,363.443157765,349.08908906,5.66466996096,8.6893987448
 06/21  04:00:00,956.417235791,96.9443367661,472.102667348,0.0,100.150657288,148.969399434,340.837631621,326.483914688,5.66466996096,8.68904697133
 06/21  05:00:00,956.353249837,99.4212415331,468.826487702,0.0,100.150657288,149.894399434,463.564548096,432.046448888,14.1616749024,17.3564243047
 06/21  06:00:00,1177.6308778,105.411689773,466.921020239,0.0,176.471037341,302.612436532,339.748715293,302.737315154,28.3233498048,8.68805033469
 06/21  07:00:00,1309.15803591,110.947562171,469.119382768,0.0,243.2593065,310.10971186,288.882375702,228.914424866,42.4850247072,17.4829261289
 06/21  08:00:00,1364.71629507,116.323199879,474.586995447,0.0,243.2593065,310.10971186,258.956329135,175.995703082,56.6466996096,26.3139264443
 06/21  09:00:00,1408.71343594,123.779862449,476.769655602,0.0,243.2593065,302.612436532,192.608312236,123.730827565,42.4850247072,26.3924599637
 06/21  10:00:00,1425.56383058,133.766550211,476.090684823,0.0,243.2593065,310.10971186,183.923056081,86.5992139824,70.808374512,26.5154675863
 06/21  11:00:00,1437.4544858,144.970692013,475.666143038,0.0,243.2593065,310.10971186,161.622541956,55.4249767201,70.808374512,35.389190724
 06/21  12:00:00,1402.1461626,151.684524136,475.381173145,0.0,243.2593065,310.10971186,132.278997002,35.0272047285,70.808374512,26.4434177611
 06/21  13:00:00,1440.02133797,156.450183973,475.169232741,0.0,243.2593065,302.612436532,109.345100016,26.1489133964,56.6466996096,26.5494870098
 06/21  14:00:00,1446.19857689,162.74449073,474.937150198,0.0,243.2593065,302.612436532,97.2339626135,19.4057752582,42.4850247072,35.343162648
 06/21  15:00:00,1452.14237764,168.44603113,475.137853064,0.0,243.2593065,302.612436532,93.1105335295,9.99023692296,56.6466996096,26.4735969969
 06/21  16:00:00,1461.15554082,170.523010496,475.405603915,0.0,243.2593065,310.10971186,115.463392317,4.12466186919,84.9700494144,26.3686810332
 06/21  17:00:00,1462.07559362,171.464754368,475.379034214,0.0,243.2593065,310.10971186,104.360237846,1.94865561589,84.9700494144,17.4415328159
 06/21  18:00:00,1125.23817963,96.9443367661,478.668317143,0.0,166.938926447,199.110933808,117.052624805,23.3739751759,84.9700494144,8.70860021475
 06/21  19:00:00,1119.00798011,96.9443367661,479.173053915,0.0,166.938926447,191.61365848,124.659268133,50.6175742249,56.6466996096,17.3949942983
 06/21  20:00:00,990.467681635,96.9443367661,477.181541985,0.0,100.150657288,124.558693486,209.134060503,143.781040322,56.6466996096,8.70632057165
 06/21  21:00:00,940.625658383,96.9443367661,465.530955378,0.0,100.150657288,124.558693486,267.287194561,207.441316976,42.4850247072,17.3608528778
 06/21  22:00:00,867.802343718,96.9443367661,463.563612405,0.0,46.0930336215,124.558693486,301.438289668,264.427077865,28.3233498048,8.68786199759
 06/21  23:00:00,870.105898048,96.9443367661,465.415098676,0.0,46.0930336215,124.558693486,306.037262837,283.188187121,14.1616749024,8.68740081395
 06/21  24:00:00,858.332559221,96.9443367661,466.168261683,0.0,46.0930336215,113.312780494,308.087724281,293.733698218,5.66466996096,8.68935610175
 06/22  01:00:00,856.972523258,96.9443367661,464.856043762,0.0,46.0930336215,113.312780494,335.469508593,312.447440221,5.66466996096,17.3573984116
 06/22  02:00:00,862.249398571,96.9443367661,468.95286815,0.0,46.0930336215,113.312780494,343.701406559,329.348632104,5.66466996096,8.68810449397
 06/22  03:00:00,870.670150728,96.9443367661,476.385824569,0.0,46.0930336215,113.312780494,356.013822426,341.661403835,5.66466996096,8.68774863039
 06/22  04:00:00,964.22135079,96.9443367661,479.055877285,0.0,100.150657288,148.969399434,340.842095356,326.490024073,5.66466996096,8.68740132162
 06/22  05:00:00,966.670813466,101.650373391,475.420103337,0.0,100.150657288,149.894399434,450.633559283,419.113595996,14.1616749024,17.358288385
 06/22  06:00:00,1182.36599201,108.433264379,467.809254434,0.0,176.471037341,302.612436532,339.413848114,302.402017197,28.3233498048,8.68848111205
 06/22  07:00:00,1304.74526499,114.010775778,465.185411405,0.0,243.2593065,310.10971186,315.175887679,255.209841975,42.4850247072,17.4810209964
 06/22  08:00:00,1351.74634955,115.763996418,466.456551124,0.0,243.2593065,310.10971186,291.667334212,208.706350489,56.6466996096,26.314284113
 06/22  09:00:00,1393.50805833,119.384480047,469.20285624,0.0,243.2593065,302.612436532,241.195455836,172.318122843,42.4850247072,26.3923082851
 06/22  10:00:00,1417.87371623,126.978357264,475.31594848,0.0,243.2593065,310.10971186,224.843177959,127.520050014,70.808374512,26.5147534325
 06/22  11:00:00,1428.42388813,135.94827155,475.623854925,0.0,243.2593065,310.10971186,202.147448858,95.9513524121,70.808374512,35.3877219336
 06/22  12:00:00,1396.6687829,146.66296208,474.871623775,0.0,243.2593065,310.10971186,166.021679274,68.7705146833,70.808374512,26.4427900788
 06/22  13:00:00,1437.02228917,153.972460089,474.539941877,0.0,243.2593065,302.612436532,125.609316498,42.419280591,56.6466996096,26.5433362978
 06/22  14:00:00,1442.02348453,158.84261202,474.608508465,0.0,243.2593065,302.612436532,107.223156558,29.3967659965,42.4850247072,35.3413658539
 06/22  15:00:00,1443.22778945,160.631975252,474.19967093,0.0,243.2593065,302.612436532,110.282494166,27.1635104311,56.6466996096,26.4722841249
 06/22  16:00:00,1444.69449122,157.364907818,472.428143206,0.0,243.2593065,310.10971186,152.143024789,40.8101939409,84.9700494144,26.3627814337
 06/22  17:00:00,1441.0071643,154.620370104,471.420541603,0.0,243.2593065,310.10971186,158.070391453,55.6593145812,84.9700494144,17.441027457
 06/22  18:00:00,1123.34399676,96.9443367661,476.914103817,0.0,166.938926447,199.110933808,188.031654782,94.35322007,84.9700494144,8.70838529721
 06/22  19:00:00,1119.59980581,96.9443367661,479.823927458,0.0,166.938926447,191.61365848,180.281908396,106.240895411,56.6466996096,17.3943133754
 06/22  20:00:00,992.725070032,96.9443367661,479.172867369,0.0,100.150657288,124.558693486,212.97666257,147.623896417,56.6466996096,8.70606654301
 06/22  21:00:00,961.493375943,96.9443367661,479.876381245,0.0,100.150657288,124.558693486,229.089630797,169.244248132,42.4850247072,17.3603579583
 06/22  22:00:00,890.984790163,96.9443367661,477.9995426,0.0,46.0930336215,124.558693486,246.62912208,209.618178418,28.3233498048,8.68759385681
 06/22  23:00:00,877.239521291,96.9443367661,468.020475022,0.0,46.0930336215,124.558693486,264.749498854,241.899799223,14.1616749024,8.68802472827
 06/22  24:00:00,861.151299173,96.9443367661,466.723675731,0.0,46.0930336215,113.312780494,283.176846554,268.823135447,5.66466996096,8.68904114619
 06/23  01:00:00,860.721396841,96.9443367661,466.604158959,0.0,46.0930336215,113.312780494,301.307844709,278.286441666,5.66466996096,17.3567330818
 06/23  02:00:00,860.593531315,96.9443367661,466.735035088,0.0,46.0930336215,113.312780494,300.350747205,285.998325801,5.66466996096,8.68775144298
 06/23  03:00:00,861.317863791,96.9443367661,467.197249671,0.0,46.0930336215,113.312780494,301.855952331,287.50390152,5.66466996096,8.68738085011
 06/23  04:00:00,954.193560211,96.9443367661,466.588539161,0.0,100.150657288,148.969399434,290.069173706,275.715329558,5.66466996096,8.68917418703
 06/23  05:00:00,956.76561634,100.843700166,465.575062478,0.0,100.150657288,149.894399434,419.563267595,388.04385089,14.1616749024,17.3577418021
 06/23  06:00:00,1181.23697669,107.469990738,465.416472068,0.0,176.471037341,302.612436532,304.204791335,267.193404061,28.3233498048,8.68803746866
 06/23  07:00:00,1306.27604273,112.952564286,465.561259918,0.0,243.2593065,310.10971186,293.603614119,233.638048766,42.4850247072,17.4805406457
 06/23  08:00:00,1351.23111969,114.640959532,466.875810187,0.0,243.2593065,310.10971186,299.279627358,216.320998296,56.6466996096,26.3119294521
 06/23  09:00:00,1391.30893198,117.872922514,468.825109603,0.0,243.2593065,302.612436532,250.063375835,181.188667208,42.4850247072,26.3896839204
 06/23  10:00:00,1414.3016706,124.367757569,474.702295986,0.0,243.2593065,310.10971186,237.777917527,140.458186426,70.808374512,26.5113565892
 06/23  11:00:00,1424.97396856,132.446831418,475.771449152,0.0,243.2593065,310.10971186,214.626535043,108.434719982,70.808374512,35.3834405491
 06/23  12:00:00,1391.18049442,140.938211661,475.230857131,0.0,243.2593065,310.10971186,183.426016355,86.1783205649,70.808374512,26.4393212778
 06/23  13:00:00,1430.30007923,147.373900684,474.562937966,0.0,243.2593065,302.612436532,150.560667809,67.3695573782,56.6466996096,26.5444108214
 06/23  14:00:00,1434.85141355,152.114886584,474.337154254,0.0,243.2593065,302.612436532,128.051024407,50.2295792315,42.4850247072,35.3364204687
 06/23  15:00:00,1437.01119928,154.60850262,473.967876891,0.0,243.2593065,302.612436532,126.882023414,43.767189402,56.6466996096,26.4681344028
 06/23  16:00:00,1446.98590851,158.739359832,473.14549492,0.0,243.2593065,310.10971186,146.810237914,35.4764815204,84.9700494144,26.3637069788
 06/23  17:00:00,1451.28989123,162.238600682,473.975855148,0.0,243.2593065,310.10971186,128.12649563,25.7176058982,84.9700494144,17.4388403169
 06/23  18:00:00,1124.5784635,96.9443367661,478.151233134,0.0,166.938926447,199.110933808,153.896262263,60.2189687411,84.9700494144,8.70724410757
 06/23  19:00:00,1118.74796592,96.9443367661,479.933584911,0.0,166.938926447,191.61365848,155.976210129,81.9373625906,56.6466996096,17.3921479283
 06/23  20:00:00,991.537831095,96.9443367661,478.906904032,0.0,100.150657288,124.558693486,202.145574862,136.791348841,56.6466996096,8.7075264111
 06/23  21:00:00,960.721846414,96.9443367661,479.780230797,0.0,100.150657288,124.558693486,222.083083653,170.909676409,42.4850247072,8.688382537
 06/23  22:00:00,891.028049321,96.9443367661,477.960999282,0.0,46.0930336215,124.558693486,257.140341995,211.459409958,28.3233498048,17.3575822323
 06/23  23:00:00,881.233555096,96.9443367661,470.52743421,0.0,46.0930336215,124.558693486,258.178638057,235.328731849,14.1616749024,8.68823130519
 06/23  24:00:00,861.358859189,96.9443367661,466.712622636,0.0,46.0930336215,113.312780494,283.717730593,269.36518432,5.66466996096,8.68787631152
 06/24  01:00:00,857.523400058,96.9443367661,464.737097454,0.0,46.0930336215,113.312780494,324.311098134,301.292028995,5.66466996096,17.3543991778
 06/24  02:00:00,863.927568931,96.9443367661,470.575303023,0.0,46.0930336215,113.312780494,365.437253351,351.083897529,5.66466996096,8.68868586136
 06/24  03:00:00,894.585726702,96.9443367661,498.96155563,0.0,46.0930336215,113.312780494,389.791786086,375.438836432,5.66466996096,8.68827969335
 06/24  04:00:00,918.074336044,96.9443367661,512.424951817,0.0,55.6251445156,113.312780494,383.160425989,368.807861886,5.66466996096,8.68789414234
 06/24  05:00:00,925.730288203,96.9443367661,520.765734226,0.0,55.6251445156,113.312780494,404.301192709,372.784858534,14.1616749024,17.3546592733
 06/24  06:00:00,993.5903868,96.9443367661,527.635072412,0.0,65.1572554096,176.889270242,351.486724778,314.474457955,28.3233498048,8.68891701831
 06/24  07:00:00,1106.17840811,98.7217482226,520.763680971,0.0,109.682768182,220.96816451,446.193418869,395.019885497,42.4850247072,8.6885086645
 06/24  08:00:00,1113.57485933,98.6937496759,518.028646795,0.0,109.682768182,220.96816451,442.669913508,368.599071254,56.6466996096,17.4241426441
 06/24  09:00:00,1219.12833407,101.256617839,513.494759243,0.0,131.945524568,266.955817592,405.4465311,345.474153762,42.4850247072,17.4873526307
 06/24  10:00:00,1221.73240283,101.461308458,508.037220119,0.0,131.945524568,274.45309292,422.771348463,333.09199341,70.808374512,18.8709805414
 06/24  11:00:00,1219.50615682,101.580424094,504.36087038,0.0,131.945524568,274.45309292,420.957199141,325.165791186,70.808374512,24.9830334433
 06/24  12:00:00,1185.31900664,101.691019305,501.939734014,0.0,131.945524568,274.45309292,416.417892493,319.30743824,70.808374512,26.3020797411
 06/24  13:00:00,1178.75807847,101.791762217,502.795983185,0.0,131.945524568,266.955817592,389.51215359,315.320603641,56.6466996096,17.5448503392
 06/24  14:00:00,1179.26416575,101.869801318,503.318625723,0.0,131.945524568,266.955817592,381.654577889,312.867019603,42.4850247072,26.3025335787
 06/24  15:00:00,1105.95603237,96.9443367661,512.158024378,0.0,109.682768182,212.545889182,331.322402528,257.134630758,56.6466996096,17.5410721597
 06/24  16:00:00,1112.84105999,96.9443367661,511.621999903,0.0,109.682768182,220.04316451,372.641176247,261.367297264,84.9700494144,26.3038295681
 06/24  17:00:00,1072.73831237,96.9443367661,514.004822864,0.0,109.682768182,220.04316451,368.815595304,266.368716236,84.9700494144,17.4768296535
 06/24  18:00:00,1029.2698274,96.9443367661,509.073200242,0.0,100.150657288,199.110933808,395.002244951,301.343735245,84.9700494144,8.68846029157
 06/24  19:00:00,1025.62492126,96.9443367661,512.367950787,0.0,100.150657288,191.61365848,376.395389354,311.060640763,56.6466996096,8.68804898141
 06/24  20:00:00,922.188460551,96.9443367661,512.881211388,0.0,55.6251445156,124.558693486,430.969375646,356.96651889,56.6466996096,17.3561571464
 06/24  21:00:00,931.470259389,96.9443367661,515.005133166,0.0,55.6251445156,124.558693486,416.680040394,365.508112284,42.4850247072,8.68690340288
 06/24  22:00:00,923.382170215,96.9443367661,517.122831737,0.0,46.0930336215,124.558693486,421.017804598,384.005800916,28.3233498048,8.68865387765
 06/24  23:00:00,925.765343482,96.9443367661,518.484876245,0.0,46.0930336215,124.558693486,413.380222852,390.530289952,14.1616749024,8.68825799723
 06/24  24:00:00,916.384417736,96.9443367661,521.727956366,0.0,46.0930336215,113.312780494,418.76523724,395.746284381,5.66466996096,17.3542828973
 06/25  01:00:00,910.12025059,96.9443367661,527.019964936,0.0,34.9616554283,113.312780494,416.198162752,401.846526887,5.66466996096,8.68696590354
 06/25  02:00:00,915.037314483,96.9443367661,532.30872574,0.0,34.9616554283,113.312780494,421.664983205,407.311639839,5.66466996096,8.68867340524
 06/25  03:00:00,916.3194685,96.9443367661,533.722186641,0.0,34.9616554283,113.312780494,425.026906095,410.674000817,5.66466996096,8.68823531765
 06/25  04:00:00,926.021485313,96.9443367661,533.181269869,0.0,44.4937663224,113.312780494,424.174360921,401.154428648,5.66466996096,17.3552623118
 06/25  05:00:00,925.466553469,96.9443367661,532.667344688,0.0,44.4937663224,113.312780494,424.286824897,401.438105855,14.1616749024,8.68704413987
 06/25  06:00:00,984.803640159,96.9443367661,530.411169447,0.0,54.0258772165,176.889270242,376.155068019,339.145061793,28.3233498048,8.68665642055
 06/25  07:00:00,982.187239214,96.9443367661,524.012072375,0.0,54.0258772165,184.38654557,380.287679696,329.114278086,42.4850247072,8.68837690321
 06/25  08:00:00,1058.94249715,96.9443367661,521.098740463,0.0,65.1572554096,220.04316451,388.608901952,314.548807768,56.6466996096,17.4133945744
 06/25  09:00:00,1053.41587835,96.9443367661,523.174339137,0.0,65.1572554096,212.545889182,369.43317701,309.479066073,42.4850247072,17.4690862305
 06/25  10:00:00,1060.64660453,96.9443367661,523.01187408,0.0,65.1572554096,220.04316451,399.322891948,302.230502094,70.808374512,26.2840153423
 06/25  11:00:00,1055.1551907,96.9443367661,516.108969737,0.0,65.1572554096,220.04316451,378.565513575,290.225742633,70.808374512,17.5313964304
 06/25  12:00:00,1048.11873868,96.9443367661,509.706361933,0.0,65.1572554096,220.04316451,374.604960706,286.267420541,70.808374512,17.5291656531
 06/25  13:00:00,1049.15344303,96.9443367661,518.843784203,0.0,65.1572554096,212.545889182,370.658358388,287.724521172,56.6466996096,26.2871376065
 06/25  14:00:00,1048.50554256,96.9443367661,518.177861972,0.0,65.1572554096,212.545889182,346.657929827,286.644934116,42.4850247072,17.5279710029
 06/25  15:00:00,1022.4853551,96.9443367661,490.59018342,0.0,65.1572554096,212.545889182,352.909168411,269.977353741,56.6466996096,26.2851150612
 06/25  16:00:00,1001.28593791,96.9443367661,496.009062651,0.0,65.1572554096,220.04316451,377.829937532,275.328967564,84.9700494144,17.530920553
 06/25  17:00:00,982.912525468,96.9443367661,525.22615297,0.0,54.0258772165,184.38654557,400.623579999,298.181502617,84.9700494144,17.4720279682
 06/25  18:00:00,951.832257282,96.9443367661,524.589033528,0.0,44.4937663224,163.454314868,436.36612785,334.04138868,84.9700494144,17.3546897555
 06/25  19:00:00,941.436736756,96.9443367661,520.511902868,0.0,44.4937663224,155.95703954,407.360775465,342.027315145,56.6466996096,8.68676071018
 06/25  20:00:00,921.367498356,96.9443367661,524.314454585,0.0,44.4937663224,124.558693486,445.843732304,380.508539397,56.6466996096,8.68849329726
 06/25  21:00:00,935.430534517,96.9443367661,531.565070123,0.0,44.4937663224,124.558693486,440.733157829,389.560056944,42.4850247072,8.68807617806
 06/25  22:00:00,929.129330608,96.9443367661,535.677333671,0.0,34.9616554283,124.558693486,453.661534535,407.983221066,28.3233498048,17.354963665
 06/25  23:00:00,933.558261845,96.9443367661,539.298432918,0.0,34.9616554283,124.558693486,437.9925763,415.144003678,14.1616749024,8.6868977203
 06/25  24:00:00,922.591209392,96.9443367661,540.784915551,0.0,34.9616554283,113.312780494,432.319534269,417.966212943,5.66466996096,8.68865136446
 06/26  01:00:00,935.693734412,96.9443367661,542.899211867,0.0,46.0930336215,113.312780494,435.767708515,421.414940031,5.66466996096,8.68809852237
 06/26  02:00:00,937.13976876,96.9443367661,544.444028522,0.0,46.0930336215,113.312780494,447.16580007,424.146309635,5.66466996096,17.3548204746
 06/26  03:00:00,937.590999993,96.9443367661,545.006400152,0.0,46.0930336215,113.312780494,440.918868685,426.567414784,5.66466996096,8.68678393975
 06/26  04:00:00,1023.28244225,96.9443367661,539.876123797,0.0,100.150657288,148.969399434,420.089712745,405.737280785,5.66466996096,8.68776199939
 06/26  05:00:00,1020.1730806,96.9443367661,534.953985275,0.0,100.150657288,149.894399434,711.771085081,688.921331979,14.1616749024,8.68807819919
 06/26  06:00:00,1239.3764674,98.5581762315,535.258257128,0.0,176.471037341,302.612436532,505.046003342,459.367616647,28.3233498048,17.3550368903
 06/26  07:00:00,1356.37002077,100.087474693,531.028508728,0.0,243.2593065,310.10971186,470.340706226,410.377922415,42.4850247072,17.4777591039
 06/26  08:00:00,1395.98227584,101.017516441,528.352952416,0.0,243.2593065,310.10971186,460.695627133,386.503169922,56.6466996096,17.5457576008
 06/26  09:00:00,1428.92709005,101.766735773,527.23359227,0.0,243.2593065,302.612436532,441.831251639,372.958500336,42.4850247072,26.3877265957
 06/26  10:00:00,1430.36505005,102.446157528,520.08530771,0.0,243.2593065,310.10971186,461.03428725,354.900624951,70.808374512,35.325287787
 06/26  11:00:00,1422.66477408,103.126655521,509.94655779,0.0,243.2593065,310.10971186,434.474940331,337.119709692,70.808374512,26.5468561278
 06/26  12:00:00,1379.35999122,103.740251719,507.716556174,0.0,243.2593065,310.10971186,425.123365156,327.87975875,70.808374512,26.4352318934
 06/26  13:00:00,1408.14362167,104.465807361,502.03965305,0.0,243.2593065,302.612436532,412.8131065,320.785354541,56.6466996096,35.3810523495
 06/26  14:00:00,1402.57208107,105.555203081,494.803761829,0.0,243.2593065,302.612436532,385.379371079,316.394808757,42.4850247072,26.4995376146
 06/26  15:00:00,1405.09404463,106.661538772,496.384375234,0.0,243.2593065,302.612436532,396.341929568,313.234351294,56.6466996096,26.4608786645
 06/26  16:00:00,1407.91289228,107.85569106,491.037033005,0.0,243.2593065,310.10971186,413.465161284,302.138925082,84.9700494144,26.3561867878
 06/26  17:00:00,1405.12575523,108.838866616,487.288069854,0.0,243.2593065,310.10971186,402.499245474,300.092841331,84.9700494144,17.4363547279
 06/26  18:00:00,1147.27048502,96.9443367661,507.710889799,0.0,166.938926447,199.110933808,397.962270037,295.600391081,84.9700494144,17.3918295412
 06/26  19:00:00,1148.08368128,96.9443367661,515.665601557,0.0,166.938926447,191.61365848,374.964873875,309.612229736,56.6466996096,8.70594452985
 06/26  20:00:00,1025.06609386,96.9443367661,519.115485803,0.0,100.150657288,124.558693486,431.081504597,357.042693158,56.6466996096,17.39211183
 06/26  21:00:00,998.117015288,96.9443367661,524.415479545,0.0,100.150657288,124.558693486,419.562217618,368.388418254,42.4850247072,8.68877465656
 06/26  22:00:00,927.288768324,96.9443367661,521.034488245,0.0,46.0930336215,124.558693486,423.311650177,386.299879643,28.3233498048,8.68842072984
 06/26  23:00:00,936.631587944,96.9443367661,530.177823338,0.0,46.0930336215,124.558693486,417.787302058,394.937647616,14.1616749024,8.68797953968
 06/26  24:00:00,935.942058792,96.9443367661,542.772666051,0.0,46.0930336215,113.312780494,425.987749424,402.968213475,5.66466996096,17.3548659883
 06/27  01:00:00,938.612809111,96.9443367661,545.763536035,0.0,46.0930336215,113.312780494,422.362344427,408.01107509,5.66466996096,8.68659937536
 06/27  02:00:00,935.732636022,96.9443367661,542.739251875,0.0,46.0930336215,113.312780494,423.941747983,409.588806549,5.66466996096,8.6882714737
 06/27  03:00:00,926.637341547,96.9443367661,533.057577663,0.0,46.0930336215,113.312780494,423.160767985,408.808297932,5.66466996096,8.68780009165
 06/27  04:00:00,1014.64925801,96.9443367661,527.047182124,0.0,100.150657288,148.969399434,412.223573829,389.204600638,5.66466996096,17.3543032304
 06/27  05:00:00,1010.00905114,97.5772230708,520.727547192,0.0,100.150657288,149.894399434,573.969657693,551.121454576,14.1616749024,8.68652821402
 06/27  06:00:00,1225.56357369,101.392769322,516.145254028,0.0,176.471037341,302.612436532,438.340812228,401.329223579,28.3233498048,8.68823884444
 06/27  07:00:00,1341.00170195,103.899758187,510.525048521,0.0,243.2593065,310.10971186,426.803514714,366.839976017,42.4850247072,17.4785139895
 06/27  08:00:00,1375.32804263,104.933344762,502.06816427,0.0,243.2593065,310.10971186,432.527147179,349.571634265,56.6466996096,26.3088133039
 06/27  09:00:00,1397.96079592,105.842952575,489.742474853,0.0,243.2593065,302.612436532,401.847589856,332.977650459,42.4850247072,26.3849146901
 06/27  10:00:00,1393.39061831,106.903559924,477.649501809,0.0,243.2593065,310.10971186,405.8824134,308.572520492,70.808374512,26.501518396
 06/27  11:00:00,1382.16154146,107.895431978,466.208113515,0.0,243.2593065,310.10971186,390.673148182,284.491550495,70.808374512,35.3732231754
 06/27  12:00:00,1342.1844066,108.864089681,466.246656685,0.0,243.2593065,310.10971186,349.778621541,252.538062055,70.808374512,26.4321849743
