Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  13:00:00,1378.78237913,109.779650753,465.874473335,0.0,243.2593065,302.612436532,305.0750344,221.88679538,56.6466996096,26.5415394105
 06/27  14:00:00,1379.65794536,110.901964299,464.990884948,0.0,243.2593065,302.612436532,291.249345535,213.43986759,42.4850247072,35.3244532376
 06/27  15:00:00,1383.27443543,112.605254041,466.071127662,0.0,243.2593065,302.612436532,283.700677447,200.590091812,56.6466996096,26.4638860254
 06/27  16:00:00,1391.07895321,113.684929099,466.118722352,0.0,243.2593065,310.10971186,312.549531447,201.227273515,84.9700494144,26.3522085182
 06/27  17:00:00,1388.48477095,114.013549396,463.742656755,0.0,243.2593065,310.10971186,304.52985287,210.832465507,84.9700494144,8.727337949
 06/27  18:00:00,1101.25873076,96.9443367661,464.843469415,0.0,166.938926447,199.110933808,332.885197516,230.524829182,84.9700494144,17.3903189193
 06/27  19:00:00,1095.58574243,96.9443367661,466.576924717,0.0,166.938926447,191.61365848,300.152434067,234.799925111,56.6466996096,8.70580934711
 06/27  20:00:00,969.738376316,96.9443367661,466.879273247,0.0,100.150657288,124.558693486,355.711934894,281.673302103,56.6466996096,17.3919331814
 06/27  21:00:00,938.483826315,96.9443367661,466.982435155,0.0,100.150657288,124.558693486,339.979151291,288.805117766,42.4850247072,8.68900881743
 06/27  22:00:00,870.710733811,96.9443367661,466.548564897,0.0,46.0930336215,124.558693486,348.465480006,311.455560819,28.3233498048,8.68656938258
 06/27  23:00:00,870.820595034,96.9443367661,466.260007509,0.0,46.0930336215,124.558693486,357.351243809,325.833451584,14.1616749024,17.3561173229
 06/27  24:00:00,859.308032606,96.9443367661,466.744094092,0.0,46.0930336215,113.312780494,368.074671683,353.722603804,5.66466996096,8.68739791815
 06/28  01:00:00,872.804919867,96.9443367661,478.465353537,0.0,46.0930336215,113.312780494,386.77791074,372.426384747,5.66466996096,8.68685603218
 06/28  02:00:00,884.822169621,96.9443367661,489.107216157,0.0,46.0930336215,113.312780494,399.049911706,384.698870563,5.66466996096,8.68637118131
 06/28  03:00:00,893.336827744,96.9443367661,497.060665467,0.0,46.0930336215,113.312780494,414.179100301,391.158833176,5.66466996096,17.3555971644
 06/28  04:00:00,992.245931869,96.9443367661,506.061634769,0.0,100.150657288,148.969399434,390.334209119,375.982430231,5.66466996096,8.68710892761
 06/28  05:00:00,994.287505286,98.2914291131,505.645494701,0.0,100.150657288,149.894399434,531.56984093,508.721484925,14.1616749024,8.68668110309
 06/28  06:00:00,1211.47342933,103.114291311,500.455067315,0.0,176.471037341,302.612436532,414.36630993,377.355506384,28.3233498048,8.68745374056
 06/28  07:00:00,1323.69301547,106.33258234,489.508084602,0.0,243.2593065,310.10971186,400.391863627,331.702201264,42.4850247072,26.2046376558
 06/28  08:00:00,1353.09818837,107.811173138,477.291031773,0.0,243.2593065,310.10971186,369.186825945,294.994215013,56.6466996096,17.5459113224
 06/28  09:00:00,1374.99556435,109.252687258,466.166311748,0.0,243.2593065,302.612436532,333.028134085,264.162692891,42.4850247072,26.3804164873
 06/28  10:00:00,1386.70998597,110.69194757,466.985957458,0.0,243.2593065,310.10971186,316.994452685,219.692955144,70.808374512,26.4931230286
 06/28  11:00:00,1398.80915831,113.803557852,470.967671431,0.0,243.2593065,310.10971186,279.220412042,173.033066222,70.808374512,35.3789713078
 06/28  12:00:00,1370.57280137,118.876672269,476.777026703,0.0,243.2593065,310.10971186,237.629806851,140.3889916,70.808374512,26.4324407396
 06/28  13:00:00,1408.81665723,123.58784895,476.848759876,0.0,243.2593065,302.612436532,209.861632388,117.845037152,56.6466996096,35.3698956269
 06/28  14:00:00,1412.56528229,127.904125668,476.223579583,0.0,243.2593065,302.612436532,172.112984496,103.126959869,42.4850247072,26.5009999195
 06/28  15:00:00,1418.28978743,133.869475049,475.975893275,0.0,243.2593065,302.612436532,169.116939962,86.012359521,56.6466996096,26.4578808312
 06/28  16:00:00,1430.4580083,140.368556558,475.01646641,0.0,243.2593065,310.10971186,182.159953024,70.8384627881,84.9700494144,26.3514408211
 06/28  17:00:00,1436.90973262,147.168295264,474.678894373,0.0,243.2593065,310.10971186,159.103960745,56.6965949526,84.9700494144,17.437316378
 06/28  18:00:00,1124.77471731,96.9443367661,478.263946894,0.0,166.938926447,199.110933808,181.438316319,87.7615504515,84.9700494144,8.70671645265
 06/28  19:00:00,1120.24464879,96.9443367661,480.354986989,0.0,166.938926447,191.61365848,180.151633616,106.114205369,56.6466996096,17.3907286377
 06/28  20:00:00,992.941707664,96.9443367661,479.315010799,0.0,100.150657288,124.558693486,221.998460026,156.645023546,56.6466996096,8.70673687044
 06/28  21:00:00,961.685523806,96.9443367661,480.024768752,0.0,100.150657288,124.558693486,231.638547251,171.796808472,42.4850247072,17.3567140713
 06/28  22:00:00,893.913629946,96.9443367661,480.041206887,0.0,46.0930336215,124.558693486,240.96090709,203.949783893,28.3233498048,8.68777339228
 06/28  23:00:00,888.708271816,96.9443367661,475.848784533,0.0,46.0930336215,124.558693486,253.980593926,231.131601836,14.1616749024,8.68731718741
 06/28  24:00:00,864.900262169,96.9443367661,468.340866104,0.0,46.0930336215,113.312780494,271.112584087,256.761029571,5.66466996096,8.68688455502
 06/29  01:00:00,863.328268798,96.9443367661,467.829931608,0.0,46.0930336215,113.312780494,290.41973829,270.447800389,5.66466996096,14.3072679397
 06/29  02:00:00,861.867387903,96.9443367661,467.225306457,0.0,46.0930336215,113.312780494,300.959826272,283.563645453,5.66466996096,11.7315108577
 06/29  03:00:00,860.22006756,96.9443367661,466.512834597,0.0,46.0930336215,113.312780494,313.152581945,298.800928622,5.66466996096,8.6869833623
 06/29  04:00:00,948.378864095,96.9443367661,465.463730008,0.0,100.150657288,148.969399434,317.682744944,303.331544718,5.66466996096,8.68653026433
 06/29  05:00:00,952.529168492,99.2777899216,465.884183733,0.0,100.150657288,149.894399434,462.694700932,439.846688232,14.1616749024,8.68633779807
 06/29  06:00:00,1178.50926441,104.787619107,467.925810697,0.0,176.471037341,302.612436532,369.208879528,323.530399342,28.3233498048,17.3551303811
 06/29  07:00:00,1301.9308179,110.079439323,466.228671025,0.0,243.2593065,310.10971186,319.554127416,259.592306832,42.4850247072,17.4767958769
 06/29  08:00:00,1353.15056395,112.582281528,469.52551271,0.0,243.2593065,310.10971186,267.132650654,192.941890938,56.6466996096,17.5440601054
 06/29  09:00:00,1400.96438292,118.431512808,475.106273476,0.0,243.2593065,302.612436532,215.172201877,146.307630168,42.4850247072,26.3795470024
 06/29  10:00:00,1419.68827175,127.097227731,476.736029272,0.0,243.2593065,310.10971186,209.961757802,103.83455556,70.808374512,35.3188277298
 06/29  11:00:00,1430.09348098,136.717249068,476.500510055,0.0,243.2593065,310.10971186,174.943594535,77.5942430072,70.808374512,26.5409770162
 06/29  12:00:00,1394.38633461,143.441231043,475.812673299,0.0,243.2593065,310.10971186,161.405676931,64.1673757736,70.808374512,26.4299266452
 06/29  13:00:00,1432.80861291,149.127665092,475.185406143,0.0,243.2593065,302.612436532,144.358191251,52.3390721595,56.6466996096,35.3724194823
 06/29  14:00:00,1439.22128569,155.89242539,474.758756242,0.0,243.2593065,302.612436532,102.179495484,33.1961049793,42.4850247072,26.4983657978
 06/29  15:00:00,1447.17223579,163.744134359,474.820356773,0.0,243.2593065,302.612436532,103.243242413,20.1421236935,56.6466996096,26.4544191097
 06/29  16:00:00,1459.20492159,168.855599462,475.057107128,0.0,243.2593065,310.10971186,122.166098541,10.841751076,84.9700494144,26.354298051
 06/29  17:00:00,1460.90939834,170.359248657,475.215458409,0.0,243.2593065,310.10971186,107.568615355,5.16246628046,84.9700494144,17.4360996603
 06/29  18:00:00,1125.77609039,96.9649250037,479.032405435,0.0,166.938926447,199.110933808,119.158553716,25.4834758031,84.9700494144,8.70502849875
 06/29  19:00:00,1120.64296773,96.9548880106,480.557528556,0.0,166.938926447,191.61365848,114.299214248,40.2623787273,56.6466996096,17.3901359108
 06/29  20:00:00,993.445337932,96.9443367661,479.676319921,0.0,100.150657288,124.558693486,138.539878518,73.1881479465,56.6466996096,8.70503096234
 06/29  21:00:00,962.035162442,96.9443367661,480.236971435,0.0,100.150657288,124.558693486,155.071223395,95.2275693622,42.4850247072,17.3586293254
 06/29  22:00:00,894.221820954,96.9443367661,480.210647392,0.0,46.0930336215,124.558693486,161.020486111,124.010551801,28.3233498048,8.68658450577
 06/29  23:00:00,894.896438265,96.9443367661,480.111105187,0.0,46.0930336215,124.558693486,168.231788866,145.383977238,14.1616749024,8.68613672545
 06/29  24:00:00,881.658265628,96.9443367661,479.221984277,0.0,46.0930336215,113.312780494,183.027284254,168.674801042,5.66466996096,8.68781325088
 06/30  01:00:00,882.371681287,96.9443367661,479.993887165,0.0,46.0930336215,113.312780494,212.123241811,189.104629737,5.66466996096,17.3539421137
 06/30  02:00:00,882.187257955,96.9443367661,479.845897264,0.0,46.0930336215,113.312780494,225.442890252,211.092009796,5.66466996096,8.6862104947
 06/30  03:00:00,879.738881394,96.9443367661,478.183975759,0.0,46.0930336215,113.312780494,241.774778722,227.424365432,5.66466996096,8.6857433286
 06/30  04:00:00,964.458155006,96.9443367661,471.629252149,0.0,100.150657288,148.969399434,238.521797546,224.16976142,5.66466996096,8.68736616528
 06/30  05:00:00,969.338283429,102.594553248,470.554947782,0.0,100.150657288,149.894399434,351.620541194,320.104701137,14.1616749024,17.354165154
 06/30  06:00:00,1195.00781841,110.543859165,471.763521748,0.0,176.471037341,302.612436532,250.139965578,213.130664292,28.3233498048,8.68595148136
 06/30  07:00:00,1332.07944106,123.221921061,475.432511541,0.0,243.2593065,310.10971186,203.886953703,143.923694622,42.4850247072,17.4782343741
 06/30  08:00:00,1390.52048921,139.838879541,475.699177702,0.0,243.2593065,310.10971186,158.262649753,84.0727668943,56.6466996096,17.543183249
 06/30  09:00:00,1434.45451609,150.555849701,475.55508847,0.0,243.2593065,302.612436532,110.449318775,41.5837778674,42.4850247072,26.3805162008
 06/30  10:00:00,1448.57205664,156.763688091,475.867808167,0.0,243.2593065,310.10971186,128.910348375,22.7820608261,70.808374512,35.3199130366
 06/30  11:00:00,1453.34873271,160.70602774,475.647914084,0.0,243.2593065,310.10971186,114.66518307,17.3206236804,70.808374512,26.5361848772
 06/30  12:00:00,1415.80987241,164.998446856,475.552913272,0.0,243.2593065,310.10971186,108.912113414,11.6787984389,70.808374512,26.4249404633
 06/30  13:00:00,1453.6033604,169.405863543,475.532058842,0.0,243.2593065,302.612436532,97.6309654272,5.61150483756,56.6466996096,35.37276098
 06/30  14:00:00,1457.39312114,172.915723435,475.742706222,0.0,243.2593065,302.612436532,69.7795625362,0.801543274965,42.4850247072,26.492994554
 06/30  15:00:00,1460.80083121,176.271302094,475.772333104,0.0,243.2593065,302.612436532,83.100855393,0.0,56.6466996096,26.4541557834
 06/30  16:00:00,1469.45889779,178.297845004,475.731006667,0.0,243.2593065,310.10971186,111.323825965,0.0,84.9700494144,26.3537765502
 06/30  17:00:00,1469.53274223,178.810585912,475.303594016,0.0,243.2593065,310.10971186,102.414608633,0.0112845235342,84.9700494144,17.4332746946
 06/30  18:00:00,1125.92438508,97.4664720352,478.646172109,0.0,166.938926447,199.110933808,105.581698653,11.9063771646,84.9700494144,8.70527207382
 06/30  19:00:00,1120.52064372,97.8994290977,480.367824829,0.0,166.938926447,191.61365848,96.1687953374,22.1315415167,56.6466996096,17.3905542111
 06/30  20:00:00,992.699888985,97.0243761397,479.63586291,0.0,100.150657288,124.558693486,109.733001839,44.3810626562,56.6466996096,8.70523957352
 06/30  21:00:00,961.394332626,96.9443367661,480.18522284,0.0,100.150657288,124.558693486,115.846331297,56.0022376734,42.4850247072,17.3590689165
 06/30  22:00:00,894.306602796,96.9443367661,480.246636682,0.0,46.0930336215,124.558693486,113.358920402,76.3488027997,28.3233498048,8.68676779783
 06/30  23:00:00,894.974431388,96.9443367661,480.151740679,0.0,46.0930336215,124.558693486,118.569341007,95.7213638971,14.1616749024,8.68630220788
 06/30  24:00:00,881.84182048,96.9443367661,479.365519278,0.0,46.0930336215,113.312780494,130.024133046,115.672415164,5.66466996096,8.68704792156
 07/01  01:00:00,882.413176171,96.9443367661,480.000564955,0.0,46.0930336215,113.312780494,156.158879499,133.139969791,5.66466996096,17.3542397472
 07/01  02:00:00,882.323452614,96.9443367661,479.956237924,0.0,46.0930336215,113.312780494,168.7189328,154.367938719,5.66466996096,8.68632412026
 07/01  03:00:00,882.159570753,96.9443367661,479.834360753,0.0,46.0930336215,113.312780494,190.438991789,176.088480175,5.66466996096,8.68584165306
 07/01  04:00:00,892.410775492,96.9443367661,479.757691701,0.0,55.6251445156,113.312780494,202.040327673,187.688178728,5.66466996096,8.68747898439
 07/01  05:00:00,889.079960892,96.9443367661,477.525716932,0.0,55.6251445156,113.312780494,240.128992753,208.613894797,14.1616749024,17.3534230543
 07/01  06:00:00,940.560837387,96.9443367661,470.339855247,0.0,65.1572554096,176.889270242,202.278491936,165.269149553,28.3233498048,8.68599257742
 07/01  07:00:00,1071.87172577,105.37813783,473.792874908,0.0,109.682768182,220.96816451,262.717301627,211.546745376,42.4850247072,8.68553154427
 07/01  08:00:00,1088.9335928,106.001078219,478.520110148,0.0,109.682768182,220.96816451,223.030717772,148.965166775,56.6466996096,17.418851387
 07/01  09:00:00,1207.86651295,117.908483672,478.073038436,0.0,131.945524568,266.955817592,151.20939305,91.2417569013,42.4850247072,17.4826114412
 07/01  10:00:00,1220.80773135,123.216111215,478.109516858,0.0,131.945524568,274.45309292,155.972537687,67.6239229022,70.808374512,17.5402402731
 07/01  11:00:00,1224.34118453,125.537909986,478.270255286,0.0,131.945524568,274.45309292,157.075509905,59.9657357807,70.808374512,26.3013996119
 07/01  12:00:00,1194.40077126,127.734568154,478.086321942,0.0,131.945524568,274.45309292,142.097052658,53.7535383504,70.808374512,17.5351397952
 07/01  13:00:00,1189.41267599,130.380503542,477.835670998,0.0,131.945524568,266.955817592,131.351468985,48.4077854567,56.6466996096,26.2969839192
 07/01  14:00:00,1194.08475241,135.196983848,477.627981757,0.0,131.945524568,266.955817592,100.91934825,40.8998567214,42.4850247072,17.5344668216
 07/01  15:00:00,1080.35306248,96.9443367661,478.831667204,0.0,109.682768182,212.545889182,104.9575967,22.01435782,56.6466996096,26.2965392701
 07/01  16:00:00,1088.50423758,96.9615367484,479.66394811,0.0,109.682768182,220.04316451,125.832761675,23.3260123452,84.9700494144,17.5366999158
 07/01  17:00:00,1046.52626324,97.0373541435,479.957391198,0.0,109.682768182,220.04316451,123.739418591,21.2946462869,84.9700494144,17.4747228894
 07/01  18:00:00,1007.75864478,97.089717682,480.089740978,0.0,100.150657288,199.110933808,133.218445371,30.8940146698,84.9700494144,17.3543812872
 07/01  19:00:00,1001.29035895,97.0772888362,480.240429912,0.0,100.150657288,191.61365848,103.447982017,38.1148173324,56.6466996096,8.6864650748
 07/01  20:00:00,896.567034414,96.9494229442,479.66799123,0.0,55.6251445156,124.558693486,133.411740871,68.0790403969,56.6466996096,8.68600086489
 07/01  21:00:00,904.152440387,96.9443367661,480.114473181,0.0,55.6251445156,124.558693486,139.20525139,88.0346974977,42.4850247072,8.6855291853
 07/01  22:00:00,893.635718192,96.9443367661,479.84646218,0.0,46.0930336215,124.558693486,154.118741778,108.441622514,28.3233498048,17.35376946
 07/01  23:00:00,894.541461134,96.9443367661,479.754614708,0.0,46.0930336215,124.558693486,138.623778542,115.775946959,14.1616749024,8.68615668047
 07/01  24:00:00,881.733111333,96.9443367661,479.292953335,0.0,46.0930336215,113.312780494,141.825054038,127.474691923,5.66466996096,8.68569215342
 07/02  01:00:00,870.990680087,96.9443367661,479.789549629,0.0,34.9616554283,113.312780494,153.387923756,139.036048434,5.66466996096,8.68720536085
 07/02  02:00:00,870.854601727,96.9443367661,479.678801258,0.0,34.9616554283,113.312780494,170.867250945,147.84982914,5.66466996096,17.3527518442
 07/02  03:00:00,870.794188013,96.9443367661,479.639433974,0.0,34.9616554283,113.312780494,170.332576203,155.982279923,5.66466996096,8.68562631946
 07/02  04:00:00,881.121405694,96.9443367661,479.62738488,0.0,44.4937663224,113.312780494,172.184420291,157.832507727,5.66466996096,8.68724260323
 07/02  05:00:00,880.959338401,96.9443367661,479.555938529,0.0,44.4937663224,113.312780494,190.771469816,167.923085677,14.1616749024,8.68670923695
 07/02  06:00:00,941.725650822,96.9443367661,478.84028365,0.0,54.0258772165,176.889270242,176.370753575,130.694281776,28.3233498048,17.3531219942
 07/02  07:00:00,945.681625986,96.9443367661,479.416604492,0.0,54.0258772165,184.38654557,169.22622434,118.056866581,42.4850247072,8.68433305214
 07/02  08:00:00,1025.18102683,96.9443367661,479.421416742,0.0,65.1572554096,220.04316451,163.049819737,97.6889324905,56.6466996096,8.71418763661
 07/02  09:00:00,1017.90465652,96.9443367661,479.572193185,0.0,65.1572554096,212.545889182,143.571879691,83.6171448654,42.4850247072,17.4697101182
 07/02  10:00:00,1025.71081109,96.9443367661,479.810696724,0.0,65.1572554096,220.04316451,174.87969843,77.79313193,70.808374512,26.2781919885
 07/02  11:00:00,1026.88010231,96.9443367661,479.892869674,0.0,65.1572554096,220.04316451,161.077415517,72.7432787462,70.808374512,17.5257622583
 07/02  12:00:00,1025.8040492,96.9443367661,479.762352614,0.0,65.1572554096,220.04316451,159.977876262,62.8936554573,70.808374512,26.2758462929
 07/02  13:00:00,1018.17926055,96.9443367661,479.498394461,0.0,65.1572554096,212.545889182,122.755330519,48.5851321248,56.6466996096,17.5234987847
 07/02  14:00:00,1018.45584316,96.9443367661,479.73504717,0.0,65.1572554096,212.545889182,107.355278066,38.5949821707,42.4850247072,26.2752711878
 07/02  15:00:00,1018.52167916,96.9460555554,479.792486269,0.0,65.1572554096,212.545889182,108.542528826,34.3708767751,56.6466996096,17.5249524412
 07/02  16:00:00,992.750514731,97.0257663067,479.280737397,0.0,65.1572554096,220.04316451,130.872444978,28.377506877,84.9700494144,17.524888687
 07/02  17:00:00,946.712305882,97.0569999375,480.013129841,0.0,54.0258772165,184.38654557,138.483133596,36.044593666,84.9700494144,17.4684905159
 07/02  18:00:00,915.560043286,96.9776997474,479.538199089,0.0,44.4937663224,163.454314868,157.13028407,54.8076751915,84.9700494144,17.3525594646
 07/02  19:00:00,908.877875855,96.9569006964,479.616098121,0.0,44.4937663224,155.95703954,126.732235422,61.3999863901,56.6466996096,8.6855494226
 07/02  20:00:00,884.893673257,96.9443367661,479.424883937,0.0,44.4937663224,124.558693486,168.459854662,103.125989768,56.6466996096,8.68716528459
 07/02  21:00:00,892.555765477,96.944357961,479.876144474,0.0,44.4937663224,124.558693486,190.885118486,139.713458311,42.4850247072,8.68663546803
 07/02  22:00:00,882.191204988,96.9443367661,479.717486168,0.0,34.9616554283,124.558693486,219.234505564,173.559367159,28.3233498048,17.3517886004
 07/02  23:00:00,883.18751729,96.9443367661,479.687163755,0.0,34.9616554283,124.558693486,216.275819284,193.426870223,14.1616749024,8.68727415879
 07/02  24:00:00,869.713857709,96.9443367661,478.722905399,0.0,34.9616554283,113.312780494,234.097500987,219.746087252,5.66466996096,8.68674377441
 07/03  01:00:00,871.036121927,96.9443367661,472.063609641,0.0,46.0930336215,113.312780494,256.608867088,242.258059839,5.66466996096,8.68613728799
 07/03  02:00:00,865.572524943,96.9443367661,468.78896248,0.0,46.0930336215,113.312780494,279.584718947,259.126146806,5.66466996096,14.7939021809
 07/03  03:00:00,865.26755842,96.9443367661,468.898787304,0.0,46.0930336215,113.312780494,283.541223396,266.634035899,5.66466996096,11.2425175358
 07/03  04:00:00,956.609397195,96.9443367661,469.263293812,0.0,100.150657288,148.969399434,261.154391267,246.803610543,5.66466996096,8.686110763
 07/03  05:00:00,959.12336461,97.3963648451,469.86850761,0.0,100.150657288,149.894399434,415.800436619,392.953143348,14.1616749024,8.68561836827
 07/03  06:00:00,1195.00822853,103.96364227,477.199004559,0.0,176.471037341,302.612436532,253.875445989,216.865782389,28.3233498048,8.68631379503
 07/03  07:00:00,1321.83124869,110.324433257,477.842839572,0.0,243.2593065,310.10971186,244.578980796,178.621357483,42.4850247072,23.4725986053
 07/03  08:00:00,1365.2501924,112.510717459,477.8222311,0.0,243.2593065,310.10971186,242.827573915,165.900390222,56.6466996096,20.2804840835
 07/03  09:00:00,1401.93517023,116.121560556,477.540459525,0.0,243.2593065,302.612436532,211.292542582,142.431291945,42.4850247072,26.3762259297
 07/03  10:00:00,1413.01766048,120.104958964,477.042988672,0.0,243.2593065,310.10971186,220.032347849,122.733005287,70.808374512,26.4909680506
 07/03  11:00:00,1419.29580793,125.016976949,477.324172616,0.0,243.2593065,310.10971186,209.592655935,103.421734124,70.808374512,35.3625472983
 07/03  12:00:00,1385.74382066,133.690208481,476.820725985,0.0,243.2593065,310.10971186,174.513262919,77.2818675128,70.808374512,26.4230208939
 07/03  13:00:00,1431.736466,147.019669139,476.10576714,0.0,243.2593065,302.612436532,129.510149723,46.3372403979,56.6466996096,26.5262097157
 07/03  14:00:00,1439.67231635,155.302221826,475.684415309,0.0,243.2593065,302.612436532,106.874128292,29.0776500308,42.4850247072,35.3114535544
 07/03  15:00:00,1445.671018,161.765727595,475.2068452,0.0,243.2593065,302.612436532,102.56222214,19.4617335292,56.6466996096,26.453789001
 07/03  16:00:00,1455.77501347,165.160858163,475.268829445,0.0,243.2593065,310.10971186,122.767231298,11.4520078653,84.9700494144,26.3451740181
 07/03  17:00:00,1456.93952145,166.20221173,475.371756127,0.0,243.2593065,310.10971186,101.150141167,7.45201774415,84.9700494144,8.72807400884
 07/03  18:00:00,1125.70032401,97.0229646167,478.86470024,0.0,166.938926447,199.110933808,127.034735893,24.6737600526,84.9700494144,17.3909264257
 07/03  19:00:00,1120.82539941,97.1308086059,480.492754991,0.0,166.938926447,191.61365848,101.171601317,35.821366521,56.6466996096,8.70353518597
 07/03  20:00:00,993.542749967,96.9523840701,479.701635662,0.0,100.150657288,124.558693486,138.332291114,64.2959238703,56.6466996096,17.3896676344
 07/03  21:00:00,962.172114268,96.9443367661,480.310484909,0.0,100.150657288,124.558693486,135.378711379,84.2048299494,42.4850247072,8.68885672202
 07/03  22:00:00,894.384489413,96.9443367661,480.312704747,0.0,46.0930336215,124.558693486,149.606554365,112.596917731,28.3233498048,8.68628682941
 07/03  23:00:00,895.09200991,96.9443367661,480.240236705,0.0,46.0930336215,124.558693486,164.462448445,132.949707697,14.1616749024,17.3510658458
 07/03  24:00:00,881.983394776,96.9443367661,479.466888962,0.0,46.0930336215,113.312780494,167.547904363,153.196363399,5.66466996096,8.68687100295
 07/04  01:00:00,871.188118912,96.9443367661,479.926081448,0.0,34.9616554283,113.312780494,177.595264408,163.244382746,5.66466996096,8.68621170133
 07/04  02:00:00,871.226102978,96.9443367661,480.013521384,0.0,34.9616554283,113.312780494,187.847553437,173.497223643,5.66466996096,8.68565983303
 07/04  03:00:00,871.150097714,96.9443367661,479.998380649,0.0,34.9616554283,113.312780494,216.942635644,202.592826473,5.66466996096,8.68513921053
 07/04  04:00:00,879.911319634,96.9443367661,478.849975629,0.0,44.4937663224,113.312780494,240.800654393,217.783130171,5.66466996096,17.3528542614
 07/04  05:00:00,869.399434241,96.9443367661,471.547126406,0.0,44.4937663224,113.312780494,258.710783972,235.863474774,14.1616749024,8.68563429483
 07/04  06:00:00,924.414856073,96.9443367661,467.936508558,0.0,54.0258772165,176.889270242,234.587702357,197.57922611,28.3233498048,8.68512644227
 07/04  07:00:00,927.464547941,96.9443367661,468.08728752,0.0,54.0258772165,184.38654557,240.469186021,189.297467955,42.4850247072,8.68669335903
 07/04  08:00:00,1010.54082148,96.9443367661,469.717939083,0.0,65.1572554096,220.04316451,225.542817469,151.487681495,56.6466996096,17.4084363651
 07/04  09:00:00,1013.6757468,96.9443367661,476.416410708,0.0,65.1572554096,212.545889182,187.456665642,127.509158523,42.4850247072,17.4624824123
 07/04  10:00:00,1025.34526742,96.9443367661,479.537197083,0.0,65.1572554096,220.04316451,193.410085982,105.079890622,70.808374512,17.521820848
 07/04  11:00:00,1026.38469287,96.9443367661,479.542053654,0.0,65.1572554096,220.04316451,188.083342003,90.9997344074,70.808374512,26.2752330831
 07/04  12:00:00,1025.45161435,96.9443367661,479.57917937,0.0,65.1572554096,220.04316451,163.849633056,75.5176114335,70.808374512,17.5236471108
 07/04  13:00:00,1018.16196966,96.9443367661,479.623512331,0.0,65.1572554096,212.545889182,145.93507418,63.0129635529,56.6466996096,26.2754110172
 07/04  14:00:00,1018.90957913,96.9443367661,480.270557287,0.0,65.1572554096,212.545889182,119.359820552,59.3496944256,42.4850247072,17.5251014193
 07/04  15:00:00,1019.17586644,96.9443367661,480.557982553,0.0,65.1572554096,212.545889182,142.543354046,68.3744709177,56.6466996096,17.5221835183
 07/04  16:00:00,992.934859822,96.9443367661,479.778540968,0.0,65.1572554096,220.04316451,184.75489949,73.5092009595,84.9700494144,26.275649116
 07/04  17:00:00,945.450969011,96.9443367661,479.18602952,0.0,54.0258772165,184.38654557,177.362245317,74.9250028791,84.9700494144,17.4671930233
 07/04  18:00:00,915.307114659,96.9443367661,479.544600495,0.0,44.4937663224,163.454314868,182.525894099,88.8689988218,84.9700494144,8.68684586262
 07/04  19:00:00,908.84091465,96.9443367661,479.728981514,0.0,44.4937663224,155.95703954,170.620422809,105.287443272,56.6466996096,8.68627992663
 07/04  20:00:00,884.214704549,96.9443367661,478.844753863,0.0,44.4937663224,124.558693486,217.348677822,143.349796193,56.6466996096,17.3521820193
 07/04  21:00:00,892.24053716,96.9443367661,479.663639302,0.0,44.4937663224,124.558693486,211.429550923,160.257708125,42.4850247072,8.68681809103
 07/04  22:00:00,882.04953663,96.9443367661,479.629004991,0.0,34.9616554283,124.558693486,230.323080188,193.313464583,28.3233498048,8.6862658005
 07/04  23:00:00,882.806209269,96.9443367661,479.377638505,0.0,34.9616554283,124.558693486,230.622099712,207.774679962,14.1616749024,8.68574484716
 07/04  24:00:00,869.691381569,96.9443367661,478.611582355,0.0,34.9616554283,113.312780494,226.022433417,211.671331397,5.66466996096,8.68643205913
 07/05  01:00:00,881.550754394,96.9443367661,479.321360926,0.0,46.0930336215,113.312780494,232.066488835,209.048952105,5.66466996096,17.3528667695
 07/05  02:00:00,881.781213128,96.9443367661,479.593552218,0.0,46.0930336215,113.312780494,248.95269599,234.602460283,5.66466996096,8.68556574591
 07/05  03:00:00,870.898976992,96.9443367661,472.020769228,0.0,46.0930336215,113.312780494,281.502090561,267.152383618,5.66466996096,8.68503698166
 07/05  04:00:00,956.370064181,96.9443367661,468.929829179,0.0,100.150657288,148.969399434,271.470214236,257.118952651,5.66466996096,8.68659162386
 07/05  05:00:00,957.213460831,97.1785944829,469.033807124,0.0,100.150657288,149.894399434,456.082447569,424.568383723,14.1616749024,17.3523889434
 07/05  06:00:00,1183.38459914,101.475891549,470.810388539,0.0,176.471037341,302.612436532,298.506208944,261.497883874,28.3233498048,8.68497526595
 07/05  07:00:00,1314.97440871,106.631058551,475.472565975,0.0,243.2593065,310.10971186,275.071261423,215.11164743,42.4850247072,17.474589286
 07/05  08:00:00,1362.74131611,109.850347308,478.024794755,0.0,243.2593065,310.10971186,257.369786429,183.186978151,56.6466996096,17.5361086685
 07/05  09:00:00,1399.39751318,113.407605229,477.809071711,0.0,243.2593065,302.612436532,222.645640961,153.788175445,42.4850247072,26.3724408096
 07/05  10:00:00,1411.08719195,118.269384094,477.063779848,0.0,243.2593065,310.10971186,230.555810759,124.440995237,70.808374512,35.3064410098
 07/05  11:00:00,1420.24800702,126.023720576,477.356176111,0.0,243.2593065,310.10971186,189.253235529,91.9147279917,70.808374512,26.530133025
 07/05  12:00:00,1388.64681831,136.502999556,476.981369322,0.0,243.2593065,310.10971186,160.834045183,63.6059571216,70.808374512,26.4197135494
 07/05  13:00:00,1427.42846357,142.246573594,476.637324723,0.0,243.2593065,302.612436532,143.754371107,51.7515194192,56.6466996096,35.3561520778
 07/05  14:00:00,1432.04751449,147.59979122,475.838120694,0.0,243.2593065,302.612436532,112.499779372,43.524131252,42.4850247072,26.4906234125
 07/05  15:00:00,1436.88104568,153.243627023,475.167638753,0.0,243.2593065,302.612436532,114.2238952,31.1302290946,56.6466996096,26.4469664961
 07/05  16:00:00,1441.92450201,152.402351683,474.54790125,0.0,243.2593065,310.10971186,146.713896693,35.4000169269,84.9700494144,26.343830352
 07/05  17:00:00,1433.80064209,145.147824205,473.808020398,0.0,243.2593065,310.10971186,164.933360505,62.5310236911,84.9700494144,17.4322873997
 07/05  18:00:00,1122.36515322,96.9443367661,476.145551844,0.0,166.938926447,199.110933808,210.878229652,117.20384215,84.9700494144,8.70433808754
 07/05  19:00:00,1118.88789269,96.9443367661,479.33229197,0.0,166.938926447,191.61365848,215.478292738,141.443199983,56.6466996096,17.3883931448
 07/05  20:00:00,982.806777397,96.9443367661,472.248721116,0.0,100.150657288,124.558693486,265.166023216,199.815285124,56.6466996096,8.70403848244
 07/05  21:00:00,949.884308749,96.9443367661,471.497071078,0.0,100.150657288,124.558693486,263.137644153,211.964412543,42.4850247072,8.68820690283
 07/05  22:00:00,881.288387511,96.9443367661,470.980217678,0.0,46.0930336215,124.558693486,282.098099476,236.423927785,28.3233498048,17.3508218862
 07/05  23:00:00,876.636366062,96.9443367661,467.918019712,0.0,46.0930336215,124.558693486,283.320236449,260.471845333,14.1616749024,8.68671621381
 07/05  24:00:00,861.351300405,96.9443367661,466.953725393,0.0,46.0930336215,113.312780494,299.326488918,284.975670807,5.66466996096,8.68614814984
 07/06  01:00:00,858.841040893,96.9443367661,465.716627399,0.0,46.0930336215,113.312780494,322.272308374,307.922123344,5.66466996096,8.68551506921
 07/06  02:00:00,856.699121978,96.9443367661,464.728204301,0.0,46.0930336215,113.312780494,350.685991191,336.336381482,5.66466996096,8.68493974758
 07/06  03:00:00,858.613211628,96.9443367661,465.919182939,0.0,46.0930336215,113.312780494,374.718968622,351.70194679,5.66466996096,17.3523518716
 07/06  04:00:00,958.757018196,96.9443367661,474.37124718,0.0,100.150657288,148.969399434,361.02058218,346.670573355,5.66466996096,8.68533886369
 07/06  05:00:00,970.939870001,98.9493475614,481.608547393,0.0,100.150657288,149.894399434,505.44692754,482.600437014,14.1616749024,8.68481562344
 07/06  06:00:00,1190.60709583,103.996223456,479.078022698,0.0,176.471037341,302.612436532,386.09490688,349.085206817,28.3233498048,8.686350258
 07/06  07:00:00,1304.46151383,108.571507538,470.049776524,0.0,243.2593065,310.10971186,367.600176504,307.640942965,42.4850247072,17.4742088321
 07/06  08:00:00,1343.43956982,110.535831468,465.933296341,0.0,243.2593065,310.10971186,340.372290728,257.427686259,56.6466996096,26.2979048588
 07/06  09:00:00,1387.68460666,113.317478184,469.831908385,0.0,243.2593065,302.612436532,259.870344139,191.014720153,42.4850247072,26.3705992786
 07/06  10:00:00,1410.08672599,119.251672164,475.651826572,0.0,243.2593065,310.10971186,244.156542059,146.861651514,70.808374512,26.4865160333
 07/06  11:00:00,1419.57097429,125.861342682,476.878270053,0.0,243.2593065,310.10971186,220.944417399,114.782841286,70.808374512,35.3532016016
 07/06  12:00:00,1384.00806578,132.475837209,476.426806154,0.0,243.2593065,310.10971186,191.785876513,94.5594010481,70.808374512,26.4181009528
 07/06  13:00:00,1422.07712476,137.799804766,475.811999686,0.0,243.2593065,302.612436532,165.453841132,82.2830768353,56.6466996096,26.5240646875
 07/06  14:00:00,1425.59107009,141.895372185,475.174628624,0.0,243.2593065,302.612436532,141.959954793,72.9926171601,42.4850247072,26.4823129252
 07/06  15:00:00,1431.67866187,148.460235506,474.656907813,0.0,243.2593065,302.612436532,147.971983426,56.0685573524,56.6466996096,35.256726464
 07/06  16:00:00,1444.71648294,155.955013873,473.546281549,0.0,243.2593065,310.10971186,144.554922574,42.0164509215,84.9700494144,17.5684222379
 07/06  17:00:00,1448.4237198,159.784025517,473.422140273,0.0,243.2593065,310.10971186,138.594618173,36.1925216745,84.9700494144,17.4320470843
 07/06  18:00:00,1124.31324935,96.9443367661,477.69692931,0.0,166.938926447,199.110933808,175.597996838,73.2400840736,84.9700494144,17.3878633498
 07/06  19:00:00,1120.19944255,96.9443367661,480.21710542,0.0,166.938926447,191.61365848,152.864295955,87.5138585403,56.6466996096,8.70373780468
 07/06  20:00:00,992.89495196,96.9443367661,479.229026159,0.0,100.150657288,124.558693486,199.110837145,125.076875612,56.6466996096,17.3872619236
 07/06  21:00:00,961.636550211,96.9443367661,479.926678754,0.0,100.150657288,124.558693486,181.712760657,130.539076638,42.4850247072,8.68865931259
 07/06  22:00:00,893.952884751,96.9443367661,479.998787998,0.0,46.0930336215,124.558693486,186.233631593,149.224288856,28.3233498048,8.68599293186
 07/06  23:00:00,894.464291173,96.9443367661,479.713963317,0.0,46.0930336215,124.558693486,176.763464877,153.916344048,14.1616749024,8.68544592663
 07/06  24:00:00,881.610241084,96.9443367661,479.187791925,0.0,46.0930336215,113.312780494,165.508650726,151.157875114,5.66466996096,8.68610565087
 07/07  01:00:00,882.699658658,96.9443367661,480.292844857,0.0,46.0930336215,113.312780494,193.449176742,170.432360996,5.66466996096,17.352145785
 07/07  02:00:00,882.182252702,96.9443367661,479.842054692,0.0,46.0930336215,113.312780494,223.569469544,209.219623989,5.66466996096,8.68517559404
 07/07  03:00:00,881.841435691,96.9443367661,479.560101903,0.0,46.0930336215,113.312780494,240.133233303,225.783936966,5.66466996096,8.68462637658
 07/07  04:00:00,974.986040862,96.9443367661,479.077945253,0.0,100.150657288,148.969399434,234.556916467,220.206108129,5.66466996096,8.68613837722
 07/07  05:00:00,975.143207266,102.205003213,474.76431332,0.0,100.150657288,149.894399434,353.861065715,322.34937745,14.1616749024,17.3500133628
 07/07  06:00:00,1200.89506133,110.513423396,475.679512681,0.0,176.471037341,302.612436532,247.988923166,210.981105538,28.3233498048,8.68446782245
 07/07  07:00:00,1330.14437599,120.387225497,476.094812116,0.0,243.2593065,310.10971186,226.700561466,166.742539681,42.4850247072,17.4729970774
 07/07  08:00:00,1379.26541208,128.001288745,476.345212899,0.0,243.2593065,310.10971186,195.39745475,121.21619732,56.6466996096,17.5345578209
 07/07  09:00:00,1419.8285926,135.392709473,476.151600616,0.0,243.2593065,302.612436532,164.554872802,95.6975854336,42.4850247072,26.3722626612
 07/07  10:00:00,1431.68040332,140.220968946,475.594256063,0.0,243.2593065,310.10971186,187.8199902,81.7107107895,70.808374512,35.3009048981
 07/07  11:00:00,1440.09759015,148.085723365,475.087622916,0.0,243.2593065,310.10971186,154.69855427,57.3650527109,70.808374512,26.5251270469
 07/07  12:00:00,1404.65777591,154.217387972,475.230718138,0.0,243.2593065,310.10971186,131.764355789,34.5405571818,70.808374512,26.415424095
 07/07  13:00:00,1443.15376396,159.315000362,475.232379231,0.0,243.2593065,302.612436532,117.222747909,25.2262465449,56.6466996096,35.3498017549
 07/07  14:00:00,1444.50918821,161.479174748,474.448666969,0.0,243.2593065,302.612436532,94.5569479086,25.5869158281,42.4850247072,26.4850073732
 07/07  15:00:00,1445.87048773,163.659250568,473.620458164,0.0,243.2593065,302.612436532,109.088407945,25.9947291078,56.6466996096,26.4469792272
 07/07  16:00:00,1457.20001318,167.977229752,473.926819019,0.0,243.2593065,310.10971186,129.233525821,17.919407625,84.9700494144,26.3440687817
 07/07  17:00:00,1460.01016775,169.907953548,474.780672652,0.0,243.2593065,310.10971186,103.272919031,9.5778070754,84.9700494144,8.72506254082
 07/07  18:00:00,1125.6697466,96.9584511506,478.984374113,0.0,166.938926447,199.110933808,131.202638925,28.8446681303,84.9700494144,17.3879213807
 07/07  19:00:00,1119.61604148,96.9648875366,480.505232053,0.0,166.938926447,191.61365848,110.65344459,45.3031420953,56.6466996096,8.7036028856
 07/07  20:00:00,992.438382081,96.9443367661,479.549027361,0.0,100.150657288,124.558693486,156.606809946,82.5730129243,56.6466996096,17.387097412
 07/07  21:00:00,961.358982776,96.9443367661,480.218149989,0.0,100.150657288,124.558693486,158.906240967,107.734474617,42.4850247072,8.68674164263
 07/07  22:00:00,894.199770603,96.9443367661,480.206924077,0.0,46.0930336215,124.558693486,177.054768839,140.045119001,28.3233498048,8.68630003371
 07/07  23:00:00,894.830328702,96.9443367661,480.061642751,0.0,46.0930336215,124.558693486,199.257766648,167.745216402,14.1616749024,17.350875343
 07/07  24:00:00,881.458997963,96.9443367661,479.042133758,0.0,46.0930336215,113.312780494,208.627727899,194.278432757,5.66466996096,8.68462518059
 07/08  01:00:00,881.661054516,96.9443367661,479.485041726,0.0,46.0930336215,113.312780494,226.282288997,211.931591562,5.66466996096,8.68602747422
 07/08  02:00:00,874.378334629,96.9443367661,474.39754509,0.0,46.0930336215,113.312780494,243.168535939,228.818457034,5.66466996096,8.68540894409
 07/08  03:00:00,866.87166237,96.9443367661,469.139286706,0.0,46.0930336215,113.312780494,268.191830081,245.17803998,5.66466996096,17.3491201398
 07/08  04:00:00,875.289316041,96.9443367661,468.460682892,0.0,55.6251445156,113.312780494,261.485002459,247.134573187,5.66466996096,8.68575931062
 07/08  05:00:00,874.320585551,96.9443367661,468.153429228,0.0,55.6251445156,113.312780494,277.674018712,254.827159017,14.1616749024,8.68518479278
 07/08  06:00:00,936.092194398,96.9443367661,468.394550424,0.0,65.1572554096,176.889270242,234.373079499,197.365099649,28.3233498048,8.68463004524
 07/08  07:00:00,1060.15549074,100.512605044,469.623345035,0.0,109.682768182,220.96816451,315.162161331,263.990979837,42.4850247072,8.68615678649
 07/08  08:00:00,1078.4354704,100.496708448,475.046101075,0.0,109.682768182,220.96816451,296.001569476,221.938889476,56.6466996096,17.4159803906
 07/08  09:00:00,1195.37155195,105.429279987,478.17874799,0.0,131.945524568,266.955817592,239.305016533,179.345872814,42.4850247072,17.4741190119
 07/08  10:00:00,1204.92646032,106.922145445,478.708253601,0.0,131.945524568,274.45309292,251.818461865,154.718805783,70.808374512,26.29128157
 07/08  11:00:00,1207.94684371,108.838458583,478.777600796,0.0,131.945524568,274.45309292,215.947372327,127.602117072,70.808374512,17.5368807429
 07/08  12:00:00,1178.08808988,111.008550527,478.713006991,0.0,131.945524568,274.45309292,205.435205541,108.341034108,70.808374512,26.2857969204
 07/08  13:00:00,1173.37098168,113.79942257,478.537470397,0.0,131.945524568,266.955817592,164.384357225,90.2048459265,56.6466996096,17.5328116892
 07/08  14:00:00,1176.30234511,116.735097119,478.468778366,0.0,131.945524568,266.955817592,134.967734262,74.9526075159,42.4850247072,17.5301020393
 07/08  15:00:00,1079.77780263,96.9443367661,478.497696814,0.0,109.682768182,212.545889182,128.360980274,45.4249327912,56.6466996096,26.2893478736
 07/08  16:00:00,1088.46355341,96.9443367661,479.908318036,0.0,109.682768182,220.04316451,147.335795694,44.8367224209,84.9700494144,17.5290238589
 07/08  17:00:00,1046.26441034,96.9443367661,480.03203168,0.0,109.682768182,220.04316451,150.798830908,48.3588461755,84.9700494144,17.469935318
 07/08  18:00:00,1007.19596349,96.9443367661,479.893840082,0.0,100.150657288,199.110933808,168.093023184,65.7719394345,84.9700494144,17.3510343349
 07/08  19:00:00,1000.84902098,96.9443367661,480.159645934,0.0,100.150657288,191.61365848,143.559375533,78.2279961386,56.6466996096,8.68467978525
 07/08  20:00:00,895.848611083,96.9443367661,479.132548169,0.0,55.6251445156,124.558693486,190.271741856,124.938831915,56.6466996096,8.68621033112
 07/08  21:00:00,903.613416739,96.9443367661,479.722051146,0.0,55.6251445156,124.558693486,185.868172674,134.697545835,42.4850247072,8.68560213264
 07/08  22:00:00,893.478021732,96.9443367661,479.797869534,0.0,46.0930336215,124.558693486,203.526306534,157.853440677,28.3233498048,17.3495160518
 07/08  23:00:00,894.447385556,96.9443367661,479.74600545,0.0,46.0930336215,124.558693486,197.765102257,174.917443732,14.1616749024,8.68598362281
 07/08  24:00:00,881.170718116,96.9443367661,478.821363121,0.0,46.0930336215,113.312780494,202.299567879,187.949499758,5.66466996096,8.68539816007
 07/09  01:00:00,870.403393609,96.9443367661,479.314478121,0.0,34.9616554283,113.312780494,201.339748985,186.990330286,5.66466996096,8.68474873788
 07/09  02:00:00,870.547187846,96.9443367661,479.482849382,0.0,34.9616554283,113.312780494,207.532877688,193.184057507,5.66466996096,8.68415022026
 07/09  03:00:00,870.574919179,96.9443367661,479.535345542,0.0,34.9616554283,113.312780494,239.573329124,216.558057472,5.66466996096,17.3506016909
 07/09  04:00:00,880.686501024,96.9443367661,479.31475346,0.0,44.4937663224,113.312780494,242.385911914,228.036800667,5.66466996096,8.68444128577
 07/09  05:00:00,876.767530225,96.9443367661,476.683367865,0.0,44.4937663224,113.312780494,267.025075531,244.177460889,14.1616749024,8.68593973967
 07/09  06:00:00,927.829144337,96.9443367661,469.447317288,0.0,54.0258772165,176.889270242,237.552989366,200.544308458,28.3233498048,8.68533110275
 07/09  07:00:00,928.734978709,96.9443367661,468.421763211,0.0,54.0258772165,184.38654557,255.149026758,195.315047878,42.4850247072,17.3489541733
 07/09  08:00:00,1007.13805973,96.9443367661,468.068462664,0.0,65.1572554096,220.04316451,241.898522166,176.53849613,56.6466996096,8.71332642636
 07/09  09:00:00,999.253607156,96.9443367661,467.933238035,0.0,65.1572554096,212.545889182,229.625418161,169.679164254,42.4850247072,17.4612291996
 07/09  10:00:00,1007.05924774,96.9443367661,468.154177113,0.0,65.1572554096,220.04316451,259.422355344,163.789321783,70.808374512,24.824659049
 07/09  11:00:00,1009.73356735,96.9443367661,468.874807787,0.0,65.1572554096,220.04316451,244.688761707,154.917672114,70.808374512,18.9627150806
 07/09  12:00:00,1007.70497184,96.9443367661,468.258471725,0.0,65.1572554096,220.04316451,247.075096284,158.745741694,70.808374512,17.5209800778
 07/09  13:00:00,998.232145538,96.9443367661,467.415180049,0.0,65.1572554096,212.545889182,249.629337093,166.711646567,56.6466996096,26.2709909171
 07/09  14:00:00,1000.69966212,96.9443367661,468.661176999,0.0,65.1572554096,212.545889182,213.652637916,153.645796511,42.4850247072,17.5218166974
 07/09  15:00:00,1003.73285042,96.9443367661,469.625463373,0.0,65.1572554096,212.545889182,207.066063915,132.90068248,56.6466996096,17.5186818253
 07/09  16:00:00,977.295737675,96.9443367661,469.218239303,0.0,65.1572554096,220.04316451,239.352854835,128.112681017,84.9700494144,26.2701244044
 07/09  17:00:00,930.61733811,96.9443367661,469.125711112,0.0,54.0258772165,184.38654557,235.5807616,133.147151566,84.9700494144,17.46356062
 07/09  18:00:00,905.521811062,96.9443367661,472.43305891,0.0,44.4937663224,163.454314868,245.958859523,152.303308181,84.9700494144,8.68550192758
 07/09  19:00:00,901.486954029,96.9443367661,474.446242562,0.0,44.4937663224,155.95703954,225.503840464,160.172240727,56.6466996096,8.68490012708
 07/09  20:00:00,882.47651251,96.9443367661,477.537891412,0.0,44.4937663224,124.558693486,248.318433637,182.987405044,56.6466996096,8.6843289841
 07/09  21:00:00,892.33126811,96.9443367661,479.579315431,0.0,44.4937663224,124.558693486,227.741275511,167.905230088,42.4850247072,17.3510207162
 07/09  22:00:00,882.147581707,96.9443367661,479.626164631,0.0,34.9616554283,124.558693486,217.527290667,180.519301152,28.3233498048,8.68463971007
 07/09  23:00:00,883.018348002,96.9443367661,479.50820127,0.0,34.9616554283,124.558693486,207.149182604,184.303893321,14.1616749024,8.68361438077
 07/09  24:00:00,870.279512769,96.9443367661,479.114436962,0.0,34.9616554283,113.312780494,223.874312901,209.524099548,5.66466996096,8.68554339233
 07/10  01:00:00,880.946994104,96.9443367661,478.943984777,0.0,46.0930336215,113.312780494,264.469043821,241.455194605,5.66466996096,17.3491792542
 07/10  02:00:00,869.512173251,96.9443367661,470.988494845,0.0,46.0930336215,113.312780494,277.97343529,263.62303268,5.66466996096,8.6857326492
 07/10  03:00:00,864.215517031,96.9443367661,468.193772905,0.0,46.0930336215,113.312780494,296.94119801,282.591414976,5.66466996096,8.68511307309
 07/10  04:00:00,952.868026851,96.9443367661,467.648400636,0.0,100.150657288,148.969399434,291.23448825,276.885282775,5.66466996096,8.6845355146
 07/10  05:00:00,950.831163265,97.0435256534,466.154064462,0.0,100.150657288,149.894399434,494.149398526,471.303199125,14.1616749024,8.6845244988
 07/10  06:00:00,1169.68954465,100.153812039,464.849215101,0.0,176.471037341,302.612436532,371.39197536,325.718269367,28.3233498048,17.3503561883
 07/10  07:00:00,1295.66193262,103.78712359,465.900817593,0.0,243.2593065,310.10971186,337.845775771,277.892048111,42.4850247072,17.4687029528
 07/10  08:00:00,1347.65879322,105.95907341,469.830002589,0.0,243.2593065,310.10971186,291.536669478,217.355990907,56.6466996096,17.5339789619
 07/10  09:00:00,1396.40265268,110.417727217,477.628987514,0.0,243.2593065,302.612436532,225.933408612,157.082671596,42.4850247072,26.3657123092
 07/10  10:00:00,1409.26753837,115.643149987,477.701204727,0.0,243.2593065,310.10971186,216.266612571,118.975343395,70.808374512,26.4828946642
 07/10  11:00:00,1418.02808662,123.358285915,477.726173777,0.0,243.2593065,310.10971186,189.847964232,83.6898531609,70.808374512,35.3497365594
 07/10  12:00:00,1386.45254235,133.865370498,477.34277167,0.0,243.2593065,310.10971186,153.611561746,56.3917730848,70.808374512,26.4114141493
 07/10  13:00:00,1429.14438764,143.733576976,476.784520468,0.0,243.2593065,302.612436532,122.352510397,39.1905875515,56.6466996096,26.5152232359
 07/10  14:00:00,1437.95515517,153.306067875,475.961153408,0.0,243.2593065,302.612436532,102.698254527,24.9168202432,42.4850247072,35.2964095762
 07/10  15:00:00,1444.64384786,160.284382175,475.639338436,0.0,243.2593065,302.612436532,97.7050594587,14.6167330731,56.6466996096,26.4416267759
 07/10  16:00:00,1454.14727628,163.22240962,475.592354372,0.0,243.2593065,310.10971186,111.471171017,8.93466172996,84.9700494144,17.5664598723
 07/10  17:00:00,1455.09609799,164.642427716,475.268041804,0.0,243.2593065,310.10971186,111.054637638,8.65368818652,84.9700494144,17.430900037
 07/10  18:00:00,1124.41892217,96.9443409784,477.920729245,0.0,166.938926447,199.110933808,139.03934126,36.6824905283,84.9700494144,17.3868013177
 07/10  19:00:00,1119.72344919,96.9443367661,479.904303786,0.0,166.938926447,191.61365848,127.119472056,61.7696173705,56.6466996096,8.70315507592
 07/10  20:00:00,992.429863469,96.9443367661,478.8523703,0.0,100.150657288,124.558693486,199.375095171,125.342455781,56.6466996096,17.3859397806
 07/10  21:00:00,961.188510852,96.9443367661,479.505694043,0.0,100.150657288,124.558693486,203.894934974,152.721871059,42.4850247072,8.68803920798
 07/10  22:00:00,893.623886715,96.9443367661,479.655903892,0.0,46.0930336215,124.558693486,202.591982666,165.58329037,28.3233498048,8.68534249154
 07/10  23:00:00,894.401404687,96.9443367661,479.663309971,0.0,46.0930336215,124.558693486,194.615741962,171.76931287,14.1616749024,8.68475419031
 07/10  24:00:00,881.524568276,96.9443367661,479.143292302,0.0,46.0930336215,113.312780494,209.193726564,194.843691739,5.66466996096,8.68536486362
 07/11  01:00:00,877.084678538,96.9443367661,476.322136338,0.0,46.0930336215,113.312780494,252.4117774,229.396578567,5.66466996096,17.3505288721
 07/11  02:00:00,863.00135167,96.9443367661,467.048636291,0.0,46.0930336215,113.312780494,277.05347749,262.70448362,5.66466996096,8.68432390916
 07/11  03:00:00,860.105656336,96.9443367661,466.103518906,0.0,46.0930336215,113.312780494,301.575052393,287.224579707,5.66466996096,8.68580272537
 07/11  04:00:00,952.189995623,96.9443367661,465.536487883,0.0,100.150657288,148.969399434,303.551933166,289.202102346,5.66466996096,8.68516085941
