Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  05:00:00,953.836320181,99.7904415916,464.739753742,0.0,100.150657288,149.894399434,456.911397524,425.399724429,14.1616749024,17.3499981918
 07/11  06:00:00,1176.92604986,106.128894007,464.586718578,0.0,176.471037341,302.612436532,340.712438491,303.703656774,28.3233498048,8.68543191262
 07/11  07:00:00,1302.32236198,110.890669606,464.905277548,0.0,243.2593065,310.10971186,318.777034185,258.822262743,42.4850247072,17.469746735
 07/11  08:00:00,1350.15451327,112.9795786,466.744648758,0.0,243.2593065,310.10971186,291.538323891,217.356896756,56.6466996096,17.534727526
 07/11  09:00:00,1391.96615825,116.378660295,470.273888804,0.0,243.2593065,302.612436532,248.73967696,179.887731883,42.4850247072,26.3669203704
 07/11  10:00:00,1412.98236208,121.886349452,475.558845447,0.0,243.2593065,310.10971186,237.718323002,140.435293203,70.808374512,26.474655287
 07/11  11:00:00,1422.06280677,128.97548344,476.201411985,0.0,243.2593065,310.10971186,212.524498556,106.365642149,70.808374512,35.3504818944
 07/11  12:00:00,1389.49906201,138.476195979,475.842511034,0.0,243.2593065,310.10971186,174.460676686,77.2402814389,70.808374512,26.4120207355
 07/11  13:00:00,1430.24360655,146.503442846,475.209635695,0.0,243.2593065,302.612436532,138.195963882,55.0339223194,56.6466996096,26.5153419528
 07/11  14:00:00,1435.60878018,152.470657886,474.575247257,0.0,243.2593065,302.612436532,117.874612092,40.0931772615,42.4850247072,35.2964101232
 07/11  15:00:00,1438.65377768,156.060742297,474.069723641,0.0,243.2593065,302.612436532,117.284079279,34.1954413878,56.6466996096,26.4419382819
 07/11  16:00:00,1448.90501304,160.372703856,473.342837252,0.0,243.2593065,310.10971186,131.093086845,28.5563424684,84.9700494144,17.5666949617
 07/11  17:00:00,1455.22532199,165.683702753,474.310970356,0.0,243.2593065,310.10971186,120.024150922,17.6227844189,84.9700494144,17.4313170884
 07/11  18:00:00,1125.21788035,96.9443367661,478.60464434,0.0,166.938926447,199.110933808,144.502267551,42.1453687866,84.9700494144,17.3868493498
 07/11  19:00:00,1119.35011046,96.9552992335,480.284060888,0.0,166.938926447,191.61365848,128.17765369,62.8275875493,56.6466996096,8.70336653134
 07/11  20:00:00,992.190484044,96.9443367661,479.304140374,0.0,100.150657288,124.558693486,184.538928844,110.507951221,56.6466996096,17.3842780126
 07/11  21:00:00,961.222211142,96.9443367661,480.069595272,0.0,100.150657288,124.558693486,190.75221788,139.581095483,42.4850247072,8.68609768996
 07/11  22:00:00,894.054649143,96.9443367661,480.010331547,0.0,46.0930336215,124.558693486,203.823232875,166.814340581,28.3233498048,8.68554248885
 07/11  23:00:00,894.820656642,96.9443367661,479.990954972,0.0,46.0930336215,124.558693486,197.601940154,174.75534234,14.1616749024,8.68492291134
 07/11  24:00:00,881.757578072,96.9443367661,479.26092159,0.0,46.0930336215,113.312780494,199.621715298,185.271527856,5.66466996096,8.68551748153
 07/12  01:00:00,882.277264856,96.9443367661,479.856577296,0.0,46.0930336215,113.312780494,216.108266431,193.092761748,5.66466996096,17.350834722
 07/12  02:00:00,882.09653264,96.9443367661,479.724990655,0.0,46.0930336215,113.312780494,216.301535643,201.952418568,5.66466996096,8.68444711446
 07/12  03:00:00,881.948221675,96.9443367661,479.611336322,0.0,46.0930336215,113.312780494,221.207986112,206.859464541,5.66466996096,8.68385161021
 07/12  04:00:00,972.367934669,96.9443367661,479.530555661,0.0,100.150657288,148.969399434,208.396652769,194.046697141,5.66466996096,8.6852856678
 07/12  05:00:00,978.073740793,104.056804455,477.195488899,0.0,100.150657288,149.894399434,324.652498999,293.140937932,14.1616749024,17.3498861654
 07/12  06:00:00,1204.20846372,113.169800427,476.872864987,0.0,176.471037341,302.612436532,224.865600619,187.856723239,28.3233498048,8.68552757538
 07/12  07:00:00,1333.65415221,124.271684201,475.724991144,0.0,243.2593065,310.10971186,204.506958794,144.552246234,42.4850247072,17.4696878521
 07/12  08:00:00,1383.31373024,132.441408447,475.924692852,0.0,243.2593065,310.10971186,182.429452742,108.248264751,56.6466996096,17.5344883812
 07/12  09:00:00,1426.27832359,142.580522914,475.381585338,0.0,243.2593065,302.612436532,147.814685189,78.9632359413,42.4850247072,26.3664245403
 07/12  10:00:00,1441.3197503,150.420069184,475.004928393,0.0,243.2593065,310.10971186,146.214351648,48.9327100297,70.808374512,26.4732671061
 07/12  11:00:00,1448.09270552,155.818408996,475.294311008,0.0,243.2593065,310.10971186,135.946405822,29.7888760386,70.808374512,35.3491552712
 07/12  12:00:00,1409.84253765,159.469189211,475.085018538,0.0,243.2593065,310.10971186,122.786044021,25.5665831106,70.808374512,26.4110863982
 07/12  13:00:00,1445.84122449,162.692239108,474.485203284,0.0,243.2593065,302.612436532,106.381859303,23.2210295049,56.6466996096,26.5141301881
 07/12  14:00:00,1451.10672638,167.611582938,474.770495104,0.0,243.2593065,302.612436532,91.5826968054,13.8029160374,42.4850247072,35.2947560608
 07/12  15:00:00,1454.24684396,170.168388537,475.328971884,0.0,243.2593065,302.612436532,88.5199459583,5.43261803382,56.6466996096,26.4406283149
 07/12  16:00:00,1462.41895837,171.645253149,475.345280651,0.0,243.2593065,310.10971186,104.079889785,1.54395883038,84.9700494144,17.5658815403
 07/12  17:00:00,1465.47811134,174.446800179,475.558751924,0.0,243.2593065,310.10971186,102.515394539,0.114660134963,84.9700494144,17.4306849895
 07/12  18:00:00,1126.63810125,97.7570428078,478.991370752,0.0,166.938926447,199.110933808,111.780478058,9.4255266535,84.9700494144,17.3849019899
 07/12  19:00:00,1121.95496522,98.3860370511,480.29079369,0.0,166.938926447,191.61365848,82.9155579718,17.5658117548,56.6466996096,8.70304660734
 07/12  20:00:00,993.824380571,97.1354483145,479.71095655,0.0,100.150657288,124.558693486,112.696696341,38.6643670327,56.6466996096,17.3856296984
 07/12  21:00:00,962.177010037,96.9608462508,480.249222606,0.0,100.150657288,124.558693486,103.579589121,52.4087763949,42.4850247072,8.68578801865
 07/12  22:00:00,894.224801943,96.9443367661,480.130014227,0.0,46.0930336215,124.558693486,110.46550122,73.456949414,28.3233498048,8.68520200102
 07/12  23:00:00,894.677285942,96.9444239655,479.816875895,0.0,46.0930336215,124.558693486,105.400746704,82.5544840604,14.1616749024,8.68458774066
 07/12  24:00:00,881.770217139,96.9443367661,479.242518457,0.0,46.0930336215,113.312780494,101.696997345,87.3471521296,5.66466996096,8.68517525485
 07/13  01:00:00,882.106535462,96.9443367661,479.627366808,0.0,46.0930336215,113.312780494,113.851300288,90.8365248425,5.66466996096,17.3501054843
 07/13  02:00:00,882.000856716,96.9443367661,479.552392811,0.0,46.0930336215,113.312780494,109.135012227,94.7862575171,5.66466996096,8.68408474949
 07/13  03:00:00,882.146371547,96.9443367661,479.723043806,0.0,46.0930336215,113.312780494,118.751760446,104.401550121,5.66466996096,8.68554036396
 07/13  04:00:00,972.087785275,96.9443367661,479.131533044,0.0,100.150657288,148.969399434,124.096131873,109.746576606,5.66466996096,8.68488530606
 07/13  05:00:00,997.98017309,124.292270637,476.807864746,0.0,100.150657288,149.894399434,194.586527737,163.075622609,14.1616749024,17.3492302248
 07/13  06:00:00,1238.41022821,149.128548598,475.06345192,0.0,176.471037341,302.612436532,113.533014677,76.5245811655,28.3233498048,8.68508370667
 07/13  07:00:00,1363.33024653,155.575370641,474.015629925,0.0,243.2593065,310.10971186,116.12378229,56.1701479422,42.4850247072,17.4686096405
 07/13  08:00:00,1406.28473089,157.080831238,474.195199466,0.0,243.2593065,310.10971186,120.186035096,46.0060171695,56.6466996096,17.5333183173
 07/13  09:00:00,1439.17631285,157.077797763,473.733213737,0.0,243.2593065,302.612436532,113.339852601,44.4905100986,42.4850247072,26.3643177957
 07/13  10:00:00,1448.43012423,158.524781534,473.961337643,0.0,243.2593065,310.10971186,132.132893222,34.8528167285,70.808374512,26.471701982
 07/13  11:00:00,1452.6497093,161.329487519,474.312204455,0.0,243.2593065,310.10971186,132.899701681,26.7455617821,70.808374512,35.3457653873
 07/13  12:00:00,1413.92721692,164.18539322,474.413336393,0.0,243.2593065,310.10971186,120.353716728,23.1366476679,70.808374512,26.408694548
 07/13  13:00:00,1448.64656218,166.106352265,473.843126045,0.0,243.2593065,302.612436532,106.279723619,23.121634007,56.6466996096,26.5113900021
 07/13  14:00:00,1449.87178827,167.912058963,473.236103898,0.0,243.2593065,302.612436532,101.559251935,23.7826628158,42.4850247072,35.291564412
 07/13  15:00:00,1450.06728559,168.911936691,472.437612238,0.0,243.2593065,302.612436532,108.244303407,25.1597952955,56.6466996096,26.4378085017
 07/13  16:00:00,1456.19425467,169.283093413,471.547327007,0.0,243.2593065,310.10971186,129.296770738,26.7626306926,84.9700494144,17.5640906309
 07/13  17:00:00,1456.06120613,169.552766771,471.178345776,0.0,243.2593065,310.10971186,130.62365105,28.22453026,84.9700494144,17.4290713752
 07/13  18:00:00,1123.69694929,96.9530929286,476.994038967,0.0,166.938926447,199.110933808,162.901774415,60.5466179983,84.9700494144,17.3851070027
 07/13  19:00:00,1120.16342063,96.9864194267,480.060473134,0.0,166.938926447,191.61365848,143.273532795,77.9245982774,56.6466996096,8.70223490832
 07/13  20:00:00,993.389788172,96.9443367661,479.640937346,0.0,100.150657288,124.558693486,197.773271894,132.423649499,56.6466996096,8.7029227855
 07/13  21:00:00,950.781424865,96.9443367661,472.278630198,0.0,100.150657288,124.558693486,228.081609382,168.241888297,42.4850247072,17.3546963773
 07/13  22:00:00,879.033160446,96.9443367661,469.079036166,0.0,46.0930336215,124.558693486,227.57014045,190.562378558,28.3233498048,8.684412087
 07/13  23:00:00,883.2959427,96.9443367661,471.784705056,0.0,46.0930336215,124.558693486,221.471250314,198.62576465,14.1616749024,8.68381076143
 07/13  24:00:00,864.813788632,96.9443367661,468.212586966,0.0,46.0930336215,113.312780494,235.837761702,221.487841184,5.66466996096,8.68525055759
 07/14  01:00:00,863.890422622,96.9443367661,467.889200234,0.0,46.0930336215,113.312780494,256.250990611,233.237859891,5.66466996096,17.3484607585
 07/14  02:00:00,862.271740799,96.9443367661,467.166025943,0.0,46.0930336215,113.312780494,262.391702097,248.041709221,5.66466996096,8.68532291514
 07/14  03:00:00,860.52894466,96.9443367661,466.430518922,0.0,46.0930336215,113.312780494,278.416800819,264.06747387,5.66466996096,8.68465698768
 07/14  04:00:00,952.664174934,96.9443367661,465.684733173,0.0,100.150657288,148.969399434,279.115886214,264.76718107,5.66466996096,8.68403518296
 07/14  05:00:00,963.285943303,107.59526058,464.757469209,0.0,100.150657288,149.894399434,381.976055472,359.130667519,14.1616749024,8.68371305022
 07/14  06:00:00,1191.86680099,114.610030812,464.18971881,0.0,176.471037341,302.612436532,294.422340118,248.749831753,28.3233498048,17.3491585602
 07/14  07:00:00,1313.85604082,120.561999706,464.762523249,0.0,243.2593065,310.10971186,285.063757923,225.11209002,42.4850247072,17.4666431959
 07/14  08:00:00,1361.38052855,123.766423144,466.837543275,0.0,243.2593065,310.10971186,264.224895339,190.047214301,56.6466996096,17.5309814282
 07/14  09:00:00,1405.28666891,129.233073272,469.952419985,0.0,243.2593065,302.612436532,221.400417056,152.554636362,42.4850247072,26.360755987
 07/14  10:00:00,1429.91334234,139.794595859,474.238929703,0.0,243.2593065,310.10971186,207.221518437,109.936362125,70.808374512,26.4767818005
 07/14  11:00:00,1440.84039539,150.08897874,473.782607664,0.0,243.2593065,310.10971186,181.364920782,75.2154143996,70.808374512,35.3411318704
 07/14  12:00:00,1404.02165537,154.897355289,473.8946067,0.0,243.2593065,310.10971186,151.78583833,54.5674821365,70.808374512,26.4099816815
 07/14  13:00:00,1440.38187665,158.345602573,473.441327302,0.0,243.2593065,302.612436532,128.214405875,45.054714312,56.6466996096,26.5129919537
 07/14  14:00:00,1443.89730336,162.243152863,472.997436818,0.0,243.2593065,302.612436532,106.314995789,37.3582312668,42.4850247072,26.4717398146
 07/14  15:00:00,1448.36351393,166.633533806,473.032760185,0.0,243.2593065,302.612436532,119.167135861,28.6093322228,56.6466996096,33.9111040282
 07/14  16:00:00,1458.37439681,169.66473996,473.361845815,0.0,243.2593065,310.10971186,126.273092631,22.4162434842,84.9700494144,18.8867997328
 07/14  17:00:00,1458.83245946,170.650841504,472.858888452,0.0,243.2593065,310.10971186,123.553156885,21.1569585866,84.9700494144,17.4261488841
 07/14  18:00:00,1124.73278474,96.9516808471,478.042078426,0.0,166.938926447,199.110933808,141.462186314,47.7899431566,84.9700494144,8.70219374263
 07/14  19:00:00,1119.68343476,96.9578484223,480.556929514,0.0,166.938926447,191.61365848,157.771636894,83.7409923471,56.6466996096,17.3839449373
 07/14  20:00:00,975.575750275,96.9443367661,467.636637188,0.0,100.150657288,124.558693486,234.537754741,169.189401245,56.6466996096,8.70165388622
 07/14  21:00:00,937.850989534,96.9443367661,465.004097807,0.0,100.150657288,124.558693486,267.814925969,207.977689657,42.4850247072,17.3522116052
 07/14  22:00:00,869.237501329,96.9443367661,464.834198939,0.0,46.0930336215,124.558693486,286.718801496,249.710196632,28.3233498048,8.68525505931
 07/14  23:00:00,868.49827674,96.9443367661,464.099598221,0.0,46.0930336215,124.558693486,307.502589652,284.656316202,14.1616749024,8.6845985477
 07/14  24:00:00,867.147301535,96.9443367661,473.407724059,0.0,46.0930336215,113.312780494,331.00516193,316.656505442,5.66466996096,8.68398652691
 07/15  01:00:00,878.673210559,96.9443367661,483.641907723,0.0,46.0930336215,113.312780494,342.86657897,328.516540749,5.66466996096,8.68536825999
 07/15  02:00:00,887.63644939,96.9443367661,491.919363054,0.0,46.0930336215,113.312780494,364.429301033,341.415955483,5.66466996096,17.3486755888
 07/15  03:00:00,900.880390798,96.9443367661,505.25915995,0.0,46.0930336215,113.312780494,365.066123155,350.718054212,5.66466996096,8.68339898178
 07/15  04:00:00,914.260996603,96.9443367661,508.557805124,0.0,55.6251445156,113.312780494,359.937825147,345.588367977,5.66466996096,8.68478720837
 07/15  05:00:00,918.441621219,96.9443367661,513.136887314,0.0,55.6251445156,113.312780494,373.269344837,350.423523148,14.1616749024,8.68414678663
 07/15  06:00:00,984.050286619,96.9443367661,513.4907986,0.0,65.1572554096,176.889270242,327.666273189,290.659392766,28.3233498048,8.68353061812
 07/15  07:00:00,1087.83650867,101.820750045,498.010478993,0.0,109.682768182,220.96816451,407.93244602,348.09764468,42.4850247072,17.3497766332
 07/15  08:00:00,1093.6091068,101.201783895,494.073805394,0.0,109.682768182,220.96816451,381.587769209,316.223207946,56.6466996096,8.71786165341
 07/15  09:00:00,1195.86284752,104.654603693,485.809264163,0.0,131.945524568,266.955817592,344.025038231,284.066094653,42.4850247072,17.4739188703
 07/15  10:00:00,1191.63454183,105.017159461,475.013865327,0.0,131.945524568,274.45309292,360.899369274,263.805730481,70.808374512,26.2852642807
 07/15  11:00:00,1184.16187678,105.351610344,467.306752678,0.0,131.945524568,274.45309292,342.078693194,253.73935342,70.808374512,17.5309652621
 07/15  12:00:00,1149.23397525,105.708435054,464.959237334,0.0,131.945524568,274.45309292,343.648407162,246.557051293,70.808374512,26.2829813579
 07/15  13:00:00,1144.76292806,106.298416899,466.122604159,0.0,131.945524568,266.955817592,294.265701222,220.092495387,56.6466996096,17.5265062253
 07/15  14:00:00,1151.05398357,107.024176598,467.647055939,0.0,131.945524568,266.955817592,249.855020872,181.090552741,42.4850247072,26.2794434239
 07/15  15:00:00,1061.10456425,96.9443367661,467.641134336,0.0,109.682768182,212.545889182,197.683467182,123.508548255,56.6466996096,17.5282193169
 07/15  16:00:00,1069.50757024,96.9443367661,467.929480059,0.0,109.682768182,220.04316451,216.164772132,113.669081135,84.9700494144,17.5256415831
 07/15  17:00:00,1026.95138702,96.9443367661,467.621240579,0.0,109.682768182,220.04316451,216.161745748,113.724649455,84.9700494144,17.4670468787
 07/15  18:00:00,985.984962853,96.9443367661,466.559283198,0.0,100.150657288,199.110933808,261.857747715,159.538534344,84.9700494144,17.3491639566
 07/15  19:00:00,981.398835447,96.9443367661,467.788012203,0.0,100.150657288,191.61365848,230.847488473,165.517137781,56.6466996096,8.6836510826
 07/15  20:00:00,882.50825291,96.9443367661,470.145517816,0.0,55.6251445156,124.558693486,260.867273113,195.535495997,56.6466996096,8.68507750655
 07/15  21:00:00,890.480892402,96.9443367661,470.428757569,0.0,55.6251445156,124.558693486,258.567591454,207.398152124,42.4850247072,8.68441462241
 07/15  22:00:00,876.703623925,96.9443367661,468.498162638,0.0,46.0930336215,124.558693486,274.045506408,237.038366995,28.3233498048,8.68378960749
 07/15  23:00:00,875.133331016,96.9443367661,467.47339855,0.0,46.0930336215,124.558693486,289.942823901,258.431374398,14.1616749024,17.3497746
 07/15  24:00:00,860.590363438,96.9443367661,466.747880964,0.0,46.0930336215,113.312780494,294.974220364,280.625623067,5.66466996096,8.6839273361
 07/16  01:00:00,847.87279235,96.9443367661,466.094242132,0.0,34.9616554283,113.312780494,313.217367166,298.870252234,5.66466996096,8.68244497123
 07/16  02:00:00,845.84336849,96.9443367661,465.023133721,0.0,34.9616554283,113.312780494,340.790331945,326.44107913,5.66466996096,8.68458285373
 07/16  03:00:00,851.872953822,96.9443367661,469.828991822,0.0,34.9616554283,113.312780494,374.439757946,351.427844088,5.66466996096,17.3472438962
 07/16  04:00:00,876.328188374,96.9443367661,482.32733671,0.0,44.4937663224,113.312780494,369.736328646,355.386968099,5.66466996096,8.6846905859
 07/16  05:00:00,887.171846875,96.9443367661,492.090671482,0.0,44.4937663224,113.312780494,387.385872417,364.54015646,14.1616749024,8.68404105471
 07/16  06:00:00,956.618101931,96.9443367661,495.762622579,0.0,54.0258772165,176.889270242,341.608581392,304.601814488,28.3233498048,8.68341709976
 07/16  07:00:00,954.733257863,96.9443367661,494.291562354,0.0,54.0258772165,184.38654557,347.696704887,296.526869087,42.4850247072,8.6848110925
 07/16  08:00:00,1030.77415646,96.9443367661,491.180789503,0.0,65.1572554096,220.04316451,353.3679648,279.318072727,56.6466996096,17.4031924633
 07/16  09:00:00,1012.88941691,96.9443367661,481.857628122,0.0,65.1572554096,212.545889182,321.73200134,261.784710921,42.4850247072,17.4622657111
 07/16  10:00:00,1010.39452363,96.9443367661,473.116777712,0.0,65.1572554096,220.04316451,336.52913194,248.207594949,70.808374512,17.5131624796
 07/16  11:00:00,1008.77631259,96.9443367661,470.866015132,0.0,65.1572554096,220.04316451,342.975701292,245.902146138,70.808374512,26.2651806412
 07/16  12:00:00,1008.03824624,96.9443367661,471.097343334,0.0,65.1572554096,220.04316451,332.684495617,244.358629769,70.808374512,17.517491336
 07/16  13:00:00,997.463239897,96.9443367661,468.566527819,0.0,65.1572554096,212.545889182,306.74955131,232.588583723,56.6466996096,17.5142679777
 07/16  14:00:00,998.828999524,96.9443367661,469.738524108,0.0,65.1572554096,212.545889182,271.614399732,202.866723492,42.4850247072,26.262651533
 07/16  15:00:00,1003.09769599,96.9443367661,470.526379334,0.0,65.1572554096,212.545889182,230.61879833,156.45347261,56.6466996096,17.5186261105
 07/16  16:00:00,981.415138388,96.9443367661,471.670453684,0.0,65.1572554096,220.04316451,242.742043547,140.256869188,84.9700494144,17.515124944
 07/16  17:00:00,936.09808414,96.9443367661,472.784623472,0.0,54.0258772165,184.38654557,255.623495239,153.19138176,84.9700494144,17.462064064
 07/16  18:00:00,900.30612334,96.9443367661,469.412825019,0.0,44.4937663224,163.454314868,302.836630433,200.518268636,84.9700494144,17.3483123819
 07/16  19:00:00,888.759038929,96.9443367661,467.251481994,0.0,44.4937663224,155.95703954,295.181260931,229.851693292,56.6466996096,8.68286802924
 07/16  20:00:00,862.573460826,96.9443367661,466.248923372,0.0,44.4937663224,124.558693486,351.466504649,286.135209676,56.6466996096,8.68459536344
 07/16  21:00:00,867.191711868,96.9443367661,464.937962608,0.0,44.4937663224,124.558693486,373.162779256,321.993801414,42.4850247072,8.68395313532
 07/16  22:00:00,861.522235158,96.9443367661,468.333043527,0.0,34.9616554283,124.558693486,397.042237255,360.035555399,28.3233498048,8.68333205089
 07/16  23:00:00,877.515302739,96.9443367661,481.565386681,0.0,34.9616554283,124.558693486,413.704552233,382.19409486,14.1616749024,17.3487824709
 07/16  24:00:00,880.939032047,96.9443367661,495.84006588,0.0,34.9616554283,113.312780494,410.606033814,396.257918299,5.66466996096,8.68344555408
 07/17  01:00:00,897.70204546,96.9443367661,501.634436308,0.0,46.0930336215,113.312780494,413.67619347,399.326760381,5.66466996096,8.68476312878
 07/17  02:00:00,895.647445748,96.9443367661,499.448831781,0.0,46.0930336215,113.312780494,415.007987617,400.659242239,5.66466996096,8.6840754173
 07/17  03:00:00,891.255678343,96.9443367661,494.782735842,0.0,46.0930336215,113.312780494,413.830101756,399.48199934,5.66466996096,8.68343245474
 07/17  04:00:00,977.953950258,96.9443367661,491.151276087,0.0,100.150657288,148.969399434,397.983045678,374.969272105,5.66466996096,17.349103612
 07/17  05:00:00,976.113017759,96.9443367661,488.195337885,0.0,100.150657288,149.894399434,617.633032265,594.787840538,14.1616749024,8.6835168243
 07/17  06:00:00,1199.00524058,99.1524689896,487.675687867,0.0,176.471037341,302.612436532,441.570558688,404.562285935,28.3233498048,8.68492294882
 07/17  07:00:00,1309.06618892,101.528366656,480.747493169,0.0,243.2593065,310.10971186,416.593732472,356.644050354,42.4850247072,17.4646574109
 07/17  08:00:00,1340.72652048,102.456733029,471.428128616,0.0,243.2593065,310.10971186,414.380739295,331.448707745,56.6466996096,26.2853319407
 07/17  09:00:00,1368.1615879,103.20472637,465.788872297,0.0,243.2593065,302.612436532,375.678585238,315.614107672,42.4850247072,17.5794528596
 07/17  10:00:00,1376.84824531,103.911241472,466.335893096,0.0,243.2593065,310.10971186,394.943167567,288.846031212,70.808374512,35.288761843
 07/17  11:00:00,1383.6348075,104.796606364,467.726971548,0.0,243.2593065,310.10971186,340.229838742,242.906925427,70.808374512,26.5145388028
 07/17  12:00:00,1348.44821438,106.542893687,469.946400281,0.0,243.2593065,310.10971186,306.733692095,209.520080921,70.808374512,26.4052366617
 07/17  13:00:00,1392.89911555,109.633773537,475.832133139,0.0,243.2593065,302.612436532,256.499650392,173.347184898,56.6466996096,26.5057658838
 07/17  14:00:00,1400.20633557,113.907904211,477.992739635,0.0,243.2593065,302.612436532,217.650925899,139.874056526,42.4850247072,35.2918446655
 07/17  15:00:00,1404.08791673,118.03827253,477.792303087,0.0,243.2593065,302.612436532,203.141746213,120.061864677,56.6466996096,26.4331819268
 07/17  16:00:00,1409.44144135,117.47773635,477.198022378,0.0,243.2593065,310.10971186,252.533730158,141.234733336,84.9700494144,26.3289474083
 07/17  17:00:00,1403.87813471,115.056222929,474.81996054,0.0,243.2593065,310.10971186,277.33060263,183.635954243,84.9700494144,8.72459897262
 07/17  18:00:00,1101.74244446,96.9443367661,464.092564427,0.0,166.938926447,199.110933808,323.333680309,220.978211079,84.9700494144,17.3854198152
 07/17  19:00:00,1095.12271484,96.9443367661,465.11809061,0.0,166.938926447,191.61365848,309.411979215,244.062511123,56.6466996096,8.7027684822
 07/17  20:00:00,968.007850936,96.9443367661,465.056558614,0.0,100.150657288,124.558693486,379.557081299,305.526589384,56.6466996096,17.3837923053
 07/17  21:00:00,937.007499782,96.9443367661,465.431298498,0.0,100.150657288,124.558693486,378.232613144,327.062120965,42.4850247072,8.68546747225
 07/17  22:00:00,880.603528132,96.9443367661,475.008340734,0.0,46.0930336215,124.558693486,396.139353683,359.131137413,28.3233498048,8.68486646529
 07/17  23:00:00,889.461653244,96.9443367661,482.074233935,0.0,46.0930336215,124.558693486,391.914661802,369.068797028,14.1616749024,8.68418987123
 07/17  24:00:00,881.058391278,96.9443367661,485.253607171,0.0,46.0930336215,113.312780494,390.394162898,376.044768371,5.66466996096,8.68472456549
 07/18  01:00:00,880.67918002,96.9443367661,485.235690812,0.0,46.0930336215,113.312780494,398.324967224,375.311189426,5.66466996096,17.3491078368
 07/18  02:00:00,877.718580033,96.9443367661,482.620236103,0.0,46.0930336215,113.312780494,389.244760851,374.896559544,5.66466996096,8.68353134679
 07/18  03:00:00,875.951998195,96.9443367661,481.084203291,0.0,46.0930336215,113.312780494,391.123954068,376.774350771,5.66466996096,8.6849333362
 07/18  04:00:00,972.209790655,96.9443367661,483.454704338,0.0,100.150657288,148.969399434,378.581868924,364.2329641,5.66466996096,8.68423486339
 07/18  05:00:00,978.530563275,97.9618272162,487.132319315,0.0,100.150657288,149.894399434,538.872244451,516.025540063,14.1616749024,8.68502948603
 07/18  06:00:00,1199.89968111,102.480045276,484.115575925,0.0,176.471037341,302.612436532,420.245502324,374.57275156,28.3233498048,17.3494009589
 07/18  07:00:00,1307.44819672,105.084700888,475.612585277,0.0,243.2593065,310.10971186,391.832645471,331.881522903,42.4850247072,17.4660978611
 07/18  08:00:00,1339.62742192,106.386578903,466.791990757,0.0,243.2593065,310.10971186,386.353535107,312.176599792,56.6466996096,17.5302357047
 07/18  09:00:00,1371.0226443,107.59851021,464.399816528,0.0,243.2593065,302.612436532,366.639001033,297.795339366,42.4850247072,26.3586369593
 07/18  10:00:00,1382.01665253,108.780605658,465.453761624,0.0,243.2593065,310.10971186,364.494495431,267.215639714,70.808374512,26.4704812054
 07/18  11:00:00,1388.59542641,110.044786357,466.648093331,0.0,243.2593065,310.10971186,336.587781958,230.443296834,70.808374512,35.3361106121
 07/18  12:00:00,1351.89586544,111.733261053,469.184875558,0.0,243.2593065,310.10971186,309.711226213,212.496382555,70.808374512,26.4064691462
 07/18  13:00:00,1392.46763695,114.63335414,472.014199172,0.0,243.2593065,302.612436532,270.850802677,187.695028571,56.6466996096,26.5090744958
 07/18  14:00:00,1405.20199821,120.505764731,476.486048815,0.0,243.2593065,302.612436532,213.655440117,144.703012435,42.4850247072,26.4674029748
 07/18  15:00:00,1413.08812289,128.23574497,476.649536164,0.0,243.2593065,302.612436532,191.642444328,108.562148238,56.6466996096,26.4335964804
 07/18  16:00:00,1423.94437754,133.072834812,475.974985223,0.0,243.2593065,310.10971186,203.418061414,92.1121682424,84.9700494144,26.3358437574
 07/18  17:00:00,1430.22613502,139.319628629,475.969133898,0.0,243.2593065,310.10971186,173.288597337,70.8912447124,84.9700494144,17.4273032103
 07/18  18:00:00,1124.80767899,96.9443367661,478.458383579,0.0,166.938926447,199.110933808,192.822414104,99.1512303397,84.9700494144,8.70113434986
 07/18  19:00:00,1118.68910768,96.9443367661,479.921905416,0.0,166.938926447,191.61365848,189.2215275,115.190747785,56.6466996096,17.3840801047
 07/18  20:00:00,991.607033578,96.9443367661,478.999159725,0.0,100.150657288,124.558693486,228.360577102,163.010878094,56.6466996096,8.70299939865
 07/18  21:00:00,960.619797921,96.9443367661,479.685639071,0.0,100.150657288,124.558693486,231.372282637,180.202066746,42.4850247072,8.68519118312
 07/18  22:00:00,893.671328015,96.9443367661,479.846175946,0.0,46.0930336215,124.558693486,262.105762867,216.433718189,28.3233498048,17.3486948731
 07/18  23:00:00,892.237975116,96.9443367661,478.25595935,0.0,46.0930336215,124.558693486,270.624424149,247.779379359,14.1616749024,8.68336988706
 07/18  24:00:00,868.363918061,96.9443367661,469.883904027,0.0,46.0930336215,113.312780494,278.220433136,263.870996827,5.66466996096,8.6847663478
 07/19  01:00:00,870.5062698,96.9443367661,471.404660573,0.0,46.0930336215,113.312780494,279.95619165,265.607497389,5.66466996096,8.68402430005
 07/19  02:00:00,870.264834164,96.9443367661,471.332935966,0.0,46.0930336215,113.312780494,285.191115726,270.843098571,5.66466996096,8.68334719391
 07/19  03:00:00,867.777275208,96.9443367661,469.653448211,0.0,46.0930336215,113.312780494,300.746402509,277.732984657,5.66466996096,17.3487478914
 07/19  04:00:00,958.660314052,96.9443367661,469.854353402,0.0,100.150657288,148.969399434,274.267723842,259.91968351,5.66466996096,8.68337037055
 07/19  05:00:00,964.5424232,99.1450957444,471.68982708,0.0,100.150657288,149.894399434,406.895621157,384.049179181,14.1616749024,8.68476707355
 07/19  06:00:00,1197.2795521,105.255441889,475.107537223,0.0,176.471037341,302.612436532,281.178112234,244.170691698,28.3233498048,8.68407073186
 07/19  07:00:00,1321.99322766,111.23615679,477.18799113,0.0,243.2593065,310.10971186,260.941828636,200.989745549,42.4850247072,17.4670583806
 07/19  08:00:00,1367.35767216,115.045813314,477.499695927,0.0,243.2593065,310.10971186,259.323004253,176.392373208,56.6466996096,26.2839314361
 07/19  09:00:00,1404.91981778,119.559148224,477.230275588,0.0,243.2593065,302.612436532,214.673244103,145.829249756,42.4850247072,26.3589696397
 07/19  10:00:00,1418.18006049,125.877890055,476.610537509,0.0,243.2593065,310.10971186,208.49715571,111.217202433,70.808374512,26.4715787646
 07/19  11:00:00,1426.5601856,133.021008646,476.773544882,0.0,243.2593065,310.10971186,179.877826479,82.5641285776,70.808374512,26.5053233892
 07/19  12:00:00,1391.49215635,140.130886689,476.312641672,0.0,243.2593065,310.10971186,156.706983371,59.4916193545,70.808374512,26.4069895041
 07/19  13:00:00,1431.98566282,147.716487493,475.819807344,0.0,243.2593065,302.612436532,127.262105101,35.2811683411,56.6466996096,35.3342371504
 07/19  14:00:00,1438.74605306,154.383344192,475.85221589,0.0,243.2593065,302.612436532,91.0184115054,22.0599528497,42.4850247072,26.4734339485
 07/19  15:00:00,1442.95463115,158.887991034,475.562492454,0.0,243.2593065,302.612436532,101.220339767,18.1389501467,56.6466996096,26.4346900106
 07/19  16:00:00,1453.16377851,162.856992276,475.135841513,0.0,243.2593065,310.10971186,126.339118071,15.0363222245,84.9700494144,26.3327464316
 07/19  17:00:00,1457.11339518,166.752735839,475.171148859,0.0,243.2593065,310.10971186,104.499363405,10.806949431,84.9700494144,8.72236455959
 07/19  18:00:00,1125.29061261,96.9443367661,478.711133769,0.0,166.938926447,199.110933808,137.889583292,35.533797139,84.9700494144,17.385736739
 07/19  19:00:00,1120.14308989,96.9443367661,480.277401383,0.0,166.938926447,191.61365848,117.196155179,51.8485618745,56.6466996096,8.700893695
 07/19  20:00:00,992.902368113,96.9443367661,479.299390656,0.0,100.150657288,124.558693486,169.703086469,95.6713592394,56.6466996096,17.3850276198
 07/19  21:00:00,961.745576157,96.9443367661,480.042791748,0.0,100.150657288,124.558693486,168.106984218,116.935863801,42.4850247072,8.68609570989
 07/19  22:00:00,893.975204143,96.9443367661,480.021675363,0.0,46.0930336215,124.558693486,181.600672491,144.59387986,28.3233498048,8.68344282609
 07/19  23:00:00,894.659782478,96.9443367661,479.926400976,0.0,46.0930336215,124.558693486,185.411142208,162.564628139,14.1616749024,8.68483916694
 07/19  24:00:00,881.481063398,96.9443367661,479.075560063,0.0,46.0930336215,113.312780494,204.301910931,181.289488165,5.66466996096,17.3477528056
 07/20  01:00:00,882.127888486,96.9443367661,479.796097847,0.0,46.0930336215,113.312780494,209.975892702,195.626418604,5.66466996096,8.68480413778
 07/20  02:00:00,881.808402417,96.9443367661,479.520283417,0.0,46.0930336215,113.312780494,221.540601018,207.191850388,5.66466996096,8.68408066881
 07/20  03:00:00,881.885660587,96.9443367661,479.608025717,0.0,46.0930336215,113.312780494,225.613632101,211.265549222,5.66466996096,8.68341291817
 07/20  04:00:00,972.379805964,96.9443367661,479.615481606,0.0,100.150657288,148.969399434,225.571933642,211.222455462,5.66466996096,8.68480821884
 07/20  05:00:00,974.221692949,102.119268447,475.946893265,0.0,100.150657288,149.894399434,346.735018826,315.224973588,14.1616749024,17.348370336
 07/20  06:00:00,1205.79232974,111.168425452,476.823430322,0.0,176.471037341,302.612436532,237.505344287,200.498269993,28.3233498048,8.68372448938
 07/20  07:00:00,1330.63615401,120.90052333,476.123918288,0.0,243.2593065,310.10971186,224.11832017,164.166522856,42.4850247072,17.4667726076
 07/20  08:00:00,1378.58337747,127.523675547,476.215980744,0.0,243.2593065,310.10971186,206.939364551,132.762066648,56.6466996096,17.5305982933
 07/20  09:00:00,1420.96888625,137.009974646,475.785644966,0.0,243.2593065,302.612436532,162.341699322,93.4975150466,42.4850247072,26.3591595682
 07/20  10:00:00,1435.93254852,145.051924051,475.147628254,0.0,243.2593065,310.10971186,158.216535235,60.9356863888,70.808374512,26.4724743344
 07/20  11:00:00,1442.91972005,150.733184304,475.336579107,0.0,243.2593065,310.10971186,143.613345231,37.4695471953,70.808374512,35.3354235241
 07/20  12:00:00,1407.10653354,156.488654806,475.448661956,0.0,243.2593065,310.10971186,121.051137697,23.8364680913,70.808374512,26.4062950942
 07/20  13:00:00,1447.16696555,163.01478829,475.596334177,0.0,243.2593065,302.612436532,97.3996838692,14.244922254,56.6466996096,26.5080620056
 07/20  14:00:00,1452.23248464,167.959635454,475.628388866,0.0,243.2593065,302.612436532,76.6626898047,7.71114829621,42.4850247072,26.4665168013
 07/20  15:00:00,1455.82342619,171.521962874,475.630642339,0.0,243.2593065,302.612436532,86.1221110771,2.51698451849,56.6466996096,26.958426949
 07/20  16:00:00,1463.8318339,173.176836401,475.347404842,0.0,243.2593065,310.10971186,112.406673643,1.62540132295,84.9700494144,25.8112229058
 07/20  17:00:00,1465.45140112,174.998798823,475.192276898,0.0,243.2593065,310.10971186,103.856765599,1.45958816834,84.9700494144,17.427128016
 07/20  18:00:00,1125.40146732,96.9443367661,478.79041477,0.0,166.938926447,199.110933808,112.8954484,19.2243221931,84.9700494144,8.70107679215
 07/20  19:00:00,1120.11238181,96.9443367661,480.145589051,0.0,166.938926447,191.61365848,106.122484229,32.0918214344,56.6466996096,17.3839631853
 07/20  20:00:00,993.124173777,96.9443367661,479.425808438,0.0,100.150657288,124.558693486,117.148038625,51.8009046053,56.6466996096,8.70043441046
 07/20  21:00:00,961.686655063,96.9443367661,479.92803156,0.0,100.150657288,124.558693486,113.775728575,62.605578012,42.4850247072,8.68512585625
 07/20  22:00:00,893.868252946,96.9443367661,479.877638529,0.0,46.0930336215,124.558693486,127.56273387,81.8908425007,28.3233498048,17.3485415647
 07/20  23:00:00,894.725103337,96.9443367661,479.940441284,0.0,46.0930336215,124.558693486,120.253694026,97.4087533118,14.1616749024,8.68326581161
 07/20  24:00:00,881.683668887,96.9443367661,479.254086651,0.0,46.0930336215,113.312780494,133.988666613,119.639344217,5.66466996096,8.68465243479
 07/21  01:00:00,882.02809144,96.9443367661,479.706097675,0.0,46.0930336215,113.312780494,151.158228449,136.809660398,5.66466996096,8.68389808969
 07/21  02:00:00,881.724229373,96.9443367661,479.440203406,0.0,46.0930336215,113.312780494,161.151956568,146.804076285,5.66466996096,8.68321032278
 07/21  03:00:00,881.869676493,96.9443367661,479.617915418,0.0,46.0930336215,113.312780494,179.40927708,156.39617097,5.66466996096,17.3484361493
 07/21  04:00:00,975.818498441,96.9443367661,479.693779342,0.0,100.150657288,148.969399434,177.25081279,162.902947536,5.66466996096,8.68319529274
 07/21  05:00:00,986.754175699,110.042934482,477.195739791,0.0,100.150657288,149.894399434,268.032418019,245.186168651,14.1616749024,8.68457446531
 07/21  06:00:00,1217.15937787,121.54357888,476.246384761,0.0,176.471037341,302.612436532,194.046478269,157.039261648,28.3233498048,8.68386681603
 07/21  07:00:00,1345.93460698,137.551688386,474.721958294,0.0,243.2593065,310.10971186,178.026088109,118.074709747,42.4850247072,17.4663536548
 07/21  08:00:00,1396.1501192,146.472882221,474.706714441,0.0,243.2593065,310.10971186,159.241179465,76.3120591312,56.6466996096,26.2824207245
 07/21  09:00:00,1435.60331641,152.014688672,475.232587441,0.0,243.2593065,302.612436532,109.775375604,42.5550116542,42.4850247072,24.7353392422
 07/21  10:00:00,1449.61340805,158.219868649,475.461042017,0.0,243.2593065,310.10971186,121.485873088,22.5791605393,70.808374512,28.0983380368
 07/21  11:00:00,1456.58820575,163.791035912,475.7940046,0.0,243.2593065,310.10971186,108.924806296,11.6075953282,70.808374512,26.5088364554
 07/21  12:00:00,1419.85208109,168.704111934,475.841758847,0.0,243.2593065,310.10971186,103.218459225,6.00525534059,70.808374512,26.4048293726
 07/21  13:00:00,1456.58192962,172.091556237,475.790480415,0.0,243.2593065,302.612436532,95.0058723067,3.02808101185,56.6466996096,35.3310916852
 07/21  14:00:00,1458.91717612,174.730378298,475.417439658,0.0,243.2593065,302.612436532,71.2145280484,2.25881967822,42.4850247072,26.470683663
 07/21  15:00:00,1461.05936672,177.163917907,475.144776835,0.0,243.2593065,302.612436532,84.1393460443,1.06064205647,56.6466996096,26.4320043782
 07/21  16:00:00,1469.69109954,179.231372625,475.050698955,0.0,243.2593065,310.10971186,111.623564766,0.323147941817,84.9700494144,26.3303674101
 07/21  17:00:00,1472.61886059,181.84344699,475.364164211,0.0,243.2593065,310.10971186,93.6946420535,0.0,84.9700494144,8.72459263914
 07/21  18:00:00,1126.50577495,97.6645418809,479.059602002,0.0,166.938926447,199.110933808,111.026013532,8.67096938558,84.9700494144,17.3849947324
 07/21  19:00:00,1120.41063454,97.9374746878,480.318213516,0.0,166.938926447,191.61365848,86.9027023248,21.5565531013,56.6466996096,8.69944961386
 07/21  20:00:00,992.340967967,96.9663837307,479.434966928,0.0,100.150657288,124.558693486,124.852793094,50.8225821636,56.6466996096,17.3835113206
 07/21  21:00:00,961.272392585,96.9443367661,480.12553492,0.0,100.150657288,124.558693486,122.317353339,71.1469579191,42.4850247072,8.68537071308
 07/21  22:00:00,894.141465889,96.9443367661,480.099979476,0.0,46.0930336215,124.558693486,134.945390108,97.9400907481,28.3233498048,8.68194955528
 07/21  23:00:00,895.082059482,96.9443367661,480.237856396,0.0,46.0930336215,124.558693486,141.697200955,118.851480594,14.1616749024,8.68404545881
 07/21  24:00:00,881.622058695,96.9443367661,479.156702101,0.0,46.0930336215,113.312780494,164.611130881,146.00873759,5.66466996096,12.9377233297
 07/22  01:00:00,882.457767618,96.9443367661,480.014520209,0.0,46.0930336215,113.312780494,183.681560439,164.924158724,5.66466996096,13.0927317549
 07/22  02:00:00,882.268419751,96.9443367661,479.964943896,0.0,46.0930336215,113.312780494,207.912674013,193.564713056,5.66466996096,8.68329099554
 07/22  03:00:00,868.207141607,96.9443367661,470.210193539,0.0,46.0930336215,113.312780494,242.728680409,228.381166695,5.66466996096,8.68284375348
 07/22  04:00:00,871.868522776,96.9443367661,466.584858517,0.0,55.6251445156,113.312780494,259.495139244,245.146526698,5.66466996096,8.68394258545
 07/22  05:00:00,871.002170726,96.9443367661,466.533220974,0.0,55.6251445156,113.312780494,279.850721487,257.005780455,14.1616749024,8.68326612945
 07/22  06:00:00,937.130335695,96.9443367661,467.111977673,0.0,65.1572554096,176.889270242,243.33825486,197.666335028,28.3233498048,17.3485700272
 07/22  07:00:00,1062.54368356,105.620087231,467.63042456,0.0,109.682768182,220.96816451,296.898725548,245.730449185,42.4850247072,8.683251656
 07/22  08:00:00,1081.72585913,104.860569078,473.862978777,0.0,109.682768182,220.96816451,260.983435907,186.926569625,56.6466996096,17.4101666726
 07/22  09:00:00,1203.84181085,113.737280426,478.168320969,0.0,131.945524568,266.955817592,187.866363678,127.913368107,42.4850247072,17.4679708637
 07/22  10:00:00,1216.02442801,118.467393142,478.053318364,0.0,131.945524568,274.45309292,183.029179826,94.6918511962,70.808374512,17.5289541179
 07/22  11:00:00,1220.67467454,121.822258823,478.321541741,0.0,131.945524568,274.45309292,164.949600857,76.6148459209,70.808374512,17.5263804241
 07/22  12:00:00,1191.93747984,125.26117416,478.080150797,0.0,131.945524568,274.45309292,160.341645405,63.2551346763,70.808374512,26.2781362169
 07/22  13:00:00,1189.74026702,130.657187471,477.83935217,0.0,131.945524568,266.955817592,124.272678247,50.1002883163,56.6466996096,17.5256903212
 07/22  14:00:00,1197.82634401,139.167844226,477.383296943,0.0,131.945524568,266.955817592,106.629998296,37.8669838779,42.4850247072,26.2779897109
 07/22  15:00:00,1080.64737341,96.9443367661,479.11619144,0.0,109.682768182,212.545889182,94.0676773019,19.8976114946,56.6466996096,17.5233661977
 07/22  16:00:00,1089.25955129,96.9661103952,480.402281445,0.0,109.682768182,220.04316451,133.375353602,22.1309641303,84.9700494144,26.2743400576
 07/22  17:00:00,1046.93926978,97.0509883238,480.35802217,0.0,109.682768182,220.04316451,125.222952509,24.6894331325,84.9700494144,15.5634699617
 07/22  18:00:00,1007.32573207,97.0728498526,479.658652179,0.0,100.150657288,199.110933808,135.433095869,39.8971174449,84.9700494144,10.5659290093
 07/22  19:00:00,1001.31659856,97.0474780208,480.248907311,0.0,100.150657288,191.61365848,109.836741453,44.5067535839,56.6466996096,8.68328825978
 07/22  20:00:00,896.70483431,96.9461085501,479.753734609,0.0,55.6251445156,124.558693486,138.998042498,73.6692196901,56.6466996096,8.68212319861
 07/22  21:00:00,904.066236729,96.9443367661,479.961606383,0.0,55.6251445156,124.558693486,136.499842773,85.330863967,42.4850247072,8.68395409929
 07/22  22:00:00,893.693763019,96.9443367661,479.850140153,0.0,46.0930336215,124.558693486,134.059115312,96.1138138802,28.3233498048,9.62195162727
 07/22  23:00:00,894.726033322,96.9443367661,479.933991334,0.0,46.0930336215,124.558693486,140.378208363,109.807533179,14.1616749024,16.409000281
 07/22  24:00:00,881.705838797,96.9443367661,479.229260175,0.0,46.0930336215,113.312780494,139.843003861,125.495072726,5.66466996096,8.68326117419
 07/23  01:00:00,871.025069766,96.9443367661,479.774150995,0.0,34.9616554283,113.312780494,147.832397929,133.483140129,5.66466996096,8.68458783927
 07/23  02:00:00,871.165696921,96.9443367661,479.951494798,0.0,34.9616554283,113.312780494,163.202183683,148.853671679,5.66466996096,8.68384204275
 07/23  03:00:00,871.058315103,96.9443367661,479.877246682,0.0,34.9616554283,113.312780494,187.067195437,172.719368705,5.66466996096,8.68315677045
 07/23  04:00:00,881.203524195,96.9443367661,479.696803831,0.0,44.4937663224,113.312780494,208.181244537,185.168253315,5.66466996096,17.348321261
 07/23  05:00:00,881.002505096,96.9443367661,479.574994427,0.0,44.4937663224,113.312780494,226.507725199,203.662933189,14.1616749024,8.68311710735
 07/23  06:00:00,945.277891147,96.9443367661,478.57707771,0.0,54.0258772165,176.889270242,200.547901004,163.540062818,28.3233498048,8.68448838108
 07/23  07:00:00,945.705890473,96.9443367661,479.417385787,0.0,54.0258772165,184.38654557,202.296408244,151.127623731,42.4850247072,8.68375980552
 07/23  08:00:00,1025.46324486,96.9443367661,479.631895532,0.0,65.1572554096,220.04316451,192.451162151,118.401207745,56.6466996096,17.4032547964
 07/23  09:00:00,1018.20387334,96.9443367661,479.768900282,0.0,65.1572554096,212.545889182,158.674045813,98.7301416059,42.4850247072,17.4588794994
 07/23  10:00:00,1025.77141022,96.9443367661,479.808302103,0.0,65.1572554096,220.04316451,171.684483306,83.3625297944,70.808374512,17.5135789993
 07/23  11:00:00,1026.8336742,96.9443367661,479.831349281,0.0,65.1572554096,220.04316451,165.052339207,71.7896320189,70.808374512,22.454332676
 07/23  12:00:00,1026.09975549,96.9443367661,480.055114611,0.0,65.1572554096,220.04316451,155.441651748,63.3158473036,70.808374512,21.3174299324
 07/23  13:00:00,1018.82888359,96.9443367661,480.13911958,0.0,65.1572554096,212.545889182,134.704181309,60.5436345181,56.6466996096,17.5138471814
 07/23  14:00:00,1018.8617507,96.9443367661,480.121538168,0.0,65.1572554096,212.545889182,122.077829327,53.333415248,42.4850247072,26.2593893714
 07/23  15:00:00,1019.09188508,96.9459504262,480.366161545,0.0,65.1572554096,212.545889182,123.33244833,49.1726154986,56.6466996096,17.5131332216
 07/23  16:00:00,993.883722522,96.9965070129,480.455199598,0.0,65.1572554096,220.04316451,153.015375147,50.5312229542,84.9700494144,17.5141027788
 07/23  17:00:00,947.099457107,97.0189544477,480.405099273,0.0,54.0258772165,184.38654557,164.05675424,61.6299211917,84.9700494144,17.4567836343
 07/23  18:00:00,916.686965523,97.0262695314,480.449456852,0.0,44.4937663224,163.454314868,173.744477528,80.0900750175,84.9700494144,8.68435309602
 07/23  19:00:00,909.723744229,97.0084629592,480.102643966,0.0,44.4937663224,155.95703954,160.304471662,86.3111737649,56.6466996096,17.3465982877
 07/23  20:00:00,885.182689797,96.9503818932,479.465883078,0.0,44.4937663224,124.558693486,173.032073907,107.701059224,56.6466996096,8.6843150737
 07/23  21:00:00,892.777823649,96.9443367661,479.92815189,0.0,44.4937663224,124.558693486,169.949517545,118.780892998,42.4850247072,8.68359983938
 07/23  22:00:00,882.54776698,96.9443367661,479.92526537,0.0,34.9616554283,124.558693486,174.82373436,137.817457905,28.3233498048,8.68292664941
 07/23  23:00:00,883.580553263,96.9443367661,479.982174635,0.0,34.9616554283,124.558693486,177.284894089,154.438947,14.1616749024,8.68427218667
 07/23  24:00:00,870.450346251,96.9443367661,479.196710824,0.0,34.9616554283,113.312780494,204.276501611,181.266566119,5.66466996096,17.3452655312
 07/24  01:00:00,882.218689935,96.9443367661,479.828369289,0.0,46.0930336215,113.312780494,218.68086208,204.332019166,5.66466996096,8.68417295362
 07/24  02:00:00,881.698633918,96.9443367661,479.48918655,0.0,46.0930336215,113.312780494,241.868522797,227.520397705,5.66466996096,8.68345513176
 07/24  03:00:00,871.047002517,96.9443367661,472.049287746,0.0,46.0930336215,113.312780494,263.291643094,248.944194683,5.66466996096,8.68277844977
 07/24  04:00:00,954.878687682,96.9443367661,468.126908729,0.0,100.150657288,148.969399434,263.196707548,248.847930098,5.66466996096,8.68410748884
 07/24  05:00:00,953.241203644,97.7282748558,466.766532678,0.0,100.150657288,149.894399434,452.051892515,420.542946928,14.1616749024,17.3472706839
 07/24  06:00:00,1179.70733045,103.361517499,465.502837052,0.0,176.471037341,302.612436532,314.478301865,277.470902384,28.3233498048,8.68404967664
 07/24  07:00:00,1302.57563474,108.076736341,465.901215181,0.0,243.2593065,310.10971186,293.570011561,233.62023325,42.4850247072,17.4647536042
 07/24  08:00:00,1356.59039015,111.350246361,472.016247672,0.0,243.2593065,310.10971186,258.89680255,184.721771736,56.6466996096,17.5283312042
 07/24  09:00:00,1403.13407541,117.353465126,477.427873096,0.0,243.2593065,302.612436532,207.058347774,138.218271967,42.4850247072,26.3550510993
 07/24  10:00:00,1418.05488357,124.935068689,477.162283411,0.0,243.2593065,310.10971186,198.816137983,101.538827207,70.808374512,26.4689362645
 07/24  11:00:00,1432.04856137,138.38245958,476.693588451,0.0,243.2593065,310.10971186,169.835529591,63.6979482299,70.808374512,35.3292068486
 07/24  12:00:00,1402.94506875,151.710332965,475.952472563,0.0,243.2593065,310.10971186,130.438996693,33.2291907517,70.808374512,26.4014314297
 07/24  13:00:00,1444.81180104,160.225034128,475.894140032,0.0,243.2593065,302.612436532,97.2036833144,14.0490312031,56.6466996096,26.5079525018
 07/24  14:00:00,1450.05664106,165.255954916,476.02019651,0.0,243.2593065,302.612436532,72.7243939038,3.77251591625,42.4850247072,26.4668532804
 07/24  15:00:00,1452.0313281,167.056252865,476.227576772,0.0,243.2593065,302.612436532,83.9292011511,0.854855999349,56.6466996096,26.4276455421
 07/24  16:00:00,1459.033446,167.755270203,475.913104293,0.0,243.2593065,310.10971186,111.747638282,0.448124095053,84.9700494144,26.3294647723
 07/24  17:00:00,1459.75097527,168.452075483,475.955971613,0.0,243.2593065,310.10971186,102.424583123,0.0275772503183,84.9700494144,17.4269564585
 07/24  18:00:00,1125.73956183,96.9525665308,479.015808108,0.0,166.938926447,199.110933808,105.649609768,11.9775386914,84.9700494144,8.70202166266
 07/24  19:00:00,1120.48137514,97.0041271252,480.418439441,0.0,166.938926447,191.61365848,100.313767284,26.2863386589,56.6466996096,17.3807290154
 07/24  20:00:00,992.608244981,96.9443367661,479.122826049,0.0,100.150657288,124.558693486,135.451890532,70.104000341,56.6466996096,8.70119058154
