Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  13:00:00,1378.22162086,106.597035743,471.17393957,0.0,243.2593065,302.612436532,364.622732365,281.474618619,56.6466996096,26.5014141367
 08/07  14:00:00,1373.36766941,108.246645973,465.765082422,0.0,243.2593065,302.612436532,318.426061972,249.48100683,42.4850247072,26.460030435
 08/07  15:00:00,1379.58443199,110.498680917,466.440380458,0.0,243.2593065,302.612436532,287.509945639,204.437128075,56.6466996096,26.4261179546
 08/07  16:00:00,1397.23690254,113.621339011,471.021638973,0.0,243.2593065,310.10971186,283.324387037,172.025739937,84.9700494144,26.3285976861
 08/07  17:00:00,1396.95484912,115.042369791,469.390118341,0.0,243.2593065,310.10971186,283.927499242,181.530766416,84.9700494144,17.4266834119
 08/07  18:00:00,1100.37742946,96.9443367661,463.789005034,0.0,166.938926447,199.110933808,310.146211797,216.474214164,84.9700494144,8.70194821876
 08/07  19:00:00,1095.05079105,96.9443367661,465.200412256,0.0,166.938926447,191.61365848,333.40695624,259.37980867,56.6466996096,17.3804479602
 08/07  20:00:00,988.253685642,96.9443367661,478.758197759,0.0,100.150657288,124.558693486,391.93946477,326.591726184,56.6466996096,8.70103897653
 08/07  21:00:00,966.727273695,96.9443367661,491.599104616,0.0,100.150657288,124.558693486,396.376023176,345.205512915,42.4850247072,8.68548555367
 08/07  22:00:00,904.25198813,96.9443367661,496.187065007,0.0,46.0930336215,124.558693486,401.869576512,364.863389787,28.3233498048,8.68283691956
 08/07  23:00:00,909.559879552,96.9443367661,501.016634398,0.0,46.0930336215,124.558693486,404.524341594,373.015093045,14.1616749024,17.3475736467
 08/07  24:00:00,903.195975998,96.9443367661,507.476820915,0.0,46.0930336215,113.312780494,394.225541008,379.878167629,5.66466996096,8.68270341808
 08/08  01:00:00,906.035509811,96.9443367661,510.646101636,0.0,46.0930336215,113.312780494,398.305913574,383.957204261,5.66466996096,8.68403935202
 08/08  02:00:00,906.733240492,96.9443367661,511.491887192,0.0,46.0930336215,113.312780494,401.246841913,386.898878481,5.66466996096,8.68329347115
 08/08  03:00:00,904.937199713,96.9443367661,509.556348303,0.0,46.0930336215,113.312780494,404.293160124,389.945895862,5.66466996096,8.68259430104
 08/08  04:00:00,998.819319669,96.9443367661,509.761369872,0.0,100.150657288,148.969399434,395.703621951,372.691874056,5.66466996096,17.3470779338
 08/08  05:00:00,997.155480344,98.222807093,506.097630752,0.0,100.150657288,149.894399434,532.3083959,509.464241934,14.1616749024,8.68247906384
 08/08  06:00:00,1221.18220057,102.695469496,501.681257258,0.0,176.471037341,302.612436532,412.202806192,375.195677461,28.3233498048,8.68377892596
 08/08  07:00:00,1331.30922178,105.573656356,498.295736494,0.0,243.2593065,310.10971186,403.562034131,343.614032027,42.4850247072,17.462977397
 08/08  08:00:00,1369.96818131,107.092703587,493.994706375,0.0,243.2593065,310.10971186,398.536293143,324.363181676,56.6466996096,17.5264118575
 08/08  09:00:00,1400.81537318,108.476081826,489.997199926,0.0,243.2593065,302.612436532,378.434377083,309.595154948,42.4850247072,26.3541974278
 08/08  10:00:00,1405.04918823,109.906505409,485.500326778,0.0,243.2593065,310.10971186,393.54166473,296.270764695,70.808374512,26.4625255236
 08/08  11:00:00,1397.30815716,111.557158531,476.008547288,0.0,243.2593065,310.10971186,384.624607339,278.484034027,70.808374512,35.3321988001
 08/08  12:00:00,1345.17371824,113.29063491,465.306678582,0.0,243.2593065,310.10971186,356.189901958,258.982604394,70.808374512,26.3989230522
 08/08  13:00:00,1380.24621872,115.185856712,464.557000961,0.0,243.2593065,302.612436532,308.905246192,225.75969248,56.6466996096,26.4988541029
 08/08  14:00:00,1386.27977745,117.125456727,465.774576046,0.0,243.2593065,302.612436532,261.642483825,192.695140739,42.4850247072,26.4623183791
 08/08  15:00:00,1390.46690718,119.400671306,466.809447149,0.0,243.2593065,302.612436532,272.202361606,180.3260897,56.6466996096,35.2295722966
 08/08  16:00:00,1405.26496276,123.41426609,469.437965963,0.0,243.2593065,310.10971186,256.159627437,153.634054713,84.9700494144,17.5555233091
 08/08  17:00:00,1418.89421384,129.258197648,474.636941038,0.0,243.2593065,310.10971186,225.926311766,123.530792515,84.9700494144,17.425469837
 08/08  18:00:00,1105.60127243,96.9443367661,466.069395724,0.0,166.938926447,199.110933808,250.015106152,156.344708795,84.9700494144,8.70034794185
 08/08  19:00:00,1095.47438288,96.9443367661,465.311586164,0.0,166.938926447,191.61365848,264.149785028,190.120736735,56.6466996096,17.3823486836
 08/08  20:00:00,973.439462704,96.9443367661,466.158846956,0.0,100.150657288,124.558693486,314.498768975,249.151270115,56.6466996096,8.70079924995
 08/08  21:00:00,938.930550639,96.9443367661,466.796470651,0.0,100.150657288,124.558693486,307.778284092,256.608928234,42.4850247072,8.68433115162
 08/08  22:00:00,869.000307157,96.9443367661,464.921215775,0.0,46.0930336215,124.558693486,345.522574663,299.852430587,28.3233498048,17.3467942719
 08/08  23:00:00,886.710885907,96.9443367661,479.876925884,0.0,46.0930336215,124.558693486,375.48633622,352.642314323,14.1616749024,8.68234699404
 08/08  24:00:00,893.724838058,96.9443367661,497.448886435,0.0,46.0930336215,113.312780494,379.509276379,365.160967941,5.66466996096,8.68363847651
 08/09  01:00:00,903.230024885,96.9443367661,507.475824152,0.0,46.0930336215,113.312780494,386.63503897,372.287436455,5.66466996096,8.68293255396
 08/09  02:00:00,908.324945365,96.9443367661,513.06187279,0.0,46.0930336215,113.312780494,392.09426843,377.747525925,5.66466996096,8.68207254397
 08/09  03:00:00,913.964257649,96.9443367661,519.138603521,0.0,46.0930336215,113.312780494,407.554019796,384.542997817,5.66466996096,17.3463520183
 08/09  04:00:00,1002.86670646,96.9443367661,517.4253109,0.0,100.150657288,148.969399434,382.102988974,367.754158291,5.66466996096,8.68416072236
 08/09  05:00:00,996.932993876,99.4151961681,507.364941204,0.0,100.150657288,149.894399434,501.066788313,478.221700799,14.1616749024,8.68341261179
 08/09  06:00:00,1218.43281615,104.560666858,498.117782523,0.0,176.471037341,302.612436532,395.1900469,358.183983371,28.3233498048,8.68271372374
 08/09  07:00:00,1323.72784242,109.409185649,486.382524547,0.0,243.2593065,310.10971186,381.363565241,321.415704698,42.4850247072,17.4628358364
 08/09  08:00:00,1352.16728294,111.193845259,473.099382982,0.0,243.2593065,310.10971186,367.503263442,284.57548672,56.6466996096,26.2810771121
 08/09  09:00:00,1377.35908939,112.690693687,464.819814569,0.0,243.2593065,302.612436532,305.937280077,245.876535352,42.4850247072,17.575720017
 08/09  10:00:00,1391.23826879,114.217867219,467.087170814,0.0,243.2593065,310.10971186,311.209777259,205.122622531,70.808374512,35.2787802161
 08/09  11:00:00,1404.14210049,118.88731151,470.996389016,0.0,243.2593065,310.10971186,261.460089824,164.146035193,70.808374512,26.5056801197
 08/09  12:00:00,1380.31403677,129.040498401,476.245680356,0.0,243.2593065,310.10971186,208.367081189,111.156637995,70.808374512,26.4020686816
 08/09  13:00:00,1421.77211634,137.627919289,475.777070503,0.0,243.2593065,302.612436532,165.901789205,82.7588897327,56.6466996096,26.4961998628
 08/09  14:00:00,1428.11504355,144.537339737,475.180071896,0.0,243.2593065,302.612436532,142.746457417,64.98333936,42.4850247072,35.2780933503
 08/09  15:00:00,1434.30373981,151.606398235,474.287092352,0.0,243.2593065,302.612436532,132.261677151,49.1873052256,56.6466996096,26.4276723155
 08/09  16:00:00,1446.24041878,157.863652013,473.264677949,0.0,243.2593065,310.10971186,141.708456762,39.1805221192,84.9700494144,17.5578852288
 08/09  17:00:00,1450.74784386,162.448858491,473.174476635,0.0,243.2593065,310.10971186,135.350066239,32.9553569237,84.9700494144,17.4246599007
 08/09  18:00:00,1124.41707491,96.9443367661,477.88228651,0.0,166.938926447,199.110933808,161.530052252,67.858557762,84.9700494144,8.70144507578
 08/09  19:00:00,1120.05656602,96.9443367661,480.201908175,0.0,166.938926447,191.61365848,162.032658469,88.0039277758,56.6466996096,17.3820310834
 08/09  20:00:00,996.582204811,96.9443367661,479.142954781,0.0,100.150657288,124.558693486,216.935150707,151.587885736,56.6466996096,8.7005653622
 08/09  21:00:00,958.393183619,96.9443367661,477.763549376,0.0,100.150657288,124.558693486,247.58324966,187.748014457,42.4850247072,17.3502104962
 08/09  22:00:00,877.828589965,96.9443367661,468.742826795,0.0,46.0930336215,124.558693486,262.139455761,225.131979488,28.3233498048,8.68412646852
 08/09  23:00:00,876.754610971,96.9443367661,468.043140618,0.0,46.0930336215,124.558693486,263.641733988,240.796684829,14.1616749024,8.68337425618
 08/09  24:00:00,863.786013811,96.9443367661,468.126612889,0.0,46.0930336215,113.312780494,267.868000865,253.520651455,5.66466996096,8.68267944883
 08/10  01:00:00,863.124676862,96.9443367661,467.735575372,0.0,46.0930336215,113.312780494,277.069395918,262.720711028,5.66466996096,8.68401492975
 08/10  02:00:00,860.993963502,96.9443367661,466.658667002,0.0,46.0930336215,113.312780494,302.823829162,279.813285336,5.66466996096,17.3458738644
 08/10  03:00:00,857.952842573,96.9443367661,465.267955336,0.0,46.0930336215,113.312780494,321.985675961,307.637101182,5.66466996096,8.68390481819
 08/10  04:00:00,950.05753928,96.9443367661,467.009714418,0.0,100.150657288,148.969399434,338.721480294,324.373635232,5.66466996096,8.68317510083
 08/10  05:00:00,970.02323359,100.858502022,479.154840844,0.0,100.150657288,149.894399434,465.66580511,442.821638078,14.1616749024,8.68249212891
 08/10  06:00:00,1197.97159758,107.334241068,475.682555917,0.0,176.471037341,302.612436532,362.445859936,325.43871745,28.3233498048,8.6837926819
 08/10  07:00:00,1304.73433784,112.765656034,466.308902398,0.0,243.2593065,310.10971186,347.419431866,287.469044486,42.4850247072,17.4653626733
 08/10  08:00:00,1348.87178282,114.687794598,466.093598063,0.0,243.2593065,310.10971186,313.819284386,230.892356898,56.6466996096,26.2802278783
 08/10  09:00:00,1393.44481097,118.52010651,469.95730762,0.0,243.2593065,302.612436532,243.537972766,174.698715596,42.4850247072,26.3542324633
 08/10  10:00:00,1421.32559058,129.494089478,476.062808209,0.0,243.2593065,310.10971186,211.633571393,114.359790083,70.808374512,26.4654067985
 08/10  11:00:00,1435.12239995,142.619282857,475.634236746,0.0,243.2593065,310.10971186,166.810124198,69.4976732712,70.808374512,26.5040764144
 08/10  12:00:00,1401.99888919,151.636659892,475.280123831,0.0,243.2593065,310.10971186,137.771190929,40.5623903532,70.808374512,26.4004260639
 08/10  13:00:00,1441.25692296,157.68068505,475.065695928,0.0,243.2593065,302.612436532,118.740262822,26.769382434,56.6466996096,35.3241807784
 08/10  14:00:00,1448.12265031,164.588670876,474.971379945,0.0,243.2593065,302.612436532,87.5970001557,18.6470413194,42.4850247072,26.4649341291
 08/10  15:00:00,1450.34306943,167.456622305,474.335677274,0.0,243.2593065,302.612436532,100.056306459,16.9833438396,56.6466996096,26.4262630101
 08/10  16:00:00,1458.46262285,169.126179679,474.086574132,0.0,243.2593065,310.10971186,115.425777653,12.8980990196,84.9700494144,17.5576292188
 08/10  17:00:00,1459.76815966,170.032605148,474.470271099,0.0,243.2593065,310.10971186,111.431818335,9.0346863724,84.9700494144,17.4270825486
 08/10  18:00:00,1125.22617344,96.9831726426,478.556973856,0.0,166.938926447,199.110933808,136.705274644,34.3522619978,84.9700494144,17.3829632315
 08/10  19:00:00,1120.25464742,97.0090930745,480.242415211,0.0,166.938926447,191.61365848,123.833118606,58.485183905,56.6466996096,8.70123509162
 08/10  20:00:00,996.783746578,96.9443367661,479.261007609,0.0,100.150657288,124.558693486,185.390645073,111.362250253,56.6466996096,17.3816952111
 08/10  21:00:00,961.689013915,96.9443367661,479.958715942,0.0,100.150657288,124.558693486,199.543296339,148.372265414,42.4850247072,8.68600621805
 08/10  22:00:00,892.863620055,96.9443367661,479.247299239,0.0,46.0930336215,124.558693486,221.919761549,184.913162562,28.3233498048,8.68324918138
 08/10  23:00:00,880.233278647,96.9443367661,469.955139028,0.0,46.0930336215,124.558693486,240.215533102,217.371301352,14.1616749024,8.68255684752
 08/10  24:00:00,860.206607831,96.9443367661,466.093015886,0.0,46.0930336215,113.312780494,269.605308987,255.256767407,5.66466996096,8.68387161903
 08/11  01:00:00,859.969210155,96.9443367661,466.381923123,0.0,46.0930336215,113.312780494,291.76550053,268.755194276,5.66466996096,17.3456362933
 08/11  02:00:00,860.950291193,96.9443367661,467.104410196,0.0,46.0930336215,113.312780494,285.895679603,271.54722368,5.66466996096,8.68378596126
 08/11  03:00:00,860.089640024,96.9443367661,466.547241082,0.0,46.0930336215,113.312780494,296.022104299,281.674362999,5.66466996096,8.68307133842
 08/11  04:00:00,951.989019643,96.9443367661,465.622119946,0.0,100.150657288,148.969399434,297.107208996,282.760151051,5.66466996096,8.68238798379
 08/11  05:00:00,959.120411965,103.884849938,465.21867663,0.0,100.150657288,149.894399434,407.82075284,384.975392866,14.1616749024,8.6836850724
 08/11  06:00:00,1191.25961157,110.587893231,464.916379445,0.0,176.471037341,302.612436532,308.614705514,267.944885496,28.3233498048,12.3464702132
 08/11  07:00:00,1308.17408467,116.248584146,464.569273981,0.0,243.2593065,310.10971186,304.162298014,240.929842775,42.4850247072,20.7474305321
 08/11  08:00:00,1353.4580341,117.985122185,466.101576891,0.0,243.2593065,310.10971186,292.458178482,216.53017038,56.6466996096,19.2813084922
 08/11  09:00:00,1395.14534902,121.833915647,468.604191796,0.0,243.2593065,302.612436532,243.322684882,174.484499751,42.4850247072,26.3531604231
 08/11  10:00:00,1418.64928339,129.26885038,474.148225793,0.0,243.2593065,310.10971186,229.194334836,131.922066647,70.808374512,26.4638936768
 08/11  11:00:00,1429.85679188,138.023874914,475.047554422,0.0,243.2593065,310.10971186,196.862575637,99.5555079332,70.808374512,26.4986931917
 08/11  12:00:00,1396.60651199,147.082225225,474.448697582,0.0,243.2593065,310.10971186,166.127037056,68.9195032205,70.808374512,26.3991593232
 08/11  13:00:00,1438.58915878,155.643342467,474.472313027,0.0,243.2593065,302.612436532,131.181271292,39.2054154245,56.6466996096,35.329156258
 08/11  14:00:00,1446.64081552,163.429223123,474.68406771,0.0,243.2593065,302.612436532,91.647968145,22.6987778062,42.4850247072,26.4641656316
 08/11  15:00:00,1451.85166512,168.543942876,474.775323077,0.0,243.2593065,302.612436532,97.253399873,14.1776847752,56.6466996096,26.4290154882
 08/11  16:00:00,1459.68759973,170.18658532,474.308915459,0.0,243.2593065,310.10971186,123.056382984,11.7574471769,84.9700494144,26.328886393
 08/11  17:00:00,1460.63220146,171.126126266,474.288180129,0.0,243.2593065,310.10971186,103.683150386,9.991574157,84.9700494144,8.72152681424
 08/11  18:00:00,1124.92835071,96.9443367661,478.349252098,0.0,166.938926447,199.110933808,137.341654744,34.9873812378,84.9700494144,17.3842240919
 08/11  19:00:00,1119.21454027,96.9443367661,480.252937101,0.0,166.938926447,191.61365848,125.899665941,60.5528820915,56.6466996096,8.70008423966
 08/11  20:00:00,995.447973194,96.9443367661,478.845242984,0.0,100.150657288,124.558693486,193.417912642,119.387993993,56.6466996096,17.383219039
 08/11  21:00:00,960.804641012,96.9443367661,479.775584715,0.0,100.150657288,124.558693486,196.353232918,145.182960794,42.4850247072,8.6852474175
 08/11  22:00:00,892.675824765,96.9443367661,479.223029185,0.0,46.0930336215,124.558693486,223.661014001,186.655089825,28.3233498048,8.68257437107
 08/11  23:00:00,876.049901292,96.9443367661,467.341560741,0.0,46.0930336215,124.558693486,254.370143665,231.524586773,14.1616749024,8.68388198927
 08/11  24:00:00,860.019237993,96.9443367661,466.181648538,0.0,46.0930336215,113.312780494,286.02546184,263.014010799,5.66466996096,17.3467810805
 08/12  01:00:00,860.452155104,96.9443367661,466.657632782,0.0,46.0930336215,113.312780494,284.818290719,270.469819703,5.66466996096,8.68380105524
 08/12  02:00:00,858.70033412,96.9443367661,465.75567992,0.0,46.0930336215,113.312780494,303.959678641,289.611910726,5.66466996096,8.68309795432
 08/12  03:00:00,856.399305078,96.9443367661,464.341464669,0.0,46.0930336215,113.312780494,335.131913269,320.784822577,5.66466996096,8.68242073077
 08/12  04:00:00,874.800500137,96.9443367661,470.951283775,0.0,55.6251445156,113.312780494,346.824397629,332.476012793,5.66466996096,8.68371487477
 08/12  05:00:00,887.417044887,96.9443367661,482.240284001,0.0,55.6251445156,113.312780494,373.068375946,346.381830028,14.1616749024,12.5248710157
 08/12  06:00:00,963.346283486,96.9443367661,488.079624468,0.0,65.1572554096,176.889270242,330.009851197,288.183060865,28.3233498048,13.5034405277
 08/12  07:00:00,1066.11365066,100.945431603,477.308568994,0.0,109.682768182,220.96816451,391.237480118,340.069531288,42.4850247072,8.68292412286
 08/12  08:00:00,1064.38767573,100.638450009,468.397345957,0.0,109.682768182,220.96816451,354.224085643,280.16819073,56.6466996096,17.409195304
 08/12  09:00:00,1183.58999428,104.356169338,471.547628078,0.0,131.945524568,266.955817592,256.772397898,196.820696491,42.4850247072,17.4666766994
 08/12  10:00:00,1205.9025434,107.835818507,478.725707283,0.0,131.945524568,274.45309292,225.639511869,137.303885001,70.808374512,17.5272523556
 08/12  11:00:00,1210.37285965,110.948550168,479.029688274,0.0,131.945524568,274.45309292,197.055936257,108.722883912,70.808374512,17.5246778328
 08/12  12:00:00,1181.31019432,114.124493177,478.728507855,0.0,131.945524568,274.45309292,183.770453867,86.6867318795,70.808374512,26.2753474752
 08/12  13:00:00,1177.84903943,118.269898672,478.510250642,0.0,131.945524568,266.955817592,141.310243278,67.1398009414,56.6466996096,17.5237427273
 08/12  14:00:00,1176.41755434,116.975361721,478.523864209,0.0,131.945524568,266.955817592,144.043288732,75.283427041,42.4850247072,26.2748369835
 08/12  15:00:00,1078.7559043,96.9443367661,477.606204825,0.0,109.682768182,212.545889182,137.705350214,63.5338454139,56.6466996096,17.5248051902
 08/12  16:00:00,1088.27275083,96.9443367661,479.842489324,0.0,109.682768182,220.04316451,169.092298527,66.6004658292,84.9700494144,17.5217832835
 08/12  17:00:00,1046.12769886,96.9443367661,479.970744632,0.0,109.682768182,220.04316451,173.071985046,70.6382879732,84.9700494144,17.4636476584
 08/12  18:00:00,1007.40046673,96.9443367661,480.105040292,0.0,100.150657288,199.110933808,191.003405883,88.6864723802,84.9700494144,17.3468840885
 08/12  19:00:00,1000.17077372,96.9443367661,479.583839887,0.0,100.150657288,191.61365848,152.962133407,87.6330155233,56.6466996096,8.68241827359
 08/12  20:00:00,899.99856343,96.9443367661,479.596803437,0.0,55.6251445156,124.558693486,179.965186499,114.634773581,56.6466996096,8.68371330835
 08/12  21:00:00,903.479669015,96.9443367661,479.701242243,0.0,55.6251445156,124.558693486,181.327036193,130.1590017,42.4850247072,8.68300978565
 08/12  22:00:00,893.308326301,96.9443367661,479.708112483,0.0,46.0930336215,124.558693486,190.805008722,153.799926296,28.3233498048,8.68173262157
 08/12  23:00:00,894.404857263,96.9443367661,479.794240564,0.0,46.0930336215,124.558693486,215.763971078,184.255764219,14.1616749024,17.3465319567
 08/12  24:00:00,880.851444106,96.9443367661,478.584937515,0.0,46.0930336215,113.312780494,238.031292705,223.682354778,5.66466996096,8.68426796646
 08/13  01:00:00,867.081065219,96.9443367661,477.09602725,0.0,34.9616554283,113.312780494,257.07997212,242.73174611,5.66466996096,8.68355604878
 08/13  02:00:00,856.491420513,96.9443367661,469.850541238,0.0,34.9616554283,113.312780494,278.444345352,264.096801464,5.66466996096,8.68287392743
 08/13  03:00:00,851.338112252,96.9443367661,467.409491292,0.0,34.9616554283,113.312780494,302.595434671,288.246544113,5.66466996096,8.68422059654
 08/13  04:00:00,860.558471488,96.9443367661,467.094820545,0.0,44.4937663224,113.312780494,312.159344354,289.148387631,5.66466996096,17.3462867624
 08/13  05:00:00,859.825889318,96.9443367661,466.893418028,0.0,44.4937663224,113.312780494,319.496678474,296.650869707,14.1616749024,8.68413386481
 08/13  06:00:00,928.615976171,96.9443367661,466.869732193,0.0,54.0258772165,176.889270242,279.823165184,242.816409385,28.3233498048,8.68340599357
 08/13  07:00:00,926.140128197,96.9443367661,468.005497333,0.0,54.0258772165,184.38654557,271.213659733,220.045914219,42.4850247072,8.68272080666
 08/13  08:00:00,1011.27282235,96.9443367661,470.319796097,0.0,65.1572554096,220.04316451,244.940394887,170.892781304,56.6466996096,17.4009139733
 08/13  09:00:00,1015.95084653,96.9443367661,478.058096457,0.0,65.1572554096,212.545889182,205.369691073,145.428280976,42.4850247072,17.4563853897
 08/13  10:00:00,1025.19753023,96.9443367661,479.448923805,0.0,65.1572554096,220.04316451,213.983000908,125.659741376,70.808374512,17.5148850203
 08/13  11:00:00,1026.26761452,96.9443367661,479.490846675,0.0,65.1572554096,220.04316451,199.305636457,110.986021233,70.808374512,17.5112407119
 08/13  12:00:00,1025.13123843,96.9443367661,479.344915931,0.0,65.1572554096,220.04316451,192.861721156,95.7956307434,70.808374512,26.2577159003
 08/13  13:00:00,1017.83000412,96.9443367661,479.406082128,0.0,65.1572554096,212.545889182,154.05270769,79.8910927498,56.6466996096,17.5149153308
 08/13  14:00:00,1018.00150163,96.9443367661,479.503768038,0.0,65.1572554096,212.545889182,130.239337188,70.2430285281,42.4850247072,17.5112839524
 08/13  15:00:00,1017.87054981,96.9443367661,479.490182055,0.0,65.1572554096,212.545889182,152.117925327,69.213428872,56.6466996096,26.257796845
 08/13  16:00:00,992.532525369,96.9443367661,479.655319291,0.0,65.1572554096,220.04316451,190.538156402,88.0531245703,84.9700494144,17.5149824169
 08/13  17:00:00,945.505486315,96.9443367661,479.436633096,0.0,54.0258772165,184.38654557,225.022991054,122.598476812,84.9700494144,17.4544648272
 08/13  18:00:00,914.927234405,96.9443367661,479.305070553,0.0,44.4937663224,163.454314868,256.116498378,162.463578182,84.9700494144,8.68287078112
 08/13  19:00:00,908.281784492,96.9443367661,479.342142092,0.0,44.4937663224,155.95703954,244.021708055,178.690749538,56.6466996096,8.68425890723
 08/13  20:00:00,888.089191062,96.9443367661,479.151091546,0.0,44.4937663224,124.558693486,295.22458481,221.231510477,56.6466996096,17.3463747233
 08/13  21:00:00,883.068298886,96.9443367661,473.312847657,0.0,44.4937663224,124.558693486,293.648091573,242.478881261,42.4850247072,8.68418560407
 08/13  22:00:00,862.025407846,96.9443367661,466.863243682,0.0,34.9616554283,124.558693486,327.692828109,290.686024058,28.3233498048,8.68345424564
 08/13  23:00:00,858.943432853,96.9443367661,465.185049924,0.0,34.9616554283,124.558693486,374.612959295,351.768516711,14.1616749024,8.68276768077
 08/13  24:00:00,873.030577037,96.9443367661,488.527015818,0.0,34.9616554283,113.312780494,409.104080198,394.755306154,5.66466996096,8.68410408363
 08/14  01:00:00,895.068578395,96.9443367661,498.796517408,0.0,46.0930336215,113.312780494,419.273672898,396.262871759,5.66466996096,17.3461311779
 08/14  02:00:00,891.734313634,96.9443367661,495.240105195,0.0,46.0930336215,113.312780494,410.076632713,395.727893279,5.66466996096,8.68406947356
 08/14  03:00:00,888.78653011,96.9443367661,492.403851736,0.0,46.0930336215,113.312780494,407.914971618,393.566945654,5.66466996096,8.68335600272
 08/14  04:00:00,969.784701692,96.9443367661,483.453724433,0.0,100.150657288,148.969399434,374.286776552,359.93942211,5.66466996096,8.68268448155
 08/14  05:00:00,957.824400695,97.1664262638,471.777538729,0.0,100.150657288,149.894399434,577.742190888,554.896507994,14.1616749024,8.68400799099
 08/14  06:00:00,1180.03705306,99.8169989212,467.741952289,0.0,176.471037341,302.612436532,408.266791472,362.596383119,28.3233498048,17.3470585484
 08/14  07:00:00,1296.97387449,102.355231636,468.455056627,0.0,243.2593065,310.10971186,352.714571658,292.767748228,42.4850247072,17.4617987233
 08/14  08:00:00,1347.52712939,103.851125266,471.447637592,0.0,243.2593065,310.10971186,308.382861104,234.207052465,56.6466996096,17.5291090293
 08/14  09:00:00,1392.37077844,106.40239894,477.868560461,0.0,243.2593065,302.612436532,259.811993606,190.971907585,42.4850247072,26.3550613138
 08/14  10:00:00,1402.99633413,109.247142435,478.082982633,0.0,243.2593065,310.10971186,250.269936086,152.992212962,70.808374512,26.4693486118
 08/14  11:00:00,1407.7612232,112.396272976,478.612553733,0.0,243.2593065,310.10971186,225.992169921,128.684783814,70.808374512,26.4990115955
 08/14  12:00:00,1371.17512615,118.06089263,478.089898863,0.0,243.2593065,310.10971186,197.537289133,100.327395422,70.808374512,26.401519199
 08/14  13:00:00,1412.8305132,126.643293406,477.769415958,0.0,243.2593065,302.612436532,157.963103437,65.9836164972,56.6466996096,35.3327873304
 08/14  14:00:00,1420.51568415,134.616241265,477.433271946,0.0,243.2593065,302.612436532,112.149157725,43.1970950676,42.4850247072,26.4670379499
 08/14  15:00:00,1428.69350133,143.589020374,476.636721662,0.0,243.2593065,302.612436532,110.467809386,27.3930341792,56.6466996096,26.428075597
 08/14  16:00:00,1442.87148448,151.659483597,476.079923729,0.0,243.2593065,310.10971186,127.714792736,16.4132610146,84.9700494144,26.3314823068
 08/14  17:00:00,1448.53463514,157.488210329,475.916407085,0.0,243.2593065,310.10971186,104.863748706,11.1714229945,84.9700494144,8.72227629678
 08/14  18:00:00,1125.06737918,96.9443367661,478.572310906,0.0,166.938926447,199.110933808,138.901404405,36.5484030039,84.9700494144,17.3829519871
 08/14  19:00:00,1119.97436197,96.9443367661,480.160206388,0.0,166.938926447,191.61365848,120.540076593,55.1924967017,56.6466996096,8.70088028127
 08/14  20:00:00,996.555567473,96.9443367661,479.248162847,0.0,100.150657288,124.558693486,187.062447408,113.03206592,56.6466996096,17.3836818783
 08/14  21:00:00,961.177802909,96.9443367661,479.596682883,0.0,100.150657288,124.558693486,194.55859617,143.38752504,42.4850247072,8.68604642226
 08/14  22:00:00,893.319479995,96.9443367661,479.459522683,0.0,46.0930336215,124.558693486,190.787144467,153.780437733,28.3233498048,8.68335692878
 08/14  23:00:00,894.187597401,96.9443367661,479.54804909,0.0,46.0930336215,124.558693486,180.456582889,157.6122291,14.1616749024,8.6826788872
 08/14  24:00:00,881.272895222,96.9443367661,478.978394378,0.0,46.0930336215,113.312780494,191.336669363,168.324578624,5.66466996096,17.3474207779
 08/15  01:00:00,881.872039177,96.9443367661,479.625349145,0.0,46.0930336215,113.312780494,197.114020363,182.766696319,5.66466996096,8.68265408307
 08/15  02:00:00,881.867451253,96.9443367661,479.657511483,0.0,46.0930336215,113.312780494,230.649505829,216.30084804,5.66466996096,8.68398782827
 08/15  03:00:00,878.581670657,96.9443367661,477.353990929,0.0,46.0930336215,113.312780494,262.721820083,248.373859477,5.66466996096,8.68329064528
 08/15  04:00:00,961.734090672,96.9443367661,469.834873123,0.0,100.150657288,148.969399434,259.572242712,245.224950944,5.66466996096,8.68262180685
 08/15  05:00:00,963.105026994,99.2668898027,469.068566129,0.0,100.150657288,149.894399434,402.68780071,371.179765853,14.1616749024,17.3463599547
 08/15  06:00:00,1199.58516804,105.570092953,472.847737799,0.0,176.471037341,302.612436532,270.658371461,233.652450578,28.3233498048,8.68257107863
 08/15  07:00:00,1322.22326809,112.338712368,476.533430653,0.0,243.2593065,310.10971186,252.651685032,192.700831371,42.4850247072,17.4658289537
 08/15  08:00:00,1368.79972969,116.689144705,477.316079737,0.0,243.2593065,310.10971186,240.373741348,166.197750976,56.6466996096,17.5292907624
 08/15  09:00:00,1403.95269149,118.944024982,476.949952926,0.0,243.2593065,302.612436532,226.556889714,157.715155865,42.4850247072,26.3567091423
 08/15  10:00:00,1412.67797138,120.744648397,476.387946657,0.0,243.2593065,310.10971186,247.85128851,150.575509813,70.808374512,26.4674041854
 08/15  11:00:00,1415.50139672,122.749463908,476.182782914,0.0,243.2593065,310.10971186,250.112932294,143.973658715,70.808374512,35.3308990664
 08/15  12:00:00,1375.1980904,124.533687743,475.868805818,0.0,243.2593065,310.10971186,235.760111575,138.54879727,70.808374512,26.4029397932
 08/15  13:00:00,1413.66730695,129.792576248,475.700931029,0.0,243.2593065,302.612436532,197.43988482,114.289318839,56.6466996096,26.5038663717
 08/15  14:00:00,1422.146576,138.370336779,475.563382822,0.0,243.2593065,302.612436532,145.402913684,76.4548396743,42.4850247072,26.4630493022
 08/15  15:00:00,1429.91512397,146.38303624,475.270218919,0.0,243.2593065,302.612436532,133.115533413,50.0400311787,56.6466996096,26.428802625
 08/15  16:00:00,1444.25106113,154.347086573,474.966311609,0.0,243.2593065,310.10971186,139.735836265,28.4346270033,84.9700494144,26.3311598468
 08/15  17:00:00,1446.23415784,156.108655997,475.208384407,0.0,243.2593065,310.10971186,126.224111261,23.8260984853,84.9700494144,17.4279633616
 08/15  18:00:00,1124.28494312,96.9443367661,478.0192237,0.0,166.938926447,199.110933808,174.910927937,81.2408044982,84.9700494144,8.70007402489
 08/15  19:00:00,1118.30012274,96.9443367661,479.609039909,0.0,166.938926447,191.61365848,190.176025216,116.147633528,56.6466996096,17.381692079
 08/15  20:00:00,998.772170215,96.9443367661,478.523247328,0.0,100.150657288,124.558693486,238.993856505,173.64543723,56.6466996096,8.70171966548
 08/15  21:00:00,960.090719982,96.9443367661,479.321700004,0.0,100.150657288,124.558693486,255.171202243,204.000056239,42.4850247072,8.68612129689
 08/15  22:00:00,880.287897354,96.9443367661,470.591704995,0.0,46.0930336215,124.558693486,295.779341092,250.109721682,28.3233498048,17.346269605
 08/15  23:00:00,872.313483064,96.9443367661,465.668591042,0.0,46.0930336215,124.558693486,311.183888795,288.338088565,14.1616749024,8.68412532809
 08/15  24:00:00,856.254851083,96.9443367661,464.18777367,0.0,46.0930336215,113.312780494,346.701244246,332.35315539,5.66466996096,8.68341889475
 08/16  01:00:00,862.523060803,96.9443367661,469.251224199,0.0,46.0930336215,113.312780494,373.371897123,359.024447154,5.66466996096,8.68278000796
 08/16  02:00:00,879.514048765,96.9443367661,484.332196649,0.0,46.0930336215,113.312780494,393.431586288,379.082785305,5.66466996096,8.68413102168
 08/16  03:00:00,890.094294208,96.9443367661,493.608294849,0.0,46.0930336215,113.312780494,410.341866508,387.330995578,5.66466996096,17.3462009688
 08/16  04:00:00,984.900509005,96.9443367661,498.015306335,0.0,100.150657288,148.969399434,385.175991281,370.827224768,5.66466996096,8.68409655159
 08/16  05:00:00,982.528893647,100.057864437,491.342201208,0.0,100.150657288,149.894399434,503.576165656,480.731087039,14.1616749024,8.68340371384
 08/16  06:00:00,1200.52407591,105.118537958,479.773152976,0.0,176.471037341,302.612436532,387.573863693,350.567774643,28.3233498048,8.68273924518
 08/16  07:00:00,1303.81911394,109.757505701,468.162794388,0.0,243.2593065,310.10971186,368.584478991,308.634004583,42.4850247072,17.4654497008
 08/16  08:00:00,1341.54427931,111.422863319,464.158900818,0.0,243.2593065,310.10971186,366.256007926,283.326715274,56.6466996096,26.2825930426
 08/16  09:00:00,1379.30638535,112.726112508,465.066334566,0.0,243.2593065,302.612436532,301.993140753,241.931023769,42.4850247072,17.5770922771
 08/16  10:00:00,1390.13530639,113.833359486,466.302055346,0.0,243.2593065,310.10971186,330.43808549,224.347187661,70.808374512,35.2825233166
 08/16  11:00:00,1395.57577281,115.683972248,467.794072755,0.0,243.2593065,310.10971186,301.70632132,204.388959164,70.808374512,26.5089876431
 08/16  12:00:00,1359.17614255,118.785652219,468.980485633,0.0,243.2593065,310.10971186,281.413242681,184.203274167,70.808374512,26.401594002
 08/16  13:00:00,1402.58793812,123.199647824,472.574802833,0.0,243.2593065,302.612436532,242.398962364,159.252409261,56.6466996096,26.4998534937
 08/16  14:00:00,1410.97800866,128.001535722,474.907674115,0.0,243.2593065,302.612436532,215.141656234,137.373344453,42.4850247072,35.2832870737
 08/16  15:00:00,1416.05309092,133.569392809,474.431310028,0.0,243.2593065,302.612436532,198.708945529,115.63050619,56.6466996096,26.4317397297
 08/16  16:00:00,1427.30061233,138.834774423,473.767353781,0.0,243.2593065,310.10971186,196.199288246,93.6688156715,84.9700494144,17.5604231601
 08/16  17:00:00,1427.33493886,139.099402436,473.540334909,0.0,243.2593065,310.10971186,200.501518601,98.104731824,84.9700494144,17.4267373623
 08/16  18:00:00,1108.97853962,96.9443367661,467.096624378,0.0,166.938926447,199.110933808,267.522659898,165.16963786,84.9700494144,17.3829726244
 08/16  19:00:00,1095.78319005,96.9443367661,464.548284645,0.0,166.938926447,191.61365848,273.219396815,207.871642423,56.6466996096,8.70105478217
 08/16  20:00:00,975.417782801,96.9443367661,464.37232582,0.0,100.150657288,124.558693486,344.402385129,279.054032081,56.6466996096,8.70165343864
 08/16  21:00:00,935.422629715,96.9443367661,464.192253393,0.0,100.150657288,124.558693486,364.040245233,304.202923651,42.4850247072,17.352296875
 08/16  22:00:00,875.929187484,96.9443367661,470.889221855,0.0,46.0930336215,124.558693486,379.880300223,342.873807515,28.3233498048,8.68314290363
 08/16  23:00:00,891.576776293,96.9443367661,483.919155471,0.0,46.0930336215,124.558693486,384.437308213,361.591123582,14.1616749024,8.68450972872
 08/16  24:00:00,887.322948437,96.9443367661,490.79829422,0.0,46.0930336215,113.312780494,387.170227057,372.821771051,5.66466996096,8.68378604566
 08/17  01:00:00,898.257123034,96.9443367661,502.070547526,0.0,46.0930336215,113.312780494,394.426653306,380.078851467,5.66466996096,8.68313187789
 08/17  02:00:00,893.451435222,96.9443367661,496.964104455,0.0,46.0930336215,113.312780494,403.498280511,380.485261363,5.66466996096,17.3483491867
 08/17  03:00:00,888.917683164,96.9443367661,492.550517306,0.0,46.0930336215,113.312780494,395.55666613,381.208849243,5.66466996096,8.68314692656
 08/17  04:00:00,985.003895906,96.9443367661,498.175885977,0.0,100.150657288,148.969399434,383.837794441,369.488606454,5.66466996096,8.68451802658
 08/17  05:00:00,981.070303942,99.9355619098,490.092318387,0.0,100.150657288,149.894399434,502.108188591,479.262706801,14.1616749024,8.68380688745
 08/17  06:00:00,1199.43335957,105.143442536,478.915650338,0.0,176.471037341,302.612436532,388.199881979,351.192234986,28.3233498048,8.68429718779
 08/17  07:00:00,1307.34642002,109.677884522,471.351804779,0.0,243.2593065,310.10971186,378.118921993,318.165032496,42.4850247072,17.4688647901
 08/17  08:00:00,1342.40643563,111.305692321,464.637597463,0.0,243.2593065,310.10971186,384.094099101,301.16151346,56.6466996096,26.2858860313
 08/17  09:00:00,1375.60439443,112.453148126,463.791489129,0.0,243.2593065,302.612436532,349.992819586,281.152205561,42.4850247072,26.3555893182
 08/17  10:00:00,1386.87121204,113.496372304,464.404793928,0.0,243.2593065,310.10971186,345.335895541,248.060409723,70.808374512,26.4671113065
 08/17  11:00:00,1390.61154485,114.683298793,464.986356759,0.0,243.2593065,310.10971186,326.857641527,229.548977253,70.808374512,26.5002897622
 08/17  12:00:00,1355.46204495,117.111772328,467.857582945,0.0,243.2593065,310.10971186,297.54449272,200.333622378,70.808374512,26.4024958299
 08/17  13:00:00,1408.45398205,126.132826639,474.587264754,0.0,243.2593065,302.612436532,229.053373291,137.0719837,56.6466996096,35.3346899813
 08/17  14:00:00,1422.32415947,138.142237781,475.839166727,0.0,243.2593065,302.612436532,153.378606388,84.4250358955,42.4850247072,26.4685457848
 08/17  15:00:00,1431.40739587,147.740281919,475.318301444,0.0,243.2593065,302.612436532,136.142295626,53.0659286723,56.6466996096,26.4296673444
 08/17  16:00:00,1445.86742106,155.811224384,475.026549277,0.0,243.2593065,310.10971186,140.923387602,29.6203856479,84.9700494144,26.3329525396
 08/17  17:00:00,1451.99863515,161.702713172,475.204129698,0.0,243.2593065,310.10971186,118.18857595,18.9055685653,84.9700494144,14.3129579699
 08/17  18:00:00,1125.25252088,96.9443367661,478.751044929,0.0,166.938926447,199.110933808,146.241694145,49.4680724651,84.9700494144,11.8035722653
 08/17  19:00:00,1119.98861299,96.9443367661,480.173085587,0.0,166.938926447,191.61365848,136.529636277,71.1817186854,56.6466996096,8.70121798249
 08/17  20:00:00,1000.64904464,96.9443367661,479.436376279,0.0,100.150657288,124.558693486,193.272340875,119.241229061,56.6466996096,17.384412204
 08/17  21:00:00,961.506840101,96.9443367661,479.930429338,0.0,100.150657288,124.558693486,206.542080642,155.370662309,42.4850247072,8.68639362561
 08/17  22:00:00,893.679483821,96.9443367661,479.824924476,0.0,46.0930336215,124.558693486,241.398919302,204.391861942,28.3233498048,8.68370755527
 08/17  23:00:00,885.482326815,96.9443367661,473.534053249,0.0,46.0930336215,124.558693486,265.455223877,242.610509499,14.1616749024,8.6830394756
 08/17  24:00:00,861.271824531,96.9443367661,466.562186134,0.0,46.0930336215,113.312780494,302.130662424,279.117778342,5.66466996096,17.348214121
 08/18  01:00:00,858.972715997,96.9443367661,465.669731957,0.0,46.0930336215,113.312780494,316.084102887,301.736358864,5.66466996096,8.68307406209
 08/18  02:00:00,856.548619607,96.9443367661,464.393644639,0.0,46.0930336215,113.312780494,348.748234933,334.399109802,5.66466996096,8.68445517069
 08/18  03:00:00,868.596897421,96.9443367661,474.714756963,0.0,46.0930336215,113.312780494,380.733400552,366.384974844,5.66466996096,8.68375574722
 08/18  04:00:00,982.540028506,96.9443367661,492.9989602,0.0,100.150657288,148.969399434,377.814505378,363.466741407,5.66466996096,8.68309401096
 08/18  05:00:00,991.084346378,100.696724714,496.905390997,0.0,100.150657288,149.894399434,500.521775238,469.013176214,14.1616749024,17.3469241217
 08/18  06:00:00,1216.22985779,106.440754623,492.383738273,0.0,176.471037341,302.612436532,389.975170768,352.968725925,28.3233498048,8.68309503775
 08/18  07:00:00,1323.56050929,111.620699244,484.137074982,0.0,243.2593065,310.10971186,380.03172586,320.079413608,42.4850247072,17.467287545
 08/18  08:00:00,1353.31762942,113.339929384,472.20669467,0.0,243.2593065,310.10971186,362.145648942,287.968023927,56.6466996096,17.5309254054
 08/18  09:00:00,1378.81332897,114.744295424,464.250443902,0.0,243.2593065,302.612436532,321.292936013,252.448242175,42.4850247072,26.3596691312
 08/18  10:00:00,1393.30717178,116.227031194,466.863820855,0.0,243.2593065,310.10971186,302.489908014,205.216478755,70.808374512,26.4650547471
 08/18  11:00:00,1404.04718066,120.660171602,469.700718122,0.0,243.2593065,310.10971186,275.734022283,169.589995257,70.808374512,35.3356525149
 08/18  12:00:00,1380.63809631,129.728043074,475.823911242,0.0,243.2593065,310.10971186,221.871177472,124.661329722,70.808374512,26.4014732378
 08/18  13:00:00,1424.00540008,140.150256643,475.415137918,0.0,243.2593065,302.612436532,168.759927189,85.6050898534,56.6466996096,26.5081377264
 08/18  14:00:00,1434.08673212,150.884546001,474.735582848,0.0,243.2593065,302.612436532,120.073869114,51.1225937201,42.4850247072,26.4662506867
 08/18  15:00:00,1440.93892009,157.912710792,474.565230398,0.0,243.2593065,302.612436532,124.249649879,32.3681841869,56.6466996096,35.234766082
 08/18  16:00:00,1452.69808369,163.523178292,474.116108408,0.0,243.2593065,310.10971186,126.742298052,24.2144069447,84.9700494144,17.5578416932
 08/18  17:00:00,1455.88291912,166.982583273,473.854018127,0.0,243.2593065,310.10971186,122.942567319,20.5453319084,84.9700494144,17.4271859961
 08/18  18:00:00,1124.58083559,96.9443367661,478.126655313,0.0,166.938926447,199.110933808,149.904589043,56.2334303101,84.9700494144,8.70110931892
 08/18  19:00:00,1118.64331422,96.9443367661,479.771314273,0.0,166.938926447,191.61365848,149.086822353,75.0560811472,56.6466996096,17.384041596
 08/18  20:00:00,999.670088779,96.9443367661,479.277879395,0.0,100.150657288,124.558693486,170.411109885,105.063969889,56.6466996096,8.70044038642
 08/18  21:00:00,960.911518534,96.9443367661,479.913706606,0.0,100.150657288,124.558693486,169.780032326,118.609847983,42.4850247072,8.68515963584
 08/18  22:00:00,893.813213603,96.9443367661,479.946306824,0.0,46.0930336215,124.558693486,192.839103673,147.167154502,28.3233498048,17.3485993664
 08/18  23:00:00,894.455448037,96.9443367661,479.800700287,0.0,46.0930336215,124.558693486,202.299559313,179.454609185,14.1616749024,8.68327522533
 08/18  24:00:00,880.411220774,96.9443367661,478.312492715,0.0,46.0930336215,113.312780494,233.903232131,219.553898609,5.66466996096,8.684663561
 08/19  01:00:00,868.83259194,96.9443367661,470.578314864,0.0,46.0930336215,113.312780494,261.867600142,247.518939232,5.66466996096,8.68399094855
 08/19  02:00:00,861.681715589,96.9443367661,466.691590849,0.0,46.0930336215,113.312780494,291.446197293,277.098179746,5.66466996096,8.68334758576
 08/19  03:00:00,856.43406909,96.9443367661,463.878990456,0.0,46.0930336215,113.312780494,342.268655568,319.255199124,5.66466996096,17.3487864833
 08/19  04:00:00,879.592160705,96.9443367661,475.255802062,0.0,55.6251445156,113.312780494,368.756243267,354.408198329,5.66466996096,8.6833749772
 08/19  05:00:00,903.538178159,96.9443367661,497.270209107,0.0,55.6251445156,113.312780494,392.028027692,369.181584095,14.1616749024,8.6847686949
 08/19  06:00:00,979.021244963,96.9443367661,503.539296072,0.0,65.1572554096,176.889270242,346.257688648,309.250283964,28.3233498048,8.68405487902
 08/19  07:00:00,1080.9773559,99.626480938,492.669233672,0.0,109.682768182,220.96816451,434.70803216,383.538161246,42.4850247072,8.68484620704
 08/19  08:00:00,1080.38996293,99.6157037568,483.104120612,0.0,109.682768182,220.96816451,405.982766623,331.922934936,56.6466996096,17.4131320769
 08/19  09:00:00,1174.80469183,102.408849941,469.205112932,0.0,131.945524568,266.955817592,343.497697261,283.542951947,42.4850247072,17.4697206067
 08/19  10:00:00,1180.3565549,102.677734233,467.422040759,0.0,131.945524568,274.45309292,348.319442886,251.228746737,70.808374512,26.2823216361
 08/19  11:00:00,1188.25849891,103.10642937,469.508397374,0.0,131.945524568,274.45309292,288.426820445,200.088282431,70.808374512,17.5301635024
 08/19  12:00:00,1171.57522102,105.57751997,477.800771553,0.0,131.945524568,274.45309292,240.719656523,152.386635462,70.808374512,17.5246465496
 08/19  13:00:00,1168.07140885,108.215864888,478.866575847,0.0,131.945524568,266.955817592,207.236321887,124.309925779,56.6466996096,26.2796964982
 08/19  14:00:00,1170.75401672,110.863310642,478.875198766,0.0,131.945524568,266.955817592,164.612661404,104.605600848,42.4850247072,17.5220358482
 08/19  15:00:00,1079.90102902,96.9443367661,478.738876006,0.0,109.682768182,212.545889182,167.355882706,84.4318177494,56.6466996096,26.2773653472
 08/19  16:00:00,1076.73767956,96.9443367661,471.965977746,0.0,109.682768182,220.04316451,233.160825315,130.666723271,84.9700494144,17.5240526299
 08/19  17:00:00,1024.2088499,96.9443367661,465.883494566,0.0,109.682768182,220.04316451,261.152300992,158.721172747,84.9700494144,17.4610788305
 08/19  18:00:00,985.740325224,96.9443367661,466.584554841,0.0,100.150657288,199.110933808,289.080647261,195.426182978,84.9700494144,8.68441486825
 08/19  19:00:00,980.291995166,96.9443367661,467.370289769,0.0,100.150657288,191.61365848,271.797751621,197.804246189,56.6466996096,17.3468058227
 08/19  20:00:00,883.791721227,96.9443367661,467.349680248,0.0,55.6251445156,124.558693486,314.390513928,249.059373975,56.6466996096,8.68444034359
 08/19  21:00:00,879.050914619,96.9443367661,464.695184673,0.0,55.6251445156,124.558693486,335.046287516,283.877513949,42.4850247072,8.68374886003
 08/19  22:00:00,879.629198381,96.9443367661,474.477217994,0.0,46.0930336215,124.558693486,391.096995971,354.090552818,28.3233498048,8.68309334873
 08/19  23:00:00,911.483825677,96.9443367661,503.355339997,0.0,46.0930336215,124.558693486,397.866824044,375.020694096,14.1616749024,8.68445504585
 08/19  24:00:00,903.646609908,96.9443367661,507.949840793,0.0,46.0930336215,113.312780494,403.585986836,380.574689485,5.66466996096,17.3466273902
 08/20  01:00:00,900.233016042,96.9443367661,516.296102448,0.0,34.9616554283,113.312780494,402.656830413,388.307620198,5.66466996096,8.68454025457
 08/20  02:00:00,900.939070674,96.9443367661,517.099071672,0.0,34.9616554283,113.312780494,407.401780997,393.053241817,5.66466996096,8.68386921881
 08/20  03:00:00,902.705718866,96.9443367661,519.070744438,0.0,34.9616554283,113.312780494,410.590168481,396.242273453,5.66466996096,8.68322506774
 08/20  04:00:00,910.229681237,96.9443367661,516.148182301,0.0,44.4937663224,113.312780494,400.510503146,386.161229232,5.66466996096,8.68460395338
 08/20  05:00:00,914.272317029,96.9443367661,520.567697571,0.0,44.4937663224,113.312780494,419.154572632,387.645717195,14.1616749024,17.3471805342
 08/20  06:00:00,982.691310283,96.9443367661,519.722652402,0.0,54.0258772165,176.889270242,363.444789482,326.436794576,28.3233498048,8.68464510059
 08/20  07:00:00,968.563624816,96.9443367661,509.188757391,0.0,54.0258772165,184.38654557,365.148509594,313.979531564,42.4850247072,8.68395332245
 08/20  08:00:00,1038.9516569,96.9443367661,499.447781941,0.0,65.1572554096,220.04316451,358.133521573,284.084280935,56.6466996096,17.4025410285
 08/20  09:00:00,1018.03605465,96.9443367661,486.259573324,0.0,65.1572554096,212.545889182,316.208705321,256.267815174,42.4850247072,17.4558654398
 08/20  10:00:00,1007.28295024,96.9443367661,470.607043579,0.0,65.1572554096,220.04316451,319.291121949,230.968263504,70.808374512,17.5144839322
 08/20  11:00:00,1009.74686434,96.9443367661,470.910449095,0.0,65.1572554096,220.04316451,273.755601212,185.431658925,70.808374512,17.5155677746
 08/20  12:00:00,1018.69475475,96.9443367661,474.834424125,0.0,65.1572554096,220.04316451,236.637873832,139.567332435,70.808374512,26.2621668853
 08/20  13:00:00,1017.98815385,96.9443367661,479.604434262,0.0,65.1572554096,212.545889182,191.473923241,117.312003914,56.6466996096,17.5152197178
 08/20  14:00:00,1018.19394067,96.9443367661,479.75111872,0.0,65.1572554096,212.545889182,163.877931434,103.881101755,42.4850247072,17.5118049718
 08/20  15:00:00,1018.35343198,96.9443367661,479.91157034,0.0,65.1572554096,212.545889182,178.128603236,95.2188166797,56.6466996096,26.2630869467
 08/20  16:00:00,992.246490684,96.9443367661,479.1615545,0.0,65.1572554096,220.04316451,193.115954973,90.6298846503,84.9700494144,17.5160209086
 08/20  17:00:00,946.153744334,96.9443367661,479.84633161,0.0,54.0258772165,184.38654557,201.205795593,98.7741775117,84.9700494144,17.461568667
 08/20  18:00:00,915.068769505,96.9443367661,479.24558109,0.0,44.4937663224,163.454314868,231.602940474,137.94982088,84.9700494144,8.68307017958
 08/20  19:00:00,908.807825247,96.9443367661,479.64484856,0.0,44.4937663224,155.95703954,221.394688862,156.063546533,56.6466996096,8.68444271942
 08/20  20:00:00,892.67219876,96.9443367661,479.578271932,0.0,44.4937663224,124.558693486,259.990708442,185.997117855,56.6466996096,17.3468909773
 08/20  21:00:00,892.269471791,96.9443367661,479.714603397,0.0,44.4937663224,124.558693486,260.177156018,209.007643504,42.4850247072,8.6844878069
 08/20  22:00:00,873.345238192,96.9443367661,473.586454705,0.0,34.9616554283,124.558693486,286.128841538,249.121684094,28.3233498048,8.68380763851
 08/20  23:00:00,867.362456615,96.9443367661,469.042881206,0.0,34.9616554283,124.558693486,289.022587587,266.177752792,14.1616749024,8.6831598933
 08/20  24:00:00,854.874899325,96.9443367661,469.399014817,0.0,34.9616554283,113.312780494,288.498692406,274.149488004,5.66466996096,8.68453444142
 08/21  01:00:00,866.801875012,96.9443367661,469.579326902,0.0,46.0930336215,113.312780494,297.641406945,274.629577823,5.66466996096,17.3471591609
 08/21  02:00:00,865.929259061,96.9443367661,469.14228718,0.0,46.0930336215,113.312780494,296.198341582,281.84900085,5.66466996096,8.68467077029
 08/21  03:00:00,863.959461903,96.9443367661,468.363275427,0.0,46.0930336215,113.312780494,309.051218745,294.70255487,5.66466996096,8.68399391384
