Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  04:00:00,954.009054337,96.9443367661,468.44523363,0.0,100.150657288,148.969399434,295.753810522,281.405783538,5.66466996096,8.68335702271
 08/21  05:00:00,954.74592903,97.1416034554,468.128861056,0.0,100.150657288,149.894399434,516.065820903,493.219396258,14.1616749024,8.68474974293
 08/21  06:00:00,1181.65897729,99.4860151423,467.06107189,0.0,176.471037341,302.612436532,357.270152428,311.599185719,28.3233498048,17.347616904
 08/21  07:00:00,1296.08297099,101.92909402,466.628602283,0.0,243.2593065,310.10971186,334.411437793,274.462107435,42.4850247072,17.4643056506
 08/21  08:00:00,1340.81592927,102.979890565,467.358341113,0.0,243.2593065,310.10971186,325.927260441,251.748104656,56.6466996096,17.5324561753
 08/21  09:00:00,1382.50500442,104.680573352,471.888608887,0.0,243.2593065,302.612436532,290.555960795,221.710361182,42.4850247072,26.3605749054
 08/21  10:00:00,1400.37724421,107.220822129,477.551535977,0.0,243.2593065,310.10971186,282.892773096,185.61124847,70.808374512,26.4731501142
 08/21  11:00:00,1404.42019422,109.656583291,478.048125012,0.0,243.2593065,310.10971186,264.924743907,158.783398686,70.808374512,35.3329707086
 08/21  12:00:00,1365.1579675,111.913357642,478.318587966,0.0,243.2593065,310.10971186,240.390894157,143.674800809,70.808374512,25.9077188354
 08/21  13:00:00,1401.06754003,114.759895145,478.01608765,0.0,243.2593065,302.612436532,214.314528157,130.659052448,56.6466996096,27.0087760997
 08/21  14:00:00,1400.87439582,115.070792059,477.633392309,0.0,243.2593065,302.612436532,212.123520365,143.168254917,42.4850247072,26.4702407416
 08/21  15:00:00,1390.53389964,111.864713872,472.641764942,0.0,243.2593065,302.612436532,280.258855703,197.180939392,56.6466996096,26.4312167015
 08/21  16:00:00,1384.36284031,111.340159575,462.89588647,0.0,243.2593065,310.10971186,333.886800326,222.58431744,84.9700494144,26.3324334709
 08/21  17:00:00,1383.43085051,112.219213767,462.124030251,0.0,243.2593065,310.10971186,335.572509962,233.173972462,84.9700494144,17.4284880852
 08/21  18:00:00,1101.73536723,96.9443367661,464.713773805,0.0,166.938926447,199.110933808,356.999195031,263.326424113,84.9700494144,8.70272150375
 08/21  19:00:00,1110.97966445,96.9443367661,479.182620186,0.0,166.938926447,191.61365848,369.044254638,295.015361513,56.6466996096,17.3821935151
 08/21  20:00:00,1009.13279196,96.9443367661,493.809578071,0.0,100.150657288,124.558693486,417.895799491,352.547098082,56.6466996096,8.70200180029
 08/21  21:00:00,972.137843049,96.9443367661,496.219617377,0.0,100.150657288,124.558693486,410.457618261,359.286233882,42.4850247072,8.68635967266
 08/21  22:00:00,905.003790912,96.9443367661,496.842029075,0.0,46.0930336215,124.558693486,423.702348766,378.032147792,28.3233498048,17.3468511687
 08/21  23:00:00,908.019012717,96.9443367661,499.222479379,0.0,46.0930336215,124.558693486,407.59243121,384.74629291,14.1616749024,8.68446339792
 08/21  24:00:00,897.561463506,96.9443367661,501.332451328,0.0,46.0930336215,113.312780494,403.749452771,389.400980218,5.66466996096,8.68380259166
 08/22  01:00:00,905.094269119,96.9443367661,509.497723821,0.0,46.0930336215,113.312780494,409.986395567,395.638506672,5.66466996096,8.68321893401
 08/22  02:00:00,910.603903158,96.9443367661,515.480256701,0.0,46.0930336215,113.312780494,414.63286417,400.283569205,5.66466996096,8.68462500435
 08/22  03:00:00,911.508718118,96.9443367661,516.575951144,0.0,46.0930336215,113.312780494,425.835311318,402.823334159,5.66466996096,17.3473071978
 08/22  04:00:00,1011.54831983,96.9443367661,523.601766063,0.0,100.150657288,148.969399434,403.054510328,388.705114423,5.66466996096,8.68472594466
 08/22  05:00:00,1012.30306009,98.2292815993,522.467535288,0.0,100.150657288,149.894399434,566.634422834,543.7886853,14.1616749024,8.68406263106
 08/22  06:00:00,1234.41269222,102.651575651,516.037337689,0.0,176.471037341,302.612436532,438.206457434,401.199678627,28.3233498048,8.68342900216
 08/22  07:00:00,1339.19077586,105.387972911,506.996480326,0.0,243.2593065,310.10971186,420.441903472,360.489144733,42.4850247072,17.4677340319
 08/22  08:00:00,1371.23334345,106.628563272,495.859093155,0.0,243.2593065,310.10971186,412.756704029,329.823063752,56.6466996096,26.2869406667
 08/22  09:00:00,1399.05566736,107.636024597,488.982378561,0.0,243.2593065,302.612436532,368.751068607,308.685506221,42.4850247072,17.5805376786
 08/22  10:00:00,1402.06056022,108.880690062,483.590881857,0.0,243.2593065,310.10971186,399.754579676,293.655440009,70.808374512,35.2907651549
 08/22  11:00:00,1394.96739824,110.387550977,474.96284665,0.0,243.2593065,310.10971186,378.645999696,281.32708262,70.808374512,26.5105425646
 08/22  12:00:00,1345.54326536,111.964759465,466.708830418,0.0,243.2593065,310.10971186,366.264354967,269.049324086,70.808374512,26.4066563694
 08/22  13:00:00,1375.56276998,113.651169407,462.623213028,0.0,243.2593065,302.612436532,344.188669237,252.207372774,56.6466996096,35.3345968537
 08/22  14:00:00,1379.1821834,115.717261548,462.812204662,0.0,243.2593065,302.612436532,294.852504594,225.894267691,42.4850247072,26.4732121955
 08/22  15:00:00,1381.55821343,118.006582141,461.586703275,0.0,243.2593065,302.612436532,288.644847103,205.563430803,56.6466996096,26.4347166906
 08/22  16:00:00,1390.48157541,120.048750381,461.14461253,0.0,243.2593065,310.10971186,303.727894048,192.424971337,84.9700494144,26.3328732965
 08/22  17:00:00,1392.60098425,121.484445262,461.659965214,0.0,243.2593065,310.10971186,281.904655368,188.209407085,84.9700494144,8.7251988687
 08/22  18:00:00,1104.07216128,96.9443367661,466.907754001,0.0,166.938926447,199.110933808,323.375598879,221.021457767,84.9700494144,17.3840916972
 08/22  19:00:00,1116.19303358,96.9443367661,484.872190013,0.0,166.938926447,191.61365848,329.292138332,263.944648619,56.6466996096,8.70079010339
 08/22  20:00:00,1015.40401436,96.9443367661,501.453038552,0.0,100.150657288,124.558693486,396.061992056,322.030525364,56.6466996096,17.3847670824
 08/22  21:00:00,978.196779426,96.9443367661,503.60691276,0.0,100.150657288,124.558693486,385.707885118,334.536897475,42.4850247072,8.68596293532
 08/22  22:00:00,913.859057687,96.9443367661,506.595926839,0.0,46.0930336215,124.558693486,393.175702819,356.169026377,28.3233498048,8.68332663668
 08/22  23:00:00,924.181320009,96.9443367661,516.900803014,0.0,46.0930336215,124.558693486,389.840297996,366.993913262,14.1616749024,8.68470983171
 08/22  24:00:00,912.716139011,96.9443367661,517.943057993,0.0,46.0930336215,113.312780494,395.804527042,372.79190919,5.66466996096,17.3479478915
 08/23  01:00:00,918.146346283,96.9443367661,523.833194546,0.0,46.0930336215,113.312780494,393.121815416,378.772264783,5.66466996096,8.68488067148
 08/23  02:00:00,925.033264968,96.9443367661,531.30770826,0.0,46.0930336215,113.312780494,399.562237839,385.213337238,5.66466996096,8.6842306396
 08/23  03:00:00,929.187914312,96.9443367661,535.82364433,0.0,46.0930336215,113.312780494,404.931859376,390.58358344,5.66466996096,8.6836059751
 08/23  04:00:00,1017.16212377,96.9443367661,533.158131128,0.0,100.150657288,148.969399434,387.474775024,373.125080593,5.66466996096,8.68502447043
 08/23  05:00:00,1013.80137522,99.4366484556,525.76920662,0.0,100.150657288,149.894399434,522.884966666,491.374662844,14.1616749024,17.3486289194
 08/23  06:00:00,1239.98895368,104.386849862,521.864771723,0.0,176.471037341,302.612436532,407.232830419,370.2243391,28.3233498048,8.68514151444
 08/23  07:00:00,1348.51675136,108.618987752,514.101517558,0.0,243.2593065,310.10971186,396.422000074,336.468917482,42.4850247072,17.4680578855
 08/23  08:00:00,1380.82467771,110.534571574,502.595591736,0.0,243.2593065,310.10971186,384.436377722,310.257373727,56.6466996096,17.5323043862
 08/23  09:00:00,1405.60509883,111.930458296,491.923035766,0.0,243.2593065,302.612436532,360.964571867,292.117205921,42.4850247072,26.3623412389
 08/23  10:00:00,1402.91002621,113.285925794,480.120763548,0.0,243.2593065,310.10971186,372.301945897,275.024699391,70.808374512,26.4688719931
 08/23  11:00:00,1389.67831628,114.793475891,466.160868659,0.0,243.2593065,310.10971186,359.466770748,253.316980463,70.808374512,35.3414157723
 08/23  12:00:00,1349.41339602,116.497252937,465.00412489,0.0,243.2593065,310.10971186,318.790434815,221.576474888,70.808374512,26.4055854151
 08/23  13:00:00,1388.39762993,118.36841483,466.505051062,0.0,243.2593065,302.612436532,278.841498054,195.68378033,56.6466996096,26.5110181146
 08/23  14:00:00,1393.65624606,121.516107279,467.483713518,0.0,243.2593065,302.612436532,247.761262083,178.805037836,42.4850247072,26.4711995394
 08/23  15:00:00,1404.59239312,126.85611659,471.039819506,0.0,243.2593065,302.612436532,241.007258336,149.118747205,56.6466996096,35.2418115217
 08/23  16:00:00,1420.56448931,132.015587373,473.543155323,0.0,243.2593065,310.10971186,227.663830745,125.13227826,84.9700494144,17.5615030705
 08/23  17:00:00,1423.55556566,135.408822854,473.177093422,0.0,243.2593065,310.10971186,219.385919866,116.988897282,84.9700494144,17.4269731692
 08/23  18:00:00,1103.72654496,96.9443367661,464.867495511,0.0,166.938926447,199.110933808,248.02152509,154.349012556,84.9700494144,8.70246311964
 08/23  19:00:00,1095.10060092,96.9443367661,464.655332276,0.0,166.938926447,191.61365848,266.145934386,192.114911239,56.6466996096,17.3843235383
 08/23  20:00:00,976.162951804,96.9443367661,465.160605232,0.0,100.150657288,124.558693486,327.033189773,261.684666021,56.6466996096,8.70182414288
 08/23  21:00:00,937.201256407,96.9443367661,465.768817547,0.0,100.150657288,124.558693486,335.196877669,275.35926708,42.4850247072,17.3525858823
 08/23  22:00:00,868.879350712,96.9443367661,465.399386286,0.0,46.0930336215,124.558693486,338.927624151,301.920910253,28.3233498048,8.68336409304
 08/23  23:00:00,872.026345614,96.9443367661,466.990590351,0.0,46.0930336215,124.558693486,351.390136384,328.543711965,14.1616749024,8.68474951717
 08/23  24:00:00,880.566076544,96.9443367661,485.045008705,0.0,46.0930336215,113.312780494,373.20011127,358.851341777,5.66466996096,8.68409953216
 08/24  01:00:00,897.77007446,96.9443367661,501.621953798,0.0,46.0930336215,113.312780494,382.552984531,368.204801597,5.66466996096,8.68351297301
 08/24  02:00:00,901.508766088,96.9443367661,505.581353964,0.0,46.0930336215,113.312780494,396.527323351,373.513365496,5.66466996096,17.349287894
 08/24  03:00:00,904.899527072,96.9443367661,509.280206037,0.0,46.0930336215,113.312780494,393.368290282,379.019918283,5.66466996096,8.68370203767
 08/24  04:00:00,997.299244018,96.9443367661,511.379849953,0.0,100.150657288,148.969399434,377.811442567,363.461643913,5.66466996096,8.68512869359
 08/24  05:00:00,994.324704054,100.024500256,503.837126041,0.0,100.150657288,149.894399434,492.116343167,469.270198236,14.1616749024,8.68447002826
 08/24  06:00:00,1218.90245194,105.779406691,497.32728998,0.0,176.471037341,302.612436532,390.337731214,353.329366579,28.3233498048,8.68501482998
 08/24  07:00:00,1328.41564086,110.976387014,489.53243099,0.0,243.2593065,310.10971186,391.15975145,322.484987532,42.4850247072,26.1897392109
 08/24  08:00:00,1363.29792436,112.693041091,481.714495123,0.0,243.2593065,310.10971186,370.064920176,295.885590218,56.6466996096,17.5326303476
 08/24  09:00:00,1383.27700812,114.069211738,468.553832347,0.0,243.2593065,302.612436532,333.216416896,264.369669333,42.4850247072,26.3617228559
 08/24  10:00:00,1389.14481649,115.566138813,465.284266998,0.0,243.2593065,310.10971186,323.192696497,225.909443812,70.808374512,26.4748781726
 08/24  11:00:00,1397.45485162,117.757767286,467.615715416,0.0,243.2593065,310.10971186,291.567397549,190.43845647,70.808374512,30.3205665666
 08/24  12:00:00,1359.28890902,120.472287972,467.720067137,0.0,243.2593065,310.10971186,276.292410689,180.844390316,70.808374512,24.6396458617
 08/24  13:00:00,1398.08652796,123.760848819,468.935520862,0.0,243.2593065,302.612436532,256.560133887,166.607260788,56.6466996096,33.306173489
 08/24  14:00:00,1409.7877137,129.032520734,473.028633521,0.0,243.2593065,302.612436532,212.019325361,143.061305879,42.4850247072,26.4729947755
 08/24  15:00:00,1418.68931114,136.293378093,474.057054012,0.0,243.2593065,302.612436532,193.591121342,110.510443574,56.6466996096,26.4339781583
 08/24  16:00:00,1431.91820025,143.692313237,473.273034049,0.0,243.2593065,310.10971186,196.066324433,84.7609714391,84.9700494144,26.3353035792
 08/24  17:00:00,1432.66761188,145.001546316,472.710872782,0.0,243.2593065,310.10971186,189.3605214,86.9606343452,84.9700494144,17.42983764
 08/24  18:00:00,1110.54310371,96.9443367661,468.07463135,0.0,166.938926447,199.110933808,226.796539769,133.123126683,84.9700494144,8.70336367181
 08/24  19:00:00,1097.43872291,96.9443367661,465.38811284,0.0,166.938926447,191.61365848,246.749269956,172.719085003,56.6466996096,17.383485343
 08/24  20:00:00,977.710967046,96.9443367661,465.591074083,0.0,100.150657288,124.558693486,304.893411419,239.543992754,56.6466996096,8.70271905601
 08/24  21:00:00,938.067284059,96.9443367661,465.808645671,0.0,100.150657288,124.558693486,307.925257628,256.753200478,42.4850247072,8.68703244325
 08/24  22:00:00,868.129966323,96.9443367661,464.470781579,0.0,46.0930336215,124.558693486,343.328050593,297.656490742,28.3233498048,17.3482100466
 08/24  23:00:00,875.261400993,96.9443367661,469.550199585,0.0,46.0930336215,124.558693486,351.755388374,328.908490854,14.1616749024,8.68522261782
 08/24  24:00:00,879.611336558,96.9443367661,484.203228913,0.0,46.0930336215,113.312780494,366.411850991,352.062628092,5.66466996096,8.68455293874
 08/25  01:00:00,892.194877032,96.9443367661,495.814663535,0.0,46.0930336215,113.312780494,376.859496725,362.510839524,5.66466996096,8.68398723929
 08/25  02:00:00,895.693290906,96.9443367661,499.349381968,0.0,46.0930336215,113.312780494,381.717477109,367.370095483,5.66466996096,8.68271166549
 08/25  03:00:00,901.563095346,96.9443367661,505.732908838,0.0,46.0930336215,113.312780494,396.378489708,373.364812436,5.66466996096,17.3490073103
 08/25  04:00:00,1000.3003997,96.9443367661,511.273263754,0.0,100.150657288,148.969399434,374.028513062,359.680257807,5.66466996096,8.68358529388
 08/25  05:00:00,998.691607938,100.478495671,505.440005614,0.0,100.150657288,149.894399434,483.928892098,461.082214902,14.1616749024,8.68500229325
 08/25  06:00:00,1229.62992528,106.721900278,502.512547349,0.0,176.471037341,302.612436532,386.979145459,349.971430943,28.3233498048,8.68436471126
 08/25  07:00:00,1333.25001992,111.984048255,493.838157484,0.0,243.2593065,310.10971186,382.362088186,322.408847125,42.4850247072,17.468216353
 08/25  08:00:00,1373.95662352,113.600718938,491.698846922,0.0,243.2593065,310.10971186,384.931392483,301.997579622,56.6466996096,26.2871132519
 08/25  09:00:00,1407.61922585,114.942580553,490.914108236,0.0,243.2593065,302.612436532,356.163285473,287.315330045,42.4850247072,26.3629307205
 08/25  10:00:00,1409.20276062,116.404443505,483.213576773,0.0,243.2593065,310.10971186,369.61549475,272.330780321,70.808374512,26.4763399176
 08/25  11:00:00,1397.14581241,118.154185724,469.57400112,0.0,243.2593065,310.10971186,348.959691775,251.640196989,70.808374512,26.5111202738
 08/25  12:00:00,1353.18101387,119.891504966,465.180711191,0.0,243.2593065,310.10971186,312.290681381,215.075034992,70.808374512,26.4072718768
 08/25  13:00:00,1400.65437668,124.903781351,469.964110804,0.0,243.2593065,302.612436532,253.541611997,161.55216306,56.6466996096,35.3427493273
 08/25  14:00:00,1419.51352624,136.08259962,475.015748268,0.0,243.2593065,302.612436532,177.014882238,108.054925328,42.4850247072,26.4749322027
 08/25  15:00:00,1428.4866598,145.777275629,474.322536429,0.0,243.2593065,302.612436532,157.911651075,74.8286292641,56.6466996096,26.4363222012
 08/25  16:00:00,1439.10719388,150.706741147,473.390063304,0.0,243.2593065,310.10971186,174.641737381,63.3325405611,84.9700494144,26.3391474054
 08/25  17:00:00,1442.15515783,154.12602912,472.986239014,0.0,243.2593065,310.10971186,160.402161419,58.0046187642,84.9700494144,17.4274932407
 08/25  18:00:00,1124.2126993,96.9443367661,477.762214741,0.0,166.938926447,199.110933808,189.541546248,95.8694045092,84.9700494144,8.70209232433
 08/25  19:00:00,1118.92393765,96.9443367661,480.04109202,0.0,166.938926447,191.61365848,193.227326906,127.877885328,56.6466996096,8.70274196801
 08/25  20:00:00,989.538328973,96.9443367661,472.148249588,0.0,100.150657288,124.558693486,262.721130329,188.689347002,56.6466996096,17.3850837172
 08/25  21:00:00,943.162664305,96.9443367661,467.698631322,0.0,100.150657288,124.558693486,266.52305832,215.352208055,42.4850247072,8.68582555755
 08/25  22:00:00,871.681335579,96.9443367661,465.826989932,0.0,46.0930336215,124.558693486,295.079466449,258.070802849,28.3233498048,8.68531379472
 08/25  23:00:00,869.061830253,96.9443367661,464.309532704,0.0,46.0930336215,124.558693486,327.260113221,295.749751171,14.1616749024,17.3486871473
 08/25  24:00:00,862.904888059,96.9443367661,469.630792212,0.0,46.0930336215,113.312780494,349.355068629,335.007708251,5.66466996096,8.68269041716
 08/26  01:00:00,877.56823085,96.9443367661,482.597622354,0.0,46.0930336215,113.312780494,365.0177725,350.668193082,5.66466996096,8.68490945739
 08/26  02:00:00,886.794102908,96.9443367661,490.819071559,0.0,46.0930336215,113.312780494,376.731897073,362.382915077,5.66466996096,8.68431203562
 08/26  03:00:00,894.526177954,96.9443367661,498.207253849,0.0,46.0930336215,113.312780494,383.911091482,369.562700299,5.66466996096,8.68372122153
 08/26  04:00:00,906.948384429,96.9443367661,500.442740071,0.0,55.6251445156,113.312780494,385.218890892,362.204552959,5.66466996096,17.3496679719
 08/26  05:00:00,907.671230825,96.9443367661,501.282453538,0.0,55.6251445156,113.312780494,387.208483042,364.36289512,14.1616749024,8.6839130193
 08/26  06:00:00,980.71854256,96.9443367661,501.282414392,0.0,65.1572554096,176.889270242,342.221980391,305.21327169,28.3233498048,8.68535889649
 08/26  07:00:00,1082.79563931,99.1160462093,494.947230526,0.0,109.682768182,220.96816451,434.478489119,383.308746237,42.4850247072,8.68471817416
 08/26  08:00:00,1086.56296551,99.2239221775,489.006791079,0.0,109.682768182,220.96816451,408.960009897,334.900804483,56.6466996096,17.4125058049
 08/26  09:00:00,1177.48778698,102.017574124,471.827477186,0.0,131.945524568,266.955817592,340.453554013,280.494102444,42.4850247072,17.4744268621
 08/26  10:00:00,1184.0441937,102.379542932,469.443341473,0.0,131.945524568,274.45309292,314.768922889,226.430480687,70.808374512,17.5300676905
 08/26  11:00:00,1196.84584392,103.438602234,474.515420207,0.0,131.945524568,274.45309292,274.210696462,177.113447102,70.808374512,26.2888748486
 08/26  12:00:00,1172.42729656,105.405914228,478.665948208,0.0,131.945524568,274.45309292,237.898130759,149.563494187,70.808374512,17.5262620601
 08/26  13:00:00,1166.82877652,107.434831763,478.395612222,0.0,131.945524568,266.955817592,213.999428866,131.070424557,56.6466996096,26.282304699
 08/26  14:00:00,1169.85199085,109.905911223,478.87687364,0.0,131.945524568,266.955817592,174.351889288,114.338489907,42.4850247072,17.5283746737
 08/26  15:00:00,1079.78675365,96.9443367661,478.484506955,0.0,109.682768182,212.545889182,147.70838868,64.7774811982,56.6466996096,26.284207872
 08/26  16:00:00,1088.07351996,96.9443367661,479.476783006,0.0,109.682768182,220.04316451,165.727645393,63.2309418014,84.9700494144,17.5266541771
 08/26  17:00:00,1046.41422581,96.9443367661,480.193665216,0.0,109.682768182,220.04316451,167.884030072,65.450640449,84.9700494144,17.4633402085
 08/26  18:00:00,1006.6203361,96.9443367661,479.35660693,0.0,100.150657288,199.110933808,196.566722747,102.911550648,84.9700494144,8.68512268438
 08/26  19:00:00,1000.61371893,96.9443367661,480.030828024,0.0,100.150657288,191.61365848,199.346674803,125.35159602,56.6466996096,17.348379173
 08/26  20:00:00,903.201284625,96.9443367661,478.901554371,0.0,55.6251445156,124.558693486,248.433893886,183.101860505,56.6466996096,8.68533377103
 08/26  21:00:00,899.781398566,96.9443367661,477.203330035,0.0,55.6251445156,124.558693486,254.919579384,203.749869474,42.4850247072,8.68468520272
 08/26  22:00:00,876.610287708,96.9443367661,468.351808946,0.0,46.0930336215,124.558693486,279.213166166,242.205742071,28.3233498048,8.68407429069
 08/26  23:00:00,874.286779393,96.9443367661,467.009251411,0.0,46.0930336215,124.558693486,288.953633881,266.10642179,14.1616749024,8.68553718861
 08/26  24:00:00,860.121616904,96.9443367661,466.537870421,0.0,46.0930336215,113.312780494,310.701258998,287.68731536,5.66466996096,17.3492736776
 08/27  01:00:00,848.125929459,96.9443367661,466.323311869,0.0,34.9616554283,113.312780494,316.580592912,302.232174817,5.66466996096,8.68374813388
 08/27  02:00:00,847.080345011,96.9443367661,465.953217033,0.0,34.9616554283,113.312780494,333.161130789,318.811251053,5.66466996096,8.68520977529
 08/27  03:00:00,846.058506673,96.9443367661,465.354443003,0.0,34.9616554283,113.312780494,351.506757133,337.1574902,5.66466996096,8.6845969726
 08/27  04:00:00,860.122885309,96.9443367661,467.972065572,0.0,44.4937663224,113.312780494,356.042747278,341.694072359,5.66466996096,8.68400495823
 08/27  05:00:00,870.620865837,96.9443367661,477.240801383,0.0,44.4937663224,113.312780494,384.017689544,352.505729255,14.1616749024,17.3502853867
 08/27  06:00:00,949.668614155,96.9443367661,482.504129739,0.0,54.0258772165,176.889270242,333.050026956,296.042454545,28.3233498048,8.68422260564
 08/27  07:00:00,940.085210188,96.9443367661,481.146346267,0.0,54.0258772165,184.38654557,334.210292865,283.040778611,42.4850247072,8.68448954685
 08/27  08:00:00,1010.22507087,96.9443367661,472.833229906,0.0,65.1572554096,220.04316451,324.978290701,250.928378539,56.6466996096,17.4032125528
 08/27  09:00:00,997.221056294,96.9443367661,468.815567748,0.0,65.1572554096,212.545889182,282.421129842,222.475440309,42.4850247072,17.4606648256
 08/27  10:00:00,1007.60143747,96.9443367661,469.924104454,0.0,65.1572554096,220.04316451,265.475521839,177.146539539,70.808374512,17.5206077877
 08/27  11:00:00,1014.8085893,96.9443367661,471.711628048,0.0,65.1572554096,220.04316451,228.3476956,140.022124547,70.808374512,17.5171965409
 08/27  12:00:00,1025.11468871,96.9443367661,479.326988059,0.0,65.1572554096,220.04316451,216.158071758,119.08222646,70.808374512,26.2674707856
 08/27  13:00:00,1018.20510766,96.9443367661,479.753676621,0.0,65.1572554096,212.545889182,175.723386601,101.558660455,56.6466996096,17.5180265358
 08/27  14:00:00,1018.48577323,96.9443367661,480.029948445,0.0,65.1572554096,212.545889182,171.463046077,102.711786101,42.4850247072,26.2662352689
 08/27  15:00:00,1017.90914352,96.9443367661,479.561869711,0.0,65.1572554096,212.545889182,181.961107861,107.796183086,56.6466996096,17.5182251657
 08/27  16:00:00,991.949188226,96.9443367661,478.904666428,0.0,65.1572554096,220.04316451,194.072362521,91.5854421387,84.9700494144,17.5168709681
 08/27  17:00:00,946.075064298,96.9443367661,479.752189793,0.0,54.0258772165,184.38654557,191.087731282,88.6558945554,84.9700494144,17.4617873118
 08/27  18:00:00,915.111153242,96.9443367661,479.261818293,0.0,44.4937663224,163.454314868,215.275960544,121.620570503,84.9700494144,8.68534062619
 08/27  19:00:00,908.750901185,96.9443367661,479.604623204,0.0,44.4937663224,155.95703954,211.806347773,137.809050826,56.6466996096,17.3505973368
 08/27  20:00:00,891.97607691,96.9443367661,478.954994022,0.0,44.4937663224,124.558693486,245.748992905,180.417918809,56.6466996096,8.68437448589
 08/27  21:00:00,892.089285206,96.9443367661,479.557619737,0.0,44.4937663224,124.558693486,257.094118265,205.925310965,42.4850247072,8.68378259252
 08/27  22:00:00,876.588845134,96.9443367661,475.899915376,0.0,34.9616554283,124.558693486,281.590190613,244.581629912,28.3233498048,8.68521089607
 08/27  23:00:00,864.639354151,96.9443367661,467.580550014,0.0,34.9616554283,124.558693486,308.837601594,277.327338686,14.1616749024,17.3485880048
 08/27  24:00:00,848.516791352,96.9443367661,466.345920941,0.0,34.9616554283,113.312780494,324.716031325,310.36590769,5.66466996096,8.68545367427
 08/28  01:00:00,857.152910913,96.9443367661,465.104488516,0.0,46.0930336215,113.312780494,354.169459718,339.819880171,5.66466996096,8.68490958623
 08/28  02:00:00,862.830610033,96.9443367661,469.661949304,0.0,46.0930336215,113.312780494,383.990292378,369.641281319,5.66466996096,8.68434109808
 08/28  03:00:00,882.648884022,96.9443367661,487.250418152,0.0,46.0930336215,113.312780494,405.884446441,391.53613694,5.66466996096,8.68363953991
 08/28  04:00:00,988.630262353,96.9443367661,502.198540996,0.0,100.150657288,148.969399434,400.355888711,377.341277899,5.66466996096,17.3499408504
 08/28  05:00:00,990.200286042,97.1606367662,502.24290153,0.0,100.150657288,149.894399434,596.195569143,573.349870508,14.1616749024,8.68402373198
 08/28  06:00:00,1220.47113244,99.6022343852,501.177609424,0.0,176.471037341,302.612436532,435.278173281,398.269341388,28.3233498048,8.68548208813
 08/28  07:00:00,1322.73398397,102.196081948,492.50335973,0.0,243.2593065,310.10971186,414.971549371,355.017503383,42.4850247072,17.4690212807
 08/28  08:00:00,1352.16130504,103.393482222,480.510480368,0.0,243.2593065,310.10971186,398.394139287,315.457380136,56.6466996096,26.2900595421
 08/28  09:00:00,1371.32765454,104.528314371,467.314548097,0.0,243.2593065,302.612436532,334.224890009,274.156523548,42.4850247072,17.5833417541
 08/28  10:00:00,1385.56084815,106.043131929,469.114870877,0.0,243.2593065,310.10971186,320.322349105,214.215480422,70.808374512,35.2984941717
 08/28  11:00:00,1404.43728077,110.834422753,477.01865256,0.0,243.2593065,310.10971186,243.966729526,146.64101803,70.808374512,26.5173369838
 08/28  12:00:00,1372.3156757,119.381573471,477.85281951,0.0,243.2593065,310.10971186,192.647859574,95.4264752505,70.808374512,26.4130098114
 08/28  13:00:00,1415.76023088,129.778181345,477.504931491,0.0,243.2593065,302.612436532,150.955353338,58.9638983186,56.6466996096,35.34475541
 08/28  14:00:00,1427.17566765,141.799221141,476.827957825,0.0,243.2593065,302.612436532,101.395372423,32.4287543258,42.4850247072,26.4815933903
 08/28  15:00:00,1437.71976136,152.947366545,476.213250249,0.0,243.2593065,302.612436532,98.9741102459,15.8842627068,56.6466996096,26.4431479296
 08/28  16:00:00,1448.5069802,157.46158542,475.838798022,0.0,243.2593065,310.10971186,121.74134621,10.4308449093,84.9700494144,26.3404518861
 08/28  17:00:00,1450.95628532,159.998171692,475.748276594,0.0,243.2593065,310.10971186,110.241659649,8.28597628743,84.9700494144,16.985633947
 08/28  18:00:00,1125.10543209,96.9443367661,478.513800794,0.0,166.938926447,199.110933808,122.688664663,28.5755499652,84.9700494144,9.14306528337
 08/28  19:00:00,1123.88495698,96.9443367661,480.133421913,0.0,166.938926447,191.61365848,112.187942426,46.8383870118,56.6466996096,8.7028558044
 08/28  20:00:00,1000.53272235,96.9443367661,479.220931967,0.0,100.150657288,124.558693486,167.996902202,93.9647350974,56.6466996096,17.3854674952
 08/28  21:00:00,961.56764318,96.9443367661,479.89837551,0.0,100.150657288,124.558693486,177.351980507,126.180978569,42.4850247072,8.68597723074
 08/28  22:00:00,893.778514051,96.9443367661,479.859880092,0.0,46.0930336215,124.558693486,211.718085728,174.709262704,28.3233498048,8.68547321938
 08/28  23:00:00,890.555107246,96.9443367661,477.062582849,0.0,46.0930336215,124.558693486,248.5902987,217.079492508,14.1616749024,17.3491312896
 08/28  24:00:00,862.030227601,96.9443367661,466.627886234,0.0,46.0930336215,113.312780494,271.797107646,257.446678442,5.66466996096,8.68575924319
 08/29  01:00:00,859.219784467,96.9443367661,465.641385505,0.0,46.0930336215,113.312780494,298.822386165,284.472499622,5.66466996096,8.68521658267
 08/29  02:00:00,856.605932693,96.9443367661,464.438963644,0.0,46.0930336215,113.312780494,332.041765273,317.692441716,5.66466996096,8.68465359584
 08/29  03:00:00,865.287880571,96.9443367661,471.750693707,0.0,46.0930336215,113.312780494,366.184695683,351.835934289,5.66466996096,8.6840914324
 08/29  04:00:00,979.512400628,96.9443367661,490.097030431,0.0,100.150657288,148.969399434,374.932039077,351.916857333,5.66466996096,17.3505117833
 08/29  05:00:00,990.460813712,99.2789069252,497.721628808,0.0,100.150657288,149.894399434,495.132937094,472.286880598,14.1616749024,8.68438159303
 08/29  06:00:00,1219.59274523,104.82776005,493.549986907,0.0,176.471037341,302.612436532,387.05445463,350.045229777,28.3233498048,8.68587504795
 08/29  07:00:00,1326.13474062,108.720479815,489.366174534,0.0,243.2593065,310.10971186,387.646253041,327.691269057,42.4850247072,17.4699592771
 08/29  08:00:00,1360.41541336,110.536776771,481.089039553,0.0,243.2593065,310.10971186,384.053116462,301.114636632,56.6466996096,26.2917802203
 08/29  09:00:00,1378.80067545,112.161169778,466.501509814,0.0,243.2593065,302.612436532,319.613829833,259.54415555,42.4850247072,17.5846495756
 08/29  10:00:00,1391.27842894,114.046729567,467.372680367,0.0,243.2593065,310.10971186,311.696403308,205.586588163,70.808374512,35.3014406326
 08/29  11:00:00,1407.63658385,119.77408642,472.667512163,0.0,243.2593065,310.10971186,246.519393101,149.191071356,70.808374512,26.5199472327
 08/29  12:00:00,1380.84064916,129.459686086,476.271983326,0.0,243.2593065,310.10971186,197.037643583,99.813982029,70.808374512,26.4152870417
 08/29  13:00:00,1424.41569244,140.186893615,475.750449303,0.0,243.2593065,302.612436532,154.827128107,62.832485438,56.6466996096,35.3479430598
 08/29  14:00:00,1433.78934991,150.096710124,475.158745889,0.0,243.2593065,302.612436532,105.812045347,36.8482209799,42.4850247072,26.4787996602
 08/29  15:00:00,1441.0369681,157.437856677,475.061046691,0.0,243.2593065,302.612436532,105.835892192,22.7486861587,56.6466996096,26.4405064234
 08/29  16:00:00,1455.12850536,164.853713988,475.061242722,0.0,243.2593065,310.10971186,124.340401064,13.0273194267,84.9700494144,26.3430322228
 08/29  17:00:00,1458.1301266,167.662592173,475.209187404,0.0,243.2593065,310.10971186,109.339186597,6.9397727433,84.9700494144,17.4293644389
 08/29  18:00:00,1125.39091352,96.9443367661,478.763848229,0.0,166.938926447,199.110933808,120.735751177,27.0627326738,84.9700494144,8.70296908926
 08/29  19:00:00,1123.09744982,96.9443367661,480.231171479,0.0,166.938926447,191.61365848,120.471586888,46.4393551747,56.6466996096,17.3855321035
 08/29  20:00:00,999.692877876,96.9443367661,479.195515568,0.0,100.150657288,124.558693486,157.634943835,92.2857484933,56.6466996096,8.70249573227
 08/29  21:00:00,960.918042544,96.9443367661,479.861610253,0.0,100.150657288,124.558693486,172.986080062,121.814300463,42.4850247072,8.68675489146
 08/29  22:00:00,893.781134145,96.9443367661,479.845893288,0.0,46.0930336215,124.558693486,199.081829066,162.074271517,28.3233498048,8.68420774455
 08/29  23:00:00,894.450625086,96.9443367661,479.7146628,0.0,46.0930336215,124.558693486,228.876850968,197.364424562,14.1616749024,17.3507515034
 08/29  24:00:00,869.230533079,96.9443367661,470.485085603,0.0,46.0930336215,113.312780494,242.863239827,228.514078472,5.66466996096,8.68449139455
 08/30  01:00:00,864.439072894,96.9443367661,467.92973694,0.0,46.0930336215,113.312780494,261.874421852,247.526203455,5.66466996096,8.68354843584
 08/30  02:00:00,863.034986815,96.9443367661,467.505042951,0.0,46.0930336215,113.312780494,276.544278312,262.194111237,5.66466996096,8.68549711361
 08/30  03:00:00,861.355626429,96.9443367661,466.771894195,0.0,46.0930336215,113.312780494,300.85281179,277.838850819,5.66466996096,17.3492910104
 08/30  04:00:00,950.276945549,96.9443367661,466.096796528,0.0,100.150657288,148.969399434,288.030809218,273.680280672,5.66466996096,8.68585858573
 08/30  05:00:00,954.691169291,101.392450806,465.479279974,0.0,100.150657288,149.894399434,414.463452879,391.616518579,14.1616749024,8.6852593981
 08/30  06:00:00,1191.40918395,107.873825415,465.041680747,0.0,176.471037341,302.612436532,310.136127872,273.128089323,28.3233498048,8.68468874384
 08/30  07:00:00,1305.68750315,113.21044538,465.101525613,0.0,243.2593065,310.10971186,307.217937517,247.260906747,42.4850247072,17.4720060621
 08/30  08:00:00,1351.11331364,114.972748806,466.677769872,0.0,243.2593065,310.10971186,306.318956244,223.378311144,56.6466996096,26.2939454906
 08/30  09:00:00,1388.51468319,116.935270561,467.71540244,0.0,243.2593065,302.612436532,272.954525206,204.101639686,42.4850247072,26.3678608126
 08/30  10:00:00,1401.1141517,119.978067732,468.808627608,0.0,243.2593065,310.10971186,278.755220584,181.464075927,70.808374512,26.4827701459
 08/30  11:00:00,1419.71005811,128.683529503,474.6018613,0.0,243.2593065,310.10971186,226.117763899,128.790999119,70.808374512,26.518390268
 08/30  12:00:00,1389.73241314,139.507784406,475.219535457,0.0,243.2593065,310.10971186,182.180413328,84.9583338923,70.808374512,26.4137049233
 08/30  13:00:00,1430.62533729,147.478822298,474.783563432,0.0,243.2593065,302.612436532,148.20972074,56.2092014365,56.6466996096,35.3538196935
 08/30  14:00:00,1436.31203802,153.320911308,474.581343659,0.0,243.2593065,302.612436532,108.557630705,39.5906883804,42.4850247072,26.4819176172
 08/30  15:00:00,1440.58545648,158.137703866,474.041148628,0.0,243.2593065,302.612436532,115.037038824,31.9506896314,56.6466996096,26.4396495829
 08/30  16:00:00,1449.57107112,161.523827051,472.988567413,0.0,243.2593065,310.10971186,141.601131654,30.2910284692,84.9700494144,26.3400537708
 08/30  17:00:00,1453.35812303,164.686570374,473.557123621,0.0,243.2593065,310.10971186,126.208183846,23.8060478915,84.9700494144,17.4320865401
 08/30  18:00:00,1123.92234376,96.9443367661,477.408884346,0.0,166.938926447,199.110933808,133.550486063,39.8769948771,84.9700494144,8.70344177138
 08/30  19:00:00,1123.72157926,96.9443367661,480.048803775,0.0,166.938926447,191.61365848,119.58963135,45.5572670797,56.6466996096,17.3856646607
 08/30  20:00:00,1000.60753864,96.9443367661,479.329527484,0.0,100.150657288,124.558693486,166.275041374,100.924419229,56.6466996096,8.70392253606
 08/30  21:00:00,961.492168719,96.9443367661,479.84408206,0.0,100.150657288,124.558693486,186.961273815,135.788106767,42.4850247072,8.68814234027
 08/30  22:00:00,893.663701326,96.9443367661,479.761152204,0.0,46.0930336215,124.558693486,225.08865346,179.414780335,28.3233498048,17.3505233197
 08/30  23:00:00,893.297617633,96.9443367661,478.949252673,0.0,46.0930336215,124.558693486,234.479765977,211.633687132,14.1616749024,8.68440394217
 08/30  24:00:00,866.104927989,96.9443367661,468.576422682,0.0,46.0930336215,113.312780494,254.943405685,240.592832252,5.66466996096,8.68590347207
 08/31  01:00:00,864.610296111,96.9443367661,468.185268375,0.0,46.0930336215,113.312780494,267.995986369,253.645938382,5.66466996096,8.68537802683
 08/31  02:00:00,864.449198482,96.9443367661,468.254485594,0.0,46.0930336215,113.312780494,283.999755928,260.985921821,5.66466996096,17.3491641463
 08/31  03:00:00,863.787001596,96.9443367661,467.99883693,0.0,46.0930336215,113.312780494,284.189817012,269.8393436,5.66466996096,8.68580345157
 08/31  04:00:00,953.543574422,96.9443367661,467.692168536,0.0,100.150657288,148.969399434,272.368788214,258.018893367,5.66466996096,8.68522488572
 08/31  05:00:00,960.59576231,102.29784589,467.521407892,0.0,100.150657288,149.894399434,379.17973919,356.33338844,14.1616749024,8.68467584857
 08/31  06:00:00,1198.03349557,108.948221101,468.025577565,0.0,176.471037341,302.612436532,285.356308765,248.346759583,28.3233498048,8.68619937744
 08/31  07:00:00,1311.97154789,114.944439064,467.830204216,0.0,243.2593065,310.10971186,289.599841108,229.641261193,42.4850247072,17.4735552082
 08/31  08:00:00,1355.52120513,117.087976977,467.727888533,0.0,243.2593065,310.10971186,299.718858103,216.776230002,56.6466996096,26.2959284912
 08/31  09:00:00,1401.73184475,122.77793347,472.351208813,0.0,243.2593065,302.612436532,243.594001407,174.740871161,42.4850247072,26.3681055379
 08/31  10:00:00,1425.08787916,133.917320666,475.528883015,0.0,243.2593065,310.10971186,216.020969466,118.72617184,70.808374512,26.4864231142
 08/31  11:00:00,1436.31964828,144.338118242,475.255791631,0.0,243.2593065,310.10971186,179.931681921,73.7747830067,70.808374512,35.3485244027
 08/31  12:00:00,1402.83276896,152.559531647,475.254584227,0.0,243.2593065,310.10971186,132.452119822,35.2291207821,70.808374512,26.4146245278
 08/31  13:00:00,1445.93648019,162.005499424,475.463587641,0.0,243.2593065,302.612436532,95.2801504677,12.1083565006,56.6466996096,26.5250943575
 08/31  14:00:00,1454.95902205,170.610995496,475.783522187,0.0,243.2593065,302.612436532,69.627467304,0.664013111937,42.4850247072,26.4784294849
 08/31  15:00:00,1460.88658495,176.285357108,476.000817705,0.0,243.2593065,302.612436532,91.897698076,0.0,56.6466996096,35.2509984664
 08/31  16:00:00,1469.44348128,178.322805889,476.019066404,0.0,243.2593065,310.10971186,102.535678814,0.0,84.9700494144,17.5656293995
 08/31  17:00:00,1466.26081034,176.110227261,475.169142778,0.0,243.2593065,310.10971186,102.891466585,0.491721314206,84.9700494144,17.4296958568
 08/31  18:00:00,1124.19816499,96.9443367661,477.848928478,0.0,166.938926447,199.110933808,125.503051677,31.8293167141,84.9700494144,8.70368554848
 08/31  19:00:00,1122.51083882,96.9443367661,478.960801452,0.0,166.938926447,191.61365848,135.451182045,61.4173029583,56.6466996096,17.3871794767
 08/31  20:00:00,1000.18101655,96.9443367661,479.044028057,0.0,100.150657288,124.558693486,172.369177034,107.019173251,56.6466996096,8.70330417393
 08/31  21:00:00,961.202353401,96.9443367661,479.692234721,0.0,100.150657288,124.558693486,191.740319839,131.899902486,42.4850247072,17.3553926463
 08/31  22:00:00,893.518340735,96.9443367661,479.720652871,0.0,46.0930336215,124.558693486,202.849395878,165.841212008,28.3233498048,8.68483406441
 08/31  23:00:00,894.222757771,96.9443367661,479.592768087,0.0,46.0930336215,124.558693486,219.079394563,196.233438806,14.1616749024,8.68428085393
 08/31  24:00:00,880.54815089,96.9443367661,478.372608345,0.0,46.0930336215,113.312780494,233.877150111,219.526715982,5.66466996096,8.68576416814
 09/01  01:00:00,879.517683081,96.9443367661,477.945110597,0.0,46.0930336215,113.312780494,252.55079446,229.536129138,5.66466996096,17.3499953607
 09/01  02:00:00,877.103861352,96.9443367661,476.248088767,0.0,46.0930336215,113.312780494,252.015665883,237.66468652,5.66466996096,8.68630940108
 09/01  03:00:00,874.742376583,96.9443367661,474.577507066,0.0,46.0930336215,113.312780494,259.761361244,245.410970285,5.66466996096,8.68572099752
 09/01  04:00:00,964.54363676,96.9443367661,471.713238665,0.0,100.150657288,148.969399434,249.610243307,235.260407388,5.66466996096,8.68516595764
 09/01  05:00:00,972.22208457,104.301959626,471.361335622,0.0,100.150657288,149.894399434,352.487940732,329.639714816,14.1616749024,8.68655101354
 09/01  06:00:00,1211.44772695,113.442617306,473.033304223,0.0,176.471037341,302.612436532,257.397675903,211.722504466,28.3233498048,17.3518216328
 09/01  07:00:00,1334.53190526,125.232034792,475.7310316,0.0,243.2593065,310.10971186,227.686884116,167.730872931,42.4850247072,17.470986478
 09/01  08:00:00,1384.54485669,133.979148697,475.716877926,0.0,243.2593065,310.10971186,202.225752183,128.042411314,56.6466996096,17.5366412599
 09/01  09:00:00,1425.12342068,141.660944487,475.291655328,0.0,243.2593065,302.612436532,158.302813306,89.4472031175,42.4850247072,26.3705854814
 09/01  10:00:00,1437.3881808,146.522306777,475.124693511,0.0,243.2593065,310.10971186,159.023360324,61.7323654319,70.808374512,26.4826203802
 09/01  11:00:00,1444.14273502,151.79713724,475.478436186,0.0,243.2593065,310.10971186,141.224480156,35.0580677957,70.808374512,35.3580378483
 09/01  12:00:00,1408.09647158,157.275060253,475.675595726,0.0,243.2593065,310.10971186,119.496570647,22.2707591561,70.808374512,26.4174369791
 09/01  13:00:00,1446.63635484,162.455921219,475.68159635,0.0,243.2593065,302.612436532,97.3867894207,14.2241868305,56.6466996096,26.5159029806
 09/01  14:00:00,1450.60256911,166.296438838,475.772188467,0.0,243.2593065,302.612436532,87.1241460023,9.33397292489,42.4850247072,35.3051483703
 09/01  15:00:00,1451.69586817,167.769199337,475.505125634,0.0,243.2593065,302.612436532,93.2148254281,10.1229928516,56.6466996096,26.4451329669
 09/01  16:00:00,1455.05426993,165.716056254,474.367801179,0.0,243.2593065,310.10971186,129.864492053,18.5558329226,84.9700494144,26.338609716
 09/01  17:00:00,1449.49858476,161.576833982,473.028619892,0.0,243.2593065,310.10971186,124.17813481,30.4809991222,84.9700494144,8.7270862733
 09/01  18:00:00,1122.95022425,96.9443367661,476.700906337,0.0,166.938926447,199.110933808,199.639787278,97.2806324895,84.9700494144,17.389105374
 09/01  19:00:00,1120.46682896,96.9443367661,477.954795617,0.0,166.938926447,191.61365848,205.24106827,139.891765139,56.6466996096,8.70260352159
 09/01  20:00:00,984.031413439,96.9443367661,468.32637432,0.0,100.150657288,124.558693486,279.43106162,205.395557703,56.6466996096,17.3888043072
 09/01  21:00:00,940.23419656,96.9443367661,466.359757578,0.0,100.150657288,124.558693486,284.113162078,232.940278426,42.4850247072,8.68785894536
 09/01  22:00:00,870.836788317,96.9443367661,465.492606455,0.0,46.0930336215,124.558693486,306.425033518,269.416418288,28.3233498048,8.68526542499
 09/01  23:00:00,870.069713073,96.9443367661,465.067068265,0.0,46.0930336215,124.558693486,318.974166525,296.127773486,14.1616749024,8.68471813624
 09/01  24:00:00,856.977063405,96.9443367661,464.71747271,0.0,46.0930336215,113.312780494,350.844508321,327.827813926,5.66466996096,17.3520244346
 09/02  01:00:00,864.200055733,96.9443367661,470.637365426,0.0,46.0930336215,113.312780494,356.992977798,342.643094797,5.66466996096,8.68521303974
 09/02  02:00:00,870.608199395,96.9443367661,476.338489422,0.0,46.0930336215,113.312780494,365.955140067,351.605758575,5.66466996096,8.68471153073
 09/02  03:00:00,875.725818493,96.9443367661,480.920152632,0.0,46.0930336215,113.312780494,374.846151175,360.495229921,5.66466996096,8.68625129309
 09/02  04:00:00,890.199297585,96.9443367661,484.578497492,0.0,55.6251445156,113.312780494,377.931779198,354.916272384,5.66466996096,17.3508368532
 09/02  05:00:00,891.931463988,96.9443367661,486.177083659,0.0,55.6251445156,113.312780494,379.985915493,357.139621143,14.1616749024,8.6846194476
 09/02  06:00:00,963.10696052,96.9443367661,484.397338927,0.0,65.1572554096,176.889270242,329.76950917,292.760026499,28.3233498048,8.68613286646
 09/02  07:00:00,1070.23062864,100.792340115,481.57011243,0.0,109.682768182,220.96816451,435.962868296,384.792260508,42.4850247072,8.6855830804
 09/02  08:00:00,1094.56478126,100.283396605,496.079716042,0.0,109.682768182,220.96816451,443.973775991,369.911823135,56.6466996096,17.4152532473
 09/02  09:00:00,1216.10594151,102.929286233,508.1853028,0.0,131.945524568,266.955817592,412.692772217,352.73043591,42.4850247072,17.4773115998
 09/02  10:00:00,1234.14090958,102.960418041,519.593602712,0.0,131.945524568,274.45309292,444.469434712,347.370049654,70.808374512,26.291010546
 09/02  11:00:00,1237.1304012,102.978700321,521.750914454,0.0,131.945524568,274.45309292,432.415625805,344.070648808,70.808374512,17.5366024856
 09/02  12:00:00,1208.09212204,102.982233649,525.070261391,0.0,131.945524568,274.45309292,431.031416315,342.691261991,70.808374512,17.5317798122
 09/02  13:00:00,1199.98160173,102.974221383,524.344399951,0.0,131.945524568,266.955817592,423.024680867,340.086527939,56.6466996096,26.2914533179
 09/02  14:00:00,1197.61613548,102.960467038,521.85180855,0.0,131.945524568,266.955817592,397.70329244,337.687796612,42.4850247072,17.5304711201
 09/02  15:00:00,1123.42587588,96.9443367661,530.7677925,0.0,109.682768182,212.545889182,363.990754539,281.054712634,56.6466996096,26.2893422951
 09/02  16:00:00,1131.05573324,96.9443367661,531.06978134,0.0,109.682768182,220.04316451,387.192296837,284.692600946,84.9700494144,17.5296464768
 09/02  17:00:00,1088.03010656,96.9443367661,530.343957988,0.0,109.682768182,220.04316451,391.017251887,288.576947833,84.9700494144,17.4702546401
 09/02  18:00:00,1050.92531291,96.9443367661,532.241230161,0.0,100.150657288,199.110933808,428.388475589,326.067315977,84.9700494144,17.351110198
 09/02  19:00:00,1053.63552867,96.9443367661,538.244601969,0.0,100.150657288,191.61365848,402.394377981,337.062925963,56.6466996096,8.68475240859
 09/02  20:00:00,957.34675111,96.9443367661,542.29656785,0.0,55.6251445156,124.558693486,448.347700226,383.014714706,56.6466996096,8.68628591131
 09/02  21:00:00,959.851610308,96.9443367661,545.38950838,0.0,55.6251445156,124.558693486,442.782744018,391.612004455,42.4850247072,8.68571485548
 09/02  22:00:00,952.939492187,96.9443367661,548.784969672,0.0,46.0930336215,124.558693486,454.614169505,408.94100474,28.3233498048,17.34981496
 09/02  23:00:00,955.888202483,96.9443367661,550.815803686,0.0,46.0930336215,124.558693486,437.606057169,414.758224501,14.1616749024,8.6861577649
 09/02  24:00:00,945.807430336,96.9443367661,553.3013755,0.0,46.0930336215,113.312780494,433.518385692,419.168113101,5.66466996096,8.68560262981
 09/03  01:00:00,934.366004278,96.9443367661,553.080424655,0.0,34.9616554283,113.312780494,437.026274006,422.676447639,5.66466996096,8.68515640606
 09/03  02:00:00,934.279987571,96.9443367661,553.034196817,0.0,34.9616554283,113.312780494,440.633980229,426.285477251,5.66466996096,8.68383301685
 09/03  03:00:00,935.941996862,96.9443367661,554.825744517,0.0,34.9616554283,113.312780494,453.219472067,430.202902342,5.66466996096,17.3518997639
 09/03  04:00:00,946.656312301,96.9443367661,555.369151465,0.0,44.4937663224,113.312780494,436.259405711,421.909576109,5.66466996096,8.68515964098
 09/03  05:00:00,947.316000302,96.9443367661,556.149521348,0.0,44.4937663224,113.312780494,445.379453695,422.53104451,14.1616749024,8.68673428255
 09/03  06:00:00,1015.3822708,96.9443367661,550.82751266,0.0,54.0258772165,176.889270242,398.347740186,361.338232228,28.3233498048,8.68615815293
 09/03  07:00:00,1004.09601725,96.9443367661,547.418768319,0.0,54.0258772165,184.38654557,415.937903377,356.102160428,42.4850247072,17.3507182424
 09/03  08:00:00,1083.84779938,96.9443367661,547.698399955,0.0,65.1572554096,220.04316451,409.165048367,343.803818901,56.6466996096,8.7145298572
 09/03  09:00:00,1075.04643745,96.9443367661,546.265012345,0.0,65.1572554096,212.545889182,399.522800958,339.573665803,42.4850247072,17.464110447
 09/03  10:00:00,1078.86497907,96.9443367661,542.365722897,0.0,65.1572554096,220.04316451,431.628903749,334.547041432,70.808374512,26.2734878047
 09/03  11:00:00,1077.23962853,96.9443367661,539.46437903,0.0,65.1572554096,220.04316451,416.472708836,328.140776667,70.808374512,17.5235576572
 09/03  12:00:00,1078.23698841,96.9443367661,541.714122101,0.0,65.1572554096,220.04316451,414.057510477,325.728380014,70.808374512,17.5207559515
 09/03  13:00:00,1074.26500982,96.9443367661,545.442817044,0.0,65.1572554096,212.545889182,406.308299837,323.388314892,56.6466996096,26.2732853352
 09/03  14:00:00,1077.9538224,96.9443367661,549.423147941,0.0,65.1572554096,212.545889182,384.373082303,324.365760288,42.4850247072,17.5222973083
 09/03  15:00:00,1079.74431469,96.9443367661,551.397830565,0.0,65.1572554096,212.545889182,406.721894643,323.801961398,56.6466996096,26.2732336358
 09/03  16:00:00,1056.02389591,96.9443367661,553.253996856,0.0,65.1572554096,220.04316451,426.80527686,324.311771851,84.9700494144,17.5234555949
 09/03  17:00:00,1007.76752282,96.9443367661,551.660335786,0.0,54.0258772165,184.38654557,439.568166517,337.131136444,84.9700494144,17.4669806585
 09/03  18:00:00,976.122144723,96.9443367661,550.350675085,0.0,44.4937663224,163.454314868,467.51993437,373.864527226,84.9700494144,8.68535773024
 09/03  19:00:00,971.996177444,96.9443367661,549.024342365,0.0,44.4937663224,155.95703954,447.806864975,382.475293494,56.6466996096,8.68487187149
