Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  11:00:00,1008.56652159,96.9443367661,468.653863692,0.0,65.1572554096,220.04316451,293.890116187,196.788640837,70.808374512,26.2931008373
 09/17  12:00:00,1011.26365137,96.9443367661,470.079464145,0.0,65.1572554096,220.04316451,266.311659074,177.971109558,70.808374512,17.5321750044
 09/17  13:00:00,1012.91569109,96.9443367661,475.905232637,0.0,65.1572554096,212.545889182,245.365730237,162.426942688,56.6466996096,26.2920879393
 09/17  14:00:00,1017.45101624,96.9443367661,479.24140905,0.0,65.1572554096,212.545889182,208.156109896,148.139501158,42.4850247072,17.5315840309
 09/17  15:00:00,1017.49202414,96.9443367661,479.254009789,0.0,65.1572554096,212.545889182,214.411710869,131.473944131,56.6466996096,26.2910671288
 09/17  16:00:00,992.446351911,96.9443367661,479.500721917,0.0,65.1572554096,220.04316451,211.453770458,108.94850838,84.9700494144,17.5352126631
 09/17  17:00:00,946.019161941,96.9443367661,479.829492769,0.0,54.0258772165,184.38654557,223.525177047,121.079074507,84.9700494144,17.4760531258
 09/17  18:00:00,914.650329906,96.9443367661,478.938385664,0.0,44.4937663224,163.454314868,270.315309017,167.987443225,84.9700494144,17.3578163784
 09/17  19:00:00,916.100077559,96.9443367661,479.402867532,0.0,44.4937663224,155.95703954,248.805079168,183.470042588,56.6466996096,8.68833697036
 09/17  20:00:00,892.247846293,96.9443367661,479.32361577,0.0,44.4937663224,124.558693486,280.769591872,215.434883107,56.6466996096,8.68800915598
 09/17  21:00:00,891.831176383,96.9443367661,479.358551157,0.0,44.4937663224,124.558693486,274.653558832,223.480853152,42.4850247072,8.68768097279
 09/17  22:00:00,881.79086098,96.9443367661,479.468716264,0.0,34.9616554283,124.558693486,294.815472721,249.133462085,28.3233498048,17.3586608314
 09/17  23:00:00,878.694872735,96.9443367661,476.637821165,0.0,34.9616554283,124.558693486,293.908510498,271.058026515,14.1616749024,8.68880908069
 09/17  24:00:00,855.055813391,96.9443367661,469.265842515,0.0,34.9616554283,113.312780494,307.974676821,293.62152482,5.66466996096,8.68848203938
 09/18  01:00:00,865.031096098,96.9443367661,468.957064148,0.0,46.0930336215,113.312780494,325.904037518,302.883121255,5.66466996096,17.3562463025
 09/18  02:00:00,864.066107836,96.9443367661,468.569604097,0.0,46.0930336215,113.312780494,325.22437544,310.871979452,5.66466996096,8.6877260261
 09/18  03:00:00,861.922596501,96.9443367661,467.550110088,0.0,46.0930336215,113.312780494,339.339544329,324.985300526,5.66466996096,8.68957384157
 09/18  04:00:00,949.593041157,96.9443367661,466.488005909,0.0,100.150657288,148.969399434,344.118863241,329.764940784,5.66466996096,8.68925249644
 09/18  05:00:00,949.311647024,97.2098478295,465.543067837,0.0,100.150657288,149.894399434,642.701443003,611.182980378,14.1616749024,17.3567877224
 09/18  06:00:00,1180.60855919,99.3909346184,465.519427202,0.0,176.471037341,302.612436532,435.511330036,398.499683083,28.3233498048,8.68829714822
 09/18  07:00:00,1296.27754012,101.626694805,466.312781325,0.0,243.2593065,310.10971186,395.081153601,335.113201083,42.4850247072,17.4829278106
 09/18  08:00:00,1336.35174575,102.583613583,466.441992332,0.0,243.2593065,310.10971186,378.844668834,295.882426831,56.6466996096,26.3155423936
 09/18  09:00:00,1370.71976314,103.341010607,465.794666313,0.0,243.2593065,302.612436532,346.650932807,277.771501288,42.4850247072,26.3944068127
 09/18  10:00:00,1372.9078238,103.961256356,461.992249618,0.0,243.2593065,310.10971186,399.447880645,302.121916063,70.808374512,26.5175900701
 09/18  11:00:00,1402.39510025,104.584971637,488.480699298,0.0,243.2593065,310.10971186,452.973990582,346.773055851,70.808374512,35.3925602186
 09/18  12:00:00,1378.72678396,105.295037465,505.278471851,0.0,243.2593065,310.10971186,436.258530333,339.004074687,70.808374512,26.4460811335
 09/18  13:00:00,1401.96973649,106.191848276,493.541405725,0.0,243.2593065,302.612436532,409.108951344,325.916086923,56.6466996096,26.5461648121
 09/18  14:00:00,1400.71331291,107.232469368,491.181953317,0.0,243.2593065,302.612436532,394.94811377,317.115891275,42.4850247072,35.3471977876
 09/18  15:00:00,1399.3554073,108.280509322,488.811748986,0.0,243.2593065,302.612436532,390.094277889,306.976045934,56.6466996096,26.4715323446
 09/18  16:00:00,1409.57938467,109.197200689,491.838796233,0.0,243.2593065,310.10971186,415.6922229,304.358186335,84.9700494144,26.3639871509
 09/18  17:00:00,1413.29707673,110.058565879,494.918944068,0.0,243.2593065,310.10971186,411.280993713,308.867633925,84.9700494144,17.4433103738
 09/18  18:00:00,1154.49201695,96.9443367661,515.758764952,0.0,166.938926447,199.110933808,399.708245188,306.031406784,84.9700494144,8.70678899021
 09/18  19:00:00,1166.10471568,96.9443367661,522.821130468,0.0,166.938926447,191.61365848,394.252848644,320.209554036,56.6466996096,17.3965949988
 09/18  20:00:00,1038.45334165,96.9443367661,525.389977876,0.0,100.150657288,124.558693486,430.511386814,365.15752196,56.6466996096,8.70716524373
 09/18  21:00:00,1005.50652059,96.9443367661,532.500180628,0.0,100.150657288,124.558693486,434.734514815,374.886872576,42.4850247072,17.3626175324
 09/18  22:00:00,945.621261635,96.9443367661,540.866063864,0.0,46.0930336215,124.558693486,433.28546737,396.273377799,28.3233498048,8.68873976633
 09/18  23:00:00,951.006629033,96.9443367661,545.802210913,0.0,46.0930336215,124.558693486,426.917047163,404.066949422,14.1616749024,8.68842283922
 09/18  24:00:00,944.019653008,96.9443367661,551.61183611,0.0,46.0930336215,113.312780494,433.666634406,410.644832071,5.66466996096,17.3571323742
 09/19  01:00:00,946.922174255,96.9443367661,554.788743223,0.0,46.0930336215,113.312780494,429.208642978,414.854143931,5.66466996096,8.68982908645
 09/19  02:00:00,950.259516139,96.9443367661,558.407525122,0.0,46.0930336215,113.312780494,433.608234203,419.254019654,5.66466996096,8.68954458839
 09/19  03:00:00,955.308625079,96.9443367661,563.841944017,0.0,46.0930336215,113.312780494,438.280389228,423.926466888,5.66466996096,8.68925237967
 09/19  04:00:00,1051.3961358,96.9443367661,566.768631984,0.0,100.150657288,148.969399434,430.241913769,407.219625246,5.66466996096,17.3576185615
 09/19  05:00:00,1047.59142756,98.3084063446,560.796521139,0.0,100.150657288,149.894399434,601.664386652,578.814340495,14.1616749024,8.68837125384
 09/19  06:00:00,1270.495949,102.403137325,551.528124172,0.0,176.471037341,302.612436532,462.517129022,425.505701639,28.3233498048,8.68807757851
 09/19  07:00:00,1380.75189134,105.121195509,548.512001281,0.0,243.2593065,310.10971186,448.765207272,388.796778309,42.4850247072,17.4834042558
 09/19  08:00:00,1417.81137603,106.342499646,547.175799202,0.0,243.2593065,310.10971186,444.273315149,361.308470139,56.6466996096,26.3181454008
 09/19  09:00:00,1447.5833642,107.312221017,542.580097584,0.0,243.2593065,302.612436532,411.449365497,342.567961681,42.4850247072,26.3963791086
 09/19  10:00:00,1446.80419603,108.291449228,532.896924442,0.0,243.2593065,310.10971186,422.817842823,325.495336626,70.808374512,26.514131685
 09/19  11:00:00,1439.35976422,109.47083771,522.516699963,0.0,243.2593065,310.10971186,420.13139195,313.92057132,70.808374512,35.4024461177
 09/19  12:00:00,1391.96667483,110.73721247,515.141810118,0.0,243.2593065,310.10971186,399.990821706,302.738643374,70.808374512,26.4438038201
 09/19  13:00:00,1421.83284808,112.100047044,509.96007002,0.0,243.2593065,302.612436532,385.907703169,293.864085513,56.6466996096,35.3969180458
 09/19  14:00:00,1420.29728018,113.814963029,506.561072615,0.0,243.2593065,302.612436532,356.103860658,287.101495157,42.4850247072,26.5173407937
 09/19  15:00:00,1418.07488746,115.845207524,502.100290698,0.0,243.2593065,302.612436532,358.484724068,275.364520509,56.6466996096,26.4735039497
 09/19  16:00:00,1424.83354212,117.747442916,500.248374044,0.0,243.2593065,310.10971186,378.665876322,267.32801901,84.9700494144,26.3678078974
 09/19  17:00:00,1426.42747836,119.318303004,500.413714159,0.0,243.2593065,310.10971186,366.524418079,264.112341309,84.9700494144,17.4420273554
 09/19  18:00:00,1170.74301551,96.9443367661,534.04114674,0.0,166.938926447,199.110933808,375.146223446,272.779077185,84.9700494144,17.3970968467
 09/19  19:00:00,1185.35242601,96.9443367661,544.878965279,0.0,166.938926447,191.61365848,365.042033652,299.686510886,56.6466996096,8.70882315702
 09/19  20:00:00,1061.38242455,96.9443367661,551.163767901,0.0,100.150657288,124.558693486,425.580981648,351.537335273,56.6466996096,17.3969467653
 09/19  21:00:00,1029.91806796,96.9443367661,559.493054113,0.0,100.150657288,124.558693486,416.529151236,365.352487249,42.4850247072,8.69163927969
 09/19  22:00:00,971.588266925,96.9443367661,568.887624127,0.0,46.0930336215,124.558693486,425.258999817,388.246438573,28.3233498048,8.68921143895
 09/19  23:00:00,978.295038392,96.9443367661,575.293558352,0.0,46.0930336215,124.558693486,428.089544408,396.570353557,14.1616749024,17.3575159489
 09/19  24:00:00,970.706330171,96.9443367661,580.553364404,0.0,46.0930336215,113.312780494,416.973445626,402.620460048,5.66466996096,8.68831561707
 09/20  01:00:00,973.344521528,96.9443367661,583.496750517,0.0,46.0930336215,113.312780494,421.925813232,407.572989225,5.66466996096,8.68815404657
 09/20  02:00:00,977.610352038,96.9443367661,588.149711943,0.0,46.0930336215,113.312780494,426.633376374,412.278593008,5.66466996096,8.69011340476
 09/20  03:00:00,983.475775496,96.9443367661,594.577208185,0.0,46.0930336215,113.312780494,439.721869049,416.697818673,5.66466996096,17.3593804153
 09/20  04:00:00,1076.5097391,96.9443367661,597.620894801,0.0,100.150657288,148.969399434,415.034965243,400.681026477,5.66466996096,8.68926880461
 09/20  05:00:00,1071.89573843,99.0657259676,589.692586314,0.0,100.150657288,149.894399434,567.804106587,544.953434583,14.1616749024,8.68899710142
 09/20  06:00:00,1295.21240133,103.986894499,578.968912044,0.0,176.471037341,302.612436532,457.17292212,411.491198043,28.3233498048,17.3583742727
 09/20  07:00:00,1399.34737105,107.167594298,567.658750878,0.0,243.2593065,310.10971186,436.38932572,376.421084255,42.4850247072,17.4832167574
 09/20  08:00:00,1424.64067446,108.334187928,553.578320111,0.0,243.2593065,310.10971186,426.851209022,352.651321932,56.6466996096,17.5531874795
 09/20  09:00:00,1442.9201594,109.414792538,536.069469432,0.0,243.2593065,302.612436532,401.002987612,332.121384203,42.4850247072,26.3965787021
 09/20  10:00:00,1441.95097889,110.871716519,525.234245328,0.0,243.2593065,310.10971186,418.842206754,312.685036732,70.808374512,35.3487955102
 09/20  11:00:00,1440.73224318,112.29084078,521.285934289,0.0,243.2593065,310.10971186,399.55489524,302.191026487,70.808374512,26.5554942415
 09/20  12:00:00,1394.22224626,113.561488225,515.069504519,0.0,243.2593065,310.10971186,402.15493749,296.091331706,70.808374512,35.2552312722
 09/20  13:00:00,1421.36496344,114.913331872,507.005803542,0.0,243.2593065,302.612436532,371.658600631,288.448651244,56.6466996096,26.5632497775
 09/20  14:00:00,1420.36301209,116.750841879,503.857978357,0.0,243.2593065,302.612436532,358.779150209,280.94709189,42.4850247072,35.3470336113
 09/20  15:00:00,1423.55378798,118.462519649,505.576492959,0.0,243.2593065,302.612436532,357.335701284,274.207700582,56.6466996096,26.4813010928
 09/20  16:00:00,1430.86525387,120.002284686,504.801326181,0.0,243.2593065,310.10971186,380.275647133,268.934711113,84.9700494144,26.3708866052
 09/20  17:00:00,1432.93074348,120.273818433,506.703340242,0.0,243.2593065,310.10971186,380.710975783,278.298872855,84.9700494144,17.4420535131
 09/20  18:00:00,1179.64010222,96.9443367661,543.521925208,0.0,166.938926447,199.110933808,386.308677982,292.629952751,84.9700494144,8.70867581595
 09/20  19:00:00,1192.37939348,96.9443367661,551.459780409,0.0,166.938926447,191.61365848,382.837127593,308.795189215,56.6466996096,17.3952387684
 09/20  20:00:00,1064.36916323,96.9443367661,553.526075906,0.0,100.150657288,124.558693486,419.478313306,354.122364836,56.6466996096,8.70924885999
 09/20  21:00:00,1028.58876654,96.9443367661,557.474733851,0.0,100.150657288,124.558693486,425.310224743,365.463878034,42.4850247072,17.3613220014
 09/20  22:00:00,965.657694441,96.9443367661,562.518565848,0.0,46.0930336215,124.558693486,423.262599464,386.248998596,28.3233498048,8.69025106261
 09/20  23:00:00,971.105989983,96.9443367661,567.466049392,0.0,46.0930336215,124.558693486,418.095501588,395.243801207,14.1616749024,8.6900254788
 09/20  24:00:00,961.563769898,96.9443367661,570.550362937,0.0,46.0930336215,113.312780494,416.016188342,401.661778461,5.66466996096,8.68973992023
 09/21  01:00:00,962.455372054,96.9443367661,571.551847389,0.0,46.0930336215,113.312780494,429.478035442,406.454449875,5.66466996096,17.3589156056
 09/21  02:00:00,966.015302866,96.9443367661,575.40423422,0.0,46.0930336215,113.312780494,425.209200095,410.855392082,5.66466996096,8.6891380515
 09/21  03:00:00,970.514606763,96.9443367661,580.300344307,0.0,46.0930336215,113.312780494,429.348317295,414.99475992,5.66466996096,8.68888741387
 09/21  04:00:00,1062.16950208,96.9443367661,581.734963887,0.0,100.150657288,148.969399434,413.343288086,398.989988901,5.66466996096,8.68862922333
 09/21  05:00:00,1056.77327504,99.553600747,572.288321042,0.0,100.150657288,149.894399434,567.894327588,536.371569935,14.1616749024,17.3610827504
 09/21  06:00:00,1278.51510466,104.651966011,559.522276785,0.0,176.471037341,302.612436532,442.534293211,405.520940826,28.3233498048,8.69000258012
 09/21  07:00:00,1384.80968659,107.866542672,550.401917095,0.0,243.2593065,310.10971186,432.693904496,372.722926047,42.4850247072,17.4859537422
 09/21  08:00:00,1415.27286812,109.11701726,541.745154027,0.0,243.2593065,310.10971186,438.559585769,355.593380745,56.6466996096,26.3195054147
 09/21  09:00:00,1438.95616458,110.436994418,530.123716683,0.0,243.2593065,302.612436532,403.57309818,334.689482681,42.4850247072,26.3985907917
 09/21  10:00:00,1433.31617134,111.770966133,514.691011008,0.0,243.2593065,310.10971186,413.896498151,316.570739886,70.808374512,26.517383753
 09/21  11:00:00,1422.97895521,113.317514985,500.565134634,0.0,243.2593065,310.10971186,401.909535654,295.693442587,70.808374512,35.4077185548
 09/21  12:00:00,1382.15656315,114.50825067,500.224812833,0.0,243.2593065,310.10971186,386.364655216,289.106409766,70.808374512,26.4498709376
 09/21  13:00:00,1418.66530633,115.706967399,502.487231312,0.0,243.2593065,302.612436532,378.79714796,286.747304239,56.6466996096,35.4031441114
 09/21  14:00:00,1419.99355656,117.28718756,502.490214552,0.0,243.2593065,302.612436532,350.633122627,281.625778461,42.4850247072,26.5223194579
 09/21  15:00:00,1422.18079694,119.090298879,503.206549307,0.0,243.2593065,302.612436532,364.27650579,272.348242324,56.6466996096,35.2815638563
 09/21  16:00:00,1433.58598223,119.84467806,507.772666954,0.0,243.2593065,310.10971186,378.916753251,276.346601645,84.9700494144,17.6001021918
 09/21  17:00:00,1436.55385434,120.528763143,510.422082724,0.0,243.2593065,310.10971186,384.075105793,281.66059157,84.9700494144,17.4444648081
 09/21  18:00:00,1177.11858294,96.9443367661,540.975951268,0.0,166.938926447,199.110933808,395.842198787,293.473135265,84.9700494144,17.3990141075
 09/21  19:00:00,1190.96592679,96.9443367661,550.028704078,0.0,166.938926447,191.61365848,376.012504998,310.658423004,56.6466996096,8.70738238416
 09/21  20:00:00,1070.57065006,96.9443367661,560.192774897,0.0,100.150657288,124.558693486,432.230931488,358.185391874,56.6466996096,17.3988400047
 09/21  21:00:00,1039.69094371,96.9443367661,569.490567782,0.0,100.150657288,124.558693486,421.641348408,370.466561282,42.4850247072,8.68976241909
 09/21  22:00:00,978.521969469,96.9443367661,576.551987199,0.0,46.0930336215,124.558693486,428.244401153,391.2305998,28.3233498048,8.69045154834
 09/21  23:00:00,982.876799801,96.9443367661,580.427042233,0.0,46.0930336215,124.558693486,430.58837692,399.066627822,14.1616749024,17.3600741958
 09/21  24:00:00,973.008226655,96.9443367661,583.192000527,0.0,46.0930336215,113.312780494,419.367664654,405.013353633,5.66466996096,8.68964105986
 09/22  01:00:00,973.64542717,96.9443367661,583.904019981,0.0,46.0930336215,113.312780494,424.337682302,409.983495532,5.66466996096,8.68951680989
 09/22  02:00:00,975.963829753,96.9443367661,586.3871437,0.0,46.0930336215,113.312780494,437.584870998,414.561753556,5.66466996096,17.358447481
 09/22  03:00:00,980.111020335,96.9443367661,590.859608562,0.0,46.0930336215,113.312780494,433.078946416,418.725399889,5.66466996096,8.68887656597
 09/22  04:00:00,1075.25128416,96.9443367661,592.984319399,0.0,100.150657288,148.969399434,417.173560372,402.818054338,5.66466996096,8.690836073
 09/22  05:00:00,1068.10173198,99.5926979228,582.309787422,0.0,100.150657288,149.894399434,564.566806969,541.714559726,14.1616749024,8.69057233978
 09/22  06:00:00,1288.09541386,104.769986462,568.803163274,0.0,176.471037341,302.612436532,456.437689125,410.75383718,28.3233498048,17.3605021402
 09/22  07:00:00,1393.94703327,108.078590049,560.316445113,0.0,243.2593065,310.10971186,435.306526895,375.334071552,42.4850247072,17.4874306365
 09/22  08:00:00,1423.98656651,109.581140094,550.994269318,0.0,243.2593065,310.10971186,421.861478769,347.661392396,56.6466996096,17.5533867632
 09/22  09:00:00,1441.36010533,110.743270426,532.623686159,0.0,243.2593065,302.612436532,398.080735769,329.191467394,42.4850247072,26.4042436677
 09/22  10:00:00,1437.09479219,112.203369353,518.440498165,0.0,243.2593065,310.10971186,415.057093663,308.887685943,70.808374512,35.3610332072
 09/22  11:00:00,1433.0795054,113.628975841,511.37872273,0.0,243.2593065,310.10971186,404.646200021,298.43466335,70.808374512,35.4031621588
 09/22  12:00:00,1382.4183126,115.056423155,500.278717251,0.0,243.2593065,310.10971186,386.563142096,289.301515141,70.808374512,26.4532524437
 09/22  13:00:00,1408.42296849,116.588286009,490.572669377,0.0,243.2593065,302.612436532,362.062743452,278.860772483,56.6466996096,26.5552713586
 09/22  14:00:00,1404.23474921,118.263145275,484.072586828,0.0,243.2593065,302.612436532,348.814786829,270.969679201,42.4850247072,35.3600829211
 09/22  15:00:00,1398.33675034,120.348488496,476.286633086,0.0,243.2593065,302.612436532,339.444950725,256.317028435,56.6466996096,26.4812226798
 09/22  16:00:00,1399.62374479,121.125218965,470.836809718,0.0,243.2593065,310.10971186,370.025912464,258.682468062,84.9700494144,26.3733949874
 09/22  17:00:00,1409.99389765,121.924292167,480.448401844,0.0,243.2593065,310.10971186,371.522433512,269.107354979,84.9700494144,17.4450291188
 09/22  18:00:00,1161.8445637,96.9443367661,524.119676242,0.0,166.938926447,199.110933808,382.063866067,281.800638532,84.9700494144,15.2931781211
 09/22  19:00:00,1169.10741674,96.9443367661,527.067201825,0.0,166.938926447,191.61365848,365.879446922,298.42155326,56.6466996096,10.8111940529
 09/22  20:00:00,1043.24075298,96.9443367661,531.336670654,0.0,100.150657288,124.558693486,419.075561783,345.03099279,56.6466996096,17.3978693837
 09/22  21:00:00,1013.62963344,96.9443367661,541.719265434,0.0,100.150657288,124.558693486,409.778316844,358.601846863,42.4850247072,8.69144527395
 09/22  22:00:00,954.060682045,96.9443367661,549.776245818,0.0,46.0930336215,124.558693486,418.038795283,381.02638393,28.3233498048,8.68906154884
 09/22  23:00:00,958.18249708,96.9443367661,553.333852194,0.0,46.0930336215,124.558693486,412.727402863,389.876910191,14.1616749024,8.68881776987
 09/22  24:00:00,949.185437423,96.9443367661,556.991185718,0.0,46.0930336215,113.312780494,419.304154216,396.278098416,5.66466996096,17.3613858384
 09/23  01:00:00,950.716695906,96.9443367661,558.677219162,0.0,46.0930336215,113.312780494,415.339576663,400.984480966,5.66466996096,8.69042573592
 09/23  02:00:00,953.003467683,96.9443367661,561.154448602,0.0,46.0930336215,113.312780494,420.490804132,406.135892403,5.66466996096,8.69024176824
 09/23  03:00:00,957.038519171,96.9443367661,565.480667948,0.0,46.0930336215,113.312780494,434.267717633,411.243209184,5.66466996096,17.359838488
 09/23  04:00:00,970.157343985,96.9443367661,568.603868758,0.0,55.6251445156,113.312780494,417.672700268,403.31844798,5.66466996096,8.68958232779
 09/23  05:00:00,972.299547058,96.9443367661,570.978291384,0.0,55.6251445156,113.312780494,428.330826711,405.479796785,14.1616749024,8.68935502425
 09/23  06:00:00,1042.09277428,96.9443367661,567.500526199,0.0,65.1572554096,176.889270242,382.515885105,344.89471476,28.3233498048,9.29782054025
 09/23  07:00:00,1145.39928901,98.4866477885,559.032042626,0.0,109.682768182,220.96816451,534.877488391,475.639586016,42.4850247072,16.7528776682
 09/23  08:00:00,1148.5374489,98.6309633887,555.683682771,0.0,109.682768182,220.96816451,495.85185919,421.777674944,56.6466996096,17.4274846363
 09/23  09:00:00,1234.99159065,101.132514481,530.886396331,0.0,131.945524568,266.955817592,447.531508952,387.554567536,42.4850247072,17.491916709
 09/23  10:00:00,1228.70033947,101.371572642,515.995793426,0.0,131.945524568,274.45309292,453.896925432,365.53315195,70.808374512,17.5553989702
 09/23  11:00:00,1241.55432077,101.474210414,528.693156175,0.0,131.945524568,274.45309292,456.776661889,359.645075608,70.808374512,26.3232117688
 09/23  12:00:00,1199.58262143,101.575158803,518.09929201,0.0,131.945524568,274.45309292,446.779554294,349.656125261,70.808374512,26.315054521
 09/23  13:00:00,1179.33711125,101.662556054,503.965218494,0.0,131.945524568,266.955817592,413.113953398,338.917384361,56.6466996096,17.5498694274
 09/23  14:00:00,1180.52224575,101.737967089,505.048669335,0.0,131.945524568,266.955817592,403.967530684,335.164655824,42.4850247072,26.3178501527
 09/23  15:00:00,1110.61267226,96.9443367661,517.308848204,0.0,109.682768182,212.545889182,348.006046897,273.807362021,56.6466996096,17.5519852669
 09/23  16:00:00,1116.78548939,96.9443367661,515.985731635,0.0,109.682768182,220.04316451,389.070231862,277.782844413,84.9700494144,26.3173380339
 09/23  17:00:00,1069.58880993,96.9443367661,510.669526811,0.0,109.682768182,220.04316451,383.942169725,281.487765986,84.9700494144,17.4843543246
 09/23  18:00:00,1032.43122561,96.9443367661,512.392755663,0.0,100.150657288,199.110933808,413.20928515,319.548804572,84.9700494144,8.6904311638
 09/23  19:00:00,1042.90572599,96.9443367661,518.399551229,0.0,100.150657288,191.61365848,404.183489582,330.176571601,56.6466996096,17.3602183718
 09/23  20:00:00,950.3910932,96.9443367661,534.755212235,0.0,55.6251445156,124.558693486,444.412698833,379.076221982,56.6466996096,8.68977724055
 09/23  21:00:00,957.962295428,96.9443367661,543.330177399,0.0,55.6251445156,124.558693486,439.738958292,388.564386931,42.4850247072,8.68954665322
 09/23  22:00:00,948.223156869,96.9443367661,543.788537628,0.0,46.0930336215,124.558693486,450.609470342,404.927713747,28.3233498048,17.3584067903
 09/23  23:00:00,950.520676157,96.9443367661,545.129589535,0.0,46.0930336215,124.558693486,433.166951408,410.314210564,14.1616749024,8.69106594159
 09/23  24:00:00,938.708184438,96.9443367661,545.755009333,0.0,46.0930336215,113.312780494,428.060014499,413.704525379,5.66466996096,8.69081915921
 09/24  01:00:00,925.346785307,96.9443367661,543.462296591,0.0,34.9616554283,113.312780494,431.169249397,416.813853248,5.66466996096,8.69072618736
 09/24  02:00:00,924.957355418,96.9443367661,543.069976574,0.0,34.9616554283,113.312780494,442.555243321,419.529603324,5.66466996096,17.3609700364
 09/24  03:00:00,925.840165452,96.9443367661,544.019924112,0.0,34.9616554283,113.312780494,437.316929036,422.96206888,5.66466996096,8.69019019446
 09/24  04:00:00,935.282908676,96.9443367661,543.174533011,0.0,44.4937663224,113.312780494,428.712303288,414.357650196,5.66466996096,8.68998313097
 09/24  05:00:00,934.740362443,96.9443367661,542.657896203,0.0,44.4937663224,113.312780494,446.452354936,414.931341727,14.1616749024,17.3593383068
 09/24  06:00:00,1002.320458,96.9443367661,536.791954022,0.0,54.0258772165,176.889270242,389.964395007,352.951690852,28.3233498048,8.68935435086
 09/24  07:00:00,991.075189047,96.9443367661,529.308343247,0.0,54.0258772165,184.38654557,396.810581945,345.63419757,42.4850247072,8.69135966754
 09/24  08:00:00,1064.45858057,96.9443367661,526.897045949,0.0,65.1572554096,220.04316451,407.415788533,333.34892377,56.6466996096,17.4201651532
 09/24  09:00:00,1052.64279213,96.9443367661,522.195692005,0.0,65.1572554096,212.545889182,387.996808804,328.029007,42.4850247072,17.4827770975
 09/24  10:00:00,1048.97601036,96.9443367661,510.228565574,0.0,65.1572554096,220.04316451,408.094658168,319.746721815,70.808374512,17.539561841
 09/24  11:00:00,1040.7520099,96.9443367661,500.218808736,0.0,65.1572554096,220.04316451,410.029122791,312.916289703,70.808374512,26.304458576
 09/24  12:00:00,1034.42004658,96.9443367661,494.574372409,0.0,65.1572554096,220.04316451,401.24198523,304.134622878,70.808374512,26.2989878399
 09/24  13:00:00,1016.99168612,96.9443367661,485.405390336,0.0,65.1572554096,212.545889182,348.707033457,274.517914725,56.6466996096,17.542419122
 09/24  14:00:00,1003.00125313,96.9443367661,473.177108743,0.0,65.1572554096,212.545889182,321.796672343,253.011803486,42.4850247072,26.2998441491
 09/24  15:00:00,997.839914282,96.9443367661,468.81387036,0.0,65.1572554096,212.545889182,319.382018553,245.192111855,56.6466996096,17.5432070879
 09/24  16:00:00,970.815884493,96.9443367661,467.866932775,0.0,65.1572554096,220.04316451,353.753106483,242.482353367,84.9700494144,26.3007037015
 09/24  17:00:00,923.787660469,96.9443367661,467.963313781,0.0,54.0258772165,184.38654557,347.35601727,244.90635306,84.9700494144,17.4796147955
 09/24  18:00:00,893.426333026,96.9443367661,467.794994774,0.0,44.4937663224,163.454314868,374.182407905,280.521739632,84.9700494144,8.69061885921
 09/24  19:00:00,920.478427191,96.9443367661,489.470043724,0.0,44.4937663224,155.95703954,405.229285775,339.892196648,56.6466996096,8.69038951817
 09/24  20:00:00,924.143346226,96.9443367661,518.950341432,0.0,44.4937663224,124.558693486,464.004554556,389.997724822,56.6466996096,17.3601301243
 09/24  21:00:00,909.232917554,96.9443367661,503.210879726,0.0,44.4937663224,124.558693486,441.944162578,390.76939091,42.4850247072,8.68974696048
 09/24  22:00:00,901.296602655,96.9443367661,505.466172119,0.0,34.9616554283,124.558693486,443.93097608,406.918089968,28.3233498048,8.68953630794
 09/24  23:00:00,903.020014037,96.9443367661,506.183933115,0.0,34.9616554283,124.558693486,434.614094571,411.763093602,14.1616749024,8.68932606588
 09/24  24:00:00,890.586373776,96.9443367661,506.108785299,0.0,34.9616554283,113.312780494,438.597574304,415.570360079,5.66466996096,17.3625442644
 09/25  01:00:00,899.497747588,96.9443367661,503.695510175,0.0,46.0930336215,113.312780494,431.62039926,417.264663425,5.66466996096,8.69106587425
 09/25  02:00:00,898.923796244,96.9443367661,503.092435281,0.0,46.0930336215,113.312780494,434.184242612,419.828653128,5.66466996096,8.69091952322
 09/25  03:00:00,899.642626955,96.9443367661,503.871779255,0.0,46.0930336215,113.312780494,445.754750232,422.7287768,5.66466996096,17.3613034711
 09/25  04:00:00,989.009758879,96.9443367661,502.688096506,0.0,100.150657288,148.969399434,414.296775395,399.941731416,5.66466996096,8.69037401813
 09/25  05:00:00,984.230252219,97.1858363743,495.624409941,0.0,100.150657288,149.894399434,744.832609111,721.980745762,14.1616749024,8.6901884464
 09/25  06:00:00,1208.27562767,99.2655703059,488.995370428,0.0,176.471037341,302.612436532,505.668710225,459.984325047,28.3233498048,17.3610353728
 09/25  07:00:00,1310.20112769,100.657393522,479.110953658,0.0,243.2593065,310.10971186,460.15951679,400.186429172,42.4850247072,17.4880629107
 09/25  08:00:00,1341.52028359,101.465415887,473.063173404,0.0,243.2593065,310.10971186,448.836010526,374.629781015,56.6466996096,17.5595299013
 09/25  09:00:00,1368.71687061,102.229468842,467.148896566,0.0,243.2593065,302.612436532,418.180597546,349.287574065,42.4850247072,26.4079987731
 09/25  10:00:00,1378.82130677,102.982995245,467.997765176,0.0,243.2593065,310.10971186,398.889424198,292.71298277,70.808374512,35.3680669162
 09/25  11:00:00,1387.13174574,104.146234472,469.799473826,0.0,243.2593065,310.10971186,337.935185643,231.714984728,70.808374512,35.4118264024
 09/25  12:00:00,1342.77703243,104.553327892,467.761310801,0.0,243.2593065,310.10971186,339.69391744,242.42631772,70.808374512,26.4592252076
 09/25  13:00:00,1364.15394119,104.975569979,460.144933066,0.0,243.2593065,302.612436532,365.17912343,281.969723146,56.6466996096,26.5627006741
 09/25  14:00:00,1369.547482,106.126164869,463.937274177,0.0,243.2593065,302.612436532,338.293906093,260.438132845,42.4850247072,35.3707485407
 09/25  15:00:00,1388.79682782,109.715504579,472.808581601,0.0,243.2593065,302.612436532,246.658812901,163.527428686,56.6466996096,26.4846846048
 09/25  16:00:00,1409.34159746,115.969545885,478.460328896,0.0,243.2593065,310.10971186,217.473357674,106.121974233,84.9700494144,26.3813340273
 09/25  17:00:00,1407.26188889,114.544984966,477.782071845,0.0,243.2593065,310.10971186,239.808711351,137.393087309,84.9700494144,17.4455746271
 09/25  18:00:00,1103.8291653,96.9443367661,464.44274175,0.0,166.938926447,199.110933808,299.166113416,196.795696847,84.9700494144,17.400367155
 09/25  19:00:00,1104.66306166,96.9443367661,463.412231325,0.0,166.938926447,191.61365848,328.985712913,263.62839681,56.6466996096,8.7106164929
 09/25  20:00:00,1003.30657261,96.9443367661,489.375512916,0.0,100.150657288,124.558693486,426.624545227,352.576961549,56.6466996096,17.4008840684
 09/25  21:00:00,986.360925765,96.9443367661,511.719056155,0.0,100.150657288,124.558693486,415.420332311,364.241820754,42.4850247072,8.69348684982
 09/25  22:00:00,924.015467184,96.9443367661,517.480792424,0.0,46.0930336215,124.558693486,421.648131772,384.63365513,28.3233498048,8.69112683693
 09/25  23:00:00,930.721853741,96.9443367661,523.832073549,0.0,46.0930336215,124.558693486,424.140273124,392.616941092,14.1616749024,17.3616571292
 09/25  24:00:00,924.124734051,96.9443367661,530.062968502,0.0,46.0930336215,113.312780494,413.629943198,399.274731196,5.66466996096,8.69054204072
 09/26  01:00:00,927.73301557,96.9443367661,533.990586738,0.0,46.0930336215,113.312780494,418.253152924,403.897985314,5.66466996096,8.69049764849
 09/26  02:00:00,932.454298448,96.9443367661,539.091632523,0.0,46.0930336215,113.312780494,431.956338719,408.931032714,5.66466996096,17.3606360433
 09/26  03:00:00,937.791035129,96.9443367661,544.834520864,0.0,46.0930336215,113.312780494,428.66219813,414.307447539,5.66466996096,8.69008063004
 09/26  04:00:00,1035.44733198,96.9443367661,549.417963275,0.0,100.150657288,148.969399434,412.125309604,397.770728505,5.66466996096,8.68991113766
 09/26  05:00:00,1034.10729646,98.2693210005,546.053415154,0.0,100.150657288,149.894399434,598.049340331,575.196232911,14.1616749024,8.69143251702
 09/26  06:00:00,1258.27340122,102.021288934,538.421749824,0.0,176.471037341,302.612436532,464.361253237,418.674393051,28.3233498048,17.3635103812
 09/26  07:00:00,1366.38348143,104.709814867,533.015780933,0.0,243.2593065,310.10971186,442.258418694,382.281093977,42.4850247072,17.4923000102
 09/26  08:00:00,1395.19930188,105.938932728,522.629006298,0.0,243.2593065,310.10971186,434.731093732,351.756612862,56.6466996096,26.3277812608
 09/26  09:00:00,1425.44373203,106.962445856,518.411532614,0.0,243.2593065,302.612436532,399.921927965,331.027213643,42.4850247072,26.4096896145
 09/26  10:00:00,1433.83357366,108.055115784,518.467638801,0.0,243.2593065,310.10971186,411.216950335,313.876023044,70.808374512,26.5325527797
 09/26  11:00:00,1435.09146138,109.301066637,517.730700224,0.0,243.2593065,310.10971186,410.699094356,304.469065403,70.808374512,35.4216544417
 09/26  12:00:00,1389.43464107,110.666094316,512.41334528,0.0,243.2593065,310.10971186,394.834600176,297.563845753,70.808374512,26.4623799111
 09/26  13:00:00,1411.58295674,112.062709755,498.800557066,0.0,243.2593065,302.612436532,378.347407712,286.281220687,56.6466996096,35.4194874155
 09/26  14:00:00,1411.44362725,113.507597114,497.004765507,0.0,243.2593065,302.612436532,346.327317311,277.313129811,42.4850247072,26.5291627925
 09/26  15:00:00,1412.84434622,115.583430011,496.528054669,0.0,243.2593065,302.612436532,357.210418427,265.250981871,56.6466996096,35.3127369461
 09/26  16:00:00,1420.2527783,117.406161882,495.510628508,0.0,243.2593065,310.10971186,368.927816205,257.578737278,84.9700494144,26.3790295125
 09/26  17:00:00,1424.23317258,118.473764673,498.745275548,0.0,243.2593065,310.10971186,353.834160569,260.128841566,84.9700494144,8.73526958846
 09/26  18:00:00,1175.27356336,96.9443367661,538.742067558,0.0,166.938926447,199.110933808,378.612492046,276.241740331,84.9700494144,17.4007023002
 09/26  19:00:00,1198.48583831,96.9443367661,558.886506982,0.0,166.938926447,191.61365848,378.836658695,304.79051796,56.6466996096,17.399441126
 09/26  20:00:00,1081.47091366,96.9443367661,572.766394537,0.0,100.150657288,124.558693486,421.477293814,356.120438644,56.6466996096,8.71015556078
 09/26  21:00:00,1046.83242021,96.9443367661,577.997718289,0.0,100.150657288,124.558693486,418.9461057,367.767308051,42.4850247072,8.6937729418
 09/26  22:00:00,981.255544233,96.9443367661,579.704598957,0.0,46.0930336215,124.558693486,433.927664476,388.241537753,28.3233498048,17.3627769191
 09/26  23:00:00,985.424457127,96.9443367661,583.307224285,0.0,46.0930336215,124.558693486,419.19764289,396.344849146,14.1616749024,8.69111884115
 09/26  24:00:00,967.335028576,96.9443367661,577.123152423,0.0,46.0930336215,113.312780494,416.889905729,402.534285489,5.66466996096,8.69095027951
 09/27  01:00:00,968.735332555,96.9443367661,578.289219743,0.0,46.0930336215,113.312780494,431.488760974,408.462399278,5.66466996096,17.3616917356
 09/27  02:00:00,974.555538471,96.9443367661,584.384607865,0.0,46.0930336215,113.312780494,428.501803394,414.146435996,5.66466996096,8.69069743688
 09/27  03:00:00,975.545272965,96.9443367661,585.435682803,0.0,46.0930336215,113.312780494,432.953456831,418.598230262,5.66466996096,8.69055660792
 09/27  04:00:00,1064.63277185,96.9443367661,584.103697253,0.0,100.150657288,148.969399434,424.918750562,401.893418171,5.66466996096,17.3606624307
 09/27  05:00:00,1057.71738459,98.964435862,573.539601123,0.0,100.150657288,149.894399434,573.403295985,550.551512856,14.1616749024,8.69010822661
 09/27  06:00:00,1281.31696403,103.851870032,562.970925672,0.0,176.471037341,302.612436532,450.578255153,413.563749148,28.3233498048,8.69115620047
 09/27  07:00:00,1387.52260681,107.082799422,553.846533824,0.0,243.2593065,310.10971186,437.266829689,377.288941984,42.4850247072,17.4928629978
 09/27  08:00:00,1413.93915383,108.38389986,540.890238878,0.0,243.2593065,310.10971186,429.596355935,346.616839964,56.6466996096,26.332816361
 09/27  09:00:00,1436.21410497,109.313885657,528.151166852,0.0,243.2593065,302.612436532,393.368285193,324.4727801,42.4850247072,26.410480386
 09/27  10:00:00,1432.7890705,110.519083162,515.151132647,0.0,243.2593065,310.10971186,411.252669315,305.079205398,70.808374512,35.3650894048
 09/27  11:00:00,1420.33099603,112.021797311,498.896844703,0.0,243.2593065,310.10971186,388.566958672,291.176848387,70.808374512,26.5817357733
 09/27  12:00:00,1368.26897319,113.541544285,486.03795535,0.0,243.2593065,310.10971186,377.302877525,280.033125268,70.808374512,26.4613777454
 09/27  13:00:00,1394.34531729,114.949781632,477.712910959,0.0,243.2593065,302.612436532,359.948290411,267.866247323,56.6466996096,35.4353434792
 09/27  14:00:00,1383.48922363,116.743187023,466.402246824,0.0,243.2593065,302.612436532,324.938930148,247.083988404,42.4850247072,35.3699170366
 09/27  15:00:00,1381.46667387,118.88075071,462.828049907,0.0,243.2593065,302.612436532,304.490678587,221.350022938,56.6466996096,26.4939560393
 09/27  16:00:00,1392.12591132,120.81064329,462.827139544,0.0,243.2593065,310.10971186,304.564002301,193.211326661,84.9700494144,26.3826262252
 09/27  17:00:00,1393.03698227,121.915718204,461.327644294,0.0,243.2593065,310.10971186,287.222252289,184.801348702,84.9700494144,17.450854173
 09/27  18:00:00,1126.27321413,96.9443367661,488.171462964,0.0,166.938926447,199.110933808,343.461638416,249.781489866,84.9700494144,8.71009913535
 09/27  19:00:00,1187.77232232,96.9443367661,546.301157021,0.0,166.938926447,191.61365848,367.333995411,293.28610994,56.6466996096,17.4011858611
 09/27  20:00:00,1069.71642559,96.9443367661,559.324019931,0.0,100.150657288,124.558693486,421.474802531,347.427406402,56.6466996096,17.4006965187
 09/27  21:00:00,1032.73487573,96.9443367661,562.263241584,0.0,100.150657288,124.558693486,410.824454926,359.646691981,42.4850247072,8.69273823776
 09/27  22:00:00,971.031624713,96.9443367661,568.88775754,0.0,46.0930336215,124.558693486,417.372410184,380.358647545,28.3233498048,8.69041283444
 09/27  23:00:00,978.735465983,96.9443367661,576.428105383,0.0,46.0930336215,124.558693486,420.796150252,389.274108024,14.1616749024,17.3603673256
 09/27  24:00:00,972.739756776,96.9443367661,583.34590792,0.0,46.0930336215,113.312780494,410.883368782,396.52811797,5.66466996096,8.69058085104
 09/28  01:00:00,977.531473795,96.9443367661,588.571033102,0.0,46.0930336215,113.312780494,416.875852655,402.518965729,5.66466996096,8.69221696461
 09/28  02:00:00,983.487073211,96.9443367661,595.012009962,0.0,46.0930336215,113.312780494,422.742461918,408.385666518,5.66466996096,8.6921254388
 09/28  03:00:00,988.371548437,96.9443367661,600.484721235,0.0,46.0930336215,113.312780494,436.865870045,413.837317087,5.66466996096,17.3638829965
 09/28  04:00:00,1074.98896865,96.9443367661,597.131810909,0.0,100.150657288,148.969399434,413.364214271,399.007801209,5.66466996096,8.6917431017
 09/28  05:00:00,1074.7788071,99.5946753231,593.114624878,0.0,100.150657288,149.894399434,556.554326488,533.701034488,14.1616749024,8.69161709772
 09/28  06:00:00,1305.08040256,104.700714085,589.373042228,0.0,176.471037341,302.612436532,452.892866998,407.206553156,28.3233498048,17.3629640374
 09/28  07:00:00,1417.5318213,107.967666141,586.756906368,0.0,243.2593065,310.10971186,434.951173173,374.973470681,42.4850247072,17.4926777857
 09/28  08:00:00,1436.30445381,109.350501578,565.439934656,0.0,243.2593065,310.10971186,430.21470532,347.238400539,56.6466996096,26.3296051717
 09/28  09:00:00,1450.88043266,110.631522985,543.695590389,0.0,243.2593065,302.612436532,395.29722561,326.400084024,42.4850247072,26.4121168789
 09/28  10:00:00,1447.34456991,112.166757272,529.982755816,0.0,243.2593065,310.10971186,406.375650715,309.026166436,70.808374512,26.541109767
 09/28  11:00:00,1437.23802708,113.669691725,516.280284214,0.0,243.2593065,310.10971186,403.157860946,296.921984914,70.808374512,35.42750152
 09/28  12:00:00,1381.25161484,115.13042865,499.086714542,0.0,243.2593065,310.10971186,383.62511975,286.350415353,70.808374512,26.4663298849
 09/28  13:00:00,1401.1847087,116.765775955,482.463973008,0.0,243.2593065,302.612436532,363.17015296,271.097134831,56.6466996096,35.4263185202
 09/28  14:00:00,1390.56996843,118.754474647,470.630132789,0.0,243.2593065,302.612436532,320.883753475,251.864221518,42.4850247072,26.5345072499
 09/28  15:00:00,1384.81328564,121.223735916,463.020968636,0.0,243.2593065,302.612436532,307.255111138,215.288559409,56.6466996096,35.3198521187
 09/28  16:00:00,1402.83763436,124.657891044,467.105056308,0.0,243.2593065,310.10971186,275.449266666,164.095100367,84.9700494144,26.3841168852
 09/28  17:00:00,1418.40073136,130.61881458,473.286323518,0.0,243.2593065,310.10971186,226.160207781,132.456788875,84.9700494144,8.73336949229
 09/28  18:00:00,1100.70785718,96.9443367661,463.381725361,0.0,166.938926447,199.110933808,291.93510498,189.562244094,84.9700494144,17.402811471
 09/28  19:00:00,1135.52547269,96.9443367661,493.242769802,0.0,166.938926447,191.61365848,352.296717135,278.247905792,56.6466996096,17.4021117331
 09/28  20:00:00,1061.66321836,96.9443367661,550.445098654,0.0,100.150657288,124.558693486,407.823060984,342.464762083,56.6466996096,8.71159929134
 09/28  21:00:00,1029.12107648,96.9443367661,558.138664906,0.0,100.150657288,124.558693486,416.279159778,356.42850133,42.4850247072,17.3656337408
 09/28  22:00:00,964.52800101,96.9443367661,561.560571891,0.0,46.0930336215,124.558693486,415.263370094,378.249556821,28.3233498048,8.69046346854
 09/28  23:00:00,968.868634123,96.9443367661,565.35120106,0.0,46.0930336215,124.558693486,410.346415811,387.494410658,14.1616749024,8.6903302502
 09/28  24:00:00,960.384759725,96.9443367661,569.535531385,0.0,46.0930336215,113.312780494,408.057798437,393.700680754,5.66466996096,8.69244772141
 09/29  01:00:00,962.4593673,96.9443367661,571.805507889,0.0,46.0930336215,113.312780494,422.188859614,399.159409872,5.66466996096,17.3647797815
 09/29  02:00:00,965.626148697,96.9443367661,575.214981918,0.0,46.0930336215,113.312780494,418.399509293,404.042541792,5.66466996096,8.69229753995
 09/29  03:00:00,969.796974154,96.9443367661,579.727393871,0.0,46.0930336215,113.312780494,423.150450279,408.793585706,5.66466996096,8.69219461213
 09/29  04:00:00,1064.54384524,96.9443367661,581.292685183,0.0,100.150657288,148.969399434,416.461488531,393.432766419,5.66466996096,17.3640521512
 09/29  05:00:00,1058.96398627,99.9278974809,571.916605255,0.0,100.150657288,149.894399434,542.729195376,519.875660673,14.1616749024,8.69185980087
 09/29  06:00:00,1278.85302855,105.13879357,558.251437114,0.0,176.471037341,302.612436532,433.079764139,396.064667735,28.3233498048,8.69174659898
 09/29  07:00:00,1387.14186138,108.81583546,552.014293157,0.0,243.2593065,310.10971186,430.863622584,362.147905275,42.4850247072,26.2306926018
 09/29  08:00:00,1421.75617236,110.591155599,547.50644319,0.0,243.2593065,310.10971186,412.827722934,338.619337614,56.6466996096,17.5616857098
 09/29  09:00:00,1443.12300235,112.101344675,533.444151107,0.0,243.2593065,302.612436532,387.003395235,318.100291751,42.4850247072,26.4180787773
 09/29  10:00:00,1436.3164756,113.596816188,516.537619898,0.0,243.2593065,310.10971186,405.434151747,299.248220921,70.808374512,35.3775563139
 09/29  11:00:00,1417.67655751,115.115654235,493.250761876,0.0,243.2593065,310.10971186,388.550845303,282.318880013,70.808374512,35.4235907783
 09/29  12:00:00,1361.50779732,116.60280187,476.345158352,0.0,243.2593065,310.10971186,362.451185355,265.175507329,70.808374512,26.4673035139
 09/29  13:00:00,1383.94163156,118.155862579,464.923164782,0.0,243.2593065,302.612436532,317.419121221,226.03369569,56.6466996096,34.7387259213
 09/29  14:00:00,1400.54596333,123.997396534,470.793837065,0.0,243.2593065,302.612436532,226.756157997,157.045429006,42.4850247072,27.2257042837
 09/29  15:00:00,1424.25365074,141.008018132,474.970976566,0.0,243.2593065,302.612436532,163.428927179,80.2880278024,56.6466996096,26.4941997666
 09/29  16:00:00,1444.0919808,154.221345754,474.93133242,0.0,243.2593065,310.10971186,153.613062487,42.2566252124,84.9700494144,26.3863878604
 09/29  17:00:00,1448.10237103,158.697992652,474.434492702,0.0,243.2593065,310.10971186,136.830230106,34.409051149,84.9700494144,17.4511295429
 09/29  18:00:00,1122.87026984,96.9443367661,476.504743631,0.0,166.938926447,199.110933808,194.172036896,91.7972150754,84.9700494144,17.4047724066
 09/29  19:00:00,1113.03624069,96.9443367661,465.028232664,0.0,166.938926447,191.61365848,249.871173262,184.513864934,56.6466996096,8.71060871854
 09/29  20:00:00,999.414216598,96.9443367661,487.425531734,0.0,100.150657288,124.558693486,390.916920431,316.867695183,56.6466996096,17.4025256382
 09/29  21:00:00,1024.57740219,96.9443367661,553.440062623,0.0,100.150657288,124.558693486,396.388091597,345.209131662,42.4850247072,8.69393522767
 09/29  22:00:00,972.683520381,96.9443367661,570.255123155,0.0,46.0930336215,124.558693486,417.011361447,371.324729359,28.3233498048,17.3632822828
 09/29  23:00:00,977.980451241,96.9443367661,575.522007503,0.0,46.0930336215,124.558693486,403.381681475,380.52853773,14.1616749024,8.69146884208
 09/29  24:00:00,970.010391169,96.9443367661,580.497183024,0.0,46.0930336215,113.312780494,402.088420392,387.732390164,5.66466996096,8.69136026657
 09/30  01:00:00,973.715199083,96.9443367661,584.639094698,0.0,46.0930336215,113.312780494,416.781131299,393.753762261,5.66466996096,17.362699077
 09/30  02:00:00,977.748497432,96.9443367661,589.111599807,0.0,46.0930336215,113.312780494,413.659166906,399.303204054,5.66466996096,8.69129289063
 09/30  03:00:00,981.882525711,96.9443367661,593.736853367,0.0,46.0930336215,113.312780494,419.018109659,404.662228219,5.66466996096,8.69121147944
 09/30  04:00:00,993.644359988,96.9443367661,595.637894895,0.0,55.6251445156,113.312780494,420.801052503,397.774233195,5.66466996096,17.3621493472
 09/30  05:00:00,993.841751499,96.9443367661,596.113285622,0.0,55.6251445156,113.312780494,423.199713562,400.347105196,14.1616749024,8.69093346308
 09/30  06:00:00,1065.06962255,96.9443367661,594.447321574,0.0,65.1572554096,176.889270242,378.000232307,340.986043953,28.3233498048,8.690838549
 09/30  07:00:00,1170.16263492,98.8429785531,587.42456068,0.0,109.682768182,220.96816451,512.259095137,461.081057697,42.4850247072,8.69301273247
 09/30  08:00:00,1168.74780025,98.9971020235,579.270061884,0.0,109.682768182,220.96816451,485.165166233,411.082005005,56.6466996096,17.4364616188
 09/30  09:00:00,1257.99303947,101.776645584,556.925816679,0.0,131.945524568,266.955817592,441.483407816,372.758692414,42.4850247072,26.2396906952
 09/30  10:00:00,1247.10716247,102.171817978,536.298362265,0.0,131.945524568,274.45309292,434.715942372,346.346868674,70.808374512,17.5606991858
 09/30  11:00:00,1236.81646438,102.419645886,523.355276868,0.0,131.945524568,274.45309292,425.241199326,328.100818506,70.808374512,26.3320063073
 09/30  12:00:00,1187.10035261,102.575084666,503.735425347,0.0,131.945524568,274.45309292,409.239113422,312.433114141,70.808374512,25.997624769
 09/30  13:00:00,1163.23641411,102.773439127,485.923741291,0.0,131.945524568,266.955817592,366.972292571,292.439257182,56.6466996096,17.8863357795
 09/30  14:00:00,1147.46106735,103.179826093,471.502867865,0.0,131.945524568,266.955817592,332.771927222,263.956760535,42.4850247072,26.3301419792
 09/30  15:00:00,1060.30734047,96.9443367661,468.684842468,0.0,109.682768182,212.545889182,253.918371693,179.710758017,56.6466996096,17.5609140666
 09/30  16:00:00,1072.86845703,96.9443367661,471.079235933,0.0,109.682768182,220.04316451,240.059765881,128.757582237,84.9700494144,26.3321342296
 09/30  17:00:00,1035.01489501,96.9443367661,472.167207051,0.0,109.682768182,220.04316451,215.968758294,113.50954583,84.9700494144,17.4891630503
 09/30  18:00:00,983.465966231,96.9443367661,464.964177026,0.0,100.150657288,199.110933808,301.733771465,199.399549268,84.9700494144,17.3641727822
 09/30  19:00:00,1022.88472556,96.9443367661,495.598600478,0.0,100.150657288,191.61365848,357.619160655,292.281150728,56.6466996096,8.69131031737
 09/30  20:00:00,957.390573586,96.9443367661,542.56475822,0.0,55.6251445156,124.558693486,418.010495926,352.67257092,56.6466996096,8.69122539609
 09/30  21:00:00,964.741502884,96.9443367661,550.95277649,0.0,55.6251445156,124.558693486,424.914717254,365.067535677,42.4850247072,17.36215687
 09/30  22:00:00,963.174470305,96.9443367661,560.095179856,0.0,46.0930336215,124.558693486,423.400101867,386.385817668,28.3233498048,8.69093439502
 09/30  23:00:00,974.661595674,96.9443367661,571.252167052,0.0,46.0930336215,124.558693486,419.922714195,397.07020027,14.1616749024,8.6908390221
 09/30  24:00:00,971.94282866,96.9443367661,581.674816407,0.0,46.0930336215,113.312780494,418.34671571,403.989034794,5.66466996096,8.69301095527
 10/01  01:00:00,976.688776055,96.9443367661,598.912768381,0.0,34.9616554283,113.312780494,433.978534189,410.947820954,5.66466996096,17.3660432742
 10/01  02:00:00,978.428951152,96.9443367661,601.860984257,0.0,34.9616554283,113.312780494,431.798403378,417.440740309,5.66466996096,8.6929931077
