Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  03:00:00,970.199341422,96.9443367661,594.333802639,0.0,34.9616554283,113.312780494,437.895072248,423.537471515,5.66466996096,8.69293077265
 10/01  04:00:00,971.58036935,96.9443367661,586.032933981,0.0,44.4937663224,113.312780494,440.852567865,417.822253028,5.66466996096,17.3656448757
 10/01  05:00:00,961.988510584,96.9443367661,576.172272941,0.0,44.4937663224,113.312780494,442.570052905,419.715668426,14.1616749024,8.69270957704
 10/01  06:00:00,1028.50539305,96.9443367661,570.672600396,0.0,54.0258772165,176.889270242,398.012093169,360.996109853,28.3233498048,8.69263351172
 10/01  07:00:00,1022.64280799,96.9443367661,568.773787686,0.0,54.0258772165,184.38654557,412.907025503,353.05696231,42.4850247072,17.3650384853
 10/01  08:00:00,1105.57329445,96.9443367661,575.429921299,0.0,65.1572554096,220.04316451,391.629845551,326.261374252,56.6466996096,8.7217716898
 10/01  09:00:00,1106.62197603,96.9443367661,583.376143788,0.0,65.1572554096,212.545889182,378.586179018,309.882056738,42.4850247072,26.2190975722
 10/01  10:00:00,1110.24453707,96.9443367661,578.943270887,0.0,65.1572554096,220.04316451,386.285543582,297.929741111,70.808374512,17.5474279591
 10/01  11:00:00,1101.15646277,96.9443367661,568.199556444,0.0,65.1572554096,220.04316451,388.819361416,291.696257721,70.808374512,26.3147291833
 10/01  12:00:00,1097.43892449,96.9443367661,565.374006299,0.0,65.1572554096,220.04316451,376.318555344,287.960677598,70.808374512,17.5495032336
 10/01  13:00:00,1086.08587739,96.9443367661,561.073498096,0.0,65.1572554096,212.545889182,366.469221546,283.508959652,56.6466996096,26.3135622848
 10/01  14:00:00,1082.48784157,96.9443367661,557.054671497,0.0,65.1572554096,212.545889182,337.706986466,277.67480629,42.4850247072,17.5471554689
 10/01  15:00:00,1082.93588315,96.9443367661,557.43769888,0.0,65.1572554096,212.545889182,350.03225841,267.068660818,56.6466996096,26.316897982
 10/01  16:00:00,1054.40423771,96.9443367661,553.95836481,0.0,65.1572554096,220.04316451,373.07483679,261.789904823,84.9700494144,26.3148825526
 10/01  17:00:00,1006.79636688,96.9443367661,552.896033948,0.0,54.0258772165,184.38654557,379.594347182,277.137607827,84.9700494144,17.486689941
 10/01  18:00:00,986.355116552,96.9443367661,563.391198399,0.0,44.4937663224,163.454314868,414.420116551,320.756991221,84.9700494144,8.69307591504
 10/01  19:00:00,1004.53572516,96.9443367661,573.375308034,0.0,44.4937663224,155.95703954,408.737037268,343.397363882,56.6466996096,8.6929737758
 10/01  20:00:00,977.76613936,96.9443367661,578.354539096,0.0,44.4937663224,124.558693486,458.118860525,384.106466234,56.6466996096,17.3656946816
 10/01  21:00:00,977.05914052,96.9443367661,577.950825079,0.0,44.4937663224,124.558693486,443.234057517,392.056303458,42.4850247072,8.69272935162
 10/01  22:00:00,975.536411478,96.9443367661,586.727193998,0.0,34.9616554283,124.558693486,448.933184989,411.917182756,28.3233498048,8.69265242769
 10/01  23:00:00,991.185629579,96.9443367661,602.191477646,0.0,34.9616554283,124.558693486,453.526354618,421.999604214,14.1616749024,17.3650755021
 10/01  24:00:00,973.307654616,96.9443367661,597.389093757,0.0,34.9616554283,113.312780494,443.476111006,429.11901253,5.66466996096,8.69242851458
 10/02  01:00:00,981.581774029,96.9443367661,594.47319625,0.0,46.0930336215,113.312780494,448.221041835,433.863859673,5.66466996096,8.69251220151
 10/02  02:00:00,981.386068837,96.9443367661,594.27108135,0.0,46.0930336215,113.312780494,461.313798862,438.284095637,5.66466996096,17.3650332642
 10/02  03:00:00,976.906223521,96.9443367661,590.339252757,0.0,46.0930336215,113.312780494,458.069128953,443.712000868,5.66466996096,8.6924581241
 10/02  04:00:00,1062.19381656,96.9443367661,585.469508213,0.0,100.150657288,148.969399434,439.177974874,424.820890947,5.66466996096,8.6924139655
 10/02  05:00:00,1062.49603466,96.9443367661,583.91801679,0.0,100.150657288,149.894399434,754.642861568,723.116428793,14.1616749024,17.3647578728
 10/02  06:00:00,1292.61359061,97.2140368769,584.653415501,0.0,176.471037341,302.612436532,524.55936727,487.543774849,28.3233498048,8.69224261593
 10/02  07:00:00,1409.7609487,98.2006701993,588.644181564,0.0,243.2593065,310.10971186,497.096868583,437.118525293,42.4850247072,17.4933185826
 10/02  08:00:00,1446.59960413,99.0885349511,586.769823127,0.0,243.2593065,310.10971186,486.658173374,403.672522546,56.6466996096,26.3389512185
 10/02  09:00:00,1461.46822791,99.8111254318,565.999339717,0.0,243.2593065,302.612436532,448.042891787,379.134906124,42.4850247072,26.4229609552
 10/02  10:00:00,1448.79670103,100.57084512,543.382713286,0.0,243.2593065,310.10971186,454.279335768,348.090268418,70.808374512,35.3806928383
 10/02  11:00:00,1449.23537364,101.228111078,542.110645814,0.0,243.2593065,310.10971186,431.882502353,334.478739355,70.808374512,26.5953884857
 10/02  12:00:00,1406.34614383,102.068006179,540.552353546,0.0,243.2593065,310.10971186,431.094774177,324.996843287,70.808374512,35.2895563783
 10/02  13:00:00,1436.40132468,103.008815647,536.36916729,0.0,243.2593065,302.612436532,398.611243234,315.374295857,56.6466996096,26.5902477678
 10/02  14:00:00,1432.42399577,104.262692753,530.922457878,0.0,243.2593065,302.612436532,382.916053322,305.040143335,42.4850247072,35.3908852796
 10/02  15:00:00,1424.48406486,105.755273216,520.903083937,0.0,243.2593065,302.612436532,369.861475391,286.712918862,56.6466996096,26.5018569189
 10/02  16:00:00,1430.29557092,107.295728442,518.272675999,0.0,243.2593065,310.10971186,388.240496072,276.880130944,84.9700494144,26.3903157135
 10/02  17:00:00,1433.38039942,108.620289179,520.309739363,0.0,243.2593065,310.10971186,379.628804377,277.206169764,84.9700494144,17.4525851981
 10/02  18:00:00,1182.7550207,96.9443367661,548.019778409,0.0,166.938926447,199.110933808,380.65284131,278.276246407,84.9700494144,17.4065454884
 10/02  19:00:00,1199.07120794,96.9443367661,555.943431831,0.0,166.938926447,191.61365848,370.836988673,305.478911324,56.6466996096,8.71137773979
 10/02  20:00:00,1070.10276831,96.9443367661,561.003786279,0.0,100.150657288,124.558693486,431.388270253,357.337329346,56.6466996096,17.4042412971
 10/02  21:00:00,1039.27912037,96.9443367661,569.626126624,0.0,100.150657288,124.558693486,422.300475564,371.120735056,42.4850247072,8.69471580048
 10/02  22:00:00,975.918320711,96.9443367661,573.864233229,0.0,46.0930336215,124.558693486,437.929153467,392.240808827,28.3233498048,17.3649948355
 10/02  23:00:00,977.465681772,96.9443367661,574.578414523,0.0,46.0930336215,124.558693486,421.863286243,399.009193334,14.1616749024,8.69241800651
 10/02  24:00:00,971.559040764,96.9443367661,581.466293517,0.0,46.0930336215,113.312780494,420.266988677,405.909948246,5.66466996096,8.69237046995
 10/03  01:00:00,981.278219387,96.9443367661,591.854801902,0.0,46.0930336215,113.312780494,434.498655679,411.469072998,5.66466996096,17.3649127197
 10/03  02:00:00,989.025044788,96.9443367661,600.276762061,0.0,46.0930336215,113.312780494,431.747861911,417.390696761,5.66466996096,8.69249518901
 10/03  03:00:00,989.770016417,96.9443367661,601.134972401,0.0,46.0930336215,113.312780494,435.929880899,421.572735273,5.66466996096,8.69247566473
 10/03  04:00:00,1079.43056508,96.9443367661,597.518155295,0.0,100.150657288,148.969399434,427.681789653,404.652257624,5.66466996096,17.3648620681
 10/03  05:00:00,1072.74736112,97.1201291565,589.614910328,0.0,100.150657288,149.894399434,596.744767691,573.890704322,14.1616749024,8.69238846629
 10/03  06:00:00,1300.731093,99.098054557,587.7898831,0.0,176.471037341,302.612436532,460.593178487,423.577471193,28.3233498048,8.69235748921
 10/03  07:00:00,1409.4709968,101.065311139,583.76113749,0.0,243.2593065,310.10971186,451.075494553,389.896702764,42.4850247072,18.6937670818
 10/03  08:00:00,1433.16237844,102.155155478,568.170192975,0.0,243.2593065,310.10971186,442.356623377,360.568055736,56.6466996096,25.1418680314
 10/03  09:00:00,1447.56154692,103.057178002,547.020073008,0.0,243.2593065,302.612436532,406.264978562,337.357164969,42.4850247072,26.4227888863
 10/03  10:00:00,1440.50099071,104.127888573,530.379566819,0.0,243.2593065,310.10971186,419.094448225,312.893819729,70.808374512,35.3922539834
 10/03  11:00:00,1432.59593446,105.332649523,519.436931402,0.0,243.2593065,310.10971186,405.938240822,299.689922343,70.808374512,35.4399439673
 10/03  12:00:00,1383.69155092,106.705533054,510.456999561,0.0,243.2593065,310.10971186,386.699501364,289.411429143,70.808374512,26.4796977097
 10/03  13:00:00,1418.83159094,108.118855813,511.170964918,0.0,243.2593065,302.612436532,374.115836263,282.02771107,56.6466996096,35.4414255829
 10/03  14:00:00,1415.87480902,109.976219204,506.343970456,0.0,243.2593065,302.612436532,342.850321612,273.819383313,42.4850247072,26.5459135916
 10/03  15:00:00,1414.32687727,112.278163944,502.379884047,0.0,243.2593065,302.612436532,350.532665761,258.550112689,56.6466996096,35.3358534626
 10/03  16:00:00,1430.47003804,114.219348781,511.277500094,0.0,243.2593065,310.10971186,366.155637734,254.790273138,84.9700494144,26.3953151815
 10/03  17:00:00,1428.84008288,115.238863998,509.312504454,0.0,243.2593065,310.10971186,359.975268927,257.553268698,84.9700494144,17.4519508143
 10/03  18:00:00,1169.71078049,96.9443367661,534.339940984,0.0,166.938926447,199.110933808,362.946906914,269.263743583,84.9700494144,8.71311391663
 10/03  19:00:00,1187.35881141,96.9443367661,543.789063339,0.0,166.938926447,191.61365848,368.076655348,294.025128324,56.6466996096,17.4048274143
 10/03  20:00:00,1060.96806844,96.9443367661,551.337163021,0.0,100.150657288,124.558693486,409.392105184,344.033669275,56.6466996096,8.71173630024
 10/03  21:00:00,1029.77525274,96.9443367661,559.737196524,0.0,100.150657288,124.558693486,417.430175345,357.574025272,42.4850247072,17.371125366
 10/03  22:00:00,963.019041754,96.9443367661,559.97258027,0.0,46.0930336215,124.558693486,415.64011479,378.623434901,28.3233498048,8.69333008362
 10/03  23:00:00,967.759787585,96.9443367661,563.961755211,0.0,46.0930336215,124.558693486,410.890117857,388.035149347,14.1616749024,8.69329360725
 10/03  24:00:00,961.299125737,96.9443367661,570.213234003,0.0,46.0930336215,113.312780494,419.278108067,396.24681881,5.66466996096,17.3666192956
 10/04  01:00:00,974.929948071,96.9443367661,584.75047228,0.0,46.0930336215,113.312780494,418.323537967,403.965475063,5.66466996096,8.69339294332
 10/04  02:00:00,981.213806799,96.9443367661,591.569758438,0.0,46.0930336215,113.312780494,424.089389446,409.731282392,5.66466996096,8.69343709327
 10/04  03:00:00,980.084877346,96.9443367661,590.50344985,0.0,46.0930336215,113.312780494,437.103981332,414.072425981,5.66466996096,17.3668853901
 10/04  04:00:00,1072.51033583,96.9443367661,592.71093057,0.0,100.150657288,148.969399434,413.243940207,398.8858407,5.66466996096,8.69342954533
 10/04  05:00:00,1068.65867566,97.7446696684,586.594187337,0.0,100.150657288,149.894399434,560.779940078,537.924838747,14.1616749024,8.69342642905
 10/04  06:00:00,1302.41589088,100.256404456,589.293449336,0.0,176.471037341,302.612436532,455.182359183,409.492066684,28.3233498048,17.3669426943
 10/04  07:00:00,1408.22479376,102.854908613,580.511462035,0.0,243.2593065,310.10971186,436.022042907,376.037236805,42.4850247072,17.4997813944
 10/04  08:00:00,1425.01135045,103.928528605,557.478330559,0.0,243.2593065,310.10971186,431.2693453,348.279839746,56.6466996096,26.3428059448
 10/04  09:00:00,1439.01401009,104.957027324,535.68152853,0.0,243.2593065,302.612436532,392.369714408,323.456372335,42.4850247072,26.4283173663
 10/04  10:00:00,1438.54840813,106.395983766,525.76280982,0.0,243.2593065,310.10971186,399.224491475,301.866682091,70.808374512,26.5494348716
 10/04  11:00:00,1425.21245722,107.880894742,508.950730869,0.0,243.2593065,310.10971186,393.447134074,287.181990575,70.808374512,35.4567689867
 10/04  12:00:00,1380.1211008,109.424503356,503.799748,0.0,243.2593065,310.10971186,375.220868529,277.936447865,70.808374512,26.4760461516
 10/04  13:00:00,1414.67275429,110.956281926,503.818551899,0.0,243.2593065,302.612436532,364.189779124,272.083059435,56.6466996096,35.4600200794
 10/04  14:00:00,1413.9241266,112.839406927,501.149216011,0.0,243.2593065,302.612436532,343.333611433,265.453289069,42.4850247072,35.3952976565
 10/04  15:00:00,1413.16279311,114.976964559,498.199042805,0.0,243.2593065,302.612436532,337.322155577,254.167201664,56.6466996096,26.5082543041
 10/04  16:00:00,1419.02249762,116.744603399,495.549970416,0.0,243.2593065,310.10971186,358.268770647,246.900324309,84.9700494144,26.3983969238
 10/04  17:00:00,1421.51503945,117.52551633,497.412007407,0.0,243.2593065,310.10971186,352.746909301,250.323233566,84.9700494144,17.4536263208
 10/04  18:00:00,1163.61142795,96.9443367661,526.602547163,0.0,166.938926447,199.110933808,366.779160417,264.403047846,84.9700494144,17.406063157
 10/04  19:00:00,1179.2577168,96.9443367661,533.479797245,0.0,166.938926447,191.61365848,353.745413492,288.386804976,56.6466996096,8.71190890653
 10/04  20:00:00,1052.09467016,96.9443367661,540.470922253,0.0,100.150657288,124.558693486,412.337755149,338.285644739,56.6466996096,17.4054108008
 10/04  21:00:00,1019.40761277,96.9443367661,547.556298209,0.0,100.150657288,124.558693486,403.014107195,351.833835996,42.4850247072,8.69524649153
 10/04  22:00:00,958.105226731,96.9443367661,554.326332629,0.0,46.0930336215,124.558693486,420.91152044,375.222009752,28.3233498048,17.3661608837
 10/04  23:00:00,961.342894288,96.9443367661,556.854038176,0.0,46.0930336215,124.558693486,406.637744207,383.783004004,14.1616749024,8.69306529985
 10/04  24:00:00,951.453451168,96.9443367661,559.584113432,0.0,46.0930336215,113.312780494,405.891039821,391.533309833,5.66466996096,8.69306002748
 10/05  01:00:00,964.123670961,96.9443367661,573.024761009,0.0,46.0930336215,113.312780494,424.294436383,401.263341586,5.66466996096,17.3664248364
 10/05  02:00:00,966.012499694,96.9443367661,575.169125623,0.0,46.0930336215,113.312780494,420.632191893,406.274204846,5.66466996096,8.69331708594
 10/05  03:00:00,968.782577384,96.9443367661,578.213942261,0.0,46.0930336215,113.312780494,426.04911216,411.691101867,5.66466996096,8.69334033177
 10/05  04:00:00,1068.59299731,96.9443367661,588.262000742,0.0,100.150657288,148.969399434,419.972695565,396.941306739,5.66466996096,17.3667188644
 10/05  05:00:00,1064.2853503,98.1552902601,581.482654139,0.0,100.150657288,149.894399434,551.73731791,528.882262572,14.1616749024,8.69338043619
 10/05  06:00:00,1291.77490631,100.851630694,577.312698225,0.0,176.471037341,302.612436532,440.524412633,403.507671047,28.3233498048,8.6933917813
 10/05  07:00:00,1404.57527073,103.605407432,571.604261361,0.0,243.2593065,310.10971186,438.937991525,370.212767477,42.4850247072,26.2401993404
 10/05  08:00:00,1421.22790285,105.023253164,552.282210771,0.0,243.2593065,310.10971186,415.225782726,341.009100957,56.6466996096,17.569982159
 10/05  09:00:00,1437.60232799,106.218420604,532.907638571,0.0,243.2593065,302.612436532,387.248090084,318.335134018,42.4850247072,26.4279313589
 10/05  10:00:00,1431.04403523,107.361349463,516.607322345,0.0,243.2593065,310.10971186,409.494337585,303.282624502,70.808374512,35.4033385712
 10/05  11:00:00,1420.25597944,108.683980464,502.447862658,0.0,243.2593065,310.10971186,395.562532815,289.302919225,70.808374512,35.4512390779
 10/05  12:00:00,1369.85018849,110.236179679,491.31612555,0.0,243.2593065,310.10971186,371.658084901,274.366689499,70.808374512,26.4830208903
 10/05  13:00:00,1400.93201555,111.259423619,487.663592103,0.0,243.2593065,302.612436532,361.148840337,269.048277715,56.6466996096,35.4538630122
 10/05  14:00:00,1399.39635267,111.901433336,485.30951223,0.0,243.2593065,302.612436532,351.56770851,273.691429144,42.4850247072,35.3912546585
 10/05  15:00:00,1399.08117829,112.871069909,484.136386593,0.0,243.2593065,302.612436532,357.487047393,274.325059356,56.6466996096,26.5152884268
 10/05  16:00:00,1405.34667951,113.68386315,482.821709688,0.0,243.2593065,310.10971186,386.189673785,274.819995206,84.9700494144,26.3996291639
 10/05  17:00:00,1400.072485,114.560859115,477.176443766,0.0,243.2593065,310.10971186,372.451276175,270.023596513,84.9700494144,17.4576302477
 10/05  18:00:00,1131.92093058,96.9443367661,491.589851694,0.0,166.938926447,199.110933808,369.748343518,276.065226746,84.9700494144,8.71306735801
 10/05  19:00:00,1147.58520518,96.9443367661,498.413217279,0.0,166.938926447,191.61365848,365.234163189,291.179810388,56.6466996096,17.4076531912
 10/05  20:00:00,1023.2882992,96.9443367661,508.770865443,0.0,100.150657288,124.558693486,413.963519423,339.911184279,56.6466996096,17.4056355341
 10/05  21:00:00,990.464094889,96.9443367661,515.995085679,0.0,100.150657288,124.558693486,403.470880256,352.289760524,42.4850247072,8.69609502491
 10/05  22:00:00,930.63226171,96.9443367661,524.470437382,0.0,46.0930336215,124.558693486,412.083372695,375.066142519,28.3233498048,8.69388037121
 10/05  23:00:00,939.153590653,96.9443367661,532.715473773,0.0,46.0930336215,124.558693486,418.021780135,386.49232378,14.1616749024,17.3677814519
 10/05  24:00:00,928.34378479,96.9443367661,534.444941305,0.0,46.0930336215,113.312780494,406.589014349,392.230437249,5.66466996096,8.69390713903
 10/06  01:00:00,925.859478526,96.9443367661,531.886144523,0.0,46.0930336215,113.312780494,408.736367608,394.377616403,5.66466996096,8.69408124395
 10/06  02:00:00,921.437164717,96.9443367661,527.219674652,0.0,46.0930336215,113.312780494,419.192622672,396.159518552,5.66466996096,17.368434159
 10/06  03:00:00,917.702496115,96.9443367661,523.203290169,0.0,46.0930336215,113.312780494,413.105853312,398.746896493,5.66466996096,8.69428685746
 10/06  04:00:00,1009.45722314,96.9443367661,521.338040911,0.0,100.150657288,148.969399434,395.884395204,381.525404817,5.66466996096,8.69432042585
 10/06  05:00:00,1003.98409642,98.1918745277,513.550291516,0.0,100.150657288,149.894399434,543.71056208,512.179558747,14.1616749024,17.3693284304
 10/06  06:00:00,1230.636051,100.980521217,509.494739934,0.0,176.471037341,302.612436532,420.567260433,383.549496943,28.3233498048,8.69441368527
 10/06  07:00:00,1343.78104934,103.73192867,505.297584474,0.0,243.2593065,310.10971186,411.767278828,351.78051962,42.4850247072,17.5017345005
 10/06  08:00:00,1376.21345649,104.875524069,502.989753397,0.0,243.2593065,310.10971186,422.166206371,339.168759677,56.6466996096,26.3507470846
 10/06  09:00:00,1409.13552712,105.779267101,501.671537792,0.0,243.2593065,302.612436532,403.167480742,334.251253818,42.4850247072,26.431202217
 10/06  10:00:00,1423.17805333,106.570797374,507.954520185,0.0,243.2593065,310.10971186,438.359889581,332.150432913,70.808374512,35.4010821552
 10/06  11:00:00,1432.4559012,107.344633032,516.05094433,0.0,243.2593065,310.10971186,436.08940485,329.830896123,70.808374512,35.4501342151
 10/06  12:00:00,1394.29213925,108.052297099,519.476813263,0.0,243.2593065,310.10971186,424.674413829,327.379114906,70.808374512,26.4869244106
 10/06  13:00:00,1429.68965727,108.635253815,521.365134457,0.0,243.2593065,302.612436532,416.131661326,324.03159441,56.6466996096,35.4533673067
 10/06  14:00:00,1434.64316884,109.049134399,526.51286762,0.0,243.2593065,302.612436532,396.769362436,327.731032594,42.4850247072,26.553305135
 10/06  15:00:00,1449.11744384,109.57341456,541.788256877,0.0,243.2593065,302.612436532,421.718955757,329.723835563,56.6466996096,35.3484205843
 10/06  16:00:00,1472.75649452,109.87303719,560.216164456,0.0,243.2593065,310.10971186,444.192185066,332.82303742,84.9700494144,26.399098232
 10/06  17:00:00,1481.46677041,110.078175883,570.102098402,0.0,243.2593065,310.10971186,441.142256743,338.715376002,84.9700494144,17.4568313265
 10/06  18:00:00,1223.11875057,96.9443367661,591.662147545,0.0,166.938926447,199.110933808,440.141470256,346.458725744,84.9700494144,8.71269509783
 10/06  19:00:00,1226.08669569,96.9443367661,586.780736239,0.0,166.938926447,191.61365848,428.672831652,354.619285503,56.6466996096,17.4068465394
 10/06  20:00:00,1089.68229142,96.9443367661,584.473906287,0.0,100.150657288,124.558693486,470.151180816,396.097380851,56.6466996096,17.4071003552
 10/06  21:00:00,1048.64779387,96.9443367661,582.627329367,0.0,100.150657288,124.558693486,455.722325299,404.541590068,42.4850247072,8.69571052416
 10/06  22:00:00,979.391454959,96.9443367661,578.290446701,0.0,46.0930336215,124.558693486,463.218080461,426.201223453,28.3233498048,8.69350720292
 10/06  23:00:00,972.937825003,96.9443367661,571.558694531,0.0,46.0930336215,124.558693486,468.161852988,436.633071536,14.1616749024,17.3671065492
 10/06  24:00:00,952.976583153,96.9443367661,564.718010889,0.0,46.0930336215,113.312780494,458.331084839,443.972810884,5.66466996096,8.69360399411
 10/07  01:00:00,948.738158259,96.9443367661,560.577342109,0.0,46.0930336215,113.312780494,463.400834988,449.042363312,5.66466996096,8.69380171568
 10/07  02:00:00,953.727097288,96.9443367661,557.14407139,0.0,46.0930336215,113.312780494,477.011692263,453.979078453,5.66466996096,17.3679438493
 10/07  03:00:00,955.104299361,96.9443367661,552.568693243,0.0,46.0930336215,113.312780494,472.216698461,457.85795289,5.66466996096,8.69407560994
 10/07  04:00:00,960.851033965,96.9443367661,550.791407174,0.0,55.6251445156,113.312780494,464.340570324,449.981768606,5.66466996096,8.69413175736
 10/07  05:00:00,965.638821679,96.9443367661,549.266780605,0.0,55.6251445156,113.312780494,484.374838321,452.844740395,14.1616749024,17.3684230239
 10/07  06:00:00,1029.93414197,96.9443367661,545.885172754,0.0,65.1572554096,176.889270242,434.006342213,396.988702591,28.3233498048,8.69428981739
 10/07  07:00:00,1143.37688203,97.2568135796,542.425900624,0.0,109.682768182,220.96816451,662.066265364,610.8868895,42.4850247072,8.69435115688
 10/07  08:00:00,1152.79004575,97.2544362836,546.17099159,0.0,109.682768182,220.96816451,583.703271003,509.615327445,56.6466996096,17.4412439483
 10/07  09:00:00,1272.80847036,98.2003094239,556.171137651,0.0,131.945524568,266.955817592,524.061669407,455.326388273,42.4850247072,26.2502564268
 10/07  10:00:00,1286.93595658,98.5045702985,562.828438502,0.0,131.945524568,274.45309292,518.539253121,430.161027804,70.808374512,17.5698508046
 10/07  11:00:00,1283.28889391,98.6867520268,564.130444305,0.0,131.945524568,274.45309292,511.371423785,414.215965518,70.808374512,26.3470837553
 10/07  12:00:00,1262.03519894,98.8000145731,555.55769301,0.0,131.945524568,274.45309292,498.023505524,400.873885353,70.808374512,26.3412456587
 10/07  13:00:00,1270.30759129,98.9248391299,544.800266137,0.0,131.945524568,266.955817592,465.222954215,391.007480248,56.6466996096,17.5687743574
 10/07  14:00:00,1280.72088611,99.0750921503,533.672372118,0.0,131.945524568,266.955817592,445.696379481,376.866934118,42.4850247072,26.3444206562
 10/07  15:00:00,1206.77626137,96.9443367661,536.201558917,0.0,109.682768182,212.545889182,370.070996171,287.078204219,56.6466996096,26.346092342
 10/07  16:00:00,1201.00797788,96.9443367661,540.500143761,0.0,109.682768182,220.04316451,388.025266938,282.397774742,84.9700494144,20.6574427821
 10/07  17:00:00,1162.81000448,96.9443367661,547.18074343,0.0,109.682768182,220.04316451,395.885054157,287.756930112,84.9700494144,23.1580746297
 10/07  18:00:00,1132.57008759,96.9443367661,555.482645771,0.0,100.150657288,199.110933808,427.851295412,334.186794222,84.9700494144,8.69445177572
 10/07  19:00:00,1142.60174082,96.9443367661,566.025739883,0.0,100.150657288,191.61365848,421.814296046,356.473097768,56.6466996096,8.69449866851
 10/07  20:00:00,1019.1427719,96.9443367661,564.09471834,0.0,55.6251445156,124.558693486,481.11443228,407.098449179,56.6466996096,17.3692834908
 10/07  21:00:00,1010.03950282,96.9443367661,558.551868041,0.0,55.6251445156,124.558693486,468.135229516,416.955556431,42.4850247072,8.69464837763
 10/07  22:00:00,998.439641648,96.9443367661,554.614600775,0.0,46.0930336215,124.558693486,471.455689964,434.437638597,28.3233498048,8.69470156285
 10/07  23:00:00,995.987277463,96.9443367661,552.202844224,0.0,46.0930336215,124.558693486,472.187480531,440.656246896,14.1616749024,17.3695587322
 10/07  24:00:00,982.247156882,96.9443367661,550.682934965,0.0,46.0930336215,113.312780494,459.078088639,444.71855696,5.66466996096,8.69486171814
 10/08  01:00:00,972.785008373,96.9443367661,551.761132086,0.0,34.9616554283,113.312780494,464.073039167,449.713286625,5.66466996096,8.6950825808
 10/08  02:00:00,971.161791998,96.9443367661,551.274254891,0.0,34.9616554283,113.312780494,478.541255736,455.506012625,5.66466996096,17.3705731499
 10/08  03:00:00,968.262548405,96.9443367661,548.108148913,0.0,34.9616554283,113.312780494,476.797755272,462.439046755,5.66466996096,8.69403855617
 10/08  04:00:00,971.356690508,96.9443367661,543.335506955,0.0,44.4937663224,113.312780494,480.965025042,457.933955001,5.66466996096,17.3664000801
 10/08  05:00:00,965.579183066,96.9443367661,538.293530726,0.0,44.4937663224,113.312780494,486.338801376,463.483816835,14.1616749024,8.69330963851
 10/08  06:00:00,1027.05527482,96.9443367661,534.410252175,0.0,54.0258772165,176.889270242,444.386776415,407.370042052,28.3233498048,8.69338455789
 10/08  07:00:00,1027.0452718,96.9443367661,531.932878127,0.0,54.0258772165,184.38654557,464.156562236,404.304542671,42.4850247072,17.3669948578
 10/08  08:00:00,1103.78815292,96.9443367661,533.640290905,0.0,65.1572554096,220.04316451,441.430844075,376.057396314,56.6466996096,8.72674815091
 10/08  09:00:00,1104.5921186,96.9443367661,541.627222012,0.0,65.1572554096,212.545889182,426.337027649,357.620225633,42.4850247072,26.2317773088
 10/08  10:00:00,1124.37498677,96.9443367661,549.182099551,0.0,65.1572554096,220.04316451,432.868807005,344.504920505,70.808374512,17.5555119886
 10/08  11:00:00,1130.78288751,96.9443367661,555.658127803,0.0,65.1572554096,220.04316451,434.054821706,336.922371391,70.808374512,26.3240758023
 10/08  12:00:00,1134.14324718,96.9443367661,562.625011569,0.0,65.1572554096,220.04316451,419.750988525,331.383439241,70.808374512,17.559174772
 10/08  13:00:00,1125.50001467,96.9443367661,567.182853483,0.0,65.1572554096,212.545889182,407.827822022,324.851755084,56.6466996096,26.3293673278
 10/08  14:00:00,1124.12373016,96.9443367661,569.25945388,0.0,65.1572554096,212.545889182,385.794962629,316.98389804,42.4850247072,26.326039882
 10/08  15:00:00,1124.12453548,96.9443367661,567.824501126,0.0,65.1572554096,212.545889182,385.869625329,311.665152805,56.6466996096,17.5577729148
 10/08  16:00:00,1098.24702997,96.9443367661,566.330643834,0.0,65.1572554096,220.04316451,420.094779746,308.797602239,84.9700494144,26.3271280933
 10/08  17:00:00,1054.25651524,96.9443367661,570.589714389,0.0,54.0258772165,184.38654557,422.529613973,320.068237265,84.9700494144,17.4913272935
 10/08  18:00:00,1031.24561973,96.9443367661,576.114930152,0.0,44.4937663224,163.454314868,466.529506645,364.192808917,84.9700494144,17.3666483128
 10/08  19:00:00,1028.40209671,96.9443367661,571.847282488,0.0,44.4937663224,155.95703954,451.799940613,386.45980437,56.6466996096,8.69343663428
 10/08  20:00:00,984.506066077,96.9443367661,569.609392195,0.0,44.4937663224,124.558693486,494.230620187,428.890408667,56.6466996096,8.69351191004
 10/08  21:00:00,978.235127038,96.9443367661,567.446117841,0.0,44.4937663224,124.558693486,500.108046106,440.255771807,42.4850247072,17.3672495917
 10/08  22:00:00,967.067620742,96.9443367661,563.887852584,0.0,34.9616554283,124.558693486,498.706105673,461.689018306,28.3233498048,8.69373756179
 10/08  23:00:00,965.089816788,96.9443367661,560.721700941,0.0,34.9616554283,124.558693486,493.266254997,470.410767454,14.1616749024,8.69381264023
 10/08  24:00:00,949.47697651,96.9443367661,558.577828465,0.0,34.9616554283,113.312780494,501.002814464,477.968995562,5.66466996096,17.3691489413
 10/09  01:00:00,944.404160941,96.9443367661,553.937732096,0.0,34.9616554283,113.312780494,501.293170365,486.934250727,5.66466996096,8.69424967734
 10/09  02:00:00,938.998179648,96.9443367661,548.273745583,0.0,34.9616554283,113.312780494,508.760627602,494.401550102,5.66466996096,8.69440753836
 10/09  03:00:00,935.199638601,96.9443367661,544.947163401,0.0,34.9616554283,113.312780494,526.820017969,503.786187138,5.66466996096,17.3691608698
 10/09  04:00:00,945.26843586,96.9443367661,540.841585765,0.0,44.4937663224,113.312780494,514.398281903,500.038878302,5.66466996096,8.69473364003
 10/09  05:00:00,945.966278473,96.9443367661,537.479823524,0.0,44.4937663224,113.312780494,527.59329982,504.736793051,14.1616749024,8.69483186588
 10/09  06:00:00,1020.85118436,96.9443367661,535.12634638,0.0,54.0258772165,176.889270242,487.177386387,441.484081127,28.3233498048,17.369955455
 10/09  07:00:00,1021.75173488,96.9443367661,532.461352922,0.0,54.0258772165,184.38654557,486.858494154,435.678346455,42.4850247072,8.69512299192
 10/09  08:00:00,1089.14270066,96.9443367661,534.899773281,0.0,65.1572554096,220.04316451,481.56877406,407.490491821,56.6466996096,17.4315826294
 10/09  09:00:00,1087.10616533,96.9443367661,544.182527874,0.0,65.1572554096,212.545889182,447.683378433,387.703606862,42.4850247072,17.4947468637
 10/09  10:00:00,1103.59911952,96.9443367661,552.736501169,0.0,65.1572554096,220.04316451,470.165752861,373.029381931,70.808374512,26.3279964177
 10/09  11:00:00,1111.95325955,96.9443367661,559.907417556,0.0,65.1572554096,220.04316451,453.166663742,364.79905914,70.808374512,17.5592300901
 10/09  12:00:00,1119.52992065,96.9443367661,566.888061968,0.0,65.1572554096,220.04316451,454.07086089,356.932967286,70.808374512,26.3295190916
 10/09  13:00:00,1112.60191258,96.9443367661,573.604544087,0.0,65.1572554096,212.545889182,431.36648706,348.393181447,56.6466996096,26.3266060033
 10/09  14:00:00,1110.13925194,96.9443367661,574.956844174,0.0,65.1572554096,212.545889182,397.715191323,337.671980902,42.4850247072,17.5581857145
 10/09  15:00:00,1110.57154393,96.9443367661,574.902039426,0.0,65.1572554096,212.545889182,406.035192138,323.060653818,56.6466996096,26.3278387098
 10/09  16:00:00,1085.8253942,96.9443367661,575.796531161,0.0,65.1572554096,220.04316451,425.91584517,314.618044944,84.9700494144,26.3277508122
 10/09  17:00:00,1048.01435288,96.9443367661,578.693668317,0.0,54.0258772165,184.38654557,429.087273791,326.62298489,84.9700494144,17.4942394863
 10/09  18:00:00,1019.67581836,96.9443367661,581.614221182,0.0,44.4937663224,163.454314868,468.333456224,374.667894512,84.9700494144,8.69551229807
 10/09  19:00:00,1016.17502201,96.9443367661,577.968132997,0.0,44.4937663224,155.95703954,466.833145158,401.490853806,56.6466996096,8.69559174172
 10/09  20:00:00,979.613154552,96.9443367661,575.296978192,0.0,44.4937663224,124.558693486,520.023655508,446.008550718,56.6466996096,17.3684051809
 10/09  21:00:00,976.6218207,96.9443367661,572.791869493,0.0,44.4937663224,124.558693486,507.753703246,456.575156648,42.4850247072,8.69352189066
 10/09  22:00:00,960.85023722,96.9443367661,569.987053786,0.0,34.9616554283,124.558693486,525.488762307,479.798088789,28.3233498048,17.3673237127
 10/09  23:00:00,957.287700833,96.9443367661,567.512486646,0.0,34.9616554283,124.558693486,510.968702203,488.113220261,14.1616749024,8.69380703883
 10/09  24:00:00,949.138035475,96.9443367661,567.97010212,0.0,34.9616554283,113.312780494,509.134176065,494.775593924,5.66466996096,8.6939121806
 10/10  01:00:00,963.52700749,96.9443367661,563.956184737,0.0,46.0930336215,113.312780494,522.088345803,499.055199983,5.66466996096,17.3684758591
 10/10  02:00:00,963.845507212,96.9443367661,560.715714288,0.0,46.0930336215,113.312780494,518.267788479,503.908603658,5.66466996096,8.69451485951
 10/10  03:00:00,963.401440405,96.9443367661,560.684309723,0.0,46.0930336215,113.312780494,523.018165058,508.658844349,5.66466996096,8.69465074787
 10/10  04:00:00,1054.88640805,96.9443367661,561.470791421,0.0,100.150657288,148.969399434,506.056590049,483.020939068,5.66466996096,17.3709810197
 10/10  05:00:00,1055.0749649,96.9443367661,559.924581448,0.0,100.150657288,149.894399434,938.752877859,915.896182514,14.1616749024,8.69502044185
 10/10  06:00:00,1278.19238883,96.9556005201,558.297218279,0.0,176.471037341,302.612436532,630.670865774,593.65236694,28.3233498048,8.69514902888
 10/10  07:00:00,1390.23909772,97.1853244658,556.035660574,0.0,243.2593065,310.10971186,602.732018019,534.001695497,42.4850247072,26.2452978155
 10/10  08:00:00,1423.54598831,97.3222147463,559.41609938,0.0,243.2593065,310.10971186,572.792923143,498.568266655,56.6466996096,17.5779568787
 10/10  09:00:00,1462.97028689,97.4923554609,571.72340901,0.0,243.2593065,302.612436532,543.321760195,465.589905519,42.4850247072,35.2468299689
 10/10  10:00:00,1480.22326197,97.7501029958,581.114588568,0.0,243.2593065,310.10971186,526.549107885,429.165982391,70.808374512,26.5747509822
 10/10  11:00:00,1472.88031747,97.9641294335,571.302129041,0.0,243.2593065,310.10971186,515.05959651,408.773887529,70.808374512,35.4773344697
 10/10  12:00:00,1421.42372757,98.3046026002,560.012799111,0.0,243.2593065,310.10971186,495.236609168,397.937910813,70.808374512,26.4903238435
 10/10  13:00:00,1445.51184564,98.8065337003,549.078244907,0.0,243.2593065,302.612436532,475.406971323,383.275630813,56.6466996096,35.4846409007
 10/10  14:00:00,1435.63164,99.3479149946,537.653546996,0.0,243.2593065,302.612436532,441.453086288,363.54793465,42.4850247072,35.4201269308
 10/10  15:00:00,1429.49693707,99.9799694575,530.315462901,0.0,243.2593065,302.612436532,432.850844984,344.439973445,56.6466996096,31.7641719299
 10/10  16:00:00,1434.08553888,100.613538472,527.378584726,0.0,243.2593065,310.10971186,447.10904445,337.300994135,84.9700494144,24.8380009004
 10/10  17:00:00,1433.7700668,101.493705728,526.075160506,0.0,243.2593065,310.10971186,431.351592726,332.54271487,84.9700494144,13.8388284413
 10/10  18:00:00,1182.69015822,96.9443367661,541.992595943,0.0,166.938926447,199.110933808,427.277303453,324.895665563,84.9700494144,17.411588476
 10/10  19:00:00,1198.88465373,96.9443367661,554.767737647,0.0,166.938926447,191.61365848,419.372444742,345.316615038,56.6466996096,17.4091300951
 10/10  20:00:00,1069.92844739,96.9443367661,559.970594758,0.0,100.150657288,124.558693486,457.414107948,392.05328795,56.6466996096,8.71412038874
 10/10  21:00:00,1030.92992185,96.9443367661,560.434189806,0.0,100.150657288,124.558693486,458.243672987,398.383074082,42.4850247072,17.3755741978
 10/10  22:00:00,964.429930794,96.9443367661,561.129381492,0.0,46.0930336215,124.558693486,453.091142231,416.072049661,28.3233498048,8.69574276584
 10/10  23:00:00,966.061885056,96.9443367661,561.991822404,0.0,46.0930336215,124.558693486,443.226736449,420.369199833,14.1616749024,8.69586171367
 10/10  24:00:00,948.295617508,96.9443367661,556.265890783,0.0,46.0930336215,113.312780494,444.678286343,421.644586676,5.66466996096,17.3690297064
 10/11  01:00:00,951.727787733,96.9443367661,559.924994014,0.0,46.0930336215,113.312780494,439.087861383,424.729155017,5.66466996096,8.69403640528
 10/11  02:00:00,955.33504315,96.9443367661,563.83684772,0.0,46.0930336215,113.312780494,451.409653068,428.376302483,5.66466996096,17.3686806241
 10/11  03:00:00,957.20883982,96.9443367661,565.850319142,0.0,46.0930336215,113.312780494,446.77042996,432.411179396,5.66466996096,8.69458060301
 10/11  04:00:00,1048.88285039,96.9443367661,567.163079426,0.0,100.150657288,148.969399434,428.910532048,414.551133619,5.66466996096,8.69472846726
 10/11  05:00:00,1042.90489296,96.9470406469,559.4056924,0.0,100.150657288,149.894399434,671.810809314,640.277626072,14.1616749024,17.371508339
 10/11  06:00:00,1270.40306204,97.6628307996,557.149460792,0.0,176.471037341,302.612436532,488.809629462,451.79111834,28.3233498048,8.6951613175
 10/11  07:00:00,1386.14368527,99.1077833409,555.78978107,0.0,243.2593065,310.10971186,474.298681263,414.310013182,42.4850247072,17.5036433744
 10/11  08:00:00,1417.08842312,99.817379082,552.357922016,0.0,243.2593065,310.10971186,477.260273265,394.253984479,56.6466996096,26.3595891765
 10/11  09:00:00,1435.18016294,100.423543531,535.524657717,0.0,243.2593065,302.612436532,443.274662038,374.347022351,42.4850247072,26.4426149791
 10/11  10:00:00,1433.39350992,101.130356147,524.795857523,0.0,243.2593065,310.10971186,458.933080444,352.704058812,70.808374512,35.4206471201
 10/11  11:00:00,1426.47742775,101.918118511,515.341010676,0.0,243.2593065,310.10971186,442.35719798,336.07670602,70.808374512,35.4721174475
 10/11  12:00:00,1377.66225732,103.071762337,506.680606275,0.0,243.2593065,310.10971186,416.078974874,318.772940393,70.808374512,26.4976599685
 10/11  13:00:00,1409.364793,104.165459641,503.931791585,0.0,243.2593065,302.612436532,400.897553877,308.772308647,56.6466996096,35.4785456209
 10/11  14:00:00,1414.25871023,105.164161977,508.254211011,0.0,243.2593065,302.612436532,382.297163147,304.395961638,42.4850247072,35.416176802
 10/11  15:00:00,1412.92784819,106.312579966,505.82297727,0.0,243.2593065,302.612436532,379.567304452,296.390726181,56.6466996096,26.5298786612
 10/11  16:00:00,1416.25612037,107.688568214,500.895934508,0.0,243.2593065,310.10971186,396.235127642,284.852058006,84.9700494144,26.4130202218
 10/11  17:00:00,1416.23340862,108.356112035,500.150759462,0.0,243.2593065,310.10971186,392.019729249,289.589304069,84.9700494144,17.4603757653
 10/11  18:00:00,1160.97935496,96.9443367661,518.684768994,0.0,166.938926447,199.110933808,401.708569004,299.325468968,84.9700494144,17.4130506215
 10/11  19:00:00,1172.3013689,96.9443367661,525.313406434,0.0,166.938926447,191.61365848,382.64726752,316.577151526,56.6466996096,9.42341638519
 10/11  20:00:00,1038.70658686,96.9443367661,525.648731539,0.0,100.150657288,124.558693486,431.624253621,358.274034072,56.6466996096,16.7035199389
 10/11  21:00:00,998.22722465,96.9443367661,524.734208215,0.0,100.150657288,124.558693486,424.062183189,364.201901419,42.4850247072,17.3752570628
 10/11  22:00:00,935.668451583,96.9443367661,530.189887051,0.0,46.0930336215,124.558693486,422.011220864,384.993499073,28.3233498048,8.69437198659
 10/11  23:00:00,935.935594409,96.9443367661,529.491106137,0.0,46.0930336215,124.558693486,414.639592621,391.783406268,14.1616749024,8.69451145121
 10/11  24:00:00,923.148385753,96.9443367661,529.038910554,0.0,46.0930336215,113.312780494,420.120488446,397.085054911,5.66466996096,17.3707635746
 10/12  01:00:00,925.44393934,96.9443367661,531.486505941,0.0,46.0930336215,113.312780494,415.471583888,401.111754775,5.66466996096,8.6951591519
 10/12  02:00:00,925.556166426,96.9443367661,531.643279881,0.0,46.0930336215,113.312780494,417.99963143,403.639574243,5.66466996096,8.69538722633
 10/12  03:00:00,928.262779577,96.9443367661,534.539422389,0.0,46.0930336215,113.312780494,431.264613218,408.228613886,5.66466996096,17.3713293717
 10/12  04:00:00,1020.17106469,96.9443367661,536.104447451,0.0,100.150657288,148.969399434,406.334479919,391.973887766,5.66466996096,8.69592219253
 10/12  05:00:00,1021.19428881,97.2833148704,535.58181032,0.0,100.150657288,149.894399434,571.517134243,548.659359768,14.1616749024,8.69609957237
 10/12  06:00:00,1250.91136298,99.2733505997,534.428899276,0.0,176.471037341,302.612436532,452.707111079,407.010946012,28.3233498048,17.372815262
 10/12  07:00:00,1363.27131371,101.613136119,528.596838197,0.0,243.2593065,310.10971186,431.122036924,371.130868087,42.4850247072,17.506144129
 10/12  08:00:00,1390.31089742,102.563216905,520.711953273,0.0,243.2593065,310.10971186,436.638286104,353.629390046,56.6466996096,26.3621964477
 10/12  09:00:00,1418.20238015,103.338428305,514.087039025,0.0,243.2593065,302.612436532,412.750880433,343.819364566,42.4850247072,26.4464911597
 10/12  10:00:00,1424.02112588,104.154484086,511.467480626,0.0,243.2593065,310.10971186,441.455641938,335.227398027,70.808374512,35.4198694
 10/12  11:00:00,1417.75753407,104.939940321,502.713735331,0.0,243.2593065,310.10971186,431.973115253,325.693018244,70.808374512,35.4717224966
 10/12  12:00:00,1373.90910943,105.63092172,499.786189736,0.0,243.2593065,310.10971186,419.067191379,321.75637052,70.808374512,26.5024463476
 10/12  13:00:00,1402.36820426,106.3149695,493.744379728,0.0,243.2593065,302.612436532,407.965880524,315.840350308,56.6466996096,35.4788306064
 10/12  14:00:00,1396.60028537,106.982631671,487.091336009,0.0,243.2593065,302.612436532,385.13450334,307.232726766,42.4850247072,35.4167518668
 10/12  15:00:00,1391.59794968,107.569620182,482.143183841,0.0,243.2593065,302.612436532,383.586783658,300.404231185,56.6466996096,26.5358528628
 10/12  16:00:00,1393.39543943,108.07984713,477.389086723,0.0,243.2593065,310.10971186,408.790923547,297.407804919,84.9700494144,26.4130692136
 10/12  17:00:00,1390.72447069,108.63225827,474.504797926,0.0,243.2593065,310.10971186,395.481797065,293.051546769,84.9700494144,17.4602008823
 10/12  18:00:00,1133.33059871,96.9443367661,489.144131047,0.0,166.938926447,199.110933808,409.674627308,307.290869781,84.9700494144,17.4137081134
 10/12  19:00:00,1150.01618686,96.9443367661,501.028225533,0.0,166.938926447,191.61365848,382.975165196,317.613421075,56.6466996096,8.71504451088
 10/12  20:00:00,1020.26235541,96.9443367661,505.498135306,0.0,100.150657288,124.558693486,434.155035108,360.096078946,56.6466996096,17.4122565521
 10/12  21:00:00,990.441508244,96.9443367661,515.964384875,0.0,100.150657288,124.558693486,424.038797445,372.855274851,42.4850247072,8.69849788633
 10/12  22:00:00,928.138257808,96.9443367661,521.741877133,0.0,46.0930336215,124.558693486,439.411919291,393.715498231,28.3233498048,17.3730712555
 10/12  23:00:00,929.110868013,96.9443367661,521.948457221,0.0,46.0930336215,124.558693486,422.177183763,399.321092183,14.1616749024,8.69441667756
 10/12  24:00:00,916.943927291,96.9443367661,522.230550653,0.0,46.0930336215,113.312780494,426.603545997,403.568265986,5.66466996096,17.3706100503
 10/13  01:00:00,933.438708968,96.9443367661,539.922013824,0.0,46.0930336215,113.312780494,427.967231676,413.607448637,5.66466996096,8.69511307789
 10/13  02:00:00,932.638702534,96.9443367661,539.149788988,0.0,46.0930336215,113.312780494,429.212935543,414.852902932,5.66466996096,8.69536264966
 10/13  03:00:00,924.875342537,96.9443367661,530.999102788,0.0,46.0930336215,113.312780494,436.340546998,413.304526983,5.66466996096,17.3713500541
 10/13  04:00:00,1020.88737249,96.9443367661,533.716193891,0.0,100.150657288,148.969399434,411.539662545,397.179024275,5.66466996096,8.69596830875
 10/13  05:00:00,1018.25271542,97.4039125409,529.737076171,0.0,100.150657288,149.894399434,581.293737878,558.435893207,14.1616749024,8.69616976814
 10/13  06:00:00,1243.79359692,100.040546406,524.661813244,0.0,176.471037341,302.612436532,457.842813351,412.146428476,28.3233498048,17.3730350707
 10/13  07:00:00,1355.71456229,102.57891714,519.408215704,0.0,243.2593065,310.10971186,438.49304241,378.500338435,42.4850247072,17.5076792681
 10/13  08:00:00,1387.77559756,103.36079603,517.080708084,0.0,243.2593065,310.10971186,447.274364064,364.263789857,56.6466996096,26.3638745973
 10/13  09:00:00,1413.58585067,103.975436952,508.401809309,0.0,243.2593065,302.612436532,421.39782203,352.46407079,42.4850247072,26.4487265328
 10/13  10:00:00,1412.61468792,104.660839186,498.586166344,0.0,243.2593065,310.10971186,436.915192417,330.683090262,70.808374512,35.4237276435
 10/13  11:00:00,1402.26727186,105.781721207,485.674017306,0.0,243.2593065,310.10971186,408.592365864,302.307910098,70.808374512,35.4760812535
 10/13  12:00:00,1346.38085578,106.253523608,472.746459211,0.0,243.2593065,310.10971186,387.902674519,290.59229996,70.808374512,26.5020000466
 10/13  13:00:00,1375.87744199,107.164266637,468.919659806,0.0,243.2593065,302.612436532,377.289056917,285.158488099,56.6466996096,35.483869208
 10/13  14:00:00,1379.11986859,108.234707035,470.628282333,0.0,243.2593065,302.612436532,353.633070612,275.726218207,42.4850247072,35.4218276984
 10/13  15:00:00,1378.27985935,108.623034257,469.676911581,0.0,243.2593065,302.612436532,366.655247991,283.474536907,56.6466996096,26.5340114742
 10/13  16:00:00,1388.7619095,109.250355817,472.38620425,0.0,243.2593065,310.10971186,403.325988439,291.939104204,84.9700494144,26.4168348202
 10/13  17:00:00,1389.09158002,109.862535356,471.994748914,0.0,243.2593065,310.10971186,394.672048327,292.239814004,84.9700494144,17.4621849078
 10/13  18:00:00,1132.69923848,96.9443367661,488.724975293,0.0,166.938926447,199.110933808,407.871888455,305.486853787,84.9700494144,17.4149852535
 10/13  19:00:00,1149.53511962,96.9443367661,501.512171547,0.0,166.938926447,191.61365848,387.919666242,313.861986702,56.6466996096,17.4109799301
 10/13  20:00:00,1017.70947198,96.9443367661,503.686114151,0.0,100.150657288,124.558693486,420.521432253,355.158226869,56.6466996096,8.71650577521
 10/13  21:00:00,985.910891571,96.9443367661,511.898593988,0.0,100.150657288,124.558693486,425.67485204,365.815192092,42.4850247072,17.3746352406
 10/13  22:00:00,923.869229605,96.9443367661,517.391355712,0.0,46.0930336215,124.558693486,422.191291746,385.172621255,28.3233498048,8.69532068628
 10/13  23:00:00,924.878681204,96.9443367661,517.665677479,0.0,46.0930336215,124.558693486,413.039130554,390.181945431,14.1616749024,8.69551022035
 10/13  24:00:00,914.837655242,96.9443367661,520.183088818,0.0,46.0930336215,113.312780494,418.553736099,395.516156844,5.66466996096,17.3729092942
 10/14  01:00:00,916.944572149,96.9443367661,522.457760982,0.0,46.0930336215,113.312780494,413.793416178,399.432445728,5.66466996096,8.69630048837
 10/14  02:00:00,919.633164843,96.9443367661,525.364321032,0.0,46.0930336215,113.312780494,418.122295129,403.761046199,5.66466996096,8.69657896925
 10/14  03:00:00,915.991566871,96.9443367661,521.431376527,0.0,46.0930336215,113.312780494,428.453198402,405.414671133,5.66466996096,17.3738573078
 10/14  04:00:00,919.661877315,96.9443367661,514.307386182,0.0,55.6251445156,113.312780494,408.372729968,394.010802761,5.66466996096,8.69725724609
 10/14  05:00:00,913.757304998,96.9443367661,507.979986682,0.0,55.6251445156,113.312780494,422.923817072,391.391781918,14.1616749024,17.3703602517
 10/14  06:00:00,986.200338136,96.9443367661,507.315129665,0.0,65.1572554096,176.889270242,368.33044125,331.311607146,28.3233498048,8.69548429905
 10/14  07:00:00,1097.17315282,97.2305146807,504.017597703,0.0,109.682768182,220.96816451,526.63970744,475.458976146,42.4850247072,8.69570658662
 10/14  08:00:00,1092.75459301,97.2333224468,496.76028667,0.0,109.682768182,220.96816451,494.091979364,419.999107095,56.6466996096,17.4461726594
 10/14  09:00:00,1189.0324056,98.4232211388,485.241322079,0.0,131.945524568,266.955817592,445.995485462,377.249162238,42.4850247072,26.2612985164
 10/14  10:00:00,1183.20060519,98.5747540525,473.404947711,0.0,131.945524568,274.45309292,440.717996084,352.330122658,70.808374512,17.5794989144
 10/14  11:00:00,1177.28864465,98.6671787227,467.348859176,0.0,131.945524568,274.45309292,434.453574933,337.282148776,70.808374512,26.3630516456
 10/14  12:00:00,1143.72626984,98.7306433108,466.691991064,0.0,131.945524568,274.45309292,418.919873567,321.753261754,70.808374512,26.3582373012
 10/14  13:00:00,1134.45248109,98.7894551471,464.821336805,0.0,131.945524568,266.955817592,409.576670315,326.57645799,56.6466996096,26.3535127154
 10/14  14:00:00,1153.99610756,99.0729517152,481.429529519,0.0,131.945524568,266.955817592,397.313371797,337.251071823,42.4850247072,17.5772752669
 10/14  15:00:00,1098.31136808,96.9443367661,503.782290487,0.0,109.682768182,212.545889182,338.026259681,255.020907624,56.6466996096,26.3586524474
 10/14  16:00:00,1104.23232713,96.9443367661,502.284710817,0.0,109.682768182,220.04316451,361.210356165,249.886574875,84.9700494144,26.3537318753
 10/14  17:00:00,1064.88249086,96.9443367661,505.580511676,0.0,109.682768182,220.04316451,359.520646865,257.046096214,84.9700494144,17.5045012367
