Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  18:00:00,1046.63604248,96.9443367661,523.695120846,0.0,100.150657288,199.110933808,411.289123282,308.948235172,84.9700494144,17.3708386959
 10/14  19:00:00,1093.75024933,96.9443367661,569.136117892,0.0,100.150657288,191.61365848,407.297688348,341.955244921,56.6466996096,8.69574381758
 10/14  20:00:00,997.024893148,96.9443367661,586.000514397,0.0,55.6251445156,124.558693486,457.449001479,392.106335054,56.6466996096,8.69596681496
 10/14  21:00:00,998.042920525,96.9443367661,587.722251968,0.0,55.6251445156,124.558693486,461.299740814,401.442149445,42.4850247072,17.3725666621
 10/14  22:00:00,995.418291816,96.9443367661,595.690409877,0.0,46.0930336215,124.558693486,456.404534579,419.384581235,28.3233498048,8.69660353965
 10/14  23:00:00,1000.3646982,96.9443367661,600.268313782,0.0,46.0930336215,124.558693486,448.788152416,425.929660016,14.1616749024,8.69681749699
 10/14  24:00:00,983.366883268,96.9443367661,596.14289283,0.0,46.0930336215,113.312780494,454.685543808,431.646470693,5.66466996096,17.3744031532
 10/15  01:00:00,968.187464501,96.9443367661,592.461287644,0.0,34.9616554283,113.312780494,452.734588231,438.374665975,5.66466996096,8.69525229447
 10/15  02:00:00,965.550477306,96.9443367661,589.886707177,0.0,34.9616554283,113.312780494,465.614214558,442.578178302,5.66466996096,17.3713662954
 10/15  03:00:00,962.824403163,96.9443367661,587.515535746,0.0,34.9616554283,113.312780494,461.463859792,447.103127736,5.66466996096,8.69606209543
 10/15  04:00:00,969.227975625,96.9443367661,584.119390931,0.0,44.4937663224,113.312780494,456.251963687,441.890989127,5.66466996096,8.69630459914
 10/15  05:00:00,965.341982827,96.9443367661,580.569562787,0.0,44.4937663224,113.312780494,478.791085034,447.256080936,14.1616749024,17.3733291962
 10/15  06:00:00,1033.23913895,96.9443367661,575.776687701,0.0,54.0258772165,176.889270242,427.703598469,390.683225575,28.3233498048,8.6970230893
 10/15  07:00:00,1028.57361132,96.9443367661,571.519043985,0.0,54.0258772165,184.38654557,442.535903893,391.353617642,42.4850247072,8.69726154304
 10/15  08:00:00,1109.24968405,96.9443367661,579.267019203,0.0,65.1572554096,220.04316451,436.581235882,362.495418886,56.6466996096,17.4391173863
 10/15  09:00:00,1115.14357836,96.9443367661,591.087512353,0.0,65.1572554096,212.545889182,405.165617489,336.438105509,42.4850247072,26.242487273
 10/15  10:00:00,1117.44900704,96.9443367661,585.740109653,0.0,65.1572554096,220.04316451,409.214728478,320.841482446,70.808374512,17.56487152
 10/15  11:00:00,1114.51830993,96.9443367661,581.654548438,0.0,65.1572554096,220.04316451,412.360446979,315.213169342,70.808374512,26.3389031253
 10/15  12:00:00,1103.5017928,96.9443367661,571.438901531,0.0,65.1572554096,220.04316451,406.670936931,309.52517506,70.808374512,26.3373873581
 10/15  13:00:00,1090.13487476,96.9443367661,559.387356475,0.0,65.1572554096,212.545889182,377.019644352,302.806954461,56.6466996096,17.5659902817
 10/15  14:00:00,1087.50148049,96.9443367661,555.070376578,0.0,65.1572554096,212.545889182,363.333167935,294.507444017,42.4850247072,26.3406992106
 10/15  15:00:00,1083.45127443,96.9443367661,556.524741566,0.0,65.1572554096,212.545889182,366.536306259,283.550662072,56.6466996096,26.3389445776
 10/15  16:00:00,1057.58681504,96.9443367661,557.802605829,0.0,65.1572554096,220.04316451,380.498564884,277.961264644,84.9700494144,17.5672508261
 10/15  17:00:00,1013.38332055,96.9443367661,560.449106192,0.0,54.0258772165,184.38654557,402.090557797,290.879699795,84.9700494144,26.2408085874
 10/15  18:00:00,993.172261913,96.9443367661,566.707547464,0.0,44.4937663224,163.454314868,433.685113592,340.018463275,84.9700494144,8.69660090278
 10/15  19:00:00,1011.34958247,96.9443367661,581.188279702,0.0,44.4937663224,155.95703954,427.597746274,362.254203404,56.6466996096,8.6968432607
 10/15  20:00:00,994.071087575,96.9443367661,595.967328959,0.0,44.4937663224,124.558693486,478.519968438,404.498863686,56.6466996096,17.3744051426
 10/15  21:00:00,996.743908604,96.9443367661,599.273217455,0.0,44.4937663224,124.558693486,465.598985521,414.416400586,42.4850247072,8.69756022763
 10/15  22:00:00,984.238222278,96.9443367661,596.963203271,0.0,34.9616554283,124.558693486,479.642710185,433.948342522,28.3233498048,17.3710178578
 10/15  23:00:00,983.617483393,96.9443367661,595.325127842,0.0,34.9616554283,124.558693486,465.491378169,442.633857554,14.1616749024,8.69584571198
 10/15  24:00:00,969.347031494,96.9443367661,593.481941609,0.0,34.9616554283,113.312780494,463.938449701,449.577690314,5.66466996096,8.69608942583
 10/16  01:00:00,978.472492484,96.9443367661,591.679159406,0.0,46.0930336215,113.312780494,478.132512562,455.094575785,5.66466996096,17.3732668163
 10/16  02:00:00,974.47734941,96.9443367661,588.139525929,0.0,46.0930336215,113.312780494,476.387352505,462.025553694,5.66466996096,8.69712885043
 10/16  03:00:00,970.288295547,96.9443367661,584.312982917,0.0,46.0930336215,113.312780494,483.888752148,469.526674208,5.66466996096,8.69740797889
 10/16  04:00:00,1055.31884673,96.9443367661,579.373514947,0.0,100.150657288,148.969399434,472.248908834,449.208494024,5.66466996096,17.3757448494
 10/16  05:00:00,1052.02626755,96.9443367661,574.235101562,0.0,100.150657288,149.894399434,829.285549728,806.428076113,14.1616749024,8.69579871256
 10/16  06:00:00,1279.07556933,97.1897510314,572.186875382,0.0,176.471037341,302.612436532,579.849464463,534.152455166,28.3233498048,17.3736594923
 10/16  07:00:00,1394.25408665,97.4865479889,571.406065808,0.0,243.2593065,310.10971186,543.322847623,483.325987723,42.4850247072,17.5118351929
 10/16  08:00:00,1431.85492968,97.8720320489,574.748824782,0.0,243.2593065,310.10971186,531.606115567,448.591903857,56.6466996096,26.3675121002
 10/16  09:00:00,1476.03647236,98.6198438969,583.734271874,0.0,243.2593065,302.612436532,488.850392373,419.911656309,42.4850247072,26.4537113566
 10/16  10:00:00,1475.23888012,99.3341399595,573.377093393,0.0,243.2593065,310.10971186,493.999476334,387.757743474,70.808374512,35.4333583474
 10/16  11:00:00,1457.58497287,100.001984967,552.376530226,0.0,243.2593065,310.10971186,473.445761166,367.15035774,70.808374512,35.4870289137
 10/16  12:00:00,1416.24823403,100.599590848,551.996389148,0.0,243.2593065,310.10971186,450.26027349,352.941000679,70.808374512,26.510898299
 10/16  13:00:00,1464.30132617,101.203624217,554.953004575,0.0,243.2593065,302.612436532,433.216589999,341.072898404,56.6466996096,35.496991985
 10/16  14:00:00,1472.50656713,102.051655909,541.326802803,0.0,243.2593065,302.612436532,405.873615285,327.953432723,42.4850247072,35.4351578549
 10/16  15:00:00,1493.1631702,102.848517,536.611082446,0.0,243.2593065,302.612436532,396.830888354,313.645492776,56.6466996096,26.5386959681
 10/16  16:00:00,1509.20597048,103.711367936,530.317776599,0.0,243.2593065,310.10971186,416.156116399,304.76506977,84.9700494144,26.4209972148
 10/16  17:00:00,1508.88924537,104.486106101,532.398749149,0.0,243.2593065,310.10971186,412.089187045,309.651604898,84.9700494144,17.4675327333
 10/16  18:00:00,1262.12844299,96.9443367661,556.419348727,0.0,166.938926447,199.110933808,419.17991326,316.794074736,84.9700494144,17.4157891089
 10/16  19:00:00,1264.62228871,96.9443367661,558.48511554,0.0,166.938926447,191.61365848,414.58861683,340.525699591,56.6466996096,17.4162176286
 10/16  20:00:00,1118.46259438,96.9443367661,550.396791622,0.0,100.150657288,124.558693486,456.072580999,390.709466251,56.6466996096,8.71641513773
 10/16  21:00:00,1070.34822285,96.9443367661,543.414904991,0.0,100.150657288,124.558693486,461.743127069,401.878203112,42.4850247072,17.3798992502
 10/16  22:00:00,988.96155428,96.9443367661,538.768430358,0.0,46.0930336215,124.558693486,460.374602791,423.355694026,28.3233498048,8.69555895964
 10/16  23:00:00,984.042967028,96.9443367661,537.792223648,0.0,46.0930336215,124.558693486,462.420122257,430.88638006,14.1616749024,17.3720672942
 10/16  24:00:00,974.594245465,96.9443367661,536.709260636,0.0,46.0930336215,113.312780494,450.410033891,436.048939779,5.66466996096,8.69642415043
 10/17  01:00:00,977.294809857,96.9443367661,534.340928566,0.0,46.0930336215,113.312780494,455.09696186,440.735426193,5.66466996096,8.69686570658
 10/17  02:00:00,971.682902987,96.9443367661,531.336685454,0.0,46.0930336215,113.312780494,470.265233328,447.225770642,5.66466996096,17.3747927254
 10/17  03:00:00,965.499723408,96.9443367661,527.823486523,0.0,46.0930336215,113.312780494,468.01586378,453.653338637,5.66466996096,8.6978551814
 10/17  04:00:00,1053.47320488,96.9443367661,524.248895046,0.0,100.150657288,148.969399434,461.217215423,438.178371665,5.66466996096,17.3741737975
 10/17  05:00:00,1050.21437935,97.1214318485,520.612670281,0.0,100.150657288,149.894399434,713.092215564,690.234252045,14.1616749024,8.6962886165
 10/17  06:00:00,1274.34298462,98.212215437,518.800075084,0.0,176.471037341,302.612436532,529.405605223,492.385687564,28.3233498048,8.69656785397
 10/17  07:00:00,1389.4897247,100.038130991,518.219979023,0.0,243.2593065,310.10971186,519.11465302,450.370137422,42.4850247072,26.2594908909
 10/17  08:00:00,1425.98671472,101.116140218,523.502050385,0.0,243.2593065,310.10971186,491.758554904,417.524489415,56.6466996096,17.5873658797
 10/17  09:00:00,1468.87849977,101.971203807,534.064338564,0.0,243.2593065,302.612436532,468.993742361,391.238489481,42.4850247072,35.2702281729
 10/17  10:00:00,1486.63752951,102.786077866,543.294442215,0.0,243.2593065,310.10971186,462.837875844,365.444599904,70.808374512,26.5849014282
 10/17  11:00:00,1495.82348938,103.515227708,550.601385927,0.0,243.2593065,310.10971186,458.632745569,352.312450422,70.808374512,35.5119206352
 10/17  12:00:00,1456.48046271,104.155187728,552.417958662,0.0,243.2593065,310.10971186,450.16770851,344.016598808,70.808374512,35.3427351902
 10/17  13:00:00,1486.58767845,104.894747354,547.668210575,0.0,243.2593065,302.612436532,426.793717165,334.652766844,56.6466996096,35.4942507117
 10/17  14:00:00,1481.98622734,105.713393532,542.860939604,0.0,243.2593065,302.612436532,401.095394167,323.177763381,42.4850247072,35.4326060785
 10/17  15:00:00,1478.83422853,106.646155239,537.913480637,0.0,243.2593065,302.612436532,390.647918743,307.453138686,56.6466996096,26.548080447
 10/17  16:00:00,1484.44185028,107.494598449,535.417597722,0.0,243.2593065,310.10971186,410.214552251,298.817028872,84.9700494144,26.4274739643
 10/17  17:00:00,1487.74827169,108.118206521,538.356698383,0.0,243.2593065,310.10971186,405.570715736,303.135127785,84.9700494144,17.4655385364
 10/17  18:00:00,1242.64450789,96.9443367661,565.214137597,0.0,166.938926447,199.110933808,423.625369139,321.236936296,84.9700494144,17.4183834284
 10/17  19:00:00,1244.31649507,96.9443367661,563.126935315,0.0,166.938926447,191.61365848,418.157961579,344.096978917,56.6466996096,17.4142830527
 10/17  20:00:00,1101.94718919,96.9443367661,555.552294274,0.0,100.150657288,124.558693486,456.675867888,391.310839733,56.6466996096,8.71832854582
 10/17  21:00:00,1058.18663225,96.9443367661,549.69061625,0.0,100.150657288,124.558693486,462.367406612,402.5044154,42.4850247072,17.3779665047
 10/17  22:00:00,989.764884251,96.9443367661,545.471642989,0.0,46.0930336215,124.558693486,459.464166911,422.443707297,28.3233498048,8.6971098089
 10/17  23:00:00,989.905841236,96.9443367661,543.170252362,0.0,46.0930336215,124.558693486,452.555748956,429.696677279,14.1616749024,8.69739677466
 10/17  24:00:00,978.438151027,96.9443367661,540.494600172,0.0,46.0930336215,113.312780494,458.680143754,435.63968038,5.66466996096,17.3757934124
 10/18  01:00:00,976.941405419,96.9443367661,537.091211224,0.0,46.0930336215,113.312780494,455.148514446,440.785356445,5.66466996096,8.69848804014
 10/18  02:00:00,967.68856823,96.9443367661,533.561169684,0.0,46.0930336215,113.312780494,471.089407146,448.051590745,5.66466996096,17.3731464405
 10/18  03:00:00,960.606464121,96.9443367661,529.367237003,0.0,46.0930336215,113.312780494,468.914557594,454.552836901,5.66466996096,8.69705073194
 10/18  04:00:00,1045.42685893,96.9443367661,526.374049355,0.0,100.150657288,148.969399434,453.686827253,439.324791801,5.66466996096,8.69736549105
 10/18  05:00:00,1042.48786467,97.3639342498,522.918642867,0.0,100.150657288,149.894399434,693.225940106,661.687695014,14.1616749024,17.3765701896
 10/18  06:00:00,1268.35548802,99.2150673158,520.174904544,0.0,176.471037341,302.612436532,520.667381672,483.645726547,28.3233498048,8.69830531966
 10/18  07:00:00,1385.68834374,101.788732304,518.489453453,0.0,243.2593065,310.10971186,501.828388191,441.829733288,42.4850247072,17.5136301957
 10/18  08:00:00,1425.59334842,102.867566997,523.705799183,0.0,243.2593065,310.10971186,493.412074099,410.391563759,56.6466996096,26.3738107296
 10/18  09:00:00,1470.03053152,103.615900373,533.422889829,0.0,243.2593065,302.612436532,466.135383746,388.380250899,42.4850247072,35.2701081404
 10/18  10:00:00,1487.63738594,104.421235974,543.147508343,0.0,243.2593065,310.10971186,458.451990208,361.045368254,70.808374512,26.598247442
 10/18  11:00:00,1494.87566848,105.109869197,548.135983636,0.0,243.2593065,310.10971186,453.198178576,346.876855483,70.808374512,35.5129485815
 10/18  12:00:00,1446.88161668,105.708907481,546.139094681,0.0,243.2593065,310.10971186,444.464599647,338.312031843,70.808374512,35.3441932921
 10/18  13:00:00,1478.92624147,106.407729297,547.11610639,0.0,243.2593065,302.612436532,421.830254966,329.687322717,56.6466996096,35.4962326386
 10/18  14:00:00,1468.6800242,107.145135848,542.676238451,0.0,243.2593065,302.612436532,388.106767014,319.040222674,42.4850247072,26.5815196324
 10/18  15:00:00,1469.01898668,108.123483039,539.667636031,0.0,243.2593065,302.612436532,396.71889415,304.677616791,56.6466996096,35.3945777493
 10/18  16:00:00,1476.56343709,108.973247252,534.748009885,0.0,243.2593065,310.10971186,407.805501851,296.406425629,84.9700494144,26.4290268077
 10/18  17:00:00,1477.43207199,109.648622137,534.81973613,0.0,243.2593065,310.10971186,402.894303116,300.458133171,84.9700494144,17.4661205298
 10/18  18:00:00,1235.33152821,96.9443367661,566.04336819,0.0,166.938926447,199.110933808,423.947050473,321.558169524,84.9700494144,17.4188315345
 10/18  19:00:00,1235.29852305,96.9443367661,572.216297047,0.0,166.938926447,191.61365848,416.393977067,342.332437935,56.6466996096,17.4148395222
 10/18  20:00:00,1084.66684432,96.9443367661,568.922814832,0.0,100.150657288,124.558693486,453.804987108,388.43966078,56.6466996096,8.71862671837
 10/18  21:00:00,1042.50582682,96.9443367661,565.682299537,0.0,100.150657288,124.558693486,459.517548066,399.654006843,42.4850247072,17.3785165155
 10/18  22:00:00,977.54179542,96.9443367661,560.331641749,0.0,46.0930336215,124.558693486,457.226115504,420.205355686,28.3233498048,8.69741001303
 10/18  23:00:00,979.215804728,96.9443367661,555.669635306,0.0,46.0930336215,124.558693486,450.463227248,427.603830805,14.1616749024,8.69772154075
 10/18  24:00:00,957.058639519,96.9443367661,551.106753416,0.0,46.0930336215,113.312780494,458.362090462,435.320903644,5.66466996096,17.3765168569
 10/19  01:00:00,951.616377043,96.9443367661,546.771816998,0.0,46.0930336215,113.312780494,455.735170803,441.372429483,5.66466996096,8.6980713595
 10/19  02:00:00,954.611120532,96.9443367661,543.770154446,0.0,46.0930336215,113.312780494,469.470323016,446.431666626,5.66466996096,17.3739864283
 10/19  03:00:00,959.999367096,96.9443367661,540.52811486,0.0,46.0930336215,113.312780494,465.795908737,451.433725988,5.66466996096,8.69751278842
 10/19  04:00:00,1038.54140941,96.9443367661,535.36306675,0.0,100.150657288,148.969399434,452.549666622,438.187143325,5.66466996096,8.69785333623
 10/19  05:00:00,1031.14553361,97.4416128098,528.484011542,0.0,100.150657288,149.894399434,681.449188579,649.909828359,14.1616749024,17.3776853173
 10/19  06:00:00,1259.11767449,99.8031276894,523.723651824,0.0,176.471037341,302.612436532,516.1267668,479.104547462,28.3233498048,8.69886953353
 10/19  07:00:00,1376.15463797,102.430868231,518.774016685,0.0,243.2593065,310.10971186,508.362950741,439.617076857,42.4850247072,26.2608491768
 10/19  08:00:00,1405.78318783,103.501520238,525.55594817,0.0,243.2593065,310.10971186,480.882694205,406.64701552,56.6466996096,17.5889790756
 10/19  09:00:00,1455.79614026,104.27747658,547.623491966,0.0,243.2593065,302.612436532,458.763193483,381.003217506,42.4850247072,35.2749512705
 10/19  10:00:00,1479.03813046,105.06640145,554.856972228,0.0,243.2593065,310.10971186,451.189666114,353.789277447,70.808374512,26.5920141548
 10/19  11:00:00,1473.50720497,105.72738502,550.035325289,0.0,243.2593065,310.10971186,445.906200139,339.578172432,70.808374512,35.5196531958
 10/19  12:00:00,1418.69151726,106.338115941,547.494342617,0.0,243.2593065,310.10971186,436.552066689,330.393676687,70.808374512,35.3500154903
 10/19  13:00:00,1446.68467573,107.170204399,544.565512915,0.0,243.2593065,302.612436532,411.684467398,319.53450492,56.6466996096,35.5032628684
 10/19  14:00:00,1443.89066236,108.174611572,540.095900745,0.0,243.2593065,302.612436532,386.119910686,308.193094325,42.4850247072,35.4417916537
 10/19  15:00:00,1440.62057915,109.200330408,535.244772764,0.0,243.2593065,302.612436532,377.583282866,294.384048905,56.6466996096,26.5525343513
 10/19  16:00:00,1448.06991797,110.237914738,534.563892125,0.0,243.2593065,310.10971186,401.791140277,290.395069248,84.9700494144,26.426021614
 10/19  17:00:00,1444.3413644,110.966000562,529.292684026,0.0,243.2593065,310.10971186,396.83340147,294.394281524,84.9700494144,17.4690705314
 10/19  18:00:00,1199.73465799,96.9443367661,561.024013638,0.0,166.938926447,199.110933808,416.291571547,313.905398656,84.9700494144,17.4161234763
 10/19  19:00:00,1217.88543461,96.9443367661,574.964879846,0.0,166.938926447,191.61365848,407.263934589,333.199329366,56.6466996096,17.4179056137
 10/19  20:00:00,1090.72106101,96.9443367661,582.162576014,0.0,100.150657288,124.558693486,443.729468295,378.36538478,56.6466996096,8.71738390573
 10/19  21:00:00,1061.14494989,96.9443367661,592.735307622,0.0,100.150657288,124.558693486,449.318840083,389.452186716,42.4850247072,17.3816286601
 10/19  22:00:00,999.811481598,96.9443367661,599.443974148,0.0,46.0930336215,124.558693486,447.380064082,410.360638256,28.3233498048,8.69607602176
 10/19  23:00:00,1001.24087361,96.9443367661,600.442004722,0.0,46.0930336215,124.558693486,449.570997636,418.035184982,14.1616749024,17.3741377509
 10/19  24:00:00,982.916660811,96.9443367661,595.32902162,0.0,46.0930336215,113.312780494,438.610693199,424.248455896,5.66466996096,8.69756734214
 10/20  01:00:00,976.401101948,96.9443367661,589.530888013,0.0,46.0930336215,113.312780494,444.051265971,429.688510285,5.66466996096,8.69808572496
 10/20  02:00:00,971.083465003,96.9443367661,584.720813952,0.0,46.0930336215,113.312780494,458.206265974,435.164133933,5.66466996096,17.3774620801
 10/20  03:00:00,965.389750208,96.9443367661,579.496848201,0.0,46.0930336215,113.312780494,455.530476718,441.166503512,5.66466996096,8.69930324452
 10/20  04:00:00,1052.91938563,96.9443367661,574.284090415,0.0,100.150657288,148.969399434,448.183270898,425.143854288,5.66466996096,17.374746649
 10/20  05:00:00,1053.43236464,97.5297596872,573.074729865,0.0,100.150657288,149.894399434,632.754204664,609.894621619,14.1616749024,8.69790814262
 10/20  06:00:00,1284.43511913,100.25401775,573.318616447,0.0,176.471037341,302.612436532,488.290247392,451.268625245,28.3233498048,8.69827234237
 10/20  07:00:00,1401.17075243,102.871120573,572.776376024,0.0,243.2593065,310.10971186,482.906778001,414.158676578,42.4850247072,26.2630767154
 10/20  08:00:00,1438.86445501,103.823287446,575.656248457,0.0,243.2593065,310.10971186,473.158919035,390.134428106,56.6466996096,26.3777913198
 10/20  09:00:00,1462.6436141,104.71430708,563.043442248,0.0,243.2593065,302.612436532,431.997511157,363.04612641,42.4850247072,26.4663600399
 10/20  10:00:00,1451.01116286,105.532626525,541.007142817,0.0,243.2593065,310.10971186,440.549623215,334.294339487,70.808374512,35.4469092163
 10/20  11:00:00,1451.20842101,106.232869073,539.06812095,0.0,243.2593065,310.10971186,428.497836501,322.187059345,70.808374512,35.5024026436
 10/20  12:00:00,1405.57221262,107.099685417,534.055795871,0.0,243.2593065,310.10971186,410.606934663,313.279703663,70.808374512,26.518856488
 10/20  13:00:00,1438.72456704,108.251033299,532.794109998,0.0,243.2593065,302.612436532,395.814573265,303.65240831,56.6466996096,35.5154653452
 10/20  14:00:00,1437.83630467,109.48129176,530.954725337,0.0,243.2593065,302.612436532,372.911040448,294.972063053,42.4850247072,35.4539526884
 10/20  15:00:00,1435.5063119,111.022892583,527.230447296,0.0,243.2593065,302.612436532,374.055520026,282.155862253,56.6466996096,35.2529581639
 10/20  16:00:00,1437.61071997,112.627757576,520.804601999,0.0,243.2593065,310.10971186,386.398952727,274.864673006,84.9700494144,26.5642303074
 10/20  17:00:00,1435.26903825,113.311130877,517.226473145,0.0,243.2593065,310.10971186,381.191068919,278.753017798,84.9700494144,17.4680017064
 10/20  18:00:00,1187.15699168,96.9443367661,547.879877937,0.0,166.938926447,199.110933808,393.834565844,300.144061486,84.9700494144,8.72045494388
 10/20  19:00:00,1202.79106868,96.9443367661,559.652241521,0.0,166.938926447,191.61365848,394.754862443,320.69066043,56.6466996096,17.4175024035
 10/20  20:00:00,1072.95478959,96.9443367661,563.578032577,0.0,100.150657288,124.558693486,440.165245721,366.099445877,56.6466996096,17.4191002338
 10/20  21:00:00,1044.1405422,96.9443367661,574.643383563,0.0,100.150657288,124.558693486,429.655345813,378.468985459,42.4850247072,8.70133564715
 10/20  22:00:00,991.880183862,96.9443367661,590.441293833,0.0,46.0930336215,124.558693486,446.855082036,401.15735,28.3233498048,17.3743822313
 10/20  23:00:00,1003.93182851,96.9443367661,602.76710982,0.0,46.0930336215,124.558693486,432.271158668,409.411893681,14.1616749024,8.69759008554
 10/20  24:00:00,985.693417016,96.9443367661,597.850107438,0.0,46.0930336215,113.312780494,429.874496417,415.511872129,5.66466996096,8.69795432726
 10/21  01:00:00,982.897717711,96.9443367661,595.103585042,0.0,46.0930336215,113.312780494,442.470230256,419.428184058,5.66466996096,17.3773762378
 10/21  02:00:00,983.202424356,96.9443367661,595.479000143,0.0,46.0930336215,113.312780494,436.453262681,422.089218009,5.66466996096,8.69937471135
 10/21  03:00:00,980.63487417,96.9443367661,593.507832531,0.0,46.0930336215,113.312780494,450.576925773,427.537240179,5.66466996096,17.3750156329
 10/21  04:00:00,988.032272883,96.9443367661,590.82181587,0.0,55.6251445156,113.312780494,434.493793941,420.131065105,5.66466996096,8.69805887487
 10/21  05:00:00,985.264515508,96.9443367661,588.592766366,0.0,55.6251445156,113.312780494,447.558925931,424.698807451,14.1616749024,8.6984435776
 10/21  06:00:00,1053.51028308,96.9443367661,583.968428155,0.0,65.1572554096,176.889270242,412.374884406,366.673483381,28.3233498048,17.3780512195
 10/21  07:00:00,1165.54775663,97.2474145451,581.795249094,0.0,109.682768182,220.96816451,586.733724423,535.549083894,42.4850247072,8.69961582188
 10/21  08:00:00,1170.724647,97.2915571851,583.659757102,0.0,109.682768182,220.96816451,533.664273561,459.566213291,56.6466996096,17.4513606601
 10/21  09:00:00,1264.62056312,98.6982376095,566.542680636,0.0,131.945524568,266.955817592,482.260333616,413.502486813,42.4850247072,26.2728220959
 10/21  10:00:00,1261.51956921,99.0531150941,554.60972641,0.0,131.945524568,274.45309292,472.402767962,384.004780478,70.808374512,17.589612972
 10/21  11:00:00,1247.64148795,99.2955303364,538.200234607,0.0,131.945524568,274.45309292,461.297481998,364.114238868,70.808374512,26.3748686188
 10/21  12:00:00,1207.64365453,99.4644497571,529.259606702,0.0,131.945524568,274.45309292,443.837712194,346.658214091,70.808374512,26.3711235904
 10/21  13:00:00,1199.32002743,99.6304698341,528.043320313,0.0,131.945524568,266.955817592,419.547933755,336.528586039,56.6466996096,26.3726481061
 10/21  14:00:00,1197.4851425,99.7488843942,525.956118587,0.0,131.945524568,266.955817592,393.456586571,324.603286813,42.4850247072,26.3682750509
 10/21  15:00:00,1127.97646401,96.9443367661,536.639708741,0.0,109.682768182,212.545889182,332.084510695,249.06771743,56.6466996096,26.3700936549
 10/21  16:00:00,1131.96960767,96.9443367661,533.153208213,0.0,109.682768182,220.04316451,347.774850998,245.218915014,84.9700494144,17.5858865701
 10/21  17:00:00,1087.69917312,96.9443367661,531.021443653,0.0,109.682768182,220.04316451,361.894630292,250.666294971,84.9700494144,26.2582859061
 10/21  18:00:00,1063.29531146,96.9443367661,538.092323887,0.0,100.150657288,199.110933808,398.538344445,304.869246304,84.9700494144,8.69904872611
 10/21  19:00:00,1071.41143809,96.9443367661,545.507997696,0.0,100.150657288,191.61365848,398.709468865,324.68595556,56.6466996096,17.3768136963
 10/21  20:00:00,966.501630238,96.9443367661,552.5149234,0.0,55.6251445156,124.558693486,438.465526825,373.121099576,56.6466996096,8.69772763994
 10/21  21:00:00,972.044617331,96.9443367661,558.766783735,0.0,55.6251445156,124.558693486,434.787518988,383.6043968,42.4850247072,8.69809747992
 10/21  22:00:00,966.373049746,96.9443367661,563.419918611,0.0,46.0930336215,124.558693486,448.769569932,403.06887328,28.3233498048,17.3773468468
 10/21  23:00:00,977.486804746,96.9443367661,574.087686365,0.0,46.0930336215,124.558693486,435.443394338,412.582464311,14.1616749024,8.69925512391
 10/21  24:00:00,978.801839634,96.9443367661,588.805853004,0.0,46.0930336215,113.312780494,442.157960126,419.116081105,5.66466996096,17.3772090594
 10/22  01:00:00,974.833894854,96.9443367661,596.692297212,0.0,34.9616554283,113.312780494,439.818455682,425.455632687,5.66466996096,8.69815303443
 10/22  02:00:00,972.52113122,96.9443367661,594.364812774,0.0,34.9616554283,113.312780494,443.377142066,429.013851639,5.66466996096,8.69862046585
 10/22  03:00:00,973.232177461,96.9443367661,595.20415738,0.0,34.9616554283,113.312780494,456.541451626,433.498248919,5.66466996096,17.3785327465
 10/22  04:00:00,989.212351868,96.9443367661,601.319033782,0.0,44.4937663224,113.312780494,441.889909022,427.525343995,5.66466996096,8.69989506634
 10/22  05:00:00,988.806867368,96.9443367661,601.465024154,0.0,44.4937663224,113.312780494,461.894592534,430.356872007,14.1616749024,17.3760456248
 10/22  06:00:00,1059.04777681,96.9443367661,598.309006133,0.0,54.0258772165,176.889270242,406.92867251,369.906705902,28.3233498048,8.69861680308
 10/22  07:00:00,1055.91498191,96.9443367661,595.167362781,0.0,54.0258772165,184.38654557,416.098803294,364.914750742,42.4850247072,8.69902784427
 10/22  08:00:00,1119.23562346,96.9443367661,586.101210881,0.0,65.1572554096,220.04316451,416.287156787,342.195703715,56.6466996096,17.444753462
 10/22  09:00:00,1071.83896817,96.9443367661,543.455842193,0.0,65.1572554096,212.545889182,380.412299648,311.672770482,42.4850247072,26.2545044582
 10/22  10:00:00,1069.25374472,96.9443367661,532.760000596,0.0,65.1572554096,220.04316451,379.005119154,290.62151496,70.808374512,17.5752296816
 10/22  11:00:00,1078.32779612,96.9443367661,541.421071629,0.0,65.1572554096,220.04316451,384.314809262,287.15042119,70.808374512,26.3560135604
 10/22  12:00:00,1074.81606654,96.9443367661,538.982314412,0.0,65.1572554096,220.04316451,379.465637205,282.301741622,70.808374512,26.3555210708
 10/22  13:00:00,1059.29136076,96.9443367661,530.432870364,0.0,65.1572554096,212.545889182,356.963317333,273.966027695,56.6466996096,26.3505900287
 10/22  14:00:00,1046.90048471,96.9443367661,517.097944819,0.0,65.1572554096,212.545889182,323.809383738,263.748804367,42.4850247072,17.5755546644
 10/22  15:00:00,1043.0592816,96.9443367661,512.770941444,0.0,65.1572554096,212.545889182,333.526013404,250.52278742,56.6466996096,26.3565263743
 10/22  16:00:00,1013.80515634,96.9443367661,508.42149563,0.0,65.1572554096,220.04316451,357.296804321,245.971943491,84.9700494144,26.3548114152
 10/22  17:00:00,972.046587763,96.9443367661,513.674155981,0.0,54.0258772165,184.38654557,374.378754025,271.899009394,84.9700494144,17.5096952167
 10/22  18:00:00,951.31345984,96.9443367661,515.754824015,0.0,44.4937663224,163.454314868,421.741923829,319.395827494,84.9700494144,17.3760469206
 10/22  19:00:00,956.121310909,96.9443367661,519.698697215,0.0,44.4937663224,155.95703954,399.583252356,334.237921813,56.6466996096,8.69863093354
 10/22  20:00:00,933.078279872,96.9443367661,528.613165576,0.0,44.4937663224,124.558693486,439.505179502,374.15943582,56.6466996096,8.69904407272
 10/22  21:00:00,938.827405885,96.9443367661,535.134094377,0.0,44.4937663224,124.558693486,443.890764793,384.026408617,42.4850247072,17.3793314689
 10/22  22:00:00,935.291408491,96.9443367661,542.137157095,0.0,34.9616554283,124.558693486,439.682851652,402.661689169,28.3233498048,8.69781267762
 10/22  23:00:00,943.40652796,96.9443367661,549.718363894,0.0,34.9616554283,124.558693486,442.11771488,410.579254993,14.1616749024,17.3767849853
 10/22  24:00:00,940.997159837,96.9443367661,560.40846714,0.0,34.9616554283,113.312780494,433.361691105,418.998011065,5.66466996096,8.69901007938
 10/23  01:00:00,956.602310377,96.9443367661,565.221873071,0.0,46.0930336215,113.312780494,439.012892258,424.648614276,5.66466996096,8.69960802116
 10/23  02:00:00,957.777883437,96.9443367661,566.517092647,0.0,46.0930336215,113.312780494,453.76960829,430.726686904,5.66466996096,17.3782514252
 10/23  03:00:00,959.53285445,96.9443367661,568.354530198,0.0,46.0930336215,113.312780494,448.41038982,434.047185184,5.66466996096,8.6985346758
 10/23  04:00:00,1049.73509048,96.9443367661,568.149661925,0.0,100.150657288,148.969399434,437.154775895,414.11036971,5.66466996096,17.3797362241
 10/23  05:00:00,1041.3674638,96.9675551582,557.680403926,0.0,100.150657288,149.894399434,750.486468525,727.62494619,14.1616749024,8.69984743255
 10/23  06:00:00,1269.36918987,97.2513896183,556.427964086,0.0,176.471037341,302.612436532,525.087835652,479.385956979,28.3233498048,17.378528868
 10/23  07:00:00,1377.80922369,97.9086674715,543.888370563,0.0,243.2593065,310.10971186,489.497856531,429.493217494,42.4850247072,17.5196143301
 10/23  08:00:00,1393.20839814,98.5248143565,527.899081401,0.0,243.2593065,310.10971186,481.091689823,398.061782591,56.6466996096,26.3832076223
 10/23  09:00:00,1415.11486693,99.1149294582,514.987696796,0.0,243.2593065,302.612436532,451.687072705,382.728805443,42.4850247072,26.4732425546
 10/23  10:00:00,1409.30172926,99.676325913,500.043035824,0.0,243.2593065,310.10971186,464.686776105,358.413011098,70.808374512,35.4653904949
 10/23  11:00:00,1403.76942066,100.294004117,492.364854526,0.0,243.2593065,310.10971186,445.709822109,339.378054749,70.808374512,35.5233928484
 10/23  12:00:00,1356.33946342,101.244570368,486.437360443,0.0,243.2593065,310.10971186,407.515151212,310.18454836,70.808374512,26.5222283396
 10/23  13:00:00,1381.68951794,102.040783677,478.704791007,0.0,243.2593065,302.612436532,384.720198142,291.552589201,56.6466996096,36.5209093313
 10/23  14:00:00,1381.25112499,102.815453095,477.830911176,0.0,243.2593065,302.612436532,365.28638,288.304153551,42.4850247072,34.4972017413
 10/23  15:00:00,1383.36511806,104.35143834,478.220839074,0.0,243.2593065,302.612436532,364.203676139,272.146963493,56.6466996096,35.4100130363
 10/23  16:00:00,1388.01014333,105.649303366,474.946104663,0.0,243.2593065,310.10971186,374.376702996,262.966998783,84.9700494144,26.4396547992
 10/23  17:00:00,1385.01003677,106.410066674,471.762591251,0.0,243.2593065,310.10971186,367.331634434,264.890754261,84.9700494144,17.4708307588
 10/23  18:00:00,1131.67673822,96.9443367661,484.368776645,0.0,166.938926447,199.110933808,383.897229112,281.504046448,84.9700494144,17.4231332497
 10/23  19:00:00,1147.89000527,96.9443367661,498.97995101,0.0,166.938926447,191.61365848,373.538353863,299.47216536,56.6466996096,17.4194888937
 10/23  20:00:00,1017.44988379,96.9443367661,502.636689156,0.0,100.150657288,124.558693486,410.197411748,344.829501908,56.6466996096,8.72121023092
 10/23  21:00:00,979.829217748,96.9443367661,504.734678809,0.0,100.150657288,124.558693486,413.861725646,353.993461419,42.4850247072,17.3832395199
 10/23  22:00:00,909.888817946,96.9443367661,502.309605736,0.0,46.0930336215,124.558693486,409.817371662,372.794078611,28.3233498048,8.69994324653
 10/23  23:00:00,914.863096814,96.9443367661,506.770427525,0.0,46.0930336215,124.558693486,412.447176362,380.909650634,14.1616749024,17.3758508256
 10/23  24:00:00,909.903939995,96.9443367661,514.750261371,0.0,46.0930336215,113.312780494,403.180081238,388.816672929,5.66466996096,8.69873834755
 10/24  01:00:00,921.311373951,96.9443367661,526.98694533,0.0,46.0930336215,113.312780494,412.087168688,397.723142529,5.66466996096,8.69935619777
 10/24  02:00:00,925.925161087,96.9443367661,531.990782949,0.0,46.0930336215,113.312780494,426.378924661,403.333942003,5.66466996096,17.3803126977
 10/24  03:00:00,928.007918175,96.9443367661,534.266357817,0.0,46.0930336215,113.312780494,423.087934577,408.724863933,5.66466996096,8.69840068371
 10/24  04:00:00,1027.04885875,96.9443367661,540.303454116,0.0,100.150657288,148.969399434,416.612611203,393.569842037,5.66466996096,17.3780992046
 10/24  05:00:00,1025.53321633,97.1178620313,537.887120472,0.0,100.150657288,149.894399434,587.847762662,564.986342776,14.1616749024,8.69974498367
 10/24  06:00:00,1259.16041881,99.0232322282,542.282183699,0.0,176.471037341,302.612436532,452.087422498,415.063859184,28.3233498048,8.70021350904
 10/24  07:00:00,1386.72485572,100.803347473,550.42517875,0.0,243.2593065,310.10971186,454.299441955,385.541922042,42.4850247072,26.2724952062
 10/24  08:00:00,1408.03526898,101.864417082,540.600549282,0.0,243.2593065,310.10971186,442.191033135,359.159971505,56.6466996096,26.3843620212
 10/24  09:00:00,1428.55717888,102.708148788,526.205378667,0.0,243.2593065,302.612436532,406.011046625,337.051182759,42.4850247072,26.4748391596
 10/24  10:00:00,1426.31268341,103.930802556,514.620185157,0.0,243.2593065,310.10971186,416.393965118,310.116988507,70.808374512,35.4686020986
 10/24  11:00:00,1412.55179321,105.260035461,497.34318743,0.0,243.2593065,310.10971186,397.645111265,291.309636523,70.808374512,35.5271002305
 10/24  12:00:00,1356.56457502,106.304093805,481.77706758,0.0,243.2593065,310.10971186,372.322970945,274.989787357,70.808374512,26.5248090763
 10/24  13:00:00,1374.35808425,106.98971927,467.495266391,0.0,243.2593065,302.612436532,349.978014233,252.450464261,56.6466996096,40.8808503624
 10/24  14:00:00,1376.77091218,108.420717691,466.969513846,0.0,243.2593065,302.612436532,279.009525604,206.374745997,42.4850247072,30.1497549002
 10/24  15:00:00,1383.61508864,109.762670808,468.598766154,0.0,243.2593065,302.612436532,265.09593108,173.034548832,56.6466996096,35.414682638
 10/24  16:00:00,1396.18402129,111.617086354,471.397160363,0.0,243.2593065,310.10971186,270.886779188,159.47674248,84.9700494144,26.4399872941
 10/24  17:00:00,1403.47010401,113.517767362,475.229339859,0.0,243.2593065,310.10971186,251.069841491,148.627250802,84.9700494144,17.4725412747
 10/24  18:00:00,1109.29810757,96.9443367661,463.968199921,0.0,166.938926447,199.110933808,307.241878581,204.850872289,84.9700494144,17.4209568768
 10/24  19:00:00,1112.89545666,96.9443367661,467.977999537,0.0,166.938926447,191.61365848,344.809282888,270.741376089,56.6466996096,17.4212071899
 10/24  20:00:00,1002.35154268,96.9443367661,488.237904708,0.0,100.150657288,124.558693486,399.547523491,334.182031962,56.6466996096,8.71879191906
 10/24  21:00:00,969.787526119,96.9443367661,494.583706668,0.0,100.150657288,124.558693486,401.192203082,341.322169977,42.4850247072,17.385008398
 10/24  22:00:00,904.491191634,96.9443367661,496.394161656,0.0,46.0930336215,124.558693486,397.516040004,360.49429107,28.3233498048,8.69839912891
 10/24  23:00:00,905.906267752,96.9443367661,497.062670118,0.0,46.0930336215,124.558693486,398.838807724,367.299050068,14.1616749024,17.3780827535
 10/24  24:00:00,889.924830725,96.9443367661,493.390282908,0.0,46.0930336215,113.312780494,382.899784231,368.535380974,5.66466996096,8.69973329627
 10/25  01:00:00,887.402010775,96.9443367661,491.233502553,0.0,46.0930336215,113.312780494,386.657433358,372.292379361,5.66466996096,8.70038403673
 10/25  02:00:00,899.010455734,96.9443367661,503.03712575,0.0,46.0930336215,113.312780494,407.419771936,384.375184938,5.66466996096,17.3799170369
 10/25  03:00:00,905.265405874,96.9443367661,509.690324394,0.0,46.0930336215,113.312780494,404.787750586,390.423646039,5.66466996096,8.69943458615
 10/25  04:00:00,996.395435397,96.9443367661,510.464650867,0.0,100.150657288,148.969399434,397.414555107,374.369543862,5.66466996096,17.3803412837
 10/25  05:00:00,992.744960157,97.8297385978,504.346472753,0.0,100.150657288,149.894399434,527.772507097,504.909914668,14.1616749024,8.70091752635
 10/25  06:00:00,1224.31656041,100.353543427,504.576105904,0.0,176.471037341,302.612436532,423.379354131,377.676391083,28.3233498048,17.3796132429
 10/25  07:00:00,1351.8308809,102.962531123,510.596579574,0.0,243.2593065,310.10971186,408.897130828,348.888894748,42.4850247072,17.5232113723
 10/25  08:00:00,1409.04599566,104.315194638,538.973145322,0.0,243.2593065,310.10971186,422.466587909,339.430407271,56.6466996096,26.3894810285
 10/25  09:00:00,1459.71409843,105.336679726,557.048602265,0.0,243.2593065,302.612436532,396.71534806,327.755424247,42.4850247072,26.4748991062
 10/25  10:00:00,1462.60484596,106.56876806,551.717452856,0.0,243.2593065,310.10971186,413.877480662,307.591960532,70.808374512,35.477145618
 10/25  11:00:00,1467.75871032,107.798669933,547.944008546,0.0,243.2593065,310.10971186,404.404068419,298.059170826,70.808374512,35.5365230805
 10/25  12:00:00,1429.51606153,109.082985066,526.89242234,0.0,243.2593065,310.10971186,397.140485941,290.965579573,70.808374512,35.3665318563
 10/25  13:00:00,1455.82763833,110.430597879,517.543726194,0.0,243.2593065,302.612436532,375.671003834,283.499981086,56.6466996096,35.524323138
 10/25  14:00:00,1464.60088056,111.955938747,508.572781119,0.0,243.2593065,302.612436532,353.021843828,275.073286511,42.4850247072,35.4635326101
 10/25  15:00:00,1475.81565993,113.752050618,500.279240681,0.0,243.2593065,302.612436532,346.700047667,263.484559656,56.6466996096,26.568788402
 10/25  16:00:00,1494.82404709,115.182169117,494.11966072,0.0,243.2593065,310.10971186,369.199490007,257.78805731,84.9700494144,26.4413832827
 10/25  17:00:00,1503.26717871,115.622629429,491.406615938,0.0,243.2593065,310.10971186,366.317343944,263.87013047,84.9700494144,17.4771640601
 10/25  18:00:00,1260.50575554,96.9443367661,523.20230374,0.0,166.938926447,199.110933808,389.338899908,286.94479728,84.9700494144,17.4240532143
 10/25  19:00:00,1267.79607197,96.9443367661,537.230856344,0.0,166.938926447,191.61365848,381.223484482,307.15391049,56.6466996096,17.4228743827
 10/25  20:00:00,1127.583789,96.9443367661,549.156501355,0.0,100.150657288,124.558693486,428.715471645,354.646904342,56.6466996096,17.4218676931
 10/25  21:00:00,1081.69320945,96.9443367661,563.516436845,0.0,100.150657288,124.558693486,419.393604104,368.206002763,42.4850247072,8.70257663448
 10/25  22:00:00,1014.37188529,96.9443367661,566.260661765,0.0,46.0930336215,124.558693486,436.803066032,391.10033495,28.3233498048,17.3793812775
 10/25  23:00:00,1015.33066505,96.9443367661,562.759927749,0.0,46.0930336215,124.558693486,422.685738892,399.824934589,14.1616749024,8.69912940081
 10/25  24:00:00,995.293781412,96.9443367661,559.689633362,0.0,46.0930336215,113.312780494,421.424205017,407.059925136,5.66466996096,8.6996099203
 10/26  01:00:00,989.567952827,96.9443367661,556.898430824,0.0,46.0930336215,113.312780494,437.124911424,414.079169276,5.66466996096,17.3810721872
 10/26  02:00:00,986.709311126,96.9443367661,553.951242834,0.0,46.0930336215,113.312780494,433.956738419,419.593561546,5.66466996096,8.69850691154
 10/26  03:00:00,990.63919473,96.9443367661,553.321373134,0.0,46.0930336215,113.312780494,446.351743117,423.307759898,5.66466996096,17.3793132579
 10/26  04:00:00,1086.16415362,96.9443367661,551.798236797,0.0,100.150657288,148.969399434,422.382676243,408.017582466,5.66466996096,8.70042381534
 10/26  05:00:00,1091.74478811,97.9490571429,545.843119877,0.0,100.150657288,149.894399434,596.227251446,564.68563774,14.1616749024,17.3799388029
 10/26  06:00:00,1314.26524558,100.654239987,538.392545194,0.0,176.471037341,302.612436532,464.217346572,427.194556195,28.3233498048,8.69944057215
 10/26  07:00:00,1424.62140396,103.297062354,531.536590739,0.0,243.2593065,310.10971186,457.496141848,397.490710072,42.4850247072,17.5204070691
 10/26  08:00:00,1472.37367911,104.290113001,529.998104485,0.0,243.2593065,310.10971186,456.025637562,372.990161679,56.6466996096,26.3887762738
 10/26  09:00:00,1515.07188909,105.170376675,524.722222518,0.0,243.2593065,302.612436532,425.6887275,347.908074691,42.4850247072,35.2956281023
 10/26  10:00:00,1516.73131821,106.016411109,520.6617056,0.0,243.2593065,310.10971186,423.099465928,325.67856799,70.808374512,26.6125234251
 10/26  11:00:00,1515.96849944,107.037524161,514.036335212,0.0,243.2593065,310.10971186,427.654295622,316.712974015,70.808374512,40.1329470952
 10/26  12:00:00,1477.20282454,108.170181804,506.775936448,0.0,243.2593065,310.10971186,410.829575093,309.203473412,70.808374512,30.8177271697
 10/26  13:00:00,1512.24365858,109.388462854,500.624361457,0.0,243.2593065,302.612436532,394.022952016,301.836559246,56.6466996096,35.5396931605
 10/26  14:00:00,1516.48310274,110.61351047,497.158080597,0.0,243.2593065,302.612436532,373.022375759,295.058386946,42.4850247072,35.4789641056
 10/26  15:00:00,1518.04843903,111.849526682,494.440015467,0.0,243.2593065,302.612436532,376.346055149,284.286246827,56.6466996096,35.4131087115
 10/26  16:00:00,1525.79526062,112.815469418,495.191332391,0.0,243.2593065,310.10971186,391.473408913,280.055200768,84.9700494144,26.4481587303
 10/26  17:00:00,1527.57376149,113.182371074,497.359728196,0.0,243.2593065,310.10971186,388.640184368,286.192589297,84.9700494144,17.4775456567
 10/26  18:00:00,1287.907897,96.9443367661,527.917253086,0.0,166.938926447,199.110933808,413.725075175,311.332345484,84.9700494144,17.4226802761
 10/26  19:00:00,1301.08862789,96.9443367661,537.869139364,0.0,166.938926447,191.61365848,396.930777225,331.561144353,56.6466996096,8.72293326245
 10/26  20:00:00,1162.14042852,96.9443367661,531.280560984,0.0,100.150657288,124.558693486,451.883096948,377.813419933,56.6466996096,17.4229774051
 10/26  21:00:00,1103.27337119,96.9443367661,523.420981612,0.0,100.150657288,124.558693486,450.824441938,390.954293516,42.4850247072,17.3851237149
 10/26  22:00:00,1024.31716578,96.9443367661,516.236670361,0.0,46.0930336215,124.558693486,451.043937373,414.020935767,28.3233498048,8.69965180126
 10/26  23:00:00,1020.13998129,96.9443367661,511.417645379,0.0,46.0930336215,124.558693486,445.563259667,422.7014297,14.1616749024,8.70015506378
 10/26  24:00:00,1004.10191246,96.9443367661,508.292416982,0.0,46.0930336215,113.312780494,451.850812325,428.804147647,5.66466996096,17.3819947176
 10/27  01:00:00,1001.06930565,96.9443367661,506.545403897,0.0,46.0930336215,113.312780494,449.020368055,434.656322295,5.66466996096,8.69937579941
 10/27  02:00:00,999.051310955,96.9443367661,504.144546138,0.0,46.0930336215,113.312780494,463.835458988,440.790288816,5.66466996096,17.3805002104
 10/27  03:00:00,995.69576371,96.9443367661,500.090500581,0.0,46.0930336215,113.312780494,462.340279881,447.974523893,5.66466996096,8.70108602673
 10/27  04:00:00,1077.48811532,96.9443367661,495.075156508,0.0,100.150657288,148.969399434,456.93283515,433.886890461,5.66466996096,17.3812747284
 10/27  05:00:00,1069.26557093,97.6048839449,490.684723211,0.0,100.150657288,149.894399434,654.537736866,631.675904921,14.1616749024,8.7001570432
 10/27  06:00:00,1287.69981196,100.447642755,486.577139049,0.0,176.471037341,302.612436532,507.220678151,470.196634033,28.3233498048,8.70069431254
 10/27  07:00:00,1399.50016019,103.061820084,484.423017188,0.0,243.2593065,310.10971186,503.421441701,434.659922964,42.4850247072,26.2764940294
 10/27  08:00:00,1428.77535406,103.996935206,487.122611331,0.0,243.2593065,310.10971186,494.116248881,411.079179294,56.6466996096,26.3903699773
 10/27  09:00:00,1470.53917555,104.78360522,494.333686105,0.0,243.2593065,302.612436532,456.332829737,387.365333942,42.4850247072,26.4824710882
 10/27  10:00:00,1491.56109305,105.477771626,501.933257539,0.0,243.2593065,310.10971186,469.634396741,363.344382886,70.808374512,35.4816393431
 10/27  11:00:00,1505.12910127,106.068784645,506.967879374,0.0,243.2593065,310.10971186,458.78137018,352.430977952,70.808374512,35.5420177164
 10/27  12:00:00,1474.1888722,106.606893984,510.920869181,0.0,243.2593065,310.10971186,451.24160157,345.061301964,70.808374512,35.3719250938
 10/27  13:00:00,1509.90786608,107.120089879,514.084002219,0.0,243.2593065,302.612436532,430.3738918,338.195916695,56.6466996096,35.5312754947
 10/27  14:00:00,1510.66855471,107.769042946,516.561792878,0.0,243.2593065,302.612436532,409.198120474,331.242328374,42.4850247072,35.4707673921
 10/27  15:00:00,1505.95208785,108.594048779,518.97010771,0.0,243.2593065,302.612436532,402.882753812,319.661129653,56.6466996096,26.5749245489
 10/27  16:00:00,1512.22283802,109.352612192,522.100231912,0.0,243.2593065,310.10971186,425.432303398,314.015685966,84.9700494144,26.4465680171
 10/27  17:00:00,1511.99658306,109.658045673,522.094949791,0.0,243.2593065,310.10971186,431.126824609,319.950187205,84.9700494144,26.2065879903
 10/27  18:00:00,1241.16377949,96.9443367661,516.799253933,0.0,166.938926447,199.110933808,438.970338873,345.277708307,84.9700494144,8.72258115132
 10/27  19:00:00,1232.99591173,96.9443367661,507.298760185,0.0,166.938926447,191.61365848,439.858882923,365.789790011,56.6466996096,17.4223933029
 10/27  20:00:00,1089.51721995,96.9443367661,500.259157082,0.0,100.150657288,124.558693486,485.448603098,411.377271066,56.6466996096,17.4246324223
 10/27  21:00:00,1045.87690148,96.9443367661,495.905976583,0.0,100.150657288,124.558693486,472.934163082,421.745226164,42.4850247072,8.70391221066
 10/27  22:00:00,977.315372648,96.9443367661,493.17334791,0.0,46.0930336215,124.558693486,487.896423913,442.193505621,28.3233498048,17.3795684876
 10/27  23:00:00,976.797653435,96.9443367661,493.432982075,0.0,46.0930336215,124.558693486,472.77640021,449.914166349,14.1616749024,8.70055895893
 10/27  24:00:00,964.210430066,96.9443367661,493.933983292,0.0,46.0930336215,113.312780494,471.117761316,456.751983776,5.66466996096,8.70110757895
 10/28  01:00:00,959.550151399,96.9443367661,490.375150707,0.0,46.0930336215,113.312780494,486.60525324,463.558925509,5.66466996096,17.3816577703
 10/28  02:00:00,919.406813866,96.9443367661,450.920867925,0.0,46.0930336215,113.312780494,484.491976209,470.126822658,5.66466996096,8.70048358998
 10/28  03:00:00,882.851803076,96.9443367661,418.186199073,0.0,46.0930336215,113.312780494,499.727695277,476.680312977,5.66466996096,17.3827123383
 10/28  04:00:00,882.27949777,96.9443367661,410.453829912,0.0,55.6251445156,113.312780494,486.15952158,471.795140677,5.66466996096,8.69971094218
 10/28  05:00:00,879.782086569,96.9443367661,407.960217173,0.0,55.6251445156,113.312780494,509.306512667,477.763852497,14.1616749024,17.3809852679
 10/28  06:00:00,923.057765225,96.9443367661,383.113906096,0.0,65.1572554096,176.889270242,459.150581686,422.125898405,28.3233498048,8.70133347658
 10/28  07:00:00,1033.79675205,97.2756414836,378.683078123,0.0,109.682768182,220.96816451,729.063722177,669.196844547,42.4850247072,17.3818529236
 10/28  08:00:00,1070.50939561,97.2692354587,415.703965888,0.0,109.682768182,220.96816451,627.002405746,552.899428432,56.6466996096,17.4562777049
 10/28  09:00:00,1256.1327038,97.9350652246,489.92953221,0.0,131.945524568,266.955817592,562.994094598,502.97699652,42.4850247072,17.5320733716
