Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  10:00:00,1280.7395545,98.2716596068,502.427425426,0.0,131.945524568,274.45309292,569.882452255,472.681782406,70.808374512,26.3922953374
 10/28  11:00:00,1292.73579695,98.4497283165,510.232915781,0.0,131.945524568,274.45309292,554.865727857,457.66671735,70.808374512,26.3906359954
 10/28  12:00:00,1268.02245173,98.593394518,516.784378601,0.0,131.945524568,274.45309292,539.314725973,442.122697526,70.808374512,26.3836539356
 10/28  13:00:00,1269.10161969,98.7669622817,524.099166165,0.0,131.945524568,266.955817592,513.970211196,430.936905373,56.6466996096,26.3866062137
 10/28  14:00:00,1278.25218561,98.9258673683,532.478185264,0.0,131.945524568,266.955817592,485.244881617,416.376219165,42.4850247072,26.3836377449
 10/28  15:00:00,1204.85491065,96.9443367661,538.933942423,0.0,109.682768182,212.545889182,380.424195946,306.18144548,56.6466996096,17.5960508567
 10/28  16:00:00,1213.26285598,96.9443367661,544.203230318,0.0,109.682768182,220.04316451,414.834111551,303.479141274,84.9700494144,26.3849208627
 10/28  17:00:00,1168.84916013,96.9443367661,546.69602789,0.0,109.682768182,220.04316451,422.299387198,311.058253917,84.9700494144,26.2710838664
 10/28  18:00:00,1136.60320756,96.9443367661,544.439358781,0.0,100.150657288,199.110933808,457.156858068,363.485382205,84.9700494144,8.70142644846
 10/28  19:00:00,1128.8082329,96.9443367661,538.982868147,0.0,100.150657288,191.61365848,455.173944396,381.145228875,56.6466996096,17.3820159111
 10/28  20:00:00,1003.6017008,96.9443367661,532.855424947,0.0,55.6251445156,124.558693486,495.012245084,429.664986965,56.6466996096,8.70055850946
 10/28  21:00:00,995.026507729,96.9443367661,526.367499425,0.0,55.6251445156,124.558693486,490.545311336,439.359170935,42.4850247072,8.70111569368
 10/28  22:00:00,981.854157989,96.9443367661,521.549749126,0.0,46.0930336215,124.558693486,503.116134801,457.411359038,28.3233498048,17.381425958
 10/28  23:00:00,984.484190319,96.9443367661,518.584936507,0.0,46.0930336215,124.558693486,486.273180104,463.411255387,14.1616749024,8.70024981485
 10/28  24:00:00,968.951465202,96.9443367661,514.875447772,0.0,46.0930336215,113.312780494,492.913979418,469.868017919,5.66466996096,17.3812915382
 10/29  01:00:00,948.374292514,96.9443367661,511.556532895,0.0,34.9616554283,113.312780494,493.221311721,478.85447138,5.66466996096,8.70217038016
 10/29  02:00:00,939.514525847,96.9443367661,507.138329244,0.0,34.9616554283,113.312780494,510.208226441,487.16244184,5.66466996096,17.3811146399
 10/29  03:00:00,903.118763811,96.9443367661,473.275503592,0.0,34.9616554283,113.312780494,511.349612145,496.983489623,5.66466996096,8.70145256149
 10/29  04:00:00,864.873808134,96.9443367661,430.041758679,0.0,44.4937663224,113.312780494,519.356519323,496.309672621,5.66466996096,17.3821767415
 10/29  05:00:00,822.222311875,96.9443367661,383.369392151,0.0,44.4937663224,113.312780494,527.682433354,504.820097701,14.1616749024,8.70066075054
 10/29  06:00:00,858.89980215,96.9443367661,351.777459249,0.0,54.0258772165,176.889270242,482.013739039,444.989149972,28.3233498048,8.70123926159
 10/29  07:00:00,843.623751204,96.9443367661,337.177165056,0.0,54.0258772165,184.38654557,502.714942198,442.847758914,42.4850247072,17.3821585768
 10/29  08:00:00,921.974919821,96.9443367661,352.37857687,0.0,65.1572554096,220.04316451,493.092771566,418.995920731,56.6466996096,17.4501512258
 10/29  09:00:00,1048.95747067,96.9443367661,480.23075721,0.0,65.1572554096,212.545889182,453.158349204,393.156689274,42.4850247072,17.5166352228
 10/29  10:00:00,1110.84592595,96.9443367661,523.889958663,0.0,65.1572554096,220.04316451,470.172361971,372.997471349,70.808374512,26.36651611
 10/29  11:00:00,1128.61742573,96.9443367661,540.584167633,0.0,65.1572554096,220.04316451,459.921341748,362.745248121,70.808374512,26.3677191148
 10/29  12:00:00,1139.7380791,96.9443367661,551.625669195,0.0,65.1572554096,220.04316451,451.471318454,354.293854097,70.808374512,26.3690898451
 10/29  13:00:00,1139.63818595,96.9443367661,558.276456539,0.0,65.1572554096,212.545889182,420.261066256,346.029005551,56.6466996096,17.5853610955
 10/29  14:00:00,1136.8034936,96.9443367661,561.577171951,0.0,65.1572554096,212.545889182,404.419256582,335.566432449,42.4850247072,26.367799426
 10/29  15:00:00,1137.00633215,96.9443367661,559.102602163,0.0,65.1572554096,212.545889182,403.357272644,320.342040407,56.6466996096,26.3685326275
 10/29  16:00:00,1107.98281856,96.9443367661,558.293268148,0.0,65.1572554096,220.04316451,422.044356143,310.701763092,84.9700494144,26.3725436361
 10/29  17:00:00,1060.50151752,96.9443367661,561.148121643,0.0,54.0258772165,184.38654557,427.244216361,324.75619059,84.9700494144,17.5179763571
 10/29  18:00:00,1043.04017797,96.9443367661,569.652995021,0.0,44.4937663224,163.454314868,482.238839859,379.887150767,84.9700494144,17.3816396777
 10/29  19:00:00,1037.26885712,96.9443367661,571.349325691,0.0,44.4937663224,155.95703954,465.332288924,399.98388447,56.6466996096,8.70170484363
 10/29  20:00:00,990.554631346,96.9443367661,566.07787431,0.0,44.4937663224,124.558693486,516.197033699,442.167692056,56.6466996096,17.3826420341
 10/29  21:00:00,980.257353824,96.9443367661,560.001156496,0.0,44.4937663224,124.558693486,505.384673866,454.198751936,42.4850247072,8.70089722361
 10/29  22:00:00,965.103034702,96.9443367661,552.97881478,0.0,34.9616554283,124.558693486,512.702896862,475.678063597,28.3233498048,8.70148346077
 10/29  23:00:00,962.404227329,96.9443367661,548.322191117,0.0,34.9616554283,124.558693486,515.177693453,483.633793877,14.1616749024,17.3822246737
 10/29  24:00:00,949.59445326,96.9443367661,545.23494259,0.0,34.9616554283,113.312780494,505.077015648,490.711653747,5.66466996096,8.70069194035
 10/30  01:00:00,958.955413046,96.9443367661,542.106496449,0.0,46.0930336215,113.312780494,519.040737961,495.992541999,5.66466996096,17.3835260009
 10/30  02:00:00,959.976943411,96.9443367661,539.705188093,0.0,46.0930336215,113.312780494,518.083564913,503.718866534,5.66466996096,8.70002841869
 10/30  03:00:00,954.694717593,96.9443367661,536.293175599,0.0,46.0930336215,113.312780494,536.361822571,513.3148492,5.66466996096,17.3823034096
 10/30  04:00:00,1031.90581296,96.9443367661,530.960641298,0.0,100.150657288,148.969399434,507.218727053,492.85197453,5.66466996096,8.70208256236
 10/30  05:00:00,1028.04961992,96.9443367661,526.549378136,0.0,100.150657288,149.894399434,927.724226316,896.179085146,14.1616749024,17.3834662679
 10/30  06:00:00,1255.55868977,97.2154668124,523.840734888,0.0,176.471037341,302.612436532,630.112241961,593.087550138,28.3233498048,8.70134201852
 10/30  07:00:00,1374.94219848,97.512715738,519.271067956,0.0,243.2593065,310.10971186,601.051740035,541.040219027,42.4850247072,17.5264963007
 10/30  08:00:00,1395.29086763,97.7003572742,520.495003638,0.0,243.2593065,310.10971186,589.345158505,506.298340931,56.6466996096,26.4001179642
 10/30  09:00:00,1436.99195438,98.0473009478,536.713722547,0.0,243.2593065,302.612436532,547.593255282,469.794389598,42.4850247072,35.3138409776
 10/30  10:00:00,1475.93142964,98.7300077408,555.176131831,0.0,243.2593065,310.10971186,535.71197232,429.41803205,70.808374512,35.4855657584
 10/30  11:00:00,1493.41338495,99.405500315,543.813203536,0.0,243.2593065,310.10971186,511.62787211,405.272933271,70.808374512,35.5465643268
 10/30  12:00:00,1438.37664049,100.047873176,534.432957772,0.0,243.2593065,310.10971186,481.882253246,384.532565913,70.808374512,26.5413128216
 10/30  13:00:00,1466.59565054,100.627736201,532.549917645,0.0,243.2593065,302.612436532,467.164186711,368.031404826,56.6466996096,42.4860822749
 10/30  14:00:00,1465.24197194,101.343689256,532.112299997,0.0,243.2593065,302.612436532,422.091661559,351.008751917,42.4850247072,28.5978849354
 10/30  15:00:00,1458.75213252,102.263923137,529.920561998,0.0,243.2593065,302.612436532,422.709355256,330.621839849,56.6466996096,35.4408157972
 10/30  16:00:00,1462.64765276,103.073482623,527.881590343,0.0,243.2593065,310.10971186,428.766764554,317.344130704,84.9700494144,26.4525844365
 10/30  17:00:00,1467.8581135,103.934549157,529.541200692,0.0,243.2593065,310.10971186,424.158453624,321.706492141,84.9700494144,17.4819120686
 10/30  18:00:00,1221.57657203,96.9443367661,551.755061087,0.0,166.938926447,199.110933808,430.888608883,328.490160535,84.9700494144,17.4283989331
 10/30  19:00:00,1228.24710369,96.9443367661,570.15508229,0.0,166.938926447,191.61365848,420.792158744,346.720859601,56.6466996096,17.4245995331
 10/30  20:00:00,1097.43576181,96.9443367661,581.949188603,0.0,100.150657288,124.558693486,467.757618784,393.683806461,56.6466996096,17.4271127138
 10/30  21:00:00,1059.02580121,96.9443367661,582.573709244,0.0,100.150657288,124.558693486,454.364143361,403.174047166,42.4850247072,8.70507148734
 10/30  22:00:00,991.145700065,96.9443367661,576.009071724,0.0,46.0930336215,124.558693486,468.85418716,423.14885479,28.3233498048,17.3819825649
 10/30  23:00:00,988.681270207,96.9443367661,570.200043522,0.0,46.0930336215,124.558693486,453.177776249,430.314209662,14.1616749024,8.70189168484
 10/30  24:00:00,974.239358556,96.9443367661,564.133853074,0.0,46.0930336215,113.312780494,459.71810232,436.670324125,5.66466996096,17.383108234
 10/31  01:00:00,977.014296388,96.9443367661,557.519972663,0.0,46.0930336215,113.312780494,455.527131129,441.161066221,5.66466996096,8.70139494703
 10/31  02:00:00,977.037772643,96.9443367661,553.307007582,0.0,46.0930336215,113.312780494,458.973909201,444.607145817,5.66466996096,8.70209342359
 10/31  03:00:00,975.452440824,96.9443367661,551.776694625,0.0,46.0930336215,113.312780494,471.768824858,448.720524229,5.66466996096,17.3836306682
 10/31  04:00:00,1064.27873293,96.9443367661,550.171440774,0.0,100.150657288,148.969399434,446.887053231,432.520922363,5.66466996096,8.70146090685
 10/31  05:00:00,1063.4766251,97.1265939296,547.885193111,0.0,100.150657288,149.894399434,710.18501778,678.637504138,14.1616749024,17.3858387389
 10/31  06:00:00,1291.84046285,98.0626628304,546.508365595,0.0,176.471037341,302.612436532,520.373641139,483.349448498,28.3233498048,8.70084283605
 10/31  07:00:00,1413.61857808,99.8124950508,544.485864142,0.0,243.2593065,310.10971186,511.537018211,442.76727123,42.4850247072,26.2847222734
 10/31  08:00:00,1441.41875071,100.826938578,546.646408557,0.0,243.2593065,310.10971186,498.694549265,415.645831204,56.6466996096,26.4020184521
 10/31  09:00:00,1474.64134025,101.709679283,554.915183115,0.0,243.2593065,302.612436532,460.887818016,391.911631697,42.4850247072,26.4911616113
 10/31  10:00:00,1484.99510538,102.56624924,559.479437245,0.0,243.2593065,310.10971186,471.081943502,364.776507729,70.808374512,35.4970612618
 10/31  11:00:00,1469.73142621,103.358995514,553.166803936,0.0,243.2593065,310.10971186,455.262145086,348.893947792,70.808374512,35.5598227816
 10/31  12:00:00,1416.2687569,104.137278658,549.33863593,0.0,243.2593065,310.10971186,443.142720402,336.945956213,70.808374512,35.388389677
 10/31  13:00:00,1451.3008994,105.010708265,544.472220583,0.0,243.2593065,302.612436532,418.772750324,326.574259219,56.6466996096,35.5517914954
 10/31  14:00:00,1444.21680833,106.015224614,535.150879834,0.0,243.2593065,302.612436532,392.034364271,314.05748778,42.4850247072,35.4918517836
 10/31  15:00:00,1439.7413278,107.103348307,535.727945637,0.0,243.2593065,302.612436532,391.5751059,299.501251822,56.6466996096,35.4271544681
 10/31  16:00:00,1449.37922179,107.9690293,539.247996834,0.0,243.2593065,310.10971186,405.580162396,294.152549029,84.9700494144,26.4575639527
 10/31  17:00:00,1454.77920636,108.474262544,544.261650803,0.0,243.2593065,310.10971186,405.660423204,303.20884414,84.9700494144,17.4815296496
 10/31  18:00:00,1211.85997161,96.9443367661,571.480384588,0.0,166.938926447,199.110933808,424.396131846,321.999828215,84.9700494144,17.4262542172
 10/31  19:00:00,1228.6385139,96.9443367661,588.677428854,0.0,166.938926447,191.61365848,403.712661424,338.34107218,56.6466996096,8.72488963441
 10/31  20:00:00,1103.6130864,96.9443367661,598.104975757,0.0,100.150657288,124.558693486,459.234719385,385.160802827,56.6466996096,17.4272169483
 10/31  21:00:00,1058.95508887,96.9443367661,593.011132134,0.0,100.150657288,124.558693486,453.764484008,393.890313453,42.4850247072,17.3891458479
 10/31  22:00:00,988.608717031,96.9443367661,589.649105302,0.0,46.0930336215,124.558693486,448.18146232,411.156323002,28.3233498048,8.70178951348
 10/31  23:00:00,989.449947583,96.9443367661,589.470570688,0.0,46.0930336215,124.558693486,438.954352182,416.090245346,14.1616749024,8.70243193346
 10/31  24:00:00,976.228431951,96.9443367661,588.562223417,0.0,46.0930336215,113.312780494,442.490743437,419.441739704,5.66466996096,17.3843337713
 11/01  01:00:00,964.685801863,96.9443367661,575.996138914,0.0,46.0930336215,113.312780494,434.801457777,420.434841177,5.66466996096,8.70194663888
 11/01  02:00:00,933.766239533,96.9443367661,541.885624709,0.0,46.0930336215,113.312780494,441.891062572,418.840271529,5.66466996096,17.3861210827
 11/01  03:00:00,933.751308102,96.9443367661,540.971785142,0.0,46.0930336215,113.312780494,434.308620001,419.942458968,5.66466996096,8.70149107161
 11/01  04:00:00,1017.91113297,96.9443367661,534.008012069,0.0,100.150657288,148.969399434,423.197208111,400.147581278,5.66466996096,17.3849568723
 11/01  05:00:00,1011.33080413,97.378825375,524.999546672,0.0,100.150657288,149.894399434,610.40536266,587.543343805,14.1616749024,8.70034395277
 11/01  06:00:00,1239.04812205,99.5619814456,521.382653551,0.0,176.471037341,302.612436532,469.027236986,423.31871978,28.3233498048,17.3851674019
 11/01  07:00:00,1358.91774858,101.268529866,520.051525762,0.0,243.2593065,310.10971186,444.768560195,384.754778007,42.4850247072,17.5287574817
 11/01  08:00:00,1386.51108715,102.173573464,516.923049909,0.0,243.2593065,310.10971186,443.579617542,360.529837906,56.6466996096,26.4030800268
 11/01  09:00:00,1412.7917432,102.7740034,508.796425238,0.0,243.2593065,302.612436532,414.179641907,345.203484647,42.4850247072,26.4911325524
 11/01  10:00:00,1413.31969838,103.526875858,500.515034798,0.0,243.2593065,310.10971186,426.643072923,320.318896508,70.808374512,35.5158019022
 11/01  11:00:00,1406.19606356,104.687691154,490.599355998,0.0,243.2593065,310.10971186,412.710946322,297.448279361,70.808374512,44.4542924489
 11/01  12:00:00,1360.45613714,105.988243343,485.876638398,0.0,243.2593065,310.10971186,381.365425772,283.999485169,70.808374512,26.5575660915
 11/01  13:00:00,1393.55629951,107.176321057,484.732581835,0.0,243.2593065,302.612436532,367.361559757,275.144031384,56.6466996096,35.5708287632
 11/01  14:00:00,1392.67600747,108.258866208,482.97891524,0.0,243.2593065,302.612436532,343.993504817,265.997605416,42.4850247072,35.5108746937
 11/01  15:00:00,1391.3827583,109.261305277,480.890992123,0.0,243.2593065,302.612436532,348.119570289,256.028090734,56.6466996096,35.4447799451
 11/01  16:00:00,1397.78406136,110.685729902,478.968420818,0.0,243.2593065,310.10971186,359.940703291,248.506993183,84.9700494144,26.4636606936
 11/01  17:00:00,1398.61582542,111.466617814,479.350868076,0.0,243.2593065,310.10971186,355.0996985,252.647255535,84.9700494144,17.4823935506
 11/01  18:00:00,1153.41438033,96.9443367661,506.600583091,0.0,166.938926447,199.110933808,381.23472453,278.835392597,84.9700494144,17.4292825183
 11/01  19:00:00,1159.80800645,96.9443367661,511.878306546,0.0,166.938926447,191.61365848,371.069340301,296.994401663,56.6466996096,17.4282390291
 11/01  20:00:00,1027.74191914,96.9443367661,513.794424807,0.0,100.150657288,124.558693486,414.664504679,340.589951782,56.6466996096,17.4278532865
 11/01  21:00:00,990.526870678,96.9443367661,516.295651677,0.0,100.150657288,124.558693486,401.637871024,350.44747611,42.4850247072,8.70537020617
 11/01  22:00:00,925.69056401,96.9443367661,519.368028424,0.0,46.0930336215,124.558693486,416.932876529,371.226798886,28.3233498048,17.3827278379
 11/01  23:00:00,931.484347385,96.9443367661,524.666647641,0.0,46.0930336215,124.558693486,403.83014516,380.966157173,14.1616749024,8.70231308505
 11/01  24:00:00,921.289382557,96.9443367661,527.019900579,0.0,46.0930336215,113.312780494,409.683647852,386.634867167,5.66466996096,17.3841107239
 11/02  01:00:00,923.477582872,96.9443367661,529.403162966,0.0,46.0930336215,113.312780494,407.046071886,392.67944355,5.66466996096,8.70195837504
 11/02  02:00:00,925.408131943,96.9443367661,531.467544475,0.0,46.0930336215,113.312780494,411.545030126,397.177656216,5.66466996096,8.70270394929
 11/02  03:00:00,925.536714581,96.9443367661,531.648878755,0.0,46.0930336215,113.312780494,422.851848642,399.80218911,5.66466996096,17.3849895709
 11/02  04:00:00,1007.61237424,96.9443367661,522.694589731,0.0,100.150657288,148.969399434,393.736382329,379.369505692,5.66466996096,8.70220667634
 11/02  05:00:00,999.564257893,98.0158398562,511.64301137,0.0,100.150657288,149.894399434,552.545068041,520.995901427,14.1616749024,17.3874917119
 11/02  06:00:00,1227.43534755,100.685314263,507.688210204,0.0,176.471037341,302.612436532,421.427130558,384.40207648,28.3233498048,8.70170427306
 11/02  07:00:00,1345.10781447,102.339318352,504.047441991,0.0,243.2593065,310.10971186,419.724090065,350.953977972,42.4850247072,26.2850873854
 11/02  08:00:00,1372.17398614,102.939179812,500.665151045,0.0,243.2593065,310.10971186,419.335440774,336.285031131,56.6466996096,26.4037100339
 11/02  09:00:00,1405.55611316,103.549785422,500.15624641,0.0,243.2593065,302.612436532,399.401903124,330.418988329,42.4850247072,26.4978900882
 11/02  10:00:00,1409.29295265,104.088567757,495.491428226,0.0,243.2593065,310.10971186,432.122305879,325.805841415,70.808374512,35.5080899514
 11/02  11:00:00,1405.62991569,104.727127477,489.795842876,0.0,243.2593065,310.10971186,423.560878808,317.180088596,70.808374512,35.5724156996
 11/02  12:00:00,1359.50191048,105.266463283,485.438681471,0.0,243.2593065,310.10971186,415.92761146,309.719535103,70.808374512,35.3997018444
 11/02  13:00:00,1384.69171565,105.821925054,477.570528731,0.0,243.2593065,302.612436532,388.490274275,296.277955583,56.6466996096,35.5656190821
 11/02  14:00:00,1373.18296291,106.562127661,466.851397357,0.0,243.2593065,302.612436532,350.86623263,272.875254255,42.4850247072,35.5059536671
 11/02  15:00:00,1372.40556491,107.448090804,465.400538509,0.0,243.2593065,302.612436532,338.002227343,245.914656682,56.6466996096,35.4408710511
 11/02  16:00:00,1379.09500642,108.24030636,463.852404346,0.0,243.2593065,310.10971186,343.582256294,232.149739361,84.9700494144,26.4624675194
 11/02  17:00:00,1379.29461523,108.615104611,463.176243322,0.0,243.2593065,310.10971186,336.300798787,233.850736934,84.9700494144,17.4800124381
 11/02  18:00:00,1108.36569683,96.9443367661,463.943369097,0.0,166.938926447,199.110933808,371.664829987,269.265068563,84.9700494144,17.4297120093
 11/02  19:00:00,1118.478223,96.9443367661,472.10354107,0.0,166.938926447,191.61365848,365.101864621,291.026690295,56.6466996096,17.4284747164
 11/02  20:00:00,995.161259479,96.9443367661,481.279554837,0.0,100.150657288,124.558693486,407.327339502,341.957546774,56.6466996096,8.72309311857
 11/02  21:00:00,965.058449013,96.9443367661,490.004794303,0.0,100.150657288,124.558693486,416.97002935,357.095216636,42.4850247072,17.3897880072
 11/02  22:00:00,908.802451274,96.9443367661,501.043992619,0.0,46.0930336215,124.558693486,416.534267802,379.508697576,28.3233498048,8.70222042137
 11/02  23:00:00,910.600228632,96.9443367661,502.107043496,0.0,46.0930336215,124.558693486,415.968837948,384.420640733,14.1616749024,17.3865223131
 11/02  24:00:00,893.128284085,96.9443367661,496.635030466,0.0,46.0930336215,113.312780494,400.149312548,385.782917349,5.66466996096,8.70172523791
 11/03  01:00:00,895.269367939,96.9443367661,498.993659788,0.0,46.0930336215,113.312780494,412.927803249,389.877287854,5.66466996096,17.3858454343
 11/03  02:00:00,899.122471236,96.9443367661,503.16982377,0.0,46.0930336215,113.312780494,409.132517029,394.76475946,5.66466996096,8.70308760742
 11/03  03:00:00,899.051041488,96.9443367661,503.141041727,0.0,46.0930336215,113.312780494,420.488320941,397.4384888,5.66466996096,17.3851621798
 11/03  04:00:00,993.884656758,96.9443367661,504.41895625,0.0,100.150657288,148.969399434,394.499118075,380.130785112,5.66466996096,8.70366300297
 11/03  05:00:00,991.636117033,97.9284841673,500.348629535,0.0,100.150657288,149.894399434,554.575083762,523.026657022,14.1616749024,17.386751837
 11/03  06:00:00,1218.01078306,100.642204414,496.100154927,0.0,176.471037341,302.612436532,423.147706361,386.121163272,28.3233498048,8.7031932842
 11/03  07:00:00,1334.6926406,102.275964111,492.763472747,0.0,243.2593065,310.10971186,421.428946456,352.654498684,42.4850247072,26.2894230642
 11/03  08:00:00,1363.54510889,102.981624323,491.323627868,0.0,243.2593065,310.10971186,417.968710718,334.915841138,56.6466996096,26.40616997
 11/03  09:00:00,1395.64943678,103.880096145,489.420221214,0.0,243.2593065,302.612436532,383.387086556,314.399773536,42.4850247072,26.5022883129
 11/03  10:00:00,1400.49267283,104.312781182,486.586200429,0.0,243.2593065,310.10971186,419.53607927,313.220081539,70.808374512,35.5076232188
 11/03  11:00:00,1394.52889257,105.319358995,479.29116299,0.0,243.2593065,310.10971186,400.53631813,294.155928869,70.808374512,35.5720147495
 11/03  12:00:00,1344.23059736,106.181577095,471.029577585,0.0,243.2593065,310.10971186,386.323400956,280.115196813,70.808374512,35.3998296301
 11/03  13:00:00,1373.05467289,106.722837044,466.576742453,0.0,243.2593065,302.612436532,372.373408618,280.160515245,56.6466996096,35.566193763
 11/03  14:00:00,1370.85186692,107.442381537,463.991293584,0.0,243.2593065,302.612436532,356.228292686,278.236528092,42.4850247072,35.5067398869
 11/03  15:00:00,1370.13918589,108.111337076,463.186345001,0.0,243.2593065,302.612436532,366.01778528,273.928995025,56.6466996096,35.4420906452
 11/03  16:00:00,1377.65329109,108.70883861,463.364732272,0.0,243.2593065,310.10971186,377.219932541,265.781318142,84.9700494144,26.4685649848
 11/03  17:00:00,1380.44180825,109.193488561,464.209162949,0.0,243.2593065,310.10971186,350.341059463,247.887217086,84.9700494144,17.4837929627
 11/03  18:00:00,1108.59638376,96.9443367661,464.876227816,0.0,166.938926447,199.110933808,363.526038506,261.12428289,84.9700494144,17.4317062013
 11/03  19:00:00,1108.72396554,96.9443367661,464.604939539,0.0,166.938926447,191.61365848,355.515402644,281.440235112,56.6466996096,17.4284679221
 11/03  20:00:00,986.62504101,96.9443367661,474.534961486,0.0,100.150657288,124.558693486,403.234668133,337.86179904,56.6466996096,8.72616948395
 11/03  21:00:00,956.691244043,96.9443367661,482.939519427,0.0,100.150657288,124.558693486,409.412493144,349.535114945,42.4850247072,17.3923534912
 11/03  22:00:00,900.501233337,96.9443367661,493.087980206,0.0,46.0930336215,124.558693486,414.915350789,377.889775484,28.3233498048,8.70222550017
 11/03  23:00:00,921.006761328,96.9443367661,513.234824991,0.0,46.0930336215,124.558693486,422.430687269,390.882441518,14.1616749024,17.3865708481
 11/03  24:00:00,913.38162178,96.9443367661,518.38072223,0.0,46.0930336215,113.312780494,410.672517076,396.306030164,5.66466996096,8.70181695091
 11/04  01:00:00,913.216837542,96.9443367661,518.30212473,0.0,46.0930336215,113.312780494,423.768657867,400.71794638,5.66466996096,17.3860415258
 11/04  02:00:00,907.812697364,96.9443367661,512.524852674,0.0,46.0930336215,113.312780494,416.136842831,401.767921138,5.66466996096,8.70425173227
 11/04  03:00:00,910.296515015,96.9443367661,515.207127991,0.0,46.0930336215,113.312780494,426.679674952,403.629486623,5.66466996096,17.3855183683
 11/04  04:00:00,923.880499994,96.9443367661,518.776941649,0.0,55.6251445156,113.312780494,410.105782715,395.737247619,5.66466996096,8.70386513521
 11/04  05:00:00,923.495048715,96.9443367661,518.446664628,0.0,55.6251445156,113.312780494,427.684676926,396.13821747,14.1616749024,17.3847845536
 11/04  06:00:00,990.891728692,96.9443367661,512.369858908,0.0,65.1572554096,176.889270242,371.544990456,334.518181928,28.3233498048,8.70345872264
 11/04  07:00:00,1100.85969081,97.2444794887,503.860905694,0.0,109.682768182,220.96816451,538.958129295,479.086515664,42.4850247072,17.3865889237
 11/04  08:00:00,1127.91635447,97.2439620583,534.500322382,0.0,109.682768182,220.96816451,513.58987761,439.479731679,56.6466996096,17.463446321
 11/04  09:00:00,1259.47709629,98.434695052,559.245617188,0.0,131.945524568,266.955817592,481.282454088,421.25543329,42.4850247072,17.5419960912
 11/04  10:00:00,1276.06251878,98.5067692301,569.136855952,0.0,131.945524568,274.45309292,515.183194188,417.969338259,70.808374512,26.4054814172
 11/04  11:00:00,1274.36061125,98.5650106434,566.241819368,0.0,131.945524568,274.45309292,510.808579401,413.594909892,70.808374512,26.4052949961
 11/04  12:00:00,1243.84060592,98.6160010546,567.910677757,0.0,131.945524568,274.45309292,507.077210601,409.869300183,70.808374512,26.3995359067
 11/04  13:00:00,1239.06333851,98.6853651157,570.764866781,0.0,131.945524568,266.955817592,491.386715306,408.341221122,56.6466996096,26.3987945748
 11/04  14:00:00,1230.11012956,98.762679161,561.151835697,0.0,131.945524568,266.955817592,473.094443369,404.20716729,42.4850247072,26.402251372
 11/04  15:00:00,1135.39894023,96.9443367661,543.872079644,0.0,109.682768182,212.545889182,382.902376486,299.849819606,56.6466996096,26.4058572706
 11/04  16:00:00,1130.90562872,96.9443367661,531.294971186,0.0,109.682768182,220.04316451,391.600667136,280.23009196,84.9700494144,26.4005257611
 11/04  17:00:00,1103.37324945,96.9443367661,547.21641392,0.0,109.682768182,220.04316451,391.65551615,289.15462293,84.9700494144,17.5308438054
 11/04  18:00:00,1097.58356729,96.9443367661,570.277250711,0.0,100.150657288,199.110933808,451.192158586,348.834867804,84.9700494144,17.3872413679
 11/04  19:00:00,1101.66037551,96.9443367661,577.96494743,0.0,100.150657288,191.61365848,430.667626513,365.318749855,56.6466996096,8.70217704772
 11/04  20:00:00,1011.81342518,96.9443367661,601.748048138,0.0,55.6251445156,124.558693486,486.253583185,412.219008907,56.6466996096,17.3878746685
 11/04  21:00:00,1002.61554225,96.9443367661,594.181005617,0.0,55.6251445156,124.558693486,471.067444564,419.87807149,42.4850247072,8.70434836696
 11/04  22:00:00,986.236687088,96.9443367661,588.262741417,0.0,46.0930336215,124.558693486,483.573225991,437.864205944,28.3233498048,17.3856702423
 11/04  23:00:00,983.764405124,96.9443367661,584.937423863,0.0,46.0930336215,124.558693486,467.386548384,444.520932832,14.1616749024,8.70394064946
 11/04  24:00:00,967.853753981,96.9443367661,580.992746267,0.0,46.0930336215,113.312780494,473.232954847,450.181946999,5.66466996096,17.3863378872
 11/05  01:00:00,957.445666135,96.9443367661,575.564105625,0.0,34.9616554283,113.312780494,467.336546621,452.968103151,5.66466996096,8.70377350876
 11/05  02:00:00,957.904163835,96.9443367661,573.178541411,0.0,34.9616554283,113.312780494,481.170396296,458.118319618,5.66466996096,17.3874067175
 11/05  03:00:00,962.247921781,96.9443367661,567.348295718,0.0,34.9616554283,113.312780494,477.955069278,463.586864975,5.66466996096,8.70353434217
 11/05  04:00:00,965.923694432,96.9443367661,562.13864623,0.0,44.4937663224,113.312780494,480.651078205,457.599588811,5.66466996096,17.3868194327
 11/05  05:00:00,957.936162501,96.9443367661,558.45347005,0.0,44.4937663224,113.312780494,486.711893039,463.84700628,14.1616749024,8.70321185604
 11/05  06:00:00,1022.82188388,96.9443367661,552.980615807,0.0,54.0258772165,176.889270242,445.483894376,408.456569852,28.3233498048,8.70397471909
 11/05  07:00:00,1032.86416443,96.9443367661,547.109490286,0.0,54.0258772165,184.38654557,475.687411397,415.814736441,42.4850247072,17.3876502492
 11/05  08:00:00,1111.18136226,96.9443367661,543.796308643,0.0,65.1572554096,220.04316451,467.850061638,393.74486854,56.6466996096,17.4584934881
 11/05  09:00:00,1105.83428258,96.9443367661,547.121449299,0.0,65.1572554096,212.545889182,420.380948882,360.373200561,42.4850247072,17.5227236145
 11/05  10:00:00,1124.08151551,96.9443367661,555.830275887,0.0,65.1572554096,220.04316451,440.365066962,343.171979722,70.808374512,26.3847127285
 11/05  11:00:00,1133.88645679,96.9443367661,560.812639806,0.0,65.1572554096,220.04316451,434.598520522,337.406581865,70.808374512,26.3835641445
 11/05  12:00:00,1136.69332566,96.9443367661,565.364613647,0.0,65.1572554096,220.04316451,429.246355822,332.056734329,70.808374512,26.3812469809
 11/05  13:00:00,1132.22875844,96.9443367661,567.535995198,0.0,65.1572554096,212.545889182,408.790348809,325.759801044,56.6466996096,26.3838481559
 11/05  14:00:00,1128.90546064,96.9443367661,563.601032904,0.0,65.1572554096,212.545889182,386.467796093,317.601287776,42.4850247072,26.3814836096
 11/05  15:00:00,1128.04503289,96.9443367661,562.912026468,0.0,65.1572554096,212.545889182,388.009685472,304.978780237,56.6466996096,26.3842056252
 11/05  16:00:00,1103.02946032,96.9443367661,563.651689099,0.0,65.1572554096,220.04316451,409.974531047,298.622418578,84.9700494144,26.3820630547
 11/05  17:00:00,1057.29154227,96.9443367661,564.184804059,0.0,54.0258772165,184.38654557,415.813888113,313.318245202,84.9700494144,17.5255934966
 11/05  18:00:00,1052.48147231,96.9443367661,571.669145669,0.0,44.4937663224,163.454314868,464.658924232,370.985393035,84.9700494144,8.7034817832
 11/05  19:00:00,1049.0897001,96.9443367661,562.226040344,0.0,44.4937663224,155.95703954,464.788525376,390.75514622,56.6466996096,17.3866795465
 11/05  20:00:00,1011.4774639,96.9443367661,553.231017587,0.0,44.4937663224,124.558693486,496.454209583,431.104376277,56.6466996096,8.703133696
 11/05  21:00:00,1004.37469164,96.9443367661,547.050370068,0.0,44.4937663224,124.558693486,501.709902094,441.836310307,42.4850247072,17.3885670803
 11/05  22:00:00,991.240367761,96.9443367661,541.653751959,0.0,34.9616554283,124.558693486,500.17949643,463.153326794,28.3233498048,8.70281983101
 11/05  23:00:00,989.263654047,96.9443367661,538.731327421,0.0,34.9616554283,124.558693486,502.274623733,470.725060891,14.1616749024,17.3878879392
 11/05  24:00:00,976.402884844,96.9443367661,538.445617376,0.0,34.9616554283,113.312780494,492.222595554,477.855394872,5.66466996096,8.70253072091
 11/06  01:00:00,990.13331507,96.9443367661,535.513195811,0.0,46.0930336215,113.312780494,505.882713191,482.830417217,5.66466996096,17.3876260124
 11/06  02:00:00,978.262395033,96.9443367661,532.312803893,0.0,46.0930336215,113.312780494,504.134630352,489.764833647,5.66466996096,8.70512674347
 11/06  03:00:00,964.624901672,96.9443367661,530.799778131,0.0,46.0930336215,113.312780494,520.350368874,497.298350336,5.66466996096,17.3873485771
 11/06  04:00:00,954.630181346,96.9443367661,530.351187523,0.0,46.0930336215,113.312780494,521.440930941,507.071385387,5.66466996096,8.70487559325
 11/06  05:00:00,1036.69899426,96.9443367661,527.487598209,0.0,100.150657288,148.969399434,509.256023416,486.20306433,5.66466996096,17.3882891251
 11/06  06:00:00,1035.9862701,96.9443367661,525.000802992,0.0,100.150657288,149.894399434,912.149639978,889.28335424,14.1616749024,8.70461083509
 11/06  07:00:00,1255.97775948,97.1858678443,521.902368654,0.0,176.471037341,302.612436532,629.127808527,583.416665636,28.3233498048,17.3877930864
 11/06  08:00:00,1362.81075163,97.4839970643,522.844145849,0.0,243.2593065,310.10971186,580.870855716,520.851789901,42.4850247072,17.5340411079
 11/06  09:00:00,1409.46713628,97.6281955427,532.212504803,0.0,243.2593065,310.10971186,556.241549594,473.180460141,56.6466996096,26.414389844
 11/06  10:00:00,1468.88494948,98.093907133,545.732580912,0.0,243.2593065,302.612436532,520.882553538,443.066014209,42.4850247072,35.3315146216
 11/06  11:00:00,1493.38658882,98.6418773854,554.549296373,0.0,243.2593065,310.10971186,520.973224442,414.654968586,70.808374512,35.5098813443
 11/06  12:00:00,1493.00002253,99.1348621087,551.037895414,0.0,243.2593065,310.10971186,499.770802336,393.387854078,70.808374512,35.5745737464
 11/06  13:00:00,1452.835942,99.5773852016,547.237345948,0.0,243.2593065,310.10971186,473.83653014,376.469965188,70.808374512,26.5581904397
 11/06  14:00:00,1480.51259892,99.9965974024,543.025776628,0.0,243.2593065,302.612436532,461.139814199,360.018979219,56.6466996096,44.47413537
 11/06  15:00:00,1481.88795004,100.614150063,541.754504203,0.0,243.2593065,302.612436532,416.589097791,338.59153542,42.4850247072,35.512537664
 11/06  16:00:00,1483.86615346,101.201763419,540.172354523,0.0,243.2593065,302.612436532,417.303078478,325.2075235,56.6466996096,35.4488553685
 11/06  17:00:00,1488.24054487,101.566976116,542.696261251,0.0,243.2593065,310.10971186,439.200187647,327.75716813,84.9700494144,26.4729701028
 11/06  18:00:00,1501.50986836,101.933673966,551.500925686,0.0,243.2593065,310.10971186,450.675805893,348.216625984,84.9700494144,17.4891304947
 11/06  19:00:00,1247.7568609,96.9443367661,571.71276849,0.0,166.938926447,199.110933808,449.064860516,346.661723065,84.9700494144,17.4330880359
 11/06  20:00:00,1229.91759977,96.9443367661,572.197541922,0.0,166.938926447,191.61365848,431.934185246,357.857345005,56.6466996096,17.4301406317
 11/06  21:00:00,1088.69306643,96.9443367661,569.164037292,0.0,100.150657288,124.558693486,468.181596049,402.807851069,56.6466996096,8.72704537067
 11/06  22:00:00,1047.24619743,96.9443367661,567.072991926,0.0,100.150657288,124.558693486,471.226216542,411.347211771,42.4850247072,17.3939800638
 11/06  23:00:00,976.957234193,96.9443367661,562.625265234,0.0,46.0930336215,124.558693486,469.263570225,432.23710251,28.3233498048,8.70311791019
 11/06  24:00:00,971.226786071,96.9443367661,556.374868588,0.0,46.0930336215,124.558693486,472.177646764,440.627424618,14.1616749024,17.3885472436
 11/07  01:00:00,954.24418723,96.9443367661,552.157483645,0.0,46.0930336215,113.312780494,459.709741781,445.341993803,5.66466996096,8.70307801692
 11/07  02:00:00,952.713337993,96.9443367661,550.616694363,0.0,46.0930336215,113.312780494,472.991899222,449.938538796,5.66466996096,17.388690465
 11/07  03:00:00,952.162561203,96.9443367661,550.109513824,0.0,46.0930336215,113.312780494,469.001903632,454.634204793,5.66466996096,8.70302887816
 11/07  04:00:00,951.034315943,96.9443367661,548.767847644,0.0,46.0930336215,113.312780494,483.307475791,460.254450516,5.66466996096,17.3883553137
 11/07  05:00:00,1043.42728548,96.9443367661,544.127520143,0.0,100.150657288,148.969399434,458.53746061,444.167369498,5.66466996096,8.70542115079
 11/07  06:00:00,1037.49215296,97.1097000038,539.688891966,0.0,100.150657288,149.894399434,752.824536192,721.272766719,14.1616749024,17.3900945713
 11/07  07:00:00,1260.44085841,97.9900991972,537.466504651,0.0,176.471037341,302.612436532,542.735878749,505.707311503,28.3233498048,8.70521744147
 11/07  08:00:00,1368.91908314,99.250713329,536.35599744,0.0,243.2593065,310.10971186,522.064666223,453.283168786,42.4850247072,26.2964727293
 11/07  09:00:00,1412.34857883,100.152802286,549.493151589,0.0,243.2593065,310.10971186,491.950006703,408.885204139,56.6466996096,26.4181029543
 11/07  10:00:00,1460.03660858,100.988815121,559.894084718,0.0,243.2593065,302.612436532,448.965004611,379.968969181,42.4850247072,26.5110107229
 11/07  11:00:00,1461.17844286,101.707196625,545.243214621,0.0,243.2593065,310.10971186,461.676690923,355.337765325,70.808374512,35.5305510859
 11/07  12:00:00,1468.03808719,102.288717929,542.769791203,0.0,243.2593065,310.10971186,446.793346442,340.386622944,70.808374512,35.5983489853
 11/07  13:00:00,1427.24324936,103.055961952,538.442484715,0.0,243.2593065,310.10971186,436.187081689,329.955219923,70.808374512,35.423487254
 11/07  14:00:00,1460.74963015,103.865166114,531.61122653,0.0,243.2593065,302.612436532,409.787315977,317.545507595,56.6466996096,35.5951087719
 11/07  15:00:00,1456.3705156,104.796523204,528.204566969,0.0,243.2593065,302.612436532,378.547858735,300.526579424,42.4850247072,35.5362546033
 11/07  16:00:00,1446.13594151,105.690150503,529.095388291,0.0,243.2593065,302.612436532,383.743360473,291.625877466,56.6466996096,35.4707833976
 11/07  17:00:00,1452.48163082,106.346977315,532.965969474,0.0,243.2593065,310.10971186,406.782713507,295.340187218,84.9700494144,26.4724768749
 11/07  18:00:00,1465.79457486,106.344021113,542.513552706,0.0,243.2593065,310.10971186,427.851665589,316.660665785,84.9700494144,26.2209503896
 11/07  19:00:00,1218.56744464,96.9443367661,570.026322799,0.0,166.938926447,199.110933808,422.462177051,328.767014703,84.9700494144,8.72511293316
 11/07  20:00:00,1224.2901396,96.9443367661,584.549746288,0.0,166.938926447,191.61365848,413.35269581,339.271823868,56.6466996096,17.4341723328
 11/07  21:00:00,1096.56386851,96.9443367661,591.112607958,0.0,100.150657288,124.558693486,457.604037994,383.524272492,56.6466996096,17.4330658928
 11/07  22:00:00,1052.11265587,96.9443367661,586.507202364,0.0,100.150657288,124.558693486,454.193138692,394.315037909,42.4850247072,17.3930760748
 11/07  23:00:00,978.589954301,96.9443367661,580.525438174,0.0,46.0930336215,124.558693486,452.608268048,415.580994457,28.3233498048,8.70392378608
 11/07  24:00:00,978.267061638,96.9443367661,579.05190369,0.0,46.0930336215,124.558693486,448.762982626,420.876754564,14.1616749024,13.7245531591
 11/08  01:00:00,967.546927281,96.9443367661,580.796496573,0.0,46.0930336215,113.312780494,443.697867784,425.666624112,5.66466996096,12.3665737114
 11/08  02:00:00,968.832022709,96.9443367661,581.896125814,0.0,46.0930336215,113.312780494,442.877522158,428.507980264,5.66466996096,8.70487193361
 11/08  03:00:00,974.276904798,96.9443367661,586.814004161,0.0,46.0930336215,113.312780494,452.150403341,429.096029104,5.66466996096,17.3897042753
 11/08  04:00:00,973.08898078,96.9443367661,585.269965246,0.0,46.0930336215,113.312780494,444.546445172,430.17700189,5.66466996096,8.70477332038
 11/08  05:00:00,1067.66407103,96.9443367661,589.518862547,0.0,100.150657288,148.969399434,436.697762558,413.643624111,5.66466996096,17.389468486
 11/08  06:00:00,1069.818972,97.3605215525,590.069876857,0.0,100.150657288,149.894399434,647.072933558,624.206602512,14.1616749024,8.70465614294
 11/08  07:00:00,1299.44890796,99.4753043649,588.782536224,0.0,176.471037341,302.612436532,496.351388527,450.638692714,28.3233498048,17.3893460086
 11/08  08:00:00,1395.99285102,101.18414613,575.303112569,0.0,243.2593065,310.10971186,464.293849949,404.272480226,42.4850247072,17.5363450158
 11/08  09:00:00,1430.87004291,102.237181247,560.656047987,0.0,243.2593065,310.10971186,446.680701337,363.61373102,56.6466996096,26.4202707069
 11/08  10:00:00,1457.44827106,103.005650066,547.714810209,0.0,243.2593065,302.612436532,417.357801136,339.5251069,42.4850247072,35.347669529
 11/08  11:00:00,1455.09464411,103.73417052,540.567983177,0.0,243.2593065,310.10971186,429.493869592,323.157538625,70.808374512,35.5279564547
 11/08  12:00:00,1459.80576166,104.569703181,535.083337377,0.0,243.2593065,310.10971186,420.172422376,313.768497042,70.808374512,35.5955508221
 11/08  13:00:00,1422.28623883,105.519895558,526.434481016,0.0,243.2593065,310.10971186,410.957185809,304.727162457,70.808374512,35.4216488398
 11/08  14:00:00,1460.05428787,106.591672047,521.282044973,0.0,243.2593065,302.612436532,387.758750523,295.518593072,56.6466996096,35.5934578414
 11/08  15:00:00,1480.29144456,107.528724735,515.400687503,0.0,243.2593065,302.612436532,360.885016173,282.865126046,42.4850247072,35.5348654202
 11/08  16:00:00,1492.06893943,108.441533286,510.198810061,0.0,243.2593065,302.612436532,367.836428611,275.719658046,56.6466996096,35.470070956
 11/08  17:00:00,1515.21776362,108.78356512,510.776486122,0.0,243.2593065,310.10971186,394.438856935,282.993721139,84.9700494144,26.4750863817
 11/08  18:00:00,1527.7883243,108.421035912,518.027278801,0.0,243.2593065,310.10971186,408.736406982,305.336418088,84.9700494144,18.4299394797
 11/08  19:00:00,1275.52954236,96.9443367661,549.912608728,0.0,166.938926447,199.110933808,424.175261252,322.706339486,84.9700494144,16.4988723519
 11/08  20:00:00,1268.43971901,96.9443367661,557.73995368,0.0,166.938926447,191.61365848,407.939282353,333.859384134,56.6466996096,17.4331986092
 11/08  21:00:00,1122.57749179,96.9443367661,553.655739458,0.0,100.150657288,124.558693486,451.935525536,377.853482159,56.6466996096,17.4353437678
 11/08  22:00:00,1077.05639653,96.9443367661,550.378237378,0.0,100.150657288,124.558693486,439.859145657,388.667252912,42.4850247072,8.70686803775
 11/08  23:00:00,1007.18402708,96.9443367661,546.19947901,0.0,46.0930336215,124.558693486,455.887882553,410.175727085,28.3233498048,17.3888056629
 11/08  24:00:00,1007.77055044,96.9443367661,540.615539525,0.0,46.0930336215,124.558693486,442.517994861,419.652015442,14.1616749024,8.70430451622
 11/09  01:00:00,992.492527236,96.9443367661,534.914439911,0.0,46.0930336215,113.312780494,449.09307779,426.039372738,5.66466996096,17.3890350911
 11/09  02:00:00,994.642360022,96.9443367661,531.735577275,0.0,46.0930336215,113.312780494,445.431790779,431.062619142,5.66466996096,8.70450167615
 11/09  03:00:00,987.201490723,96.9443367661,527.661282601,0.0,46.0930336215,113.312780494,461.20537263,438.151957995,5.66466996096,17.3887446738
 11/09  04:00:00,979.424758828,96.9443367661,523.327741341,0.0,46.0930336215,113.312780494,459.321399408,444.952250889,5.66466996096,8.70447855722
 11/09  05:00:00,1065.65202421,96.9443367661,521.491066514,0.0,100.150657288,148.969399434,452.475652167,429.421027873,5.66466996096,17.3899543328
 11/09  06:00:00,1066.22010703,97.541303995,519.417220731,0.0,100.150657288,149.894399434,650.382261482,627.516155848,14.1616749024,8.70443073142
 11/09  07:00:00,1287.82977803,100.009513792,512.312818904,0.0,176.471037341,302.612436532,511.27205175,465.557105273,28.3233498048,17.3915966725
 11/09  08:00:00,1391.33050692,101.735920113,506.291269699,0.0,243.2593065,310.10971186,483.62650149,423.601347635,42.4850247072,17.5401291483
 11/09  09:00:00,1444.68881933,102.726295755,512.275488724,0.0,243.2593065,310.10971186,465.470019226,382.402142058,56.6466996096,26.4211775584
 11/09  10:00:00,1492.52954935,103.411085471,518.748565816,0.0,243.2593065,302.612436532,439.241954798,361.407363995,42.4850247072,35.3495660956
 11/09  11:00:00,1506.20105815,103.961265828,525.684318204,0.0,243.2593065,310.10971186,450.56156656,344.22225318,70.808374512,35.5309388674
 11/09  12:00:00,1513.19720066,104.437448828,533.782161529,0.0,243.2593065,310.10971186,441.174295414,334.766910739,70.808374512,35.5990101629
 11/09  13:00:00,1470.29492436,105.161613369,532.306874456,0.0,243.2593065,310.10971186,432.538166515,326.304802018,70.808374512,35.4249899849
 11/09  14:00:00,1501.28257472,105.855575887,529.085720957,0.0,243.2593065,302.612436532,409.128063173,316.88361151,56.6466996096,35.5977520532
 11/09  15:00:00,1498.37444486,106.71253761,528.786998551,0.0,243.2593065,302.612436532,380.877854775,302.853471116,42.4850247072,35.5393589519
 11/09  16:00:00,1501.10554662,107.4584859,529.303390576,0.0,243.2593065,302.612436532,387.374776621,295.253416637,56.6466996096,35.4746603741
 11/09  17:00:00,1511.83809143,107.927067047,530.631990596,0.0,243.2593065,310.10971186,412.959041038,301.513630923,84.9700494144,26.4753607006
 11/09  18:00:00,1523.37243502,107.631602602,535.542827144,0.0,243.2593065,310.10971186,435.094725521,323.898875832,84.9700494144,26.2258002748
 11/09  19:00:00,1256.11951982,96.9443367661,547.757795732,0.0,166.938926447,199.110933808,434.607124216,340.908611545,84.9700494144,8.72846325606
 11/09  20:00:00,1227.3854039,96.9443367661,544.73349571,0.0,166.938926447,191.61365848,425.39863238,351.317136843,56.6466996096,17.4347959274
 11/09  21:00:00,1089.37851295,96.9443367661,544.770630292,0.0,100.150657288,124.558693486,468.046794727,393.966649225,56.6466996096,17.4334458921
 11/09  22:00:00,1044.76558052,96.9443367661,542.125379217,0.0,100.150657288,124.558693486,455.813551177,404.620857005,42.4850247072,8.70766946517
 11/09  23:00:00,976.175211947,96.9443367661,536.386224048,0.0,46.0930336215,124.558693486,472.505332257,426.791513222,28.3233498048,17.3904692297
 11/09  24:00:00,967.692131698,96.9443367661,530.289810027,0.0,46.0930336215,124.558693486,458.571945544,435.70508246,14.1616749024,8.70518818171
 11/10  01:00:00,954.659186861,96.9443367661,527.616465191,0.0,46.0930336215,113.312780494,464.090432676,441.034944641,5.66466996096,17.3908180745
 11/10  02:00:00,960.786359768,96.9443367661,524.891214617,0.0,46.0930336215,113.312780494,462.83060892,448.460481734,5.66466996096,8.70545722507
 11/10  03:00:00,957.498964231,96.9443367661,518.893644787,0.0,46.0930336215,113.312780494,479.09909226,456.043409293,5.66466996096,17.391013006
 11/10  04:00:00,957.097849386,96.9443367661,513.003881205,0.0,46.0930336215,113.312780494,475.800985058,461.430820475,5.66466996096,8.70549462189
 11/10  05:00:00,1035.42839032,96.9443367661,497.397146483,0.0,100.150657288,148.969399434,469.641712942,446.586005724,5.66466996096,17.3910372574
 11/10  06:00:00,1040.10849603,97.4743728682,500.557871354,0.0,100.150657288,149.894399434,701.304454887,678.437268935,14.1616749024,8.70551104962
 11/10  07:00:00,1266.14589405,99.952334474,498.955531126,0.0,176.471037341,302.612436532,536.799492822,491.084975843,28.3233498048,17.3911671743
 11/10  08:00:00,1369.47195652,101.683784768,499.168838915,0.0,243.2593065,310.10971186,509.646935412,447.319768055,42.4850247072,19.8421426506
 11/10  09:00:00,1427.04746032,102.591169744,508.149732108,0.0,243.2593065,310.10971186,495.460134956,405.904524435,56.6466996096,32.908910911
 11/10  10:00:00,1478.89488206,103.26172048,518.249439322,0.0,243.2593065,302.612436532,450.245543115,381.239494191,42.4850247072,26.5210242172
 11/10  11:00:00,1497.31417237,103.811845614,527.806944343,0.0,243.2593065,310.10971186,468.138609223,361.790954914,70.808374512,35.5392797971
 11/10  12:00:00,1514.00960254,104.255403567,533.415790976,0.0,243.2593065,310.10971186,454.63552645,348.218494608,70.808374512,35.6086573293
 11/10  13:00:00,1476.98652975,104.736190482,531.679628651,0.0,243.2593065,310.10971186,444.550458134,338.30861751,70.808374512,35.433466112
 11/10  14:00:00,1504.12714346,105.209563722,529.781929698,0.0,243.2593065,302.612436532,421.056762115,328.802125891,56.6466996096,35.6079366152
 11/10  15:00:00,1508.85223331,105.484210607,532.153570264,0.0,243.2593065,302.612436532,401.577542468,323.542843904,42.4850247072,35.5496738575
 11/10  16:00:00,1507.02258279,105.906668755,531.83666394,0.0,243.2593065,302.612436532,420.347764099,328.216563531,56.6466996096,35.4845009587
 11/10  17:00:00,1514.88862555,106.299754349,535.48385407,0.0,243.2593065,310.10971186,457.504227871,337.234198902,84.9700494144,35.2999795549
 11/10  18:00:00,1527.36054916,106.581930705,540.125959925,0.0,243.2593065,310.10971186,448.324061774,345.86380866,84.9700494144,17.4902036991
 11/10  19:00:00,1258.52527678,96.9443367661,543.354042863,0.0,166.938926447,199.110933808,457.16103463,354.756937946,84.9700494144,17.4340472701
 11/10  20:00:00,1243.61976814,96.9443367661,542.077748311,0.0,166.938926447,191.61365848,427.037479827,361.661583741,56.6466996096,8.72919647605
 11/10  21:00:00,1104.04186499,96.9443367661,540.009160867,0.0,100.150657288,124.558693486,477.369023473,403.285936021,56.6466996096,17.4363878422
 11/10  22:00:00,1057.85378816,96.9443367661,537.96708786,0.0,100.150657288,124.558693486,471.155541114,411.275267451,42.4850247072,17.395248956
 11/10  23:00:00,995.159193804,96.9443367661,537.715971562,0.0,46.0930336215,124.558693486,466.772206242,429.742375331,28.3233498048,8.70648110656
 11/10  24:00:00,991.530404365,96.9443367661,536.010481768,0.0,46.0930336215,124.558693486,469.646659278,438.094725961,14.1616749024,17.3902584145
 11/11  01:00:00,955.837298822,96.9443367661,533.243315634,0.0,34.9616554283,113.312780494,462.921093325,448.549695137,5.66466996096,8.70672822685
