Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  02:00:00,954.632458163,96.9443367661,529.722503797,0.0,34.9616554283,113.312780494,477.218594803,454.162989251,5.66466996096,17.3909355905
 11/11  03:00:00,963.390904767,96.9443367661,529.122925841,0.0,34.9616554283,113.312780494,470.810915963,456.439356132,5.66466996096,8.70688986978
 11/11  04:00:00,962.407150335,96.9443367661,530.306410864,0.0,34.9616554283,113.312780494,482.528172394,459.472371514,5.66466996096,17.3911309185
 11/11  05:00:00,968.707191754,96.9443367661,532.519488918,0.0,44.4937663224,113.312780494,467.130841249,452.762550731,5.66466996096,8.70362055693
 11/11  06:00:00,975.778152648,96.9443367661,533.759149765,0.0,44.4937663224,113.312780494,485.705862107,454.152914654,14.1616749024,17.3912725505
 11/11  07:00:00,1044.99123686,96.9443367661,534.421812136,0.0,54.0258772165,176.889270242,434.018012583,396.990250249,28.3233498048,8.7044125292
 11/11  08:00:00,1033.37275007,96.9443367661,534.156545458,0.0,54.0258772165,184.38654557,455.523881391,395.647439384,42.4850247072,17.3914173003
 11/11  09:00:00,1109.72159375,96.9443367661,535.987293003,0.0,65.1572554096,220.04316451,458.044662369,383.936376123,56.6466996096,17.4615866366
 11/11  10:00:00,1103.40422179,96.9443367661,540.076123899,0.0,65.1572554096,212.545889182,440.844186983,380.826924057,42.4850247072,17.5322382181
 11/11  11:00:00,1107.96890005,96.9443367661,542.575837431,0.0,65.1572554096,220.04316451,476.526164612,379.320597427,70.808374512,26.3971926729
 11/11  12:00:00,1109.58691773,96.9443367661,545.996818573,0.0,65.1572554096,220.04316451,474.835201258,377.631060609,70.808374512,26.3957661371
 11/11  13:00:00,1098.94976993,96.9443367661,550.12493129,0.0,65.1572554096,220.04316451,476.784019137,379.581117377,70.808374512,26.3945272487
 11/11  14:00:00,1085.27700404,96.9443367661,552.001891558,0.0,65.1572554096,212.545889182,466.034531085,382.994527091,56.6466996096,26.3933043846
 11/11  15:00:00,1080.57166803,96.9443367661,551.718526615,0.0,65.1572554096,212.545889182,454.241776291,385.359626068,42.4850247072,26.3971255154
 11/11  16:00:00,1076.93625918,96.9443367661,554.171400118,0.0,65.1572554096,212.545889182,471.745127196,388.702562429,56.6466996096,26.3958651567
 11/11  17:00:00,1053.79215801,96.9443367661,558.047078873,0.0,65.1572554096,220.04316451,502.720298366,391.355611363,84.9700494144,26.3946375887
 11/11  18:00:00,1021.81119435,96.9443367661,561.255059404,0.0,54.0258772165,184.38654557,509.724409576,407.22151629,84.9700494144,17.5328438715
 11/11  19:00:00,996.359159609,96.9443367661,562.394077992,0.0,44.4937663224,163.454314868,546.650903236,444.289387032,84.9700494144,17.3914667897
 11/11  20:00:00,988.917622012,96.9443367661,561.689191366,0.0,44.4937663224,155.95703954,516.681290209,451.330089816,56.6466996096,8.70450078387
 11/11  21:00:00,955.937817163,96.9443367661,559.634987742,0.0,44.4937663224,124.558693486,561.406674814,487.368357859,56.6466996096,17.391617346
 11/11  22:00:00,954.98657473,96.9443367661,558.842996684,0.0,44.4937663224,124.558693486,543.75680988,492.567219341,42.4850247072,8.70456583264
 11/11  23:00:00,946.587678556,96.9443367661,560.737758715,0.0,34.9616554283,124.558693486,553.244634042,507.529522051,28.3233498048,17.3917621858
 11/11  24:00:00,951.730472262,96.9443367661,564.985311758,0.0,34.9616554283,124.558693486,535.160783237,512.294478381,14.1616749024,8.70462995367
 11/12  01:00:00,940.833991099,96.9443367661,566.553597177,0.0,34.9616554283,113.312780494,539.595348463,516.536905626,5.66466996096,17.3937728762
 11/12  02:00:00,940.077613046,96.9443367661,565.992232716,0.0,34.9616554283,113.312780494,538.002831105,523.633151304,5.66466996096,8.70500983983
 11/12  03:00:00,939.207136009,96.9443367661,565.226731963,0.0,34.9616554283,113.312780494,552.002937315,528.945431291,5.66466996096,17.3928360636
 11/12  04:00:00,940.903293197,96.9443367661,566.928070472,0.0,34.9616554283,113.312780494,547.953692323,533.583843959,5.66466996096,8.70517840276
 11/12  05:00:00,951.737729102,96.9443367661,567.595777333,0.0,44.4937663224,113.312780494,549.685833659,526.62802644,5.66466996096,17.3931372582
 11/12  06:00:00,953.049565836,96.9443367661,568.758893975,0.0,44.4937663224,113.312780494,551.858519004,528.991538728,14.1616749024,8.70530537351
 11/12  07:00:00,1029.48458846,96.9443367661,571.960837343,0.0,54.0258772165,176.889270242,507.020032781,461.303265754,28.3233498048,17.3934172222
 11/12  08:00:00,1024.69032777,96.9443367661,575.151538438,0.0,54.0258772165,184.38654557,509.156332614,457.965878767,42.4850247072,8.70542913925
 11/12  09:00:00,1107.52784119,96.9443367661,578.173346174,0.0,65.1572554096,220.04316451,518.105494798,443.994751961,56.6466996096,17.4640432278
 11/12  10:00:00,1105.74804826,96.9443367661,583.462294526,0.0,65.1572554096,212.545889182,508.339552545,439.56444491,42.4850247072,26.290082928
 11/12  11:00:00,1118.94251369,96.9443367661,588.572770641,0.0,65.1572554096,220.04316451,527.321995677,430.117361408,70.808374512,26.3962597569
 11/12  12:00:00,1125.24866183,96.9443367661,593.076274217,0.0,65.1572554096,220.04316451,523.655367672,426.451718554,70.808374512,26.3952746067
 11/12  13:00:00,1127.29275576,96.9443367661,596.020144193,0.0,65.1572554096,220.04316451,522.958245549,425.750503361,70.808374512,26.3993676765
 11/12  14:00:00,1122.33689739,96.9443367661,597.865747053,0.0,65.1572554096,212.545889182,503.459950249,420.414947651,56.6466996096,26.3983029883
 11/12  15:00:00,1121.78152045,96.9443367661,596.86943345,0.0,65.1572554096,212.545889182,479.614098262,410.731817353,42.4850247072,26.3972562017
 11/12  16:00:00,1117.22998599,96.9443367661,591.8999838,0.0,65.1572554096,212.545889182,495.557910697,412.51499782,56.6466996096,26.3962132679
 11/12  17:00:00,1095.24721722,96.9443367661,595.362013351,0.0,65.1572554096,220.04316451,510.641835258,408.066834219,84.9700494144,17.6049516249
 11/12  18:00:00,1063.14793416,96.9443367661,598.687709741,0.0,54.0258772165,184.38654557,539.094278778,427.831688191,84.9700494144,26.2925411731
 11/12  19:00:00,1036.71129846,96.9443367661,598.876574229,0.0,44.4937663224,163.454314868,559.562286101,465.88615495,84.9700494144,8.70608173575
 11/12  20:00:00,1030.16804225,96.9443367661,599.204584263,0.0,44.4937663224,155.95703954,545.776213936,471.737190053,56.6466996096,17.3923242729
 11/12  21:00:00,999.000473751,96.9443367661,599.502703961,0.0,44.4937663224,124.558693486,572.444749227,507.091843532,56.6466996096,8.70620608565
 11/12  22:00:00,998.723501241,96.9443367661,599.584597959,0.0,44.4937663224,124.558693486,571.030586484,511.152979295,42.4850247072,17.3925824826
 11/12  23:00:00,991.234983744,96.9443367661,602.745855903,0.0,34.9616554283,124.558693486,570.763914106,528.184476184,28.3233498048,14.2560881168
 11/12  24:00:00,988.105197419,96.9443367661,598.94392819,0.0,34.9616554283,124.558693486,558.882373585,532.880945409,14.1616749024,11.8397532728
 11/13  01:00:00,985.540499167,96.9443367661,597.646221243,0.0,46.0930336215,113.312780494,556.602471941,533.546051809,5.66466996096,17.391750171
 11/13  02:00:00,986.749617254,96.9443367661,598.514513732,0.0,46.0930336215,113.312780494,551.469177551,537.098486066,5.66466996096,8.70602152325
 11/13  03:00:00,987.61247525,96.9443367661,599.464731806,0.0,46.0930336215,113.312780494,563.847199112,540.790179582,5.66466996096,17.3923495694
 11/13  04:00:00,984.245171779,96.9443367661,596.707495578,0.0,46.0930336215,113.312780494,558.161949644,543.791028088,5.66466996096,8.7062515953
 11/13  05:00:00,1069.94054135,96.9443367661,592.662049574,0.0,100.150657288,148.969399434,537.896674424,514.839230092,5.66466996096,17.392774371
 11/13  06:00:00,1067.42079868,96.9443367661,588.471978755,0.0,100.150657288,149.894399434,986.011121355,963.142978611,14.1616749024,8.70646784187
 11/13  07:00:00,1293.09019289,97.0423774349,585.383824077,0.0,176.471037341,302.612436532,670.944115946,625.227587593,28.3233498048,17.393178548
 11/13  08:00:00,1400.34172166,97.3234301095,584.422046455,0.0,243.2593065,310.10971186,619.9025658,559.874947951,42.4850247072,17.5425931414
 11/13  09:00:00,1441.28963712,97.456364926,584.046915495,0.0,243.2593065,310.10971186,604.472312556,521.394461993,56.6466996096,26.4311509527
 11/13  10:00:00,1475.55077573,97.5595774188,584.822260576,0.0,243.2593065,302.612436532,574.81630955,496.97298847,42.4850247072,35.3582963729
 11/13  11:00:00,1483.07471719,97.6489118621,584.72075278,0.0,243.2593065,310.10971186,579.943239928,473.591082805,70.808374512,35.5437826105
 11/13  12:00:00,1480.64695958,97.7312936016,581.114912097,0.0,243.2593065,310.10971186,568.766836927,462.344483873,70.808374512,35.6139785422
 11/13  13:00:00,1437.50974724,97.8071570363,579.801719697,0.0,243.2593065,310.10971186,558.247499769,451.999803574,70.808374512,35.4393216834
 11/13  14:00:00,1470.58600899,97.9435246204,579.422414363,0.0,243.2593065,302.612436532,528.146679697,435.883899563,56.6466996096,35.6160805243
 11/13  15:00:00,1472.10670894,98.15885942,580.548470059,0.0,243.2593065,302.612436532,481.399370071,403.355832655,42.4850247072,35.5585127087
 11/13  16:00:00,1474.66802076,98.3775671715,582.821905412,0.0,243.2593065,302.612436532,473.428090699,381.287270832,56.6466996096,35.4941202577
 11/13  17:00:00,1482.57424069,98.6063764323,581.808621642,0.0,243.2593065,310.10971186,502.294082834,382.015147314,84.9700494144,35.3088861056
 11/13  18:00:00,1494.25556781,98.8995614368,579.042654298,0.0,243.2593065,310.10971186,502.313928671,399.850703042,84.9700494144,17.4931762151
 11/13  19:00:00,1229.13834069,96.9443367661,572.1074227,0.0,166.938926447,199.110933808,485.089063292,382.682288641,84.9700494144,17.4367252367
 11/13  20:00:00,1218.57862509,96.9443367661,565.41877652,0.0,166.938926447,191.61365848,456.424915701,391.05073243,56.6466996096,8.7274836616
 11/13  21:00:00,1080.24309046,96.9443367661,561.181639862,0.0,100.150657288,124.558693486,508.124523684,434.038319394,56.6466996096,17.4395046807
 11/13  22:00:00,1036.55818338,96.9443367661,557.665349186,0.0,100.150657288,124.558693486,501.513808133,441.630565044,42.4850247072,17.3982183819
 11/13  23:00:00,963.768602579,96.9443367661,550.662106163,0.0,46.0930336215,124.558693486,499.476234308,462.447491782,28.3233498048,8.70539272167
 11/13  24:00:00,964.374796183,96.9443367661,544.250716974,0.0,46.0930336215,124.558693486,500.167653344,468.612376671,14.1616749024,17.3936017711
 11/14  01:00:00,957.836634253,96.9443367661,539.813038441,0.0,46.0930336215,113.312780494,487.890178158,473.519736297,5.66466996096,8.70577189986
 11/14  02:00:00,960.838712124,96.9443367661,533.423309242,0.0,46.0930336215,113.312780494,501.402062722,478.342704011,5.66466996096,17.3946887501
 11/14  03:00:00,958.462213825,96.9443367661,528.053543666,0.0,46.0930336215,113.312780494,498.568392308,484.197578803,5.66466996096,8.70614354414
 11/14  04:00:00,963.129892065,96.9443367661,521.876978639,0.0,46.0930336215,113.312780494,512.638052467,489.580749073,5.66466996096,17.3926334333
 11/14  05:00:00,1056.61069319,96.9443367661,513.934624353,0.0,100.150657288,148.969399434,485.717455183,471.346369577,5.66466996096,8.70641564511
 11/14  06:00:00,1052.27893621,97.0362202604,505.382840344,0.0,100.150657288,149.894399434,827.859002478,796.303524079,14.1616749024,17.3938034967
 11/14  07:00:00,1267.31094255,97.7397324629,493.858383933,0.0,176.471037341,302.612436532,587.21151826,550.181474255,28.3233498048,8.70669420014
 11/14  08:00:00,1370.0869172,98.0734392134,489.679769497,0.0,243.2593065,310.10971186,573.801612978,505.00584674,42.4850247072,26.3107415307
 11/14  09:00:00,1425.21834774,98.5052166227,494.677972197,0.0,243.2593065,310.10971186,546.839199594,463.762180879,56.6466996096,26.430319106
 11/14  10:00:00,1474.04449545,99.0316334879,499.699351416,0.0,243.2593065,302.612436532,514.189772828,436.346455067,42.4850247072,35.3582930529
 11/14  11:00:00,1497.19595107,99.6542095734,505.522136566,0.0,243.2593065,310.10971186,520.829855482,414.477223421,70.808374512,35.5442575494
 11/14  12:00:00,1512.04366989,100.222903927,510.332349769,0.0,243.2593065,310.10971186,502.398380032,395.975445945,70.808374512,35.6145595752
 11/14  13:00:00,1479.76736605,100.791991503,517.082763187,0.0,243.2593065,310.10971186,487.906614432,381.657959997,70.808374512,35.4402799229
 11/14  14:00:00,1520.58603138,101.276816368,523.568216993,0.0,243.2593065,302.612436532,461.220894673,368.956528883,56.6466996096,35.6176661798
 11/14  15:00:00,1522.61473454,101.7034883,527.751487648,0.0,243.2593065,302.612436532,428.092493606,350.047111641,42.4850247072,35.5603572587
 11/14  16:00:00,1523.25118067,101.985295157,530.032221851,0.0,243.2593065,302.612436532,434.762009115,342.618974544,56.6466996096,35.4963349609
 11/14  17:00:00,1528.54820967,102.255389472,531.95916801,0.0,243.2593065,310.10971186,473.093459035,352.812321616,84.9700494144,35.3110880048
 11/14  18:00:00,1530.10328348,102.47024627,527.8665748,0.0,243.2593065,310.10971186,473.152560318,370.688850526,84.9700494144,17.4936603773
 11/14  19:00:00,1249.55741147,96.9443367661,520.003188431,0.0,166.938926447,199.110933808,476.402430002,373.995221326,84.9700494144,17.4371592617
 11/14  20:00:00,1235.10819587,96.9443367661,515.810424549,0.0,166.938926447,191.61365848,447.331040315,381.953417304,56.6466996096,8.73092340139
 11/14  21:00:00,1090.68778449,96.9443367661,511.137248676,0.0,100.150657288,124.558693486,500.501997183,426.415232479,56.6466996096,17.4400650944
 11/14  22:00:00,1041.78136672,96.9443367661,503.453934767,0.0,100.150657288,124.558693486,496.420432344,436.53666916,42.4850247072,17.3987384772
 11/14  23:00:00,969.14577886,96.9443367661,495.405143477,0.0,46.0930336215,124.558693486,494.793148819,457.764121314,28.3233498048,8.70567770112
 11/14  24:00:00,969.021641212,96.9443367661,489.864898266,0.0,46.0930336215,124.558693486,496.376210228,464.820300591,14.1616749024,17.3942347354
 11/15  01:00:00,955.726339426,96.9443367661,486.72490418,0.0,46.0930336215,113.312780494,484.84318644,470.472399636,5.66466996096,8.70611684337
 11/15  02:00:00,952.948776592,96.9443367661,483.762006963,0.0,46.0930336215,113.312780494,497.379155419,474.31962579,5.66466996096,17.3948596678
 11/15  03:00:00,905.603533344,96.9443367661,442.437963309,0.0,46.0930336215,113.312780494,495.787815888,481.416596659,5.66466996096,8.70654926805
 11/15  04:00:00,847.905462451,96.9443367661,388.7097413,0.0,46.0930336215,113.312780494,510.748095287,487.689913522,5.66466996096,17.3935118039
 11/15  05:00:00,976.292305904,96.9443367661,420.095077697,0.0,100.150657288,148.969399434,484.165088995,469.793526091,5.66466996096,8.70689294342
 11/15  06:00:00,1007.63612129,97.3418220334,454.130223115,0.0,100.150657288,149.894399434,795.911254256,764.356768001,14.1616749024,17.3928113522
 11/15  07:00:00,1153.83278115,98.1955295907,384.890452387,0.0,176.471037341,302.612436532,578.783030889,541.7524402,28.3233498048,8.70724088466
 11/15  08:00:00,1234.53543996,99.590180735,362.685851665,0.0,243.2593065,310.10971186,565.757944931,496.959628896,42.4850247072,26.3132913274
 11/15  09:00:00,1387.25920393,100.628175648,470.763140637,0.0,243.2593065,310.10971186,532.81700639,449.736919117,56.6466996096,26.4333876641
 11/15  10:00:00,1477.33585883,101.325193473,506.111681515,0.0,243.2593065,302.612436532,498.568180329,420.720183225,42.4850247072,35.3629723972
 11/15  11:00:00,1507.5494917,101.938618339,517.446768747,0.0,243.2593065,310.10971186,502.525378569,396.166905528,70.808374512,35.5500985291
 11/15  12:00:00,1515.47999472,102.490356804,529.166981004,0.0,243.2593065,310.10971186,483.89996415,377.470225678,70.808374512,35.6213639598
 11/15  13:00:00,1475.61735176,102.984149778,532.251359605,0.0,243.2593065,310.10971186,467.978823113,361.724028577,70.808374512,35.446420024
 11/15  14:00:00,1513.62806702,103.438176497,528.683581224,0.0,243.2593065,302.612436532,441.382029006,349.11013926,56.6466996096,35.6251901361
 11/15  15:00:00,1511.96212511,104.058105493,523.603523593,0.0,243.2593065,302.612436532,408.84553022,330.792446306,42.4850247072,35.5680592068
 11/15  16:00:00,1508.23329265,104.507864101,523.063012295,0.0,243.2593065,302.612436532,414.674308154,322.523765361,56.6466996096,35.5038431837
 11/15  17:00:00,1515.64603475,104.961319737,527.442680471,0.0,243.2593065,310.10971186,448.18185831,327.894410178,84.9700494144,35.3173987177
 11/15  18:00:00,1525.52841726,105.229663479,537.635486986,0.0,243.2593065,310.10971186,448.396298568,345.929333087,84.9700494144,17.4969160667
 11/15  19:00:00,1254.84454935,96.9443367661,546.956548517,0.0,166.938926447,199.110933808,462.449648644,360.039491158,84.9700494144,17.4401080718
 11/15  20:00:00,1237.42161728,96.9443367661,538.583885724,0.0,166.938926447,191.61365848,443.906177226,369.821640584,56.6466996096,17.4378370318
 11/15  21:00:00,1085.60210661,96.9443367661,532.488679499,0.0,100.150657288,124.558693486,478.552471583,413.174459209,56.6466996096,8.73131276428
 11/15  22:00:00,1036.61941497,96.9443367661,528.920438242,0.0,100.150657288,124.558693486,481.991603845,422.107536465,42.4850247072,17.3990426731
 11/15  23:00:00,966.727161206,96.9443367661,525.157718067,0.0,46.0930336215,124.558693486,480.165476703,443.134939427,28.3233498048,8.70718747108
 11/15  24:00:00,956.394313002,96.9443367661,509.14795546,0.0,46.0930336215,124.558693486,484.628597265,453.072172902,14.1616749024,17.3947494608
 11/16  01:00:00,919.180736091,96.9443367661,475.580603538,0.0,46.0930336215,113.312780494,482.632740595,459.574171056,5.66466996096,17.3938995773
 11/16  02:00:00,891.277099125,96.9443367661,444.636532395,0.0,46.0930336215,113.312780494,479.911028886,465.539166773,5.66466996096,8.70719215265
 11/16  03:00:00,860.348308171,96.9443367661,414.088878136,0.0,46.0930336215,113.312780494,494.421309214,471.361767628,5.66466996096,17.3948716246
 11/16  04:00:00,852.076242181,96.9443367661,405.781246788,0.0,46.0930336215,113.312780494,490.883937754,476.511646258,5.66466996096,8.70762153553
 11/16  05:00:00,938.194039972,96.9443367661,404.256965932,0.0,100.150657288,148.969399434,482.528517259,459.471421984,5.66466996096,17.3924253146
 11/16  06:00:00,963.766291748,97.4398513672,428.775186488,0.0,100.150657288,149.894399434,758.567472366,735.697756769,14.1616749024,8.70804069438
 11/16  07:00:00,1187.02192196,98.9679116528,424.938329283,0.0,176.471037341,302.612436532,569.542968343,523.824362283,28.3233498048,17.3952562551
 11/16  08:00:00,1339.64994395,100.679298661,465.798246984,0.0,243.2593065,310.10971186,540.687335997,480.654766475,42.4850247072,17.5475448142
 11/16  09:00:00,1412.04168533,101.349127911,496.127177983,0.0,243.2593065,310.10971186,538.92185856,455.84017567,56.6466996096,26.4349832804
 11/16  10:00:00,1459.28982627,101.904764103,518.864440339,0.0,243.2593065,302.612436532,514.968487991,437.11035843,42.4850247072,35.3731048538
 11/16  11:00:00,1486.95658207,102.44638871,540.097546807,0.0,243.2593065,310.10971186,513.229552109,406.859672635,70.808374512,35.5615049621
 11/16  12:00:00,1508.19948217,102.664722392,545.372303144,0.0,243.2593065,310.10971186,506.435071311,399.992098091,70.808374512,35.6345987087
 11/16  13:00:00,1464.16970685,102.966528105,546.872576349,0.0,243.2593065,310.10971186,500.277248891,394.01096459,70.808374512,35.4579097889
 11/16  14:00:00,1496.93394215,103.380474158,545.787329229,0.0,243.2593065,302.612436532,485.102764393,383.911766544,56.6466996096,44.5442982394
 11/16  15:00:00,1498.32296742,103.821662625,542.741215544,0.0,243.2593065,302.612436532,444.56836565,366.533692599,42.4850247072,35.5496483443
 11/16  16:00:00,1490.55419292,104.121501598,540.551480477,0.0,243.2593065,302.612436532,448.006480679,355.872800254,56.6466996096,35.4869808148
 11/16  17:00:00,1493.0098103,104.345725696,544.957961138,0.0,243.2593065,310.10971186,463.23949393,351.769139879,84.9700494144,26.5003046366
 11/16  18:00:00,1508.66715952,104.469710174,552.199460111,0.0,243.2593065,310.10971186,466.349835762,363.884985542,84.9700494144,17.4948008054
 11/16  19:00:00,1244.66918037,96.9443367661,562.344903567,0.0,166.938926447,199.110933808,474.856858735,372.445453625,84.9700494144,17.4413556962
 11/16  20:00:00,1229.08244403,96.9443367661,556.242265779,0.0,166.938926447,191.61365848,456.273848641,382.186917661,56.6466996096,17.4402313708
 11/16  21:00:00,1087.12000472,96.9443367661,548.920875537,0.0,100.150657288,124.558693486,498.292010967,424.204121493,56.6466996096,17.4411898649
 11/16  22:00:00,1037.76036238,96.9443367661,545.324505469,0.0,100.150657288,124.558693486,482.721367212,431.527452413,42.4850247072,8.7088900918
 11/16  23:00:00,967.880050804,96.9443367661,544.489611217,0.0,46.0930336215,124.558693486,497.188122896,451.46900962,28.3233498048,17.3957634713
 11/16  24:00:00,972.387207789,96.9443367661,541.22129395,0.0,46.0930336215,124.558693486,481.593313736,458.724910062,14.1616749024,8.70672877182
 11/17  01:00:00,959.293424862,96.9443367661,536.84201041,0.0,46.0930336215,113.312780494,487.622457173,464.563411932,5.66466996096,17.3943752803
 11/17  02:00:00,956.859140962,96.9443367661,534.254194933,0.0,46.0930336215,113.312780494,482.639768032,468.267665975,5.66466996096,8.707432096
 11/17  03:00:00,954.527204438,96.9443367661,533.017343871,0.0,46.0930336215,113.312780494,497.530234523,474.470118865,5.66466996096,17.3954456964
 11/17  04:00:00,946.167936845,96.9443367661,530.782054804,0.0,46.0930336215,113.312780494,502.123910113,479.541048895,5.66466996096,16.9181912577
 11/17  05:00:00,1036.12120262,96.9443367661,533.469970787,0.0,100.150657288,148.969399434,475.614633032,460.76672082,5.66466996096,9.18324225086
 11/17  06:00:00,1039.04750916,97.4673260513,534.710401815,0.0,100.150657288,149.894399434,763.464960338,731.908047087,14.1616749024,17.3952383484
 11/17  07:00:00,1265.60390635,99.2224279917,533.992116612,0.0,176.471037341,302.612436532,556.54167496,519.510497045,28.3233498048,8.70782811096
 11/17  08:00:00,1369.06588014,101.004564833,535.055989694,0.0,243.2593065,310.10971186,540.856140171,472.057922038,42.4850247072,26.3131934259
 11/17  09:00:00,1417.045306,101.935652442,544.655959036,0.0,243.2593065,310.10971186,510.865740784,427.778064556,56.6466996096,26.4409766182
 11/17  10:00:00,1468.88417613,102.639199255,552.082705546,0.0,243.2593065,302.612436532,463.036577709,394.018371436,42.4850247072,26.533181565
 11/17  11:00:00,1478.50079301,103.237986962,537.414621521,0.0,243.2593065,310.10971186,478.854798545,367.35191241,70.808374512,40.6945116231
 11/17  12:00:00,1475.1630597,103.751707447,533.319224579,0.0,243.2593065,310.10971186,459.028634643,348.817215246,70.808374512,39.4030448847
 11/17  13:00:00,1427.92946125,104.23328084,535.338338266,0.0,243.2593065,310.10971186,444.012878437,337.758832088,70.808374512,35.4456718365
 11/17  14:00:00,1451.04410221,104.848962495,535.414311168,0.0,243.2593065,302.612436532,419.303962748,327.031944907,56.6466996096,35.6253182315
 11/17  15:00:00,1447.28483514,105.496836346,535.554129479,0.0,243.2593065,302.612436532,389.952029371,311.898229301,42.4850247072,35.568775363
 11/17  16:00:00,1447.9031291,106.117686463,535.52588447,0.0,243.2593065,302.612436532,397.069395699,304.917106113,56.6466996096,35.5055899759
 11/17  17:00:00,1460.81657199,106.523951387,540.545316374,0.0,243.2593065,310.10971186,432.131742751,312.515825077,84.9700494144,34.6458682591
 11/17  18:00:00,1476.91687626,106.72888694,549.793578145,0.0,243.2593065,310.10971186,434.118500581,330.985027194,84.9700494144,18.163423972
 11/17  19:00:00,1229.31262494,96.9443367661,580.237473557,0.0,166.938926447,199.110933808,447.448366758,345.038561609,84.9700494144,17.4397557338
 11/17  20:00:00,1224.86791137,96.9443367661,585.801855719,0.0,166.938926447,191.61365848,419.19861017,353.822794673,56.6466996096,8.7291158876
 11/17  21:00:00,1087.11798459,96.9443367661,582.239984265,0.0,100.150657288,124.558693486,470.631809053,396.542000248,56.6466996096,17.4431091958
 11/17  22:00:00,1043.08934434,96.9443367661,577.881182999,0.0,100.150657288,124.558693486,465.074018924,405.187358694,42.4850247072,17.4016355231
 11/17  23:00:00,972.747623335,96.9443367661,574.143773985,0.0,46.0930336215,124.558693486,462.58981064,425.559315858,28.3233498048,8.70714497762
 11/17  24:00:00,970.580522678,96.9443367661,571.614717052,0.0,46.0930336215,124.558693486,462.620522825,431.064045192,14.1616749024,17.3948027311
 11/18  01:00:00,957.824423462,96.9443367661,570.948242023,0.0,46.0930336215,113.312780494,451.937303478,437.564839055,5.66466996096,8.70779446175
 11/18  02:00:00,952.767484502,96.9443367661,566.787116137,0.0,46.0930336215,113.312780494,465.900841208,442.839813956,5.66466996096,17.3963572905
 11/18  03:00:00,952.526451836,96.9443367661,565.881894603,0.0,46.0930336215,113.312780494,471.087075998,448.027068316,5.66466996096,17.3953377201
 11/18  04:00:00,951.031075858,96.9443367661,562.849736507,0.0,46.0930336215,113.312780494,467.954230271,453.581656951,5.66466996096,8.70790335925
 11/18  05:00:00,956.131409068,96.9443367661,560.017352383,0.0,55.6251445156,113.312780494,470.102612217,447.041554582,5.66466996096,17.3963876738
 11/18  06:00:00,956.637956205,96.9443367661,560.00909479,0.0,55.6251445156,113.312780494,471.727701668,448.857581701,14.1616749024,8.70844506414
 11/18  07:00:00,1029.28919908,96.9443367661,560.733611236,0.0,65.1572554096,176.889270242,436.830377991,391.112278197,28.3233498048,17.3947499896
 11/18  08:00:00,1135.89226954,97.2566117912,560.371112739,0.0,109.682768182,220.96816451,680.203666942,629.009638249,42.4850247072,8.70900398569
 11/18  09:00:00,1152.23897444,97.2539849515,566.130705667,0.0,109.682768182,220.96816451,575.372102812,501.246080994,56.6466996096,17.4793222079
 11/18  10:00:00,1272.42998541,98.2414653046,577.263728039,0.0,131.945524568,266.955817592,518.964404662,450.153510218,42.4850247072,26.3258697368
 11/18  11:00:00,1277.47744455,98.5838172506,573.575120514,0.0,131.945524568,274.45309292,522.808075623,425.565258541,70.808374512,26.4344425695
 11/18  12:00:00,1270.58629801,98.7556665073,564.839845172,0.0,131.945524568,274.45309292,506.988251041,409.742949183,70.808374512,26.4369273457
 11/18  13:00:00,1232.88960961,98.6896162508,558.737288047,0.0,131.945524568,274.45309292,502.137508472,404.900847044,70.808374512,26.4282869168
 11/18  14:00:00,1223.77672377,98.7247804107,556.699423044,0.0,131.945524568,266.955817592,483.269382945,400.192662644,56.6466996096,26.4300206914
 11/18  15:00:00,1223.67448546,98.7608869947,556.334461567,0.0,131.945524568,266.955817592,463.752683011,394.836504214,42.4850247072,26.4311540896
 11/18  16:00:00,1160.01965559,96.9443367661,571.883922611,0.0,109.682768182,212.545889182,403.247024732,311.365139467,56.6466996096,35.2351856563
 11/18  17:00:00,1176.70044753,96.9443367661,581.905998342,0.0,109.682768182,220.04316451,426.194974237,314.794715112,84.9700494144,26.4302097108
 11/18  18:00:00,1150.01948693,96.9443367661,586.324430516,0.0,109.682768182,220.04316451,426.838078103,324.323103946,84.9700494144,17.5449247421
 11/18  19:00:00,1116.83280106,96.9443367661,588.343842347,0.0,100.150657288,199.110933808,463.071137831,360.70542943,84.9700494144,17.3956589866
 11/18  20:00:00,1113.68676096,96.9443367661,592.346524825,0.0,100.150657288,191.61365848,431.640587065,366.287081095,56.6466996096,8.70680636128
 11/18  21:00:00,1002.91487375,96.9443367661,593.382132342,0.0,55.6251445156,124.558693486,482.93894987,408.894018005,56.6466996096,17.3982322552
 11/18  22:00:00,1005.92153381,96.9443367661,596.878533413,0.0,55.6251445156,124.558693486,467.261179921,416.068868088,42.4850247072,8.70728712548
 11/18  23:00:00,997.855838123,96.9443367661,598.986452527,0.0,46.0930336215,124.558693486,478.489838282,432.771337323,28.3233498048,17.3951511533
 11/18  24:00:00,997.385213575,96.9443367661,597.608658179,0.0,46.0930336215,124.558693486,461.558396806,438.688919838,14.1616749024,8.70780206538
 11/19  01:00:00,971.973464447,96.9443367661,595.896167843,0.0,34.9616554283,113.312780494,467.127586732,444.066273189,5.66466996096,17.3966435822
 11/19  02:00:00,971.410004243,96.9443367661,595.386561075,0.0,34.9616554283,113.312780494,470.370481731,447.310021726,5.66466996096,17.3957900445
 11/19  03:00:00,970.17808846,96.9443367661,594.360605678,0.0,34.9616554283,113.312780494,466.767361235,452.394516521,5.66466996096,8.70817475326
 11/19  04:00:00,968.298225522,96.9443367661,592.609051671,0.0,34.9616554283,113.312780494,479.66152022,456.599844855,5.66466996096,17.3970054037
 11/19  05:00:00,977.913938958,96.9443367661,592.033771729,0.0,44.4937663224,113.312780494,463.168534939,448.795076736,5.66466996096,8.70878824152
 11/19  06:00:00,977.715404959,96.9443367661,591.878434531,0.0,44.4937663224,113.312780494,482.661502832,451.10433741,14.1616749024,17.3954905193
 11/19  07:00:00,1048.19288334,96.9443367661,589.604417268,0.0,54.0258772165,176.889270242,431.403886004,394.371128764,28.3233498048,8.70940743561
 11/19  08:00:00,1036.9331523,96.9443367661,586.466269513,0.0,54.0258772165,184.38654557,448.205480091,388.323810613,42.4850247072,17.3966447707
 11/19  09:00:00,1120.53010504,96.9443367661,590.084939472,0.0,65.1572554096,220.04316451,433.489546273,359.373495986,56.6466996096,17.4693506783
 11/19  10:00:00,1115.63274816,96.9443367661,592.079365119,0.0,65.1572554096,212.545889182,408.541046929,348.513508566,42.4850247072,17.542513656
 11/19  11:00:00,1119.00728475,96.9443367661,587.85230534,0.0,65.1572554096,220.04316451,443.482809234,346.262809249,70.808374512,26.4116254721
 11/19  12:00:00,1115.8145959,96.9443367661,583.411103412,0.0,65.1572554096,220.04316451,435.00788998,337.787764838,70.808374512,26.4117506301
 11/19  13:00:00,1110.46764555,96.9443367661,578.895670425,0.0,65.1572554096,220.04316451,418.748713219,321.528338471,70.808374512,26.4120002363
 11/19  14:00:00,1102.05295576,96.9443367661,577.804405329,0.0,65.1572554096,212.545889182,398.09191794,315.032960843,56.6466996096,26.4122574875
 11/19  15:00:00,1102.37709141,96.9443367661,578.112681145,0.0,65.1572554096,212.545889182,385.85441236,316.95687313,42.4850247072,26.412514523
 11/19  16:00:00,1102.96190957,96.9443367661,578.630868715,0.0,65.1572554096,212.545889182,400.898713179,317.839242754,56.6466996096,26.4127708148
 11/19  17:00:00,1078.31395965,96.9443367661,579.193854482,0.0,65.1572554096,220.04316451,440.911243077,329.528167334,84.9700494144,26.4130263293
 11/19  18:00:00,1047.10116056,96.9443367661,583.323774319,0.0,54.0258772165,184.38654557,457.662348708,346.388500838,84.9700494144,26.3037984556
 11/19  19:00:00,1025.00556457,96.9443367661,587.917253894,0.0,44.4937663224,163.454314868,478.424712005,384.431481562,84.9700494144,9.02318102814
 11/19  20:00:00,1019.60060269,96.9443367661,589.043799461,0.0,44.4937663224,155.95703954,467.344650681,393.615362189,56.6466996096,17.0825888831
 11/19  21:00:00,985.37158329,96.9443367661,585.708165009,0.0,44.4937663224,124.558693486,503.806800187,429.763507668,56.6466996096,17.3965929096
 11/19  22:00:00,987.150606098,96.9443367661,587.850616297,0.0,44.4937663224,124.558693486,488.108996881,436.915399482,42.4850247072,8.70857269219
 11/19  23:00:00,975.137777149,96.9443367661,585.615305883,0.0,34.9616554283,124.558693486,500.691145547,454.972842157,28.3233498048,17.3949535847
 11/19  24:00:00,974.40291799,96.9443367661,583.373919563,0.0,34.9616554283,124.558693486,485.714085599,462.843225994,14.1616749024,8.709184703
 11/20  01:00:00,976.343124765,96.9443367661,586.40710225,0.0,46.0930336215,113.312780494,490.593238456,467.531947492,5.66466996096,17.3966210028
 11/20  02:00:00,971.119818589,96.9443367661,580.776938452,0.0,46.0930336215,113.312780494,488.496252704,474.124157913,5.66466996096,8.70742483008
 11/20  03:00:00,968.712299207,96.9443367661,578.117025805,0.0,46.0930336215,113.312780494,496.433440058,473.370584822,5.66466996096,17.3981852751
 11/20  04:00:00,966.293723844,96.9443367661,575.52778001,0.0,46.0930336215,113.312780494,489.491365068,475.118630445,5.66466996096,8.7080646621
 11/20  05:00:00,1053.82501019,96.9443367661,572.515435149,0.0,100.150657288,148.969399434,472.265288295,449.203659868,5.66466996096,17.3969584665
 11/20  06:00:00,1046.81802079,96.9443367661,563.36687864,0.0,100.150657288,149.894399434,856.767683514,833.897287007,14.1616749024,8.7087216052
 11/20  07:00:00,1274.97451444,97.192844316,562.348694715,0.0,176.471037341,302.612436532,581.967275546,536.245680664,28.3233498048,17.3982450773
 11/20  08:00:00,1381.63077299,97.4886461398,560.687396357,0.0,243.2593065,310.10971186,551.315773612,482.513675351,42.4850247072,26.317073554
 11/20  09:00:00,1421.75889846,97.6132937679,559.420809302,0.0,243.2593065,310.10971186,541.96442223,458.871078758,56.6466996096,26.4466438618
 11/20  10:00:00,1452.00873269,97.9181625108,555.90410851,0.0,243.2593065,302.612436532,508.333895895,439.308462578,42.4850247072,26.5404086097
 11/20  11:00:00,1457.0596249,98.2753483013,553.026888236,0.0,243.2593065,310.10971186,537.722145638,422.434768786,70.808374512,44.4790023403
 11/20  12:00:00,1452.94886055,98.7006229151,547.132180336,0.0,243.2593065,310.10971186,506.030275259,399.587853955,70.808374512,35.6340467918
 11/20  13:00:00,1409.08519082,99.1946812549,544.675290801,0.0,243.2593065,310.10971186,484.588331169,378.320798576,70.808374512,35.4591580807
 11/20  14:00:00,1437.6973106,99.5455578329,539.459215383,0.0,243.2593065,302.612436532,456.460133251,364.171155755,56.6466996096,35.6422778856
 11/20  15:00:00,1442.96181418,99.817086519,544.912199418,0.0,243.2593065,302.612436532,440.969670749,362.898260687,42.4850247072,35.5863853549
 11/20  16:00:00,1448.14936423,100.16042355,550.150015557,0.0,243.2593065,302.612436532,459.665096855,367.495214138,56.6466996096,35.523183107
 11/20  17:00:00,1455.92891249,100.608998728,550.934891386,0.0,243.2593065,310.10971186,488.837527707,368.532614726,84.9700494144,35.3348635666
 11/20  18:00:00,1472.89759704,101.154261151,556.207455684,0.0,243.2593065,310.10971186,472.026901918,369.55312268,84.9700494144,17.5037298234
 11/20  19:00:00,1226.63671735,96.9443367661,577.058622974,0.0,166.938926447,199.110933808,459.967242097,357.550923046,84.9700494144,17.4462696369
 11/20  20:00:00,1226.96840305,96.9443367661,584.625233189,0.0,166.938926447,191.61365848,439.022071475,364.931109858,56.6466996096,17.4442620075
 11/20  21:00:00,1096.10993158,96.9443367661,587.961361891,0.0,100.150657288,124.558693486,482.12969873,408.040541859,56.6466996096,17.442457261
 11/20  22:00:00,1059.44182727,96.9443367661,590.992366251,0.0,100.150657288,124.558693486,465.854125345,414.657022774,42.4850247072,8.71207786387
 11/20  23:00:00,996.072077985,96.9443367661,595.54267846,0.0,46.0930336215,124.558693486,478.570391853,432.850162354,28.3233498048,17.3968796941
 11/20  24:00:00,1000.04064321,96.9443367661,598.849139931,0.0,46.0930336215,124.558693486,460.592596731,437.723469634,14.1616749024,8.7074521945
 11/21  01:00:00,987.670349432,96.9443367661,598.950821954,0.0,46.0930336215,113.312780494,464.1556984,441.090957524,5.66466996096,17.4000709153
 11/21  02:00:00,990.242533258,96.9443367661,601.756735331,0.0,46.0930336215,113.312780494,459.924352811,445.551320864,5.66466996096,8.70836198583
 11/21  03:00:00,989.618264934,96.9443367661,601.263943084,0.0,46.0930336215,113.312780494,472.537416312,449.475198699,5.66466996096,17.3975476527
 11/21  04:00:00,989.064879891,96.9443367661,600.74190763,0.0,46.0930336215,113.312780494,468.425862491,452.090778108,5.66466996096,10.6704144216
 11/21  05:00:00,1080.9783948,96.9443367661,599.734380285,0.0,100.150657288,148.969399434,455.291514184,434.191019605,5.66466996096,15.4358246187
 11/21  06:00:00,1080.63753424,97.1057742433,598.049430425,0.0,100.150657288,149.894399434,729.491021958,697.9311867,14.1616749024,17.398160355
 11/21  07:00:00,1308.28018183,98.0156207324,596.813772276,0.0,176.471037341,302.612436532,523.670679151,486.637901215,28.3233498048,8.70942813132
 11/21  08:00:00,1412.66985225,99.0937198905,593.112777392,0.0,243.2593065,310.10971186,513.12450838,444.318084955,42.4850247072,26.321398718
 11/21  09:00:00,1433.89683815,99.7978084045,571.17796171,0.0,243.2593065,310.10971186,501.297862448,418.205094515,56.6466996096,26.4460683235
 11/21  10:00:00,1455.47865729,100.571686328,557.958007809,0.0,243.2593065,302.612436532,464.764461327,390.079809104,42.4850247072,32.199627516
 11/21  11:00:00,1459.24028179,101.35482029,553.347816733,0.0,243.2593065,310.10971186,469.300684385,359.723728747,70.808374512,38.7685811264
 11/21  12:00:00,1455.75545367,101.936288904,547.963169025,0.0,243.2593065,310.10971186,451.008105652,344.55589402,70.808374512,35.6438371198
 11/21  13:00:00,1414.96415045,102.134186818,548.870728588,0.0,243.2593065,310.10971186,450.739456722,344.463062756,70.808374512,35.4680194545
 11/21  14:00:00,1448.46339595,102.329336523,548.68818066,0.0,243.2593065,302.612436532,442.697321049,350.397684892,56.6466996096,35.6529365472
 11/21  15:00:00,1442.21223127,102.885149531,541.107079655,0.0,243.2593065,302.612436532,435.152094542,348.183708893,42.4850247072,44.4833609416
 11/21  16:00:00,1442.15553486,103.483697743,540.17263404,0.0,243.2593065,302.612436532,438.798120313,346.648504712,56.6466996096,35.502915991
 11/21  17:00:00,1450.25268773,104.009281934,541.057237346,0.0,243.2593065,310.10971186,458.841104435,347.359603173,84.9700494144,26.5114518482
 11/21  18:00:00,1463.7025816,104.431964393,542.600248402,0.0,243.2593065,310.10971186,452.069400949,349.599385961,84.9700494144,17.499965573
 11/21  19:00:00,1212.72806097,96.9443367661,561.486831912,0.0,166.938926447,199.110933808,452.865290038,350.449626624,84.9700494144,17.4456139998
 11/21  20:00:00,1208.83241987,96.9443367661,565.229492215,0.0,166.938926447,191.61365848,429.749028935,355.660238169,56.6466996096,17.4420911562
 11/21  21:00:00,1075.90895161,96.9443367661,566.267992216,0.0,100.150657288,124.558693486,470.294337901,396.200808157,56.6466996096,17.4468301345
 11/21  22:00:00,1040.63926416,96.9443367661,570.621374276,0.0,100.150657288,124.558693486,455.957070701,404.760622453,42.4850247072,8.71142354051
 11/21  23:00:00,976.684279096,96.9443367661,573.96613423,0.0,46.0930336215,124.558693486,469.146075569,423.424196433,28.3233498048,17.398529331
 11/21  24:00:00,983.641639046,96.9443367661,580.522708477,0.0,46.0930336215,124.558693486,460.985275091,429.425917298,14.1616749024,17.3976828907
 11/22  01:00:00,977.683807602,96.9443367661,587.538452552,0.0,46.0930336215,113.312780494,449.123687791,434.749603662,5.66466996096,8.70941416771
 11/22  02:00:00,985.264389441,96.9443367661,595.735418012,0.0,46.0930336215,113.312780494,462.165812502,439.104086666,5.66466996096,17.3970558752
 11/22  03:00:00,981.647944407,96.9443367661,592.036774177,0.0,46.0930336215,113.312780494,456.815684314,442.440701317,5.66466996096,8.71031303665
 11/22  04:00:00,978.746089656,96.9443367661,588.911170123,0.0,46.0930336215,113.312780494,468.493438863,445.430122721,5.66466996096,17.3986461808
 11/22  05:00:00,1068.94278618,96.9443367661,588.701962892,0.0,100.150657288,148.969399434,441.805424249,427.432378301,5.66466996096,8.7083759869
 11/22  06:00:00,1067.93564002,97.3427276897,585.915423975,0.0,100.150657288,149.894399434,677.728732826,646.168473995,14.1616749024,17.3985839286
 11/22  07:00:00,1296.23644974,99.1274692879,583.612551232,0.0,176.471037341,302.612436532,501.981279963,464.948813641,28.3233498048,8.70911651807
 11/22  08:00:00,1400.09255093,100.774777272,577.754022055,0.0,243.2593065,310.10971186,489.990144085,421.180040267,42.4850247072,26.3250791105
 11/22  09:00:00,1430.27565481,101.486984659,565.321127438,0.0,243.2593065,310.10971186,479.332693444,396.236620743,56.6466996096,26.4493730917
 11/22  10:00:00,1456.16122556,101.945943812,556.829423274,0.0,243.2593065,302.612436532,464.742479287,386.868578723,42.4850247072,35.3888758569
 11/22  11:00:00,1452.63658145,102.616207158,544.382853736,0.0,243.2593065,310.10971186,461.819312349,355.427752753,70.808374512,35.5831850842
 11/22  12:00:00,1448.55944002,102.897274095,538.531422379,0.0,243.2593065,310.10971186,454.005999473,347.537563941,70.808374512,35.6600610204
 11/22  13:00:00,1407.65804672,103.072616072,539.265978215,0.0,243.2593065,310.10971186,456.702704028,350.41229542,70.808374512,35.4820340951
 11/22  14:00:00,1441.08775701,103.481922343,538.938924708,0.0,243.2593065,302.612436532,448.304125737,347.093626674,56.6466996096,44.5637994527
 11/22  15:00:00,1437.78619091,104.3475591,534.569906887,0.0,243.2593065,302.612436532,412.147986865,334.083062589,42.4850247072,35.5798995694
 11/22  16:00:00,1438.0794074,104.789485554,534.497120178,0.0,243.2593065,302.612436532,427.581891252,335.41691562,56.6466996096,35.5182760226
 11/22  17:00:00,1445.97298818,105.213931956,535.335477696,0.0,243.2593065,310.10971186,451.080850454,339.605595286,84.9700494144,26.5052057535
 11/22  18:00:00,1458.97101019,105.599094915,536.446568965,0.0,243.2593065,310.10971186,454.145058824,342.931867603,84.9700494144,26.2431418063
 11/22  19:00:00,1207.72320399,96.9443367661,556.223951486,0.0,166.938926447,199.110933808,450.246700991,347.833568172,84.9700494144,17.4430834048
 11/22  20:00:00,1204.87170263,96.9443367661,560.283155409,0.0,166.938926447,191.61365848,418.65538154,353.274477666,56.6466996096,8.73420426436
 11/22  21:00:00,1071.7904226,96.9443367661,561.202560859,0.0,100.150657288,124.558693486,467.193538253,393.099733238,56.6466996096,17.4471054059
 11/22  22:00:00,1027.81916685,96.9443367661,556.449328009,0.0,100.150657288,124.558693486,458.488371498,398.601082514,42.4850247072,17.4022642765
 11/22  23:00:00,964.034472796,96.9443367661,560.540838682,0.0,46.0930336215,124.558693486,454.179818293,417.147353949,28.3233498048,8.70911453831
 11/22  24:00:00,971.523694528,96.9443367661,567.640205594,0.0,46.0930336215,124.558693486,456.136461343,424.575713348,14.1616749024,17.3990730919
 11/23  01:00:00,949.970239905,96.9443367661,569.807553715,0.0,34.9616554283,113.312780494,455.405854994,432.342418672,5.66466996096,17.3987663613
 11/23  02:00:00,944.953459522,96.9443367661,564.515003389,0.0,34.9616554283,113.312780494,448.361402529,433.986874062,5.66466996096,8.70985850554
 11/23  03:00:00,947.793834752,96.9443367661,567.549949775,0.0,34.9616554283,113.312780494,459.372430988,436.309857001,5.66466996096,17.3979040255
 11/23  04:00:00,951.124376877,96.9443367661,571.145510366,0.0,34.9616554283,113.312780494,454.581747937,440.206315456,5.66466996096,8.71076251927
 11/23  05:00:00,960.876191572,96.9443367661,570.684733244,0.0,44.4937663224,113.312780494,455.215507283,432.151259736,5.66466996096,17.3995775855
 11/23  06:00:00,960.745418701,96.9443367661,570.608773704,0.0,44.4937663224,113.312780494,456.282441724,433.411910547,14.1616749024,8.70885627445
 11/23  07:00:00,1030.79500732,96.9443367661,567.440715184,0.0,54.0258772165,176.889270242,417.74531579,372.023396117,28.3233498048,17.3985698689
 11/23  08:00:00,1017.61746761,96.9443367661,562.043590811,0.0,54.0258772165,184.38654557,417.389249315,366.194548508,42.4850247072,8.70967609954
 11/23  09:00:00,1093.7786481,96.9443367661,558.437349823,0.0,65.1572554096,220.04316451,431.307512587,348.463857519,56.6466996096,26.196955459
 11/23  10:00:00,1084.5853252,96.9443367661,556.602394753,0.0,65.1572554096,212.545889182,400.65399147,340.621092755,42.4850247072,17.5478740069
 11/23  11:00:00,1084.14379525,96.9443367661,548.1280862,0.0,65.1572554096,220.04316451,434.632761802,337.404188207,70.808374512,26.4201990826
 11/23  12:00:00,1080.5120462,96.9443367661,543.06900603,0.0,65.1572554096,220.04316451,434.66946052,337.439784964,70.808374512,26.4213010439
 11/23  13:00:00,1080.23666142,96.9443367661,543.885528618,0.0,65.1572554096,220.04316451,434.875167921,337.64446909,70.808374512,26.4223243192
 11/23  14:00:00,1073.07489208,96.9443367661,544.150556802,0.0,65.1572554096,212.545889182,420.941283081,337.876739196,56.6466996096,26.4178442753
 11/23  15:00:00,1073.32738226,96.9443367661,544.415867365,0.0,65.1572554096,212.545889182,408.119675837,339.215856195,42.4850247072,26.4187949351
 11/23  16:00:00,1073.34650131,96.9443367661,544.48175719,0.0,65.1572554096,212.545889182,423.276717789,340.210202896,56.6466996096,26.4198152832
 11/23  17:00:00,1047.63293869,96.9443367661,544.08986806,0.0,65.1572554096,220.04316451,452.341077841,340.950191146,84.9700494144,26.4208372803
 11/23  18:00:00,1012.68222562,96.9443367661,544.33155994,0.0,54.0258772165,184.38654557,465.671259183,354.390181209,84.9700494144,26.3110285589
 11/23  19:00:00,986.629998094,96.9443367661,544.905756654,0.0,44.4937663224,163.454314868,492.58845239,390.219611416,84.9700494144,17.39879156
 11/23  20:00:00,988.530851363,96.9443367661,554.185378424,0.0,44.4937663224,155.95703954,464.638633329,399.282143476,56.6466996096,8.70979024258
 11/23  21:00:00,970.405847539,96.9443367661,568.415119673,0.0,44.4937663224,124.558693486,513.582891371,439.538923239,56.6466996096,17.3972685226
 11/23  22:00:00,974.229906944,96.9443367661,572.953624953,0.0,44.4937663224,124.558693486,499.260302683,448.064610217,42.4850247072,8.71066775852
 11/23  23:00:00,966.633945702,96.9443367661,575.602697355,0.0,34.9616554283,124.558693486,511.917695303,466.194944799,28.3233498048,17.3994006992
 11/23  24:00:00,970.067065357,96.9443367661,578.079125161,0.0,34.9616554283,124.558693486,495.243536552,472.373088297,14.1616749024,8.70877335267
 11/24  01:00:00,968.862282894,96.9443367661,578.117603936,0.0,46.0930336215,113.312780494,497.753395589,474.689989958,5.66466996096,17.3987356705
 11/24  02:00:00,968.767545051,96.9443367661,578.064417078,0.0,46.0930336215,113.312780494,491.827082908,477.452516358,5.66466996096,8.70989658944
 11/24  03:00:00,968.87470796,96.9443367661,578.193730155,0.0,46.0930336215,113.312780494,503.549045334,480.483571995,5.66466996096,17.4008033781
 11/24  04:00:00,965.770718633,96.9443367661,574.93754635,0.0,46.0930336215,113.312780494,504.905868939,481.841000671,5.66466996096,17.4001983071
 11/24  05:00:00,1042.21304269,96.9443367661,557.010610117,0.0,100.150657288,148.969399434,465.783889063,451.408662635,5.66466996096,8.71055646715
 11/24  06:00:00,1028.36854091,96.9443367661,541.092908128,0.0,100.150657288,149.894399434,831.485277146,799.922097497,14.1616749024,17.4015047469
 11/24  07:00:00,1253.8359245,97.4289759288,538.086432185,0.0,176.471037341,302.612436532,559.7989016,522.766789578,28.3233498048,8.70876221757
 11/24  08:00:00,1356.3557173,97.7474960635,529.088018035,0.0,243.2593065,310.10971186,539.467246389,470.656846007,42.4850247072,26.3253756746
 11/24  09:00:00,1387.9081063,98.0759438743,522.482092329,0.0,243.2593065,310.10971186,527.492589124,444.394879829,56.6466996096,26.4510096856
 11/24  10:00:00,1419.72838967,98.421487344,520.555486541,0.0,243.2593065,302.612436532,509.14763934,431.270055935,42.4850247072,35.3925586981
 11/24  11:00:00,1432.26573866,98.780166632,525.654346119,0.0,243.2593065,310.10971186,520.925132861,414.528367688,70.808374512,35.5883906611
 11/24  12:00:00,1435.75617965,99.1025326407,528.009186242,0.0,243.2593065,310.10971186,509.953873119,403.479250052,70.808374512,35.6662485552
 11/24  13:00:00,1387.59978087,99.5098538749,520.832649028,0.0,243.2593065,310.10971186,500.227021581,393.930479668,70.808374512,35.4881674007
 11/24  14:00:00,1430.63034039,99.9050281806,530.823515562,0.0,243.2593065,302.612436532,494.876909288,393.656388716,56.6466996096,44.5738209628
 11/24  15:00:00,1445.37222957,100.299679697,546.277737811,0.0,243.2593065,302.612436532,473.072857303,394.99972722,42.4850247072,35.5881053756
 11/24  16:00:00,1450.50165454,100.695157755,551.527573501,0.0,243.2593065,302.612436532,484.533531349,392.360040216,56.6466996096,35.5267915228
