Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  17:00:00,1462.15240302,101.049365676,556.591460832,0.0,243.2593065,310.10971186,503.70163977,392.220692071,84.9700494144,26.5108982849
 11/24  18:00:00,1477.61582879,101.374008648,560.52691463,0.0,243.2593065,310.10971186,503.608554877,392.390716122,84.9700494144,26.2477893401
 11/24  19:00:00,1225.27881526,96.9443367661,574.958893982,0.0,166.938926447,199.110933808,481.990541884,379.57452635,84.9700494144,17.4459661192
 11/24  20:00:00,1220.82645584,96.9443367661,578.201061322,0.0,166.938926447,191.61365848,458.803804195,384.712681586,56.6466996096,17.4444229999
 11/24  21:00:00,1087.68884224,96.9443367661,579.023511737,0.0,100.150657288,124.558693486,488.31719412,422.935553477,56.6466996096,8.73494103362
 11/24  22:00:00,1043.82095508,96.9443367661,574.180741617,0.0,100.150657288,124.558693486,488.009674593,428.11902325,42.4850247072,17.4056266355
 11/24  23:00:00,972.333109175,96.9443367661,569.48381828,0.0,46.0930336215,124.558693486,488.613045591,442.889771608,28.3233498048,17.3999241776
 11/24  24:00:00,969.93195929,96.9443367661,566.06930022,0.0,46.0930336215,124.558693486,467.32182331,444.449741963,14.1616749024,8.71040644397
 11/25  01:00:00,956.340903348,96.9443367661,564.861363811,0.0,46.0930336215,113.312780494,469.757793189,446.692225073,5.66466996096,17.4008981555
 11/25  02:00:00,957.161676397,96.9443367661,565.760797923,0.0,46.0930336215,113.312780494,464.002048743,449.628442824,5.66466996096,8.70893595755
 11/25  03:00:00,965.483168585,96.9443367661,574.633321351,0.0,46.0930336215,113.312780494,477.894925672,454.828706637,5.66466996096,17.4015490734
 11/25  04:00:00,985.74554573,96.9443367661,596.342306379,0.0,46.0930336215,113.312780494,474.089935696,459.715393431,5.66466996096,8.70987230372
 11/25  05:00:00,1002.82516174,96.9443367661,604.506419182,0.0,55.6251445156,113.312780494,477.543524253,454.478090706,5.66466996096,17.4007635861
 11/25  06:00:00,993.501283875,96.9443367661,596.166567463,0.0,55.6251445156,113.312780494,489.902848165,458.340941421,14.1616749024,17.4002318419
 11/25  07:00:00,1055.61869379,96.9443367661,586.136307812,0.0,65.1572554096,176.889270242,437.806010909,400.772079328,28.3233498048,8.71058177646
 11/25  08:00:00,1158.03708752,97.0192362442,572.117164983,0.0,109.682768182,220.96816451,719.495888566,659.608827967,42.4850247072,17.4020358924
 11/25  09:00:00,1164.60510141,97.064268467,559.623311647,0.0,109.682768182,220.96816451,601.007058405,526.874051495,56.6466996096,17.4863073003
 11/25  10:00:00,1288.53515787,97.4576707981,549.988209031,0.0,131.945524568,266.955817592,548.709961248,479.889000809,42.4850247072,26.3359357315
 11/25  11:00:00,1300.76604961,97.5056225911,540.559742732,0.0,131.945524568,274.45309292,556.943659285,459.683392726,70.808374512,26.4518920476
 11/25  12:00:00,1300.46214092,97.5632124557,539.232672251,0.0,131.945524568,274.45309292,542.816811902,445.557988968,70.808374512,26.4504484219
 11/25  13:00:00,1272.40979826,97.7587572261,542.903420393,0.0,131.945524568,274.45309292,530.191301745,432.936732329,70.808374512,26.4461949041
 11/25  14:00:00,1271.88135771,97.9075793758,543.507950924,0.0,131.945524568,266.955817592,508.026162006,424.93318183,56.6466996096,26.4462805671
 11/25  15:00:00,1278.13710414,98.0085142941,541.360889166,0.0,131.945524568,266.955817592,477.890097915,408.962202183,42.4850247072,26.442871025
 11/25  16:00:00,1197.39330718,96.9443367661,538.072063661,0.0,109.682768182,212.545889182,393.969661507,302.071590787,56.6466996096,35.2513711105
 11/25  17:00:00,1210.62266315,96.9443367661,530.359389446,0.0,109.682768182,220.04316451,427.521615408,316.106743895,84.9700494144,26.4448220984
 11/25  18:00:00,1174.34657312,96.9443367661,518.046885543,0.0,109.682768182,220.04316451,441.908613912,339.38497678,84.9700494144,17.5535877178
 11/25  19:00:00,1133.02754201,96.9443367661,509.145627604,0.0,100.150657288,199.110933808,485.919473168,383.547715136,84.9700494144,17.4017086179
 11/25  20:00:00,1116.65103032,96.9443367661,500.193639379,0.0,100.150657288,191.61365848,459.021541808,393.664902108,56.6466996096,8.70994009046
 11/25  21:00:00,999.739416201,96.9443367661,492.207871292,0.0,55.6251445156,124.558693486,513.50531762,439.457595669,56.6466996096,17.4010223412
 11/25  22:00:00,995.588501135,96.9443367661,487.345298535,0.0,55.6251445156,124.558693486,508.335065435,448.449671726,42.4850247072,17.4003690026
 11/25  23:00:00,932.490278766,96.9443367661,447.125065114,0.0,46.0930336215,124.558693486,505.670972845,468.636968319,28.3233498048,8.71065472067
 11/25  24:00:00,888.470956018,96.9443367661,410.653589523,0.0,46.0930336215,124.558693486,508.715379787,477.154145225,14.1616749024,17.3995596598
 11/26  01:00:00,850.906902861,96.9443367661,401.023741353,0.0,34.9616554283,113.312780494,500.084452961,485.711318446,5.66466996096,8.70846455444
 11/26  02:00:00,822.872980489,96.9443367661,377.732319821,0.0,34.9616554283,113.312780494,518.489423093,495.422638164,5.66466996096,17.4021149687
 11/26  03:00:00,796.96839268,96.9443367661,351.266400569,0.0,34.9616554283,113.312780494,518.650443836,504.275575102,5.66466996096,8.71019877306
 11/26  04:00:00,774.18596139,96.9443367661,329.025013016,0.0,34.9616554283,113.312780494,544.089636801,521.023479763,5.66466996096,17.4014870768
 11/26  05:00:00,782.216478493,96.9443367661,325.421387521,0.0,44.4937663224,113.312780494,539.305251242,516.239548214,5.66466996096,17.401033067
 11/26  06:00:00,795.984231228,96.9443367661,338.928989022,0.0,44.4937663224,113.312780494,542.334047918,519.461353883,14.1616749024,8.71101913266
 11/26  07:00:00,866.465746282,96.9443367661,340.86262273,0.0,54.0258772165,176.889270242,503.930012506,458.206325586,28.3233498048,17.4003371146
 11/26  08:00:00,883.605486628,96.9443367661,359.837037033,0.0,54.0258772165,184.38654557,497.079474757,445.885106683,42.4850247072,8.70934336622
 11/26  09:00:00,1051.32911689,96.9443367661,443.646462842,0.0,65.1572554096,220.04316451,482.450911761,408.328309669,56.6466996096,17.4759024822
 11/26  10:00:00,1103.02158774,96.9443367661,492.12234687,0.0,65.1572554096,212.545889182,456.224771408,387.424792026,42.4850247072,26.3149546752
 11/26  11:00:00,1120.49200259,96.9443367661,497.58287293,0.0,65.1572554096,220.04316451,475.829797902,378.595483961,70.808374512,26.4259394292
 11/26  12:00:00,1128.24276505,96.9443367661,503.654816116,0.0,65.1572554096,220.04316451,468.666985908,371.433742043,70.808374512,26.4248693534
 11/26  13:00:00,1133.6301306,96.9443367661,509.756841357,0.0,65.1572554096,220.04316451,460.865677643,363.630854066,70.808374512,26.4264490646
 11/26  14:00:00,1131.18257119,96.9443367661,514.649646223,0.0,65.1572554096,212.545889182,439.462249187,356.387503865,56.6466996096,26.428045713
 11/26  15:00:00,1132.3603448,96.9443367661,519.983918875,0.0,65.1572554096,212.545889182,410.070835167,341.161816532,42.4850247072,26.4239939282
 11/26  16:00:00,1139.84422274,96.9443367661,525.752375769,0.0,65.1572554096,212.545889182,416.696382539,333.624184185,56.6466996096,26.4254987445
 11/26  17:00:00,1114.81252982,96.9443367661,523.541921398,0.0,65.1572554096,220.04316451,454.083617828,342.686475473,84.9700494144,26.4270929405
 11/26  18:00:00,1071.58257568,96.9443367661,519.52014604,0.0,54.0258772165,184.38654557,492.51847108,381.231391332,84.9700494144,26.3170303342
 11/26  19:00:00,1040.96734719,96.9443367661,515.386860481,0.0,44.4937663224,163.454314868,530.416530286,428.044911179,84.9700494144,17.4015696925
 11/26  20:00:00,1024.51255994,96.9443367661,511.039305863,0.0,44.4937663224,155.95703954,505.583887945,440.225880889,56.6466996096,8.71130744651
 11/26  21:00:00,986.267773542,96.9443367661,506.838006081,0.0,44.4937663224,124.558693486,554.898830948,480.85124664,56.6466996096,17.4008846982
 11/26  22:00:00,981.819168291,96.9443367661,502.555896146,0.0,44.4937663224,124.558693486,541.389106577,490.194479828,42.4850247072,8.70960204126
 11/26  23:00:00,970.324610714,96.9443367661,499.349466699,0.0,34.9616554283,124.558693486,557.008403093,511.284838422,28.3233498048,17.4002148663
 11/26  24:00:00,950.499164699,96.9443367661,478.926835507,0.0,34.9616554283,124.558693486,544.605261523,521.73299886,14.1616749024,8.71058776125
 11/27  01:00:00,938.534696726,96.9443367661,468.294482802,0.0,46.0930336215,113.312780494,551.215284872,528.148019964,5.66466996096,17.4025949474
 11/27  02:00:00,936.654478819,96.9443367661,466.515813148,0.0,46.0930336215,113.312780494,560.480296049,537.413190517,5.66466996096,17.4024355715
 11/27  03:00:00,887.337747431,96.9443367661,423.484427433,0.0,46.0930336215,113.312780494,562.24209646,547.865633203,5.66466996096,8.71179329571
 11/27  04:00:00,829.806890963,96.9443367661,374.09502268,0.0,46.0930336215,113.312780494,581.021663027,557.955095904,5.66466996096,17.4018971619
 11/27  05:00:00,888.468839727,96.9443367661,344.396155681,0.0,100.150657288,148.969399434,546.779633516,532.40483107,5.66466996096,8.71013248486
 11/27  06:00:00,935.675097582,96.9443367661,388.705204058,0.0,100.150657288,149.894399434,1017.3918667,985.827794988,14.1616749024,17.4023968147
 11/27  07:00:00,1153.51638148,97.1554356513,379.688159259,0.0,176.471037341,302.612436532,690.330505553,644.606189163,28.3233498048,17.4009665855
 11/27  08:00:00,1263.77854244,97.4575777024,379.212378045,0.0,243.2593065,310.10971186,638.256439368,578.213163791,42.4850247072,17.5582508699
 11/27  09:00:00,1348.19583947,97.5855517326,423.842427877,0.0,243.2593065,310.10971186,616.522702136,533.419065895,56.6466996096,26.4569366314
 11/27  10:00:00,1445.61586773,97.682972706,483.409099287,0.0,243.2593065,302.612436532,581.505829642,503.610188381,42.4850247072,35.4106165539
 11/27  11:00:00,1471.70132563,97.7669892146,497.156419795,0.0,243.2593065,310.10971186,591.346350262,484.927973441,70.808374512,35.6100023097
 11/27  12:00:00,1481.51935028,97.8512873842,502.646684405,0.0,243.2593065,310.10971186,598.394180218,482.995581547,70.808374512,44.5902241596
 11/27  13:00:00,1443.36027562,98.0528249919,506.210420009,0.0,243.2593065,310.10971186,578.099446824,471.811067179,70.808374512,35.4800051333
 11/27  14:00:00,1477.18302582,98.3599387493,510.812804934,0.0,243.2593065,302.612436532,553.670222044,461.353928196,56.6466996096,35.6695942389
 11/27  15:00:00,1478.11637226,98.6414656504,514.188691005,0.0,243.2593065,302.612436532,533.338679144,455.238159649,42.4850247072,35.6154947881
 11/27  16:00:00,1479.97151346,98.9340912137,515.559937703,0.0,243.2593065,302.612436532,550.4601526,449.396348826,56.6466996096,44.4171041641
 11/27  17:00:00,1482.77109882,99.3075139127,515.481358656,0.0,243.2593065,310.10971186,554.593661951,443.098620679,84.9700494144,26.5249918573
 11/27  18:00:00,1477.84562703,99.666884454,514.900658256,0.0,243.2593065,310.10971186,546.808827139,444.332520627,84.9700494144,17.5062570971
 11/27  19:00:00,1197.27289071,96.9443367661,516.076444736,0.0,166.938926447,199.110933808,520.850472826,418.429476233,84.9700494144,17.4509471785
 11/27  20:00:00,1184.6658887,96.9443367661,519.246722157,0.0,166.938926447,191.61365848,496.342638879,422.247673785,56.6466996096,17.4482654846
 11/27  21:00:00,1049.35955202,96.9443367661,521.511914282,0.0,100.150657288,124.558693486,534.022674755,459.927173305,56.6466996096,17.4488018411
 11/27  22:00:00,1007.50129324,96.9443367661,518.661104455,0.0,100.150657288,124.558693486,525.765728511,465.872824855,42.4850247072,17.4078789488
 11/27  23:00:00,944.795211272,96.9443367661,527.324079589,0.0,46.0930336215,124.558693486,518.61307501,481.577870447,28.3233498048,8.71185475898
 11/27  24:00:00,949.604109171,96.9443367661,535.04571807,0.0,46.0930336215,124.558693486,517.915815547,486.352135026,14.1616749024,17.4020056183
 11/28  01:00:00,940.003251065,96.9443367661,538.179670367,0.0,46.0930336215,113.312780494,505.316937532,490.941911987,5.66466996096,8.7103555846
 11/28  02:00:00,936.926023741,96.9443367661,540.289811141,0.0,46.0930336215,113.312780494,518.209625992,495.142905665,5.66466996096,17.402050366
 11/28  03:00:00,933.801104685,96.9443367661,543.972631115,0.0,46.0930336215,113.312780494,523.125076038,500.058607106,5.66466996096,17.4017989708
 11/28  04:00:00,934.494470768,96.9443367661,547.376141236,0.0,46.0930336215,113.312780494,522.20734979,507.831222449,5.66466996096,8.71145738041
 11/28  05:00:00,1026.77423566,96.9443367661,548.657249775,0.0,100.150657288,148.969399434,510.535861929,487.469849192,5.66466996096,17.4013427758
 11/28  06:00:00,1028.71199153,97.0924678303,549.083221161,0.0,100.150657288,149.894399434,840.659487751,817.787898265,14.1616749024,8.70991458346
 11/28  07:00:00,1256.97854674,97.7835642972,549.226910683,0.0,176.471037341,302.612436532,619.00846266,573.281576757,28.3233498048,17.4035360982
 11/28  08:00:00,1368.17921194,98.163162235,549.276977188,0.0,243.2593065,310.10971186,595.076053576,526.26295163,42.4850247072,26.3280772385
 11/28  09:00:00,1405.91624463,98.5797238296,549.296250613,0.0,243.2593065,310.10971186,580.025316667,496.916393722,56.6466996096,26.4622233353
 11/28  10:00:00,1442.22760498,99.1700896222,551.565229221,0.0,243.2593065,302.612436532,549.342906363,480.304432911,42.4850247072,26.5534487439
 11/28  11:00:00,1459.14016367,99.9316668133,559.617156611,0.0,243.2593065,310.10971186,557.955984094,442.64213987,70.808374512,44.5054697113
 11/28  12:00:00,1475.11698666,100.569282927,568.178223459,0.0,243.2593065,310.10971186,520.187882338,413.706402931,70.808374512,35.6731048949
 11/28  13:00:00,1448.69842123,101.135926499,567.602399111,0.0,243.2593065,310.10971186,500.779293516,394.475133937,70.808374512,35.4957850667
 11/28  14:00:00,1481.29148289,101.612927264,562.603288126,0.0,243.2593065,302.612436532,482.601232002,381.354711914,56.6466996096,44.5998204792
 11/28  15:00:00,1473.289753,101.979931558,555.727737229,0.0,243.2593065,302.612436532,440.899080002,362.81431405,42.4850247072,35.599741245
 11/28  16:00:00,1496.09885467,102.138829136,554.822943082,0.0,243.2593065,302.612436532,455.192706592,363.006925613,56.6466996096,35.5390813698
 11/28  17:00:00,1514.80146865,102.410188048,554.411364449,0.0,243.2593065,310.10971186,485.479344667,373.989881687,84.9700494144,26.5194135654
 11/28  18:00:00,1536.49867315,102.803726446,554.404208591,0.0,243.2593065,310.10971186,495.492527718,384.26868304,84.9700494144,26.2537952631
 11/28  19:00:00,1260.99059008,96.9443367661,545.607505387,0.0,166.938926447,199.110933808,483.479013469,381.05930655,84.9700494144,17.4496575045
 11/28  20:00:00,1246.09744428,96.9443367661,538.631983839,0.0,166.938926447,191.61365848,461.810719591,387.715639722,56.6466996096,17.4483802602
 11/28  21:00:00,1105.97751423,96.9443367661,532.766286201,0.0,100.150657288,124.558693486,503.169660618,429.075803953,56.6466996096,17.4471570552
 11/28  22:00:00,1063.87511589,96.9443367661,529.567028226,0.0,100.150657288,124.558693486,485.596341375,434.397192118,42.4850247072,8.71412454985
 11/28  23:00:00,1003.13683998,96.9443367661,528.350481558,0.0,46.0930336215,124.558693486,498.778654428,453.053928678,28.3233498048,17.401375945
 11/28  24:00:00,996.712911617,96.9443367661,524.144830399,0.0,46.0930336215,124.558693486,484.267355671,461.395760346,14.1616749024,8.70992042232
 11/29  01:00:00,978.064713994,96.9443367661,521.763002087,0.0,46.0930336215,113.312780494,489.127388574,466.059626605,5.66466996096,17.4030920082
 11/29  02:00:00,973.422862838,96.9443367661,521.615381298,0.0,46.0930336215,113.312780494,483.860923605,469.48496071,5.66466996096,8.71129293485
 11/29  03:00:00,971.922537429,96.9443367661,522.959025153,0.0,46.0930336215,113.312780494,496.514284719,473.445690023,5.66466996096,17.403924735
 11/29  04:00:00,970.950523762,96.9443367661,522.334390335,0.0,46.0930336215,113.312780494,501.934794669,478.866415916,5.66466996096,17.4037087928
 11/29  05:00:00,1056.5248809,96.9443367661,519.863886432,0.0,100.150657288,148.969399434,475.411972421,461.034827496,5.66466996096,8.71247496399
 11/29  06:00:00,1054.56940367,97.3591077601,516.237077354,0.0,100.150657288,149.894399434,773.011750009,741.444852362,14.1616749024,17.4052227442
 11/29  07:00:00,1276.16049156,98.3085152901,510.179178624,0.0,176.471037341,302.612436532,563.920851388,526.886607411,28.3233498048,8.71089417265
 11/29  08:00:00,1389.48947198,99.9923375888,510.157906927,0.0,243.2593065,310.10971186,546.390230707,477.569003498,42.4850247072,26.3362025018
 11/29  09:00:00,1432.25992151,100.876649526,514.79830895,0.0,243.2593065,310.10971186,525.044912387,441.936494681,56.6466996096,26.4617180965
 11/29  10:00:00,1471.02044074,101.461536473,519.436655764,0.0,243.2593065,302.612436532,499.194116648,421.295378152,42.4850247072,35.4137137889
 11/29  11:00:00,1486.5686456,102.074630372,526.807395848,0.0,243.2593065,310.10971186,502.574492693,396.151010025,70.808374512,35.6151081563
 11/29  12:00:00,1499.16842411,102.648231241,532.496549209,0.0,243.2593065,310.10971186,493.035934812,377.62880385,70.808374512,44.5987564504
 11/29  13:00:00,1465.78974793,103.141977332,536.417572143,0.0,243.2593065,310.10971186,471.377814584,365.083602028,70.808374512,35.4858380441
 11/29  14:00:00,1503.90755507,103.649859322,540.829600789,0.0,243.2593065,302.612436532,445.501077955,353.17714707,56.6466996096,35.6772312752
 11/29  15:00:00,1502.11736046,104.24914085,539.257962029,0.0,243.2593065,302.612436532,419.905837412,334.746091157,42.4850247072,42.674721547
 11/29  16:00:00,1505.79383611,104.675919475,537.484843504,0.0,243.2593065,302.612436532,418.654440574,324.629488381,56.6466996096,37.3782525834
 11/29  17:00:00,1513.73103422,105.014819493,540.042390801,0.0,243.2593065,310.10971186,442.680754705,331.179577737,84.9700494144,26.5311275532
 11/29  18:00:00,1527.28519348,105.192486664,546.054118924,0.0,243.2593065,310.10971186,454.357625446,351.878432907,84.9700494144,17.5091431241
 11/29  19:00:00,1245.22024791,96.9443367661,545.065890688,0.0,166.938926447,199.110933808,464.917964075,362.494624162,84.9700494144,17.453290498
 11/29  20:00:00,1231.92991329,96.9443367661,541.257984635,0.0,166.938926447,191.61365848,444.71940852,370.621512968,56.6466996096,17.4511959425
 11/29  21:00:00,1090.28118437,96.9443367661,539.419829975,0.0,100.150657288,124.558693486,486.128459929,412.02990866,56.6466996096,17.4518516599
 11/29  22:00:00,1044.03213302,96.9443367661,535.856661979,0.0,100.150657288,124.558693486,482.409937515,422.516835331,42.4850247072,17.4080774765
 11/29  23:00:00,970.023643008,96.9443367661,527.979255627,0.0,46.0930336215,124.558693486,481.655737927,444.621759253,28.3233498048,8.71062886998
 11/29  24:00:00,963.063765563,96.9443367661,520.423156998,0.0,46.0930336215,124.558693486,485.103578672,453.539447157,14.1616749024,17.4024566125
 11/30  01:00:00,931.138686485,96.9443367661,501.572494075,0.0,46.0930336215,113.312780494,483.800485217,460.733154204,5.66466996096,17.402661052
 11/30  02:00:00,900.173287799,96.9443367661,470.604452196,0.0,46.0930336215,113.312780494,479.981261723,465.604580599,5.66466996096,8.71201116258
 11/30  03:00:00,870.998564929,96.9443367661,441.395686959,0.0,46.0930336215,113.312780494,494.397975854,471.330717721,5.66466996096,17.4025881721
 11/30  04:00:00,861.521992985,96.9443367661,432.037865862,0.0,46.0930336215,113.312780494,490.600173762,476.224926972,5.66466996096,8.71057682887
 11/30  05:00:00,970.428962136,96.9443367661,452.861059102,0.0,100.150657288,148.969399434,481.644356785,458.577446647,5.66466996096,17.4022401771
 11/30  06:00:00,1021.29267101,97.4435273645,501.425435763,0.0,100.150657288,149.894399434,758.378454305,734.634155811,14.1616749024,9.58262359138
 11/30  07:00:00,1260.2696065,99.1307970268,511.310562438,0.0,176.471037341,302.612436532,561.807804168,516.951200863,28.3233498048,16.5332535008
 11/30  08:00:00,1373.93811965,100.86992088,522.572120096,0.0,243.2593065,310.10971186,539.152731058,470.331959282,42.4850247072,26.3357470685
 11/30  09:00:00,1414.53665068,101.496998001,533.1266755,0.0,243.2593065,310.10971186,531.986713639,448.874392586,56.6466996096,26.4656214433
 11/30  10:00:00,1458.0378533,101.92426505,542.371677556,0.0,243.2593065,302.612436532,517.020985008,439.127044464,42.4850247072,35.4089158362
 11/30  11:00:00,1471.42779594,102.278396283,547.645144524,0.0,243.2593065,310.10971186,530.655703175,424.237555562,70.808374512,35.6097731009
 11/30  12:00:00,1471.85740088,102.6300226,552.795605532,0.0,243.2593065,310.10971186,522.789913472,409.29550915,70.808374512,42.6860298103
 11/30  13:00:00,1431.04699812,102.95478749,560.757533397,0.0,243.2593065,310.10971186,499.117681523,399.760778088,70.808374512,28.5485289232
 11/30  14:00:00,1465.09541315,103.296059146,567.318093709,0.0,243.2593065,302.612436532,496.402628596,395.156289878,56.6466996096,44.5996391076
 11/30  15:00:00,1471.0057968,103.659913044,574.087120933,0.0,243.2593065,302.612436532,462.041392342,383.937479283,42.4850247072,35.6188883515
 11/30  16:00:00,1473.70025524,104.041148002,576.310895848,0.0,243.2593065,302.612436532,455.349147712,363.144335913,56.6466996096,35.5581121899
 11/30  17:00:00,1481.76350499,104.190999487,577.535892593,0.0,243.2593065,310.10971186,485.623294668,365.28634073,84.9700494144,35.3669045232
 11/30  18:00:00,1500.21024447,104.347852711,580.559020735,0.0,243.2593065,310.10971186,478.372117066,375.890629119,84.9700494144,17.5114385326
 11/30  19:00:00,1227.53502104,96.9443367661,581.344434086,0.0,166.938926447,199.110933808,480.124216608,377.701598935,84.9700494144,17.4525682587
 11/30  20:00:00,1221.8773155,96.9443367661,582.621732214,0.0,166.938926447,191.61365848,456.628000953,382.53211836,56.6466996096,17.4491829836
 11/30  21:00:00,1089.72244531,96.9443367661,584.335385765,0.0,100.150657288,124.558693486,496.230786223,422.130777327,56.6466996096,17.4533092857
 11/30  22:00:00,1051.00078832,96.9443367661,585.236367432,0.0,100.150657288,124.558693486,489.411002801,429.517119563,42.4850247072,17.4088585313
 11/30  23:00:00,980.285633601,96.9443367661,582.410676027,0.0,46.0930336215,124.558693486,485.727793913,448.692041441,28.3233498048,8.71240266673
 11/30  24:00:00,977.42098011,96.9443367661,578.924199106,0.0,46.0930336215,124.558693486,487.57882582,456.013842165,14.1616749024,17.4033087527
 12/01  01:00:00,959.067663838,96.9443367661,573.313438158,0.0,46.0930336215,113.312780494,477.257153288,462.881391345,5.66466996096,8.71109198211
 12/01  02:00:00,952.520090102,96.9443367661,566.821319653,0.0,46.0930336215,113.312780494,491.73644485,468.668103737,5.66466996096,17.4036711524
 12/01  03:00:00,949.596055588,96.9443367661,560.000762588,0.0,46.0930336215,113.312780494,497.043758475,473.97544852,5.66466996096,17.4036399947
 12/01  04:00:00,947.58454609,96.9443367661,552.943174649,0.0,46.0930336215,113.312780494,494.120019718,479.742877582,5.66466996096,8.71247217422
 12/01  05:00:00,1034.7212992,96.9443367661,547.61779837,0.0,100.150657288,148.969399434,484.634114374,461.565922831,5.66466996096,17.4035215818
 12/01  06:00:00,1034.56346454,97.4595273312,545.754235633,0.0,100.150657288,149.894399434,745.450038939,722.577297582,14.1616749024,8.71106645425
 12/01  07:00:00,1263.80662223,99.186752387,543.024356305,0.0,176.471037341,302.612436532,563.290059559,517.563165732,28.3233498048,17.4035440217
 12/01  08:00:00,1373.32477063,100.970833182,537.716671241,0.0,243.2593065,310.10971186,542.029007278,473.2097033,42.4850247072,26.3342792712
 12/01  09:00:00,1409.28507867,101.838996774,538.613141173,0.0,243.2593065,310.10971186,518.17850473,435.061502543,56.6466996096,26.4703025773
 12/01  10:00:00,1458.19519853,102.466244888,550.010361006,0.0,243.2593065,302.612436532,484.676487078,406.782652704,42.4850247072,35.4088096664
 12/01  11:00:00,1485.90458101,103.017431949,557.301895017,0.0,243.2593065,310.10971186,487.551962937,381.133918086,70.808374512,35.6096703395
 12/01  12:00:00,1482.43441761,103.532633664,549.407518508,0.0,243.2593065,310.10971186,469.238099596,362.738166031,70.808374512,35.6915590537
 12/01  13:00:00,1453.73905757,103.958814774,545.709301807,0.0,243.2593065,310.10971186,457.701462565,351.380418082,70.808374512,35.5126699712
 12/01  14:00:00,1490.19581186,104.320684801,540.122991609,0.0,243.2593065,302.612436532,442.692198509,341.439980982,56.6466996096,44.6055179172
 12/01  15:00:00,1490.96502538,104.707307641,535.689026483,0.0,243.2593065,302.612436532,405.162281663,327.057025131,42.4850247072,35.6202318249
 12/01  16:00:00,1488.49147049,104.978275515,533.454176519,0.0,243.2593065,302.612436532,411.398124819,319.191596603,56.6466996096,35.5598286067
 12/01  17:00:00,1493.16264568,105.058875536,536.119778535,0.0,243.2593065,310.10971186,445.798273569,325.45951439,84.9700494144,35.3687097648
 12/01  18:00:00,1517.46366431,105.235433664,539.679689014,0.0,243.2593065,310.10971186,446.184426761,343.702505642,84.9700494144,17.5118717046
 12/01  19:00:00,1264.97000855,96.9443367661,560.317401228,0.0,166.938926447,199.110933808,456.940617363,354.517668631,84.9700494144,17.4528993178
 12/01  20:00:00,1253.2385955,96.9443367661,559.539221618,0.0,166.938926447,191.61365848,439.192587659,365.096313604,56.6466996096,17.4495744456
 12/01  21:00:00,1113.60211554,96.9443367661,550.68611457,0.0,100.150657288,124.558693486,481.372091532,407.272755857,56.6466996096,17.4526360653
 12/01  22:00:00,1042.28555702,96.9443367661,523.68268543,0.0,100.150657288,124.558693486,486.356001265,426.461691736,42.4850247072,17.4092848217
 12/01  23:00:00,855.33754108,96.9443367661,392.478934568,0.0,46.0930336215,124.558693486,490.003927323,452.967947104,28.3233498048,8.71263041415
 12/01  24:00:00,836.283283707,96.9443367661,375.193271356,0.0,46.0930336215,124.558693486,490.796246868,459.230747437,14.1616749024,17.403824528
 12/02  01:00:00,868.238686194,96.9443367661,416.218675382,0.0,46.0930336215,113.312780494,477.523142325,463.147097659,5.66466996096,8.71137470479
 12/02  02:00:00,927.061251629,96.9443367661,473.193171033,0.0,46.0930336215,113.312780494,489.132134815,466.063174934,5.66466996096,17.40428992
 12/02  03:00:00,951.438574769,96.9443367661,498.602488351,0.0,46.0930336215,113.312780494,491.626418884,468.557417674,5.66466996096,17.4043312492
 12/02  04:00:00,961.457561596,96.9443367661,507.907755707,0.0,46.0930336215,113.312780494,486.087867675,471.710346484,5.66466996096,8.71285123036
 12/02  05:00:00,979.578982782,96.9443367661,515.439546371,0.0,55.6251445156,113.312780494,487.199679053,464.130685007,5.66466996096,17.4043240843
 12/02  06:00:00,985.191649453,96.9443367661,522.483622453,0.0,55.6251445156,113.312780494,489.07432159,466.20117376,14.1616749024,8.71147292721
 12/02  07:00:00,1059.90352806,96.9443367661,532.501444213,0.0,65.1572554096,176.889270242,450.485473737,404.757816245,28.3233498048,17.4043076869
 12/02  08:00:00,1178.92826784,97.2696801487,540.914787557,0.0,109.682768182,220.96816451,716.860905275,656.97156537,42.4850247072,17.4043151979
 12/02  09:00:00,1186.50479255,97.2643735441,547.158417849,0.0,109.682768182,220.96816451,594.507144684,520.369784082,56.6466996096,17.4906609922
 12/02  10:00:00,1281.3700565,98.1365841494,555.196211432,0.0,131.945524568,266.955817592,525.19178478,464.771927282,42.4850247072,17.9348327908
 12/02  11:00:00,1277.71433837,98.4863031905,557.158887758,0.0,131.945524568,274.45309292,547.393997384,441.664621598,70.808374512,34.9210012741
 12/02  12:00:00,1273.13923302,98.7471370444,554.048160917,0.0,131.945524568,274.45309292,521.509879666,424.236265171,70.808374512,26.4652399825
 12/02  13:00:00,1236.49457574,98.9696819289,548.266723688,0.0,131.945524568,274.45309292,504.884330396,407.617098275,70.808374512,26.4588576092
 12/02  14:00:00,1230.03751966,99.1125093531,545.010538316,0.0,131.945524568,266.955817592,478.179882682,395.075697018,56.6466996096,26.4574860543
 12/02  15:00:00,1228.97229376,99.1785183792,544.943783258,0.0,131.945524568,266.955817592,451.712118631,373.9549133,42.4850247072,35.2721806247
 12/02  16:00:00,1164.31373563,96.9443367661,560.774617715,0.0,109.682768182,212.545889182,363.877443017,280.768948211,56.6466996096,26.4617951966
 12/02  17:00:00,1187.13101467,96.9443367661,574.698906585,0.0,109.682768182,220.04316451,404.451971992,293.021223757,84.9700494144,26.4606988212
 12/02  18:00:00,1160.77993202,96.9443367661,578.996675481,0.0,109.682768182,220.04316451,429.506812755,318.202648004,84.9700494144,26.3341153362
 12/02  19:00:00,1122.90359546,96.9443367661,579.994076794,0.0,100.150657288,199.110933808,454.968592178,361.287374809,84.9700494144,8.71116795423
 12/02  20:00:00,1111.7957773,96.9443367661,573.839637331,0.0,100.150657288,191.61365848,444.215708069,370.165379388,56.6466996096,17.4036290712
 12/02  21:00:00,996.236713033,96.9443367661,567.768261216,0.0,55.6251445156,124.558693486,489.150275638,415.09995202,56.6466996096,17.4036240089
 12/02  22:00:00,992.518791987,96.9443367661,563.61304955,0.0,55.6251445156,124.558693486,473.045432334,421.847940533,42.4850247072,8.71246709462
 12/02  23:00:00,988.330629564,96.9443367661,559.673025417,0.0,46.0930336215,124.558693486,486.041974226,440.31503226,28.3233498048,17.4035921611
 12/02  24:00:00,986.579872063,96.9443367661,553.213597394,0.0,46.0930336215,124.558693486,470.673427894,447.800626519,14.1616749024,8.71112647325
 12/03  01:00:00,957.065255801,96.9443367661,548.114593629,0.0,34.9616554283,113.312780494,477.985598938,454.916907883,5.66466996096,17.4040210949
 12/03  02:00:00,952.205486683,96.9443367661,543.632559603,0.0,34.9616554283,113.312780494,484.371965399,461.303131263,5.66466996096,17.4041641744
 12/03  03:00:00,946.304116704,96.9443367661,539.883592865,0.0,34.9616554283,113.312780494,482.855780262,468.478310511,5.66466996096,8.71279979093
 12/03  04:00:00,943.509936285,96.9443367661,536.363412485,0.0,34.9616554283,113.312780494,499.199579148,476.130591249,5.66466996096,17.4043179383
 12/03  05:00:00,949.951948175,96.9443367661,531.425569098,0.0,44.4937663224,113.312780494,489.269366135,474.893184489,5.66466996096,8.71151168456
 12/03  06:00:00,943.533336492,96.9443367661,526.482295083,0.0,44.4937663224,113.312780494,514.343335917,482.777246534,14.1616749024,17.404414481
 12/03  07:00:00,1004.99963208,96.9443367661,525.418580813,0.0,54.0258772165,176.889270242,468.72744794,422.999621292,28.3233498048,17.4044768424
 12/03  08:00:00,997.528934492,96.9443367661,526.000630928,0.0,54.0258772165,184.38654557,466.371984325,415.17402119,42.4850247072,8.71293842789
 12/03  09:00:00,1075.34232106,96.9443367661,535.228925682,0.0,65.1572554096,220.04316451,451.295631215,377.169369584,56.6466996096,17.4795620208
 12/03  10:00:00,1078.57707972,96.9443367661,552.120352736,0.0,65.1572554096,212.545889182,424.602641184,355.79389445,42.4850247072,26.3237220273
 12/03  11:00:00,1101.13833977,96.9443367661,565.505777177,0.0,65.1572554096,220.04316451,443.21970002,345.970239743,70.808374512,26.4410857655
 12/03  12:00:00,1116.14221844,96.9443367661,575.936371463,0.0,65.1572554096,220.04316451,434.395207893,337.14841077,70.808374512,26.4384226113
 12/03  13:00:00,1118.79736729,96.9443367661,579.614562057,0.0,65.1572554096,220.04316451,427.872344287,330.624301063,70.808374512,26.4396687119
 12/03  14:00:00,1111.66922829,96.9443367661,579.665895162,0.0,65.1572554096,212.545889182,407.760784585,324.6759559,56.6466996096,26.4381290749
 12/03  15:00:00,1110.79088124,96.9443367661,578.341666439,0.0,65.1572554096,212.545889182,388.894912807,311.164610073,42.4850247072,35.245278026
 12/03  16:00:00,1110.54570978,96.9443367661,577.511609177,0.0,65.1572554096,212.545889182,386.630690692,303.544889025,56.6466996096,26.4391020573
 12/03  17:00:00,1085.72618498,96.9443367661,577.793938617,0.0,65.1572554096,220.04316451,430.17391878,318.761847707,84.9700494144,26.4420216582
 12/03  18:00:00,1056.69091028,96.9443367661,583.346781771,0.0,54.0258772165,184.38654557,449.408211783,346.880017419,84.9700494144,17.5581449497
 12/03  19:00:00,1024.9445017,96.9443367661,583.424134952,0.0,44.4937663224,163.454314868,492.108031419,389.73214928,84.9700494144,17.405832725
 12/03  20:00:00,1013.82979086,96.9443367661,580.761788828,0.0,44.4937663224,155.95703954,474.604656415,400.552053839,56.6466996096,17.4059029665
 12/03  21:00:00,978.394788667,96.9443367661,576.003199954,0.0,44.4937663224,124.558693486,507.473819725,442.113430325,56.6466996096,8.71368979069
 12/03  22:00:00,973.041735575,96.9443367661,569.640781278,0.0,44.4937663224,124.558693486,510.545208499,450.654188527,42.4850247072,17.4059952654
 12/03  23:00:00,965.089310446,96.9443367661,566.836055166,0.0,34.9616554283,124.558693486,506.003163451,468.967511502,28.3233498048,8.71230214393
 12/03  24:00:00,962.287729987,96.9443367661,563.932610569,0.0,34.9616554283,124.558693486,508.074771001,476.507014076,14.1616749024,17.4060820229
 12/04  01:00:00,957.425180037,96.9443367661,563.439356716,0.0,46.0930336215,113.312780494,504.243673959,481.172456089,5.66466996096,17.4065479086
 12/04  02:00:00,955.146837009,96.9443367661,563.844931093,0.0,46.0930336215,113.312780494,501.519311966,487.140520521,5.66466996096,8.71412148378
 12/04  03:00:00,952.344954476,96.9443367661,564.890619538,0.0,46.0930336215,113.312780494,517.248267609,494.176673469,5.66466996096,17.4069241785
 12/04  04:00:00,951.901635779,96.9443367661,566.395576534,0.0,46.0930336215,113.312780494,515.883065778,501.505609527,5.66466996096,8.7127862901
 12/04  05:00:00,1042.7806632,96.9443367661,566.983318982,0.0,100.150657288,148.969399434,500.612579527,477.540666321,5.66466996096,17.4072432443
 12/04  06:00:00,1045.6436223,96.9443367661,567.724810849,0.0,100.150657288,149.894399434,920.265611577,888.696651541,14.1616749024,17.4072851337
 12/04  07:00:00,1278.9805513,97.2070680625,571.815788346,0.0,176.471037341,302.612436532,611.778157467,574.740378189,28.3233498048,8.71442947361
 12/04  08:00:00,1402.65528995,97.5022946508,582.357388224,0.0,243.2593065,310.10971186,580.306571867,511.479451334,42.4850247072,26.3420958255
 12/04  09:00:00,1442.75085493,97.7456240272,583.520365182,0.0,243.2593065,310.10971186,554.389606318,471.26960931,56.6466996096,26.473297399
 12/04  10:00:00,1476.05786715,98.3597651556,582.711500022,0.0,243.2593065,302.612436532,514.503242683,436.589570019,42.4850247072,35.4286479564
 12/04  11:00:00,1482.40737843,98.9408528147,581.174320356,0.0,243.2593065,310.10971186,516.105780424,409.662709417,70.808374512,35.6346964952
 12/04  12:00:00,1467.73539976,99.4688226366,564.977415412,0.0,243.2593065,310.10971186,503.380877918,387.947215383,70.808374512,44.6252880227
 12/04  13:00:00,1418.85924646,99.951014576,556.816786978,0.0,243.2593065,310.10971186,477.412272656,371.097159205,70.808374512,35.506738939
 12/04  14:00:00,1447.82331856,100.542782184,551.916045347,0.0,243.2593065,302.612436532,449.330995855,356.980468818,56.6466996096,35.7038274273
 12/04  15:00:00,1466.76697971,101.104215504,571.21152736,0.0,243.2593065,302.612436532,428.11584149,341.098753421,42.4850247072,44.5320633612
 12/04  16:00:00,1458.89657903,101.658374446,562.057241729,0.0,243.2593065,302.612436532,418.743319699,326.539515468,56.6466996096,35.5571046214
 12/04  17:00:00,1466.00519224,101.990021006,562.086853811,0.0,243.2593065,310.10971186,442.613264792,326.449706121,84.9700494144,31.193509256
 12/04  18:00:00,1492.87772008,102.198670005,574.39631601,0.0,243.2593065,310.10971186,457.519917423,350.905457244,84.9700494144,21.6444107648
 12/04  19:00:00,1238.54835179,96.9443367661,591.830693312,0.0,166.938926447,199.110933808,448.241618003,345.816467382,84.9700494144,17.4551012067
 12/04  20:00:00,1231.22349202,96.9443367661,591.485485103,0.0,166.938926447,191.61365848,429.552006604,355.451093866,56.6466996096,17.4542131279
 12/04  21:00:00,1096.96555246,96.9443367661,591.276914083,0.0,100.150657288,124.558693486,473.968070594,399.867983193,56.6466996096,17.4533877907
 12/04  22:00:00,1057.65753334,96.9443367661,591.283339672,0.0,100.150657288,124.558693486,458.627064829,407.424848988,42.4850247072,8.71719113356
 12/04  23:00:00,990.252952808,96.9443367661,591.560438921,0.0,46.0930336215,124.558693486,472.698733154,426.970625198,28.3233498048,17.4047581514
 12/04  24:00:00,986.701157857,96.9443367661,587.607626205,0.0,46.0930336215,124.558693486,465.018353075,433.451803255,14.1616749024,17.4048749175
 12/05  01:00:00,971.291899724,96.9443367661,584.892166894,0.0,46.0930336215,113.312780494,452.802255457,438.424209715,5.66466996096,8.71337578055
 12/05  02:00:00,968.740251025,96.9443367661,582.569195243,0.0,46.0930336215,113.312780494,466.125014336,443.054681345,5.66466996096,17.4056630303
 12/05  03:00:00,967.109082861,96.9443367661,581.056509516,0.0,46.0930336215,113.312780494,461.630293756,447.253380233,5.66466996096,8.71224356183
 12/05  04:00:00,965.831030619,96.9443367661,579.888906602,0.0,46.0930336215,113.312780494,475.073588513,452.002900311,5.66466996096,17.406018241
 12/05  05:00:00,1055.97490342,96.9443367661,577.287437717,0.0,100.150657288,148.969399434,457.637543143,434.566646265,5.66466996096,17.4062269173
 12/05  06:00:00,1054.77464499,97.1122705639,574.722859378,0.0,100.150657288,149.894399434,726.85977941,703.984205227,14.1616749024,8.71389928018
 12/05  07:00:00,1285.17128548,98.2006140448,575.904688918,0.0,176.471037341,302.612436532,533.277311926,487.545870157,28.3233498048,17.4080919637
 12/05  08:00:00,1398.54937893,99.282104209,577.476358743,0.0,243.2593065,310.10971186,514.973464412,447.265152977,42.4850247072,25.2232867276
 12/05  09:00:00,1433.51991715,99.8742834714,574.784876335,0.0,243.2593065,310.10971186,516.220548635,431.972580458,56.6466996096,27.6012685678
 12/05  10:00:00,1462.23880557,100.385519622,569.996293524,0.0,243.2593065,302.612436532,502.481842517,424.577615086,42.4850247072,35.4192027234
 12/05  11:00:00,1463.68811509,100.840680195,563.46841753,0.0,243.2593065,310.10971186,516.366078429,409.934550651,70.808374512,35.623153266
 12/05  12:00:00,1461.83383584,101.260909231,560.131560109,0.0,243.2593065,310.10971186,506.581802514,400.065816108,70.808374512,35.7076118939
 12/05  13:00:00,1422.02137646,101.622790548,558.810710188,0.0,243.2593065,310.10971186,501.69768454,395.361329675,70.808374512,35.5279803529
 12/05  14:00:00,1454.76537533,101.955086445,553.925216882,0.0,243.2593065,302.612436532,492.462468588,391.191391557,56.6466996096,44.6243774215
 12/05  15:00:00,1451.26769483,102.250906437,552.393730189,0.0,243.2593065,302.612436532,467.625346827,389.500207605,42.4850247072,35.6401145145
 12/05  16:00:00,1450.85346947,102.509486798,550.334256764,0.0,243.2593065,302.612436532,489.238847472,388.129920953,56.6466996096,44.46222691
 12/05  17:00:00,1454.7846011,102.741716983,547.899787901,0.0,243.2593065,310.10971186,500.231558813,388.717950996,84.9700494144,26.5435584026
 12/05  18:00:00,1469.22161281,102.970371966,547.808717216,0.0,243.2593065,310.10971186,491.546852388,389.061889271,84.9700494144,17.5149137024
 12/05  19:00:00,1198.7978016,96.9443367661,547.84696716,0.0,166.938926447,199.110933808,485.584051292,383.155918666,84.9700494144,17.4580832116
 12/05  20:00:00,1193.37352758,96.9443367661,547.175086696,0.0,166.938926447,191.61365848,462.615069203,388.511493926,56.6466996096,17.4568756671
 12/05  21:00:00,1059.18109382,96.9443367661,546.186539911,0.0,100.150657288,124.558693486,503.282217561,429.17928101,56.6466996096,17.4562369413
 12/05  22:00:00,1019.34310134,96.9443367661,547.386655243,0.0,100.150657288,124.558693486,495.160881389,435.264820739,42.4850247072,17.4110359434
 12/05  23:00:00,958.322547599,96.9443367661,547.271450621,0.0,46.0930336215,124.558693486,501.365773898,455.636510173,28.3233498048,17.4059139205
 12/05  24:00:00,959.23159041,96.9443367661,543.228212908,0.0,46.0930336215,124.558693486,485.870194181,462.99479447,14.1616749024,8.71372480874
 12/06  01:00:00,943.817670954,96.9443367661,540.113333586,0.0,46.0930336215,113.312780494,491.377985112,468.305183715,5.66466996096,17.408131436
 12/06  02:00:00,941.47132635,96.9443367661,537.691145772,0.0,46.0930336215,113.312780494,488.201553232,473.824112919,5.66466996096,8.71277035286
 12/06  03:00:00,939.764167711,96.9443367661,535.913057893,0.0,46.0930336215,113.312780494,502.349016736,479.27715138,5.66466996096,17.4071953955
 12/06  04:00:00,939.515593068,96.9443367661,534.304129437,0.0,46.0930336215,113.312780494,507.639161899,484.567006176,5.66466996096,17.4074857626
 12/06  05:00:00,1028.02729192,96.9443367661,531.957482062,0.0,100.150657288,148.969399434,481.651044581,467.271806116,5.66466996096,8.71456850416
 12/06  06:00:00,1027.2596233,97.3590798449,529.683962211,0.0,100.150657288,149.894399434,784.371170427,752.799689319,14.1616749024,17.4098062055
 12/06  07:00:00,1249.89668251,98.5621226413,530.988766599,0.0,176.471037341,302.612436532,565.902536805,528.865860519,28.3233498048,8.71332648079
 12/06  08:00:00,1363.25627975,100.197258826,533.733055068,0.0,243.2593065,310.10971186,554.451565311,485.622058969,42.4850247072,26.3444816343
 12/06  09:00:00,1400.79378917,100.887287463,537.546242486,0.0,243.2593065,310.10971186,545.452871673,462.33127016,56.6466996096,26.4749019034
 12/06  10:00:00,1443.97122958,101.41712542,550.467502451,0.0,243.2593065,302.612436532,522.755331399,444.82903021,42.4850247072,35.4412764811
 12/06  11:00:00,1470.233615,101.909360804,567.793713464,0.0,243.2593065,310.10971186,533.934488289,418.56970508,70.808374512,44.5564086977
 12/06  12:00:00,1477.89252058,102.293870544,573.296627024,0.0,243.2593065,310.10971186,508.765064465,402.256528401,70.808374512,35.7001615515
 12/06  13:00:00,1432.75112076,102.685992561,569.297927953,0.0,243.2593065,310.10971186,491.211608617,384.881559855,70.808374512,35.5216742497
 12/06  14:00:00,1464.27685122,103.05764528,566.902862615,0.0,243.2593065,302.612436532,473.287878953,372.003210931,56.6466996096,44.6379684127
 12/06  15:00:00,1466.08432189,103.255418159,568.482634645,0.0,243.2593065,302.612436532,446.298398304,368.179395689,42.4850247072,35.6339779077
 12/06  16:00:00,1471.33156623,103.401028577,573.826577516,0.0,243.2593065,302.612436532,463.986307373,371.764910296,56.6466996096,35.574697467
 12/06  17:00:00,1481.48588204,103.584232034,577.277685648,0.0,243.2593065,310.10971186,494.745239065,374.392556791,84.9700494144,35.3826328605
 12/06  18:00:00,1499.75998367,103.767232397,579.93121526,0.0,243.2593065,310.10971186,478.361652104,375.874863459,84.9700494144,17.5167392299
 12/06  19:00:00,1241.57533598,96.9443367661,594.28738855,0.0,166.938926447,199.110933808,478.76549348,376.339829505,84.9700494144,17.4556145609
 12/06  20:00:00,1235.42022382,96.9443367661,594.911296857,0.0,166.938926447,191.61365848,456.045784814,381.944800822,56.6466996096,17.4542843827
 12/06  21:00:00,1099.82881235,96.9443367661,593.37597001,0.0,100.150657288,124.558693486,496.526639634,422.424458755,56.6466996096,17.4554812696
 12/06  22:00:00,1057.59901114,96.9443367661,591.014856804,0.0,100.150657288,124.558693486,489.874375554,429.975124102,42.4850247072,17.4142267447
 12/06  23:00:00,982.496060238,96.9443367661,584.58058994,0.0,46.0930336215,124.558693486,487.098594441,450.062837343,28.3233498048,8.71240729297
 12/06  24:00:00,972.183309982,96.9443367661,574.128988863,0.0,46.0930336215,124.558693486,490.12307215,458.55502157,14.1616749024,17.4063756776
 12/07  01:00:00,950.518218505,96.9443367661,564.769716246,0.0,46.0930336215,113.312780494,487.477915313,464.406183663,5.66466996096,17.4070616889
 12/07  02:00:00,946.152760246,96.9443367661,555.571229627,0.0,46.0930336215,113.312780494,484.24237437,469.863276134,5.66466996096,8.71442827534
 12/07  03:00:00,943.028573577,96.9443367661,546.783150915,0.0,46.0930336215,113.312780494,498.732919637,475.660502226,5.66466996096,17.4077474505
 12/07  04:00:00,943.992645755,96.9443367661,537.734428895,0.0,46.0930336215,113.312780494,496.063232013,481.685269697,5.66466996096,8.71329235553
 12/07  05:00:00,1010.84531462,96.9443367661,504.048082313,0.0,100.150657288,148.969399434,488.787909964,465.714969335,5.66466996096,17.4082706683
 12/07  06:00:00,1017.61667758,97.4361032512,500.996610936,0.0,100.150657288,149.894399434,763.426582929,731.856271653,14.1616749024,17.4086363736
 12/07  07:00:00,1241.45979133,98.9661696158,494.193392895,0.0,176.471037341,302.612436532,561.451665539,524.413129388,28.3233498048,8.71518634544
 12/07  08:00:00,1365.49392892,100.648593109,504.711832093,0.0,243.2593065,310.10971186,551.626846512,482.795171806,42.4850247072,26.3466499987
 12/07  09:00:00,1403.29419228,101.251844675,505.124908803,0.0,243.2593065,310.10971186,548.679929088,465.553801636,56.6466996096,26.4794278419
 12/07  10:00:00,1436.96268244,101.701847462,508.480385584,0.0,243.2593065,302.612436532,533.895335534,455.971625462,42.4850247072,35.4386853654
 12/07  11:00:00,1449.08375645,102.079949166,514.253770567,0.0,243.2593065,310.10971186,546.046622405,439.590584043,70.808374512,35.64766385
 12/07  12:00:00,1454.16020701,102.425444488,520.711298145,0.0,243.2593065,310.10971186,541.941146109,426.498933265,70.808374512,44.6338383321
 12/07  13:00:00,1419.95909428,102.741945044,529.209954824,0.0,243.2593065,310.10971186,521.582681673,415.25380488,70.808374512,35.5205022815
 12/07  14:00:00,1460.03415192,103.044879176,535.400786395,0.0,243.2593065,302.612436532,509.480120204,408.190311306,56.6466996096,44.6431092879
 12/07  15:00:00,1471.3179731,103.414811021,539.149310128,0.0,243.2593065,302.612436532,469.507472706,391.388720766,42.4850247072,35.6337272333
 12/07  16:00:00,1485.91770708,103.712988706,540.241735856,0.0,243.2593065,302.612436532,464.222137462,372.000860506,56.6466996096,35.5745773466
 12/07  17:00:00,1501.9581124,103.821298029,535.916531839,0.0,243.2593065,310.10971186,491.079035054,370.72602505,84.9700494144,35.3829605896
 12/07  18:00:00,1517.64021571,103.843630344,524.276075103,0.0,243.2593065,310.10971186,494.456646161,391.970158141,84.9700494144,17.5164386062
 12/07  19:00:00,1245.73822639,96.9443367661,507.859280755,0.0,166.938926447,199.110933808,500.182173293,397.754744518,84.9700494144,17.4573793607
 12/07  20:00:00,1230.57525487,96.9443367661,491.694945766,0.0,166.938926447,191.61365848,479.661598035,405.560953718,56.6466996096,17.4539447076
 12/07  21:00:00,1076.08047603,96.9443367661,472.860308472,0.0,100.150657288,124.558693486,521.833343785,447.731433987,56.6466996096,17.4552101889
 12/07  22:00:00,988.788726331,96.9443367661,428.28928152,0.0,100.150657288,124.558693486,517.547555417,457.648666238,42.4850247072,17.4138644714
 12/07  23:00:00,885.343486302,96.9443367661,390.719903908,0.0,46.0930336215,124.558693486,515.586644015,478.548198793,28.3233498048,8.71509541648
 12/07  24:00:00,852.044764241,96.9443367661,357.990097688,0.0,46.0930336215,124.558693486,518.187417245,486.616748593,14.1616749024,17.40899375
 12/08  01:00:00,814.389230602,96.9443367661,335.048559381,0.0,46.0930336215,113.312780494,516.752279677,493.680714685,5.66466996096,17.4068950315
 12/08  02:00:00,799.937576333,96.9443367661,321.74113631,0.0,46.0930336215,113.312780494,518.036850674,503.657832849,5.66466996096,8.71434786453
 12/08  03:00:00,789.618394402,96.9443367661,313.564110809,0.0,46.0930336215,113.312780494,536.772419316,513.700077341,5.66466996096,17.4076720139
 12/08  04:00:00,782.951930748,96.9443367661,307.879756934,0.0,46.0930336215,113.312780494,538.860489558,524.482525062,5.66466996096,8.71329453531
 12/08  05:00:00,867.651656246,96.9443367661,301.309955749,0.0,100.150657288,148.969399434,534.984467244,511.911498037,5.66466996096,17.4082992468
 12/08  06:00:00,894.09230393,97.4815688637,326.452838351,0.0,100.150657288,149.894399434,822.94683198,791.376420652,14.1616749024,17.4087364252
 12/08  07:00:00,1143.28645611,98.933946662,350.819102795,0.0,176.471037341,302.612436532,598.959091942,561.920487998,28.3233498048,8.71525413957
