Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  08:00:00,1293.15914008,100.527517211,391.425465591,0.0,243.2593065,310.10971186,585.771588297,516.938930477,42.4850247072,26.3476331132
 12/08  09:00:00,1374.52667523,101.139020051,432.53427984,0.0,243.2593065,310.10971186,583.089607072,499.962002778,56.6466996096,26.480904684
 12/08  10:00:00,1467.45352687,101.622425829,480.338340639,0.0,243.2593065,302.612436532,565.735942444,487.809629335,42.4850247072,35.4412884017
 12/08  11:00:00,1488.27493388,102.091375341,483.895440616,0.0,243.2593065,310.10971186,570.033919605,463.574415281,70.808374512,35.6511298118
 12/08  12:00:00,1497.49325153,102.407182604,483.895484798,0.0,243.2593065,310.10971186,565.210035679,449.762992512,70.808374512,44.6386686555
 12/08  13:00:00,1459.89266198,102.710824661,483.895515796,0.0,243.2593065,310.10971186,545.24022914,438.907580553,70.808374512,35.5242740754
 12/08  14:00:00,1495.06495587,103.052644771,483.895529081,0.0,243.2593065,302.612436532,526.704380908,425.413394796,56.6466996096,44.6442865024
 12/08  15:00:00,1499.73303047,103.245518223,487.737668266,0.0,243.2593065,302.612436532,499.148387479,421.024849265,42.4850247072,35.6385135071
 12/08  16:00:00,1500.98408882,103.409321605,492.89252167,0.0,243.2593065,302.612436532,512.608550321,420.382259092,56.6466996096,35.5795916189
 12/08  17:00:00,1499.3036508,103.554273694,487.210510833,0.0,243.2593065,310.10971186,538.406089608,418.048690714,84.9700494144,35.3873494795
 12/08  18:00:00,1510.46465785,103.71402362,485.165248289,0.0,243.2593065,310.10971186,521.348225651,418.859897146,84.9700494144,17.5182790904
 12/08  19:00:00,1238.21983057,96.9443367661,484.440758637,0.0,166.938926447,199.110933808,512.875547793,410.446833309,84.9700494144,17.4586650695
 12/08  20:00:00,1230.61490807,96.9443367661,484.141480346,0.0,166.938926447,191.61365848,488.402871515,414.300407585,56.6466996096,17.4557643211
 12/08  21:00:00,1086.12724881,96.9443367661,484.361201578,0.0,100.150657288,124.558693486,529.849012801,455.745213576,56.6466996096,17.457099615
 12/08  22:00:00,997.956945654,96.9443367661,465.350495673,0.0,100.150657288,124.558693486,526.551386501,466.654068581,42.4850247072,17.412293213
 12/08  23:00:00,852.513409253,96.9443367661,394.970102236,0.0,46.0930336215,124.558693486,525.675736377,488.639193762,28.3233498048,8.71319281054
 12/08  24:00:00,816.514258577,96.9443367661,360.93504254,0.0,46.0930336215,124.558693486,527.192845314,495.623080763,14.1616749024,17.4080896487
 12/09  01:00:00,783.667130367,96.9443367661,343.66268219,0.0,46.0930336215,113.312780494,524.424649245,501.351069706,5.66466996096,17.4089095776
 12/09  02:00:00,769.260153067,96.9443367661,331.947957934,0.0,46.0930336215,113.312780494,521.286992654,506.906893752,5.66466996096,8.71542894064
 12/09  03:00:00,758.769817493,96.9443367661,324.494148218,0.0,46.0930336215,113.312780494,537.487146031,514.412672326,5.66466996096,17.4098037442
 12/09  04:00:00,753.630666997,96.9443367661,321.139486281,0.0,46.0930336215,113.312780494,543.411582846,522.759795932,5.66466996096,14.987116953
 12/09  05:00:00,756.772672979,96.9443367661,316.212194099,0.0,55.6251445156,113.312780494,540.224543015,523.425630639,5.66466996096,11.1342424142
 12/09  06:00:00,753.028811018,96.9443367661,314.195686391,0.0,55.6251445156,113.312780494,560.128631728,528.558801081,14.1616749024,17.4081557447
 12/09  07:00:00,832.264977537,96.9443367661,326.907023401,0.0,65.1572554096,176.889270242,498.762506842,461.725601205,28.3233498048,8.71355583173
 12/09  08:00:00,1017.19688704,97.2713778521,399.059497291,0.0,109.682768182,220.96816451,816.888175548,756.995115483,42.4850247072,17.4080353575
 12/09  09:00:00,1058.11641874,97.2653166064,440.012942954,0.0,109.682768182,220.96816451,699.189087266,625.047117625,56.6466996096,17.495270032
 12/09  10:00:00,1206.14530997,97.6487902304,487.495209208,0.0,131.945524568,266.955817592,654.435596263,585.590533975,42.4850247072,26.360037581
 12/09  11:00:00,1235.784932,97.6779476161,512.898980681,0.0,131.945524568,274.45309292,662.334374081,565.051423325,70.808374512,26.474576244
 12/09  12:00:00,1240.13632654,97.7019664109,519.435093557,0.0,131.945524568,274.45309292,646.823193805,540.717648991,70.808374512,35.2971703026
 12/09  13:00:00,1208.55879839,97.7653684035,527.578046944,0.0,131.945524568,274.45309292,612.985650432,515.701007872,70.808374512,26.4762680483
 12/09  14:00:00,1209.76404929,97.822367625,539.899944732,0.0,131.945524568,266.955817592,585.352100179,502.234426996,56.6466996096,26.4709735736
 12/09  15:00:00,1216.51337224,97.8653601163,548.282904996,0.0,131.945524568,266.955817592,555.612469013,486.657871285,42.4850247072,26.4695730206
 12/09  16:00:00,1140.33509948,96.9443367661,554.21346956,0.0,109.682768182,212.545889182,445.181054375,353.242418218,56.6466996096,35.2919365476
 12/09  17:00:00,1149.80891841,96.9443367661,556.886682719,0.0,109.682768182,220.04316451,484.096082892,372.654152159,84.9700494144,26.471881318
 12/09  18:00:00,1141.83854388,96.9443367661,545.930379327,0.0,109.682768182,220.04316451,501.480940813,390.169506348,84.9700494144,26.3413850511
 12/09  19:00:00,1099.10654759,96.9443367661,517.667948697,0.0,100.150657288,199.110933808,523.843552818,430.160334219,84.9700494144,8.71316918413
 12/09  20:00:00,1055.93040463,96.9443367661,465.432755525,0.0,100.150657288,191.61365848,510.424880175,436.370187912,56.6466996096,17.4079926537
 12/09  21:00:00,892.374020984,96.9443367661,404.201721303,0.0,55.6251445156,124.558693486,559.310939229,485.255760982,56.6466996096,17.4084786371
 12/09  22:00:00,813.514268617,96.9443367661,338.678954377,0.0,55.6251445156,124.558693486,554.166718266,502.966566612,42.4850247072,8.71512694699
 12/09  23:00:00,754.264485333,96.9443367661,285.777319482,0.0,46.0930336215,124.558693486,594.86219412,549.129640142,28.3233498048,17.4092041731
 12/09  24:00:00,726.874859916,96.9443367661,250.180774223,0.0,46.0930336215,124.558693486,603.783041269,580.90731421,14.1616749024,8.71405215636
 12/10  01:00:00,683.951318775,96.9443367661,226.076316115,0.0,34.9616554283,113.312780494,638.671799895,615.596819242,5.66466996096,17.4103106917
 12/10  02:00:00,672.555631515,96.9443367661,209.89840621,0.0,34.9616554283,113.312780494,672.599021673,649.525646315,5.66466996096,17.4087053966
 12/10  03:00:00,663.508528625,96.9443367661,196.354294858,0.0,34.9616554283,113.312780494,697.062151346,682.683897141,5.66466996096,8.71358424425
 12/10  04:00:00,654.631472528,96.9443367661,183.07954863,0.0,34.9616554283,113.312780494,738.886831035,715.813199455,5.66466996096,17.4089616189
 12/10  05:00:00,652.130425791,96.9443367661,167.961552099,0.0,44.4937663224,113.312780494,768.175736297,745.101546556,5.66466996096,17.4095197802
 12/10  06:00:00,642.714135949,96.9443367661,155.31291163,0.0,44.4937663224,113.312780494,796.368898695,773.491526275,14.1616749024,8.71569751768
 12/10  07:00:00,711.190437462,96.9443367661,151.863300908,0.0,54.0258772165,176.889270242,753.056868948,707.323151576,28.3233498048,17.4103675675
 12/10  08:00:00,717.858837872,96.9443367661,155.341443899,0.0,54.0258772165,184.38654557,737.052831339,677.159749783,42.4850247072,17.4080568483
 12/10  09:00:00,805.04251974,96.9443367661,167.021078605,0.0,65.1572554096,220.04316451,679.403137827,605.272503212,56.6466996096,17.483935005
 12/10  10:00:00,822.562963709,96.9443367661,191.502337296,0.0,65.1572554096,212.545889182,589.626575487,529.578273893,42.4850247072,17.5632768871
 12/10  11:00:00,874.582596266,96.9443367661,234.314274872,0.0,65.1572554096,220.04316451,556.323515245,450.254207888,70.808374512,35.2609328447
 12/10  12:00:00,919.813744149,96.9443367661,274.693916626,0.0,65.1572554096,220.04316451,516.978521147,419.71818306,70.808374512,26.4519635751
 12/10  13:00:00,958.916775938,96.9443367661,313.083460602,0.0,65.1572554096,220.04316451,496.360753192,399.101713533,70.808374512,26.4506651467
 12/10  14:00:00,994.031274492,96.9443367661,354.431988287,0.0,65.1572554096,212.545889182,474.640073648,391.539305325,56.6466996096,26.4540687135
 12/10  15:00:00,1048.77380278,96.9443367661,407.069440469,0.0,65.1572554096,212.545889182,447.584029975,378.646056379,42.4850247072,26.4529488896
 12/10  16:00:00,1087.5047086,96.9443367661,442.677670336,0.0,65.1572554096,212.545889182,453.910172586,370.812620945,56.6466996096,26.4508520312
 12/10  17:00:00,1045.27988833,96.9443367661,427.331300339,0.0,65.1572554096,220.04316451,499.600388525,379.366476058,84.9700494144,35.2638630525
 12/10  18:00:00,942.89989103,96.9443367661,361.137566657,0.0,54.0258772165,184.38654557,537.839109592,435.306073585,84.9700494144,17.5629865918
 12/10  19:00:00,832.847433653,96.9443367661,283.307995575,0.0,44.4937663224,163.454314868,623.563480827,521.185040877,84.9700494144,17.4083905357
 12/10  20:00:00,786.027067168,96.9443367661,245.756923564,0.0,44.4937663224,155.95703954,634.742911335,560.687281669,56.6466996096,17.4089300557
 12/10  21:00:00,739.594766496,96.9443367661,229.063795187,0.0,44.4937663224,124.558693486,683.409519195,618.04743376,56.6466996096,8.71538582633
 12/10  22:00:00,731.983606755,96.9443367661,222.114278301,0.0,44.4937663224,124.558693486,694.093210823,634.198410332,42.4850247072,17.4097757839
 12/10  23:00:00,713.610627037,96.9443367661,211.926858163,0.0,34.9616554283,124.558693486,713.011778456,675.974068131,28.3233498048,8.71436051973
 12/10  24:00:00,700.627883101,96.9443367661,199.233132305,0.0,34.9616554283,124.558693486,740.867365263,709.295097475,14.1616749024,17.4105928862
 12/11  01:00:00,687.568163484,96.9443367661,189.91770838,0.0,46.0930336215,113.312780494,755.701137109,732.628127605,5.66466996096,17.4083395429
 12/11  02:00:00,678.318384975,96.9443367661,182.580844833,0.0,46.0930336215,113.312780494,763.17545503,748.796868624,5.66466996096,8.71391644506
 12/11  03:00:00,669.656974294,96.9443367661,176.146775098,0.0,46.0930336215,113.312780494,785.952749718,762.878356199,5.66466996096,17.4097235577
 12/11  04:00:00,661.343499665,96.9443367661,169.822984758,0.0,46.0930336215,113.312780494,800.044560335,776.969530289,5.66466996096,17.4103600853
 12/11  05:00:00,739.466902154,96.9443367661,161.226753618,0.0,100.150657288,148.969399434,782.142314399,767.761482037,5.66466996096,8.716162401
 12/11  06:00:00,756.559707553,96.9443367661,177.599548034,0.0,100.150657288,149.894399434,1169.07736122,1137.50632781,14.1616749024,17.4093585075
 12/11  07:00:00,968.724340277,97.2343131943,167.06403024,0.0,176.471037341,302.612436532,832.313107794,786.580726813,28.3233498048,17.4090311761
 12/11  08:00:00,1091.12225317,97.5320003521,175.185188784,0.0,243.2593065,310.10971186,748.692115796,688.633705686,42.4850247072,17.5733854032
 12/11  09:00:00,1159.38899532,97.6562979626,208.281727249,0.0,243.2593065,310.10971186,693.468858549,601.515249814,56.6466996096,35.306909126
 12/11  10:00:00,1260.96538,97.7503950173,271.986250271,0.0,243.2593065,302.612436532,610.201989152,541.130425434,42.4850247072,26.5865390105
 12/11  11:00:00,1371.50735453,97.8314325216,365.94267127,0.0,243.2593065,310.10971186,627.056192109,511.687122899,70.808374512,44.5606946985
 12/11  12:00:00,1485.14728738,97.904447364,465.902938305,0.0,243.2593065,310.10971186,598.335166075,491.79896527,70.808374512,35.727826293
 12/11  13:00:00,1466.69403144,97.9715487961,483.895439498,0.0,243.2593065,310.10971186,586.996021669,471.774052309,70.808374512,44.4135948481
 12/11  14:00:00,1498.21059339,98.0826125994,483.895453296,0.0,243.2593065,302.612436532,550.354456888,457.990915347,56.6466996096,35.716841931
 12/11  15:00:00,1497.93702327,98.4382505149,483.895457704,0.0,243.2593065,302.612436532,525.385210828,438.326594334,42.4850247072,44.5735917874
 12/11  16:00:00,1497.27037571,98.845088353,483.89547682,0.0,243.2593065,302.612436532,513.464764081,421.244172989,56.6466996096,35.5738914832
 12/11  17:00:00,1500.0845787,99.1499939228,483.895481917,0.0,243.2593065,310.10971186,530.531746958,419.018178614,84.9700494144,26.5435189296
 12/11  18:00:00,1509.69845078,99.432787457,483.89544932,0.0,243.2593065,310.10971186,550.842329525,439.601988872,84.9700494144,26.2702912387
 12/11  19:00:00,1210.5008639,96.9443367661,456.13974346,0.0,166.938926447,199.110933808,514.483600674,412.053737814,84.9700494144,17.4598134447
 12/11  20:00:00,1147.38558375,96.9443367661,403.515076984,0.0,166.938926447,191.61365848,493.436192031,419.330087891,56.6466996096,17.4594045303
 12/11  21:00:00,987.911591419,96.9443367661,377.648116229,0.0,100.150657288,124.558693486,537.295291821,463.189554978,56.6466996096,17.4590372334
 12/11  22:00:00,929.148789652,96.9443367661,357.839449613,0.0,100.150657288,124.558693486,522.51717658,471.31524844,42.4850247072,8.71690343307
 12/11  23:00:00,828.7691709,96.9443367661,323.931195318,0.0,46.0930336215,124.558693486,545.111425301,499.377840797,28.3233498048,17.4102346988
 12/11  24:00:00,796.848975707,96.9443367661,293.841574003,0.0,46.0930336215,124.558693486,555.386014418,523.813488916,14.1616749024,17.4108505996
 12/12  01:00:00,758.012818812,96.9443367661,271.419522968,0.0,46.0930336215,113.312780494,560.222330712,545.841050973,5.66466996096,8.71660977781
 12/12  02:00:00,736.633478639,96.9443367661,253.142657068,0.0,46.0930336215,113.312780494,589.478490656,566.404393904,5.66466996096,17.4094267908
 12/12  03:00:00,717.899969009,96.9443367661,237.891922686,0.0,46.0930336215,113.312780494,612.73712925,589.66231175,5.66466996096,17.4101475395
 12/12  04:00:00,702.590219455,96.9443367661,225.982299367,0.0,46.0930336215,113.312780494,629.399015164,615.01828538,5.66466996096,8.71605982295
 12/12  05:00:00,779.269598723,96.9443367661,213.999631389,0.0,100.150657288,148.969399434,638.499276046,615.423396336,5.66466996096,17.4112097488
 12/12  06:00:00,787.59722239,97.1438557831,222.742296625,0.0,100.150657288,149.894399434,951.188662406,923.098445749,14.1616749024,13.9285417543
 12/12  07:00:00,1000.39640379,97.8331437747,215.221657491,0.0,176.471037341,302.612436532,691.264826622,650.746071432,28.3233498048,12.1954053846
 12/12  08:00:00,1129.7751321,98.0662387143,233.66185589,0.0,243.2593065,310.10971186,656.000168055,587.163901872,42.4850247072,26.3512414765
 12/12  09:00:00,1235.73206964,98.5103652777,302.222657548,0.0,243.2593065,310.10971186,611.631059726,528.497944982,56.6466996096,26.4864151348
 12/12  10:00:00,1379.96980973,98.9959967322,400.083468632,0.0,243.2593065,302.612436532,580.716034257,502.779891088,42.4850247072,35.4511184624
 12/12  11:00:00,1472.17072009,99.5239801756,471.50867522,0.0,243.2593065,310.10971186,587.485515548,481.012844651,70.808374512,35.6642963846
 12/12  12:00:00,1495.5898639,99.9708117847,483.895452832,0.0,243.2593065,310.10971186,583.13937495,467.673781811,70.808374512,44.6572186272
 12/12  13:00:00,1454.60834366,100.455438892,483.895487225,0.0,243.2593065,310.10971186,558.349765345,452.002692248,70.808374512,35.5386985854
 12/12  14:00:00,1487.93210039,100.876370311,483.919627597,0.0,243.2593065,302.612436532,541.777879635,440.470449604,56.6466996096,44.6607304209
 12/12  15:00:00,1488.95005858,101.335605597,485.355762481,0.0,243.2593065,302.612436532,496.93965995,418.797575439,42.4850247072,35.6570598037
 12/12  16:00:00,1490.11681063,101.597527217,489.22408032,0.0,243.2593065,302.612436532,503.508048352,411.262520605,56.6466996096,35.5988281379
 12/12  17:00:00,1498.02231048,101.832931715,492.534404259,0.0,243.2593065,310.10971186,530.012527855,409.638250745,84.9700494144,35.4042276953
 12/12  18:00:00,1513.92155817,102.042999176,491.980203985,0.0,243.2593065,310.10971186,522.328447664,419.83743796,84.9700494144,17.520960289
 12/12  19:00:00,1240.80168665,96.9443367661,490.240610824,0.0,166.938926447,199.110933808,507.640179417,405.206566948,84.9700494144,17.4635630551
 12/12  20:00:00,1229.59509524,96.9443367661,490.48344988,0.0,166.938926447,191.61365848,483.899030455,409.78950881,56.6466996096,17.462822036
 12/12  21:00:00,1092.02843894,96.9443367661,490.908203521,0.0,100.150657288,124.558693486,524.639048606,450.529774376,56.6466996096,17.4625746195
 12/12  22:00:00,1051.82653549,96.9443367661,490.425466608,0.0,100.150657288,124.558693486,518.38705652,458.485058191,42.4850247072,17.4169736226
 12/12  23:00:00,986.697537877,96.9443367661,486.837325155,0.0,46.0930336215,124.558693486,524.284029879,478.551234825,28.3233498048,17.4094452491
 12/12  24:00:00,983.523979464,96.9443367661,483.952484774,0.0,46.0930336215,124.558693486,508.970850262,486.094904773,14.1616749024,8.71427058682
 12/13  01:00:00,957.230620308,96.9443367661,471.786000063,0.0,46.0930336215,113.312780494,515.673409578,492.597895125,5.66466996096,17.4108444917
 12/13  02:00:00,938.74792117,96.9443367661,455.301696625,0.0,46.0930336215,113.312780494,521.67824483,498.601893913,5.66466996096,17.4116809555
 12/13  03:00:00,923.73926842,96.9443367661,442.329844196,0.0,46.0930336215,113.312780494,520.359240747,505.977671978,5.66466996096,8.71689880828
 12/13  04:00:00,911.415074957,96.9443367661,430.836015074,0.0,46.0930336215,113.312780494,538.282686733,515.208047829,5.66466996096,17.4099689434
 12/13  05:00:00,985.872057805,96.9443367661,417.408689941,0.0,100.150657288,148.969399434,520.783574215,497.708198143,5.66466996096,17.410706111
 12/13  06:00:00,1026.87973094,97.3796645208,455.979110659,0.0,100.150657288,149.894399434,838.625965712,815.747917587,14.1616749024,8.71637322317
 12/13  07:00:00,1276.4611852,98.1632770742,479.333158864,0.0,176.471037341,302.612436532,616.978792537,571.242000455,28.3233498048,17.4134422774
 12/13  08:00:00,1396.89940114,99.452467091,483.89542909,0.0,243.2593065,310.10971186,593.534818549,524.697946545,42.4850247072,26.3518472973
 12/13  09:00:00,1432.82125571,100.224922965,484.349169156,0.0,243.2593065,310.10971186,580.778851939,497.63786301,56.6466996096,26.4942893185
 12/13  10:00:00,1473.43156826,100.872366274,490.267760209,0.0,243.2593065,302.612436532,551.99366554,474.061633745,42.4850247072,35.4470070879
 12/13  11:00:00,1489.36067717,101.481706626,501.878373556,0.0,243.2593065,310.10971186,549.442685787,442.974844621,70.808374512,35.659466654
 12/13  12:00:00,1495.81740311,101.893946648,516.404486993,0.0,243.2593065,310.10971186,539.935185284,424.46366075,70.808374512,44.6631500226
 12/13  13:00:00,1456.77877036,102.398263289,531.350073992,0.0,243.2593065,310.10971186,509.936332437,403.593295559,70.808374512,35.534662366
 12/13  14:00:00,1491.16289295,102.794405033,543.365314498,0.0,243.2593065,302.612436532,491.451578539,390.133654731,56.6466996096,44.6712241978
 12/13  15:00:00,1490.22947339,103.034492967,547.119711826,0.0,243.2593065,302.612436532,456.044837891,377.90595836,42.4850247072,35.6538548234
 12/13  16:00:00,1490.32870032,103.178451996,548.093772796,0.0,243.2593065,302.612436532,465.766342426,373.524046304,56.6466996096,35.5955965123
 12/13  17:00:00,1498.79185795,103.327091297,554.706683506,0.0,243.2593065,310.10971186,495.370344017,374.99822763,84.9700494144,35.4020669726
 12/13  18:00:00,1516.17185668,103.439893379,558.300581168,0.0,243.2593065,310.10971186,488.534698172,386.045069844,84.9700494144,17.5195789131
 12/13  19:00:00,1235.03372412,96.9443367661,550.593489896,0.0,166.938926447,199.110933808,488.784127054,386.351290593,84.9700494144,17.462787047
 12/13  20:00:00,1222.6623545,96.9443367661,543.117304463,0.0,166.938926447,191.61365848,466.026023882,391.918170003,56.6466996096,17.4611542695
 12/13  21:00:00,1085.8575059,96.9443367661,539.897387536,0.0,100.150657288,124.558693486,506.117968197,432.010176992,56.6466996096,17.4610915952
 12/13  22:00:00,1041.07230786,96.9443367661,537.669215066,0.0,100.150657288,124.558693486,499.093456026,439.19295494,42.4850247072,17.4154763781
 12/13  23:00:00,977.012672602,96.9443367661,535.3036083,0.0,46.0930336215,124.558693486,504.775526071,459.041403594,28.3233498048,17.4107726726
 12/13  24:00:00,976.187022743,96.9443367661,531.955790146,0.0,46.0930336215,124.558693486,488.397928357,465.51985505,14.1616749024,8.71639840399
 12/14  01:00:00,960.579970706,96.9443367661,530.460957818,0.0,46.0930336215,113.312780494,492.992819838,469.914322024,5.66466996096,17.4138278538
 12/14  02:00:00,958.199985871,96.9443367661,530.023174991,0.0,46.0930336215,113.312780494,497.815123255,474.74014243,5.66466996096,17.4103108647
 12/14  03:00:00,956.338677828,96.9443367661,530.304008286,0.0,46.0930336215,113.312780494,493.977778339,479.596933977,5.66466996096,8.71617440069
 12/14  04:00:00,955.772074985,96.9443367661,530.946885676,0.0,46.0930336215,113.312780494,507.588089734,484.511842946,5.66466996096,17.4115768264
 12/14  05:00:00,1044.41211231,96.9443367661,531.096668497,0.0,100.150657288,148.969399434,481.440505476,467.060476773,5.66466996096,8.7153587416
 12/14  06:00:00,1044.82705543,97.446205171,531.148746094,0.0,100.150657288,149.894399434,785.189706865,753.614981061,14.1616749024,17.4130509014
 12/14  07:00:00,1268.02222804,98.8303371201,534.573278856,0.0,176.471037341,302.612436532,575.54157926,529.805924763,28.3233498048,17.4123046917
 12/14  08:00:00,1382.56936811,100.528478083,540.018243472,0.0,243.2593065,310.10971186,554.008783729,485.167790774,42.4850247072,26.3559682483
 12/14  09:00:00,1418.28707225,101.185953593,543.575398725,0.0,243.2593065,310.10971186,546.230001128,463.089765841,56.6466996096,26.493535677
 12/14  10:00:00,1458.7821712,101.747723118,546.393755508,0.0,243.2593065,302.612436532,521.540672743,443.60851939,42.4850247072,35.4471286456
 12/14  11:00:00,1465.64290069,102.139910181,550.379350742,0.0,243.2593065,310.10971186,531.428512038,424.960504057,70.808374512,35.6596334688
 12/14  12:00:00,1467.18161925,102.54624408,557.796523047,0.0,243.2593065,310.10971186,522.04855221,406.567818824,70.808374512,44.6723588742
 12/14  13:00:00,1430.79778247,103.111052607,568.049259125,0.0,243.2593065,310.10971186,487.693808809,381.350075255,70.808374512,35.5353590425
 12/14  14:00:00,1471.58334128,103.438668179,574.7488528,0.0,243.2593065,302.612436532,471.822646327,370.502695208,56.6466996096,44.6732515096
 12/14  15:00:00,1473.21897367,103.65934459,575.938768435,0.0,243.2593065,302.612436532,439.03199717,360.891316345,42.4850247072,35.655656118
 12/14  16:00:00,1473.55572555,103.792922947,575.8907068,0.0,243.2593065,302.612436532,448.873573866,356.629585594,56.6466996096,35.5972886629
 12/14  17:00:00,1479.68578329,103.871189738,574.918945625,0.0,243.2593065,310.10971186,483.399750118,363.025902121,84.9700494144,35.4037985821
 12/14  18:00:00,1497.09583853,103.960323767,576.492343587,0.0,243.2593065,310.10971186,474.268558077,371.778470688,84.9700494144,17.520037974
 12/14  19:00:00,1241.35151677,96.9443367661,593.843226342,0.0,166.938926447,199.110933808,477.173803469,374.740581132,84.9700494144,17.4631729232
 12/14  20:00:00,1232.49525647,96.9443367661,592.182302459,0.0,166.938926447,191.61365848,454.83075106,380.722446742,56.6466996096,17.4616047079
 12/14  21:00:00,1094.43827216,96.9443367661,588.536906105,0.0,100.150657288,124.558693486,495.206258772,421.097947021,56.6466996096,17.4616121412
 12/14  22:00:00,1051.44426893,96.9443367661,585.368133638,0.0,100.150657288,124.558693486,487.543029797,427.642055137,42.4850247072,17.4159499526
 12/14  23:00:00,980.799488024,96.9443367661,582.752307561,0.0,46.0930336215,124.558693486,491.778129812,446.043485751,28.3233498048,17.4112942563
 12/14  24:00:00,978.098118877,96.9443367661,579.495205506,0.0,46.0930336215,124.558693486,475.403661483,452.525299613,14.1616749024,8.71668696806
 12/15  01:00:00,964.571188831,96.9443367661,578.486597907,0.0,46.0930336215,113.312780494,480.270652589,457.191533771,5.66466996096,17.4144488563
 12/15  02:00:00,964.144527426,96.9443367661,578.120122647,0.0,46.0930336215,113.312780494,484.094416447,461.018775461,5.66466996096,17.4109710249
 12/15  03:00:00,964.787990371,96.9443367661,578.741927977,0.0,46.0930336215,113.312780494,478.874513717,464.493304874,5.66466996096,8.71653888144
 12/15  04:00:00,965.747669074,96.9443367661,579.675387126,0.0,46.0930336215,113.312780494,491.868759512,468.791746447,5.66466996096,17.4123431044
 12/15  05:00:00,1058.37566292,96.9443367661,579.454070199,0.0,100.150657288,148.969399434,465.08054846,450.700121615,5.66466996096,8.71575688427
 12/15  06:00:00,1059.96892109,97.4538173619,579.21345646,0.0,100.150657288,149.894399434,744.916591446,713.341011516,14.1616749024,17.4139050275
 12/15  07:00:00,1293.73299284,99.3031995777,582.653312211,0.0,176.471037341,302.612436532,547.988798685,502.252227825,28.3233498048,17.4132210551
 12/15  08:00:00,1415.89824204,101.045236278,587.822449273,0.0,243.2593065,310.10971186,524.989545251,456.146534816,42.4850247072,26.3579857281
 12/15  09:00:00,1450.8528957,101.780351534,588.045702938,0.0,243.2593065,310.10971186,511.10021169,427.957363903,56.6466996096,26.496148178
 12/15  10:00:00,1471.40219552,102.460474667,573.611959276,0.0,243.2593065,302.612436532,476.203033826,398.26709738,42.4850247072,35.4509117386
 12/15  11:00:00,1453.99658394,103.034857198,546.161263907,0.0,243.2593065,310.10971186,475.160841554,368.687881492,70.808374512,35.6645855493
 12/15  12:00:00,1444.8045738,103.529049183,534.298679562,0.0,243.2593065,310.10971186,463.944851068,348.465487862,70.808374512,44.6709886937
 12/15  13:00:00,1395.31140693,104.062123143,525.412876041,0.0,243.2593065,310.10971186,439.754357414,333.405495673,70.808374512,35.5404872286
 12/15  14:00:00,1425.60687733,104.616075525,521.584379517,0.0,243.2593065,302.612436532,423.705150654,322.381094111,56.6466996096,44.6773569332
 12/15  15:00:00,1422.51085735,104.963473099,517.895735285,0.0,243.2593065,302.612436532,390.402973048,312.256494175,42.4850247072,35.6614541659
 12/15  16:00:00,1422.37284971,105.346594366,517.306234402,0.0,243.2593065,302.612436532,400.812292982,308.561878695,56.6466996096,35.603714678
 12/15  17:00:00,1434.58150121,105.603197759,522.871675708,0.0,243.2593065,310.10971186,439.808834296,319.429487501,84.9700494144,35.4092973811
 12/15  18:00:00,1454.64587061,105.821263159,527.472348391,0.0,243.2593065,310.10971186,435.14548038,332.653038504,84.9700494144,17.5223924616
 12/15  19:00:00,1207.36947525,96.9443367661,555.787660802,0.0,166.938926447,199.110933808,446.955020417,344.521495765,84.9700494144,17.4634752374
 12/15  20:00:00,1215.91703024,96.9443367661,572.715163138,0.0,166.938926447,191.61365848,430.385289669,356.274512031,56.6466996096,17.4640780287
 12/15  21:00:00,1089.16979742,96.9443367661,580.364179443,0.0,100.150657288,124.558693486,472.462461057,398.351697477,56.6466996096,17.4640639697
 12/15  22:00:00,1050.865478,96.9443367661,581.577382168,0.0,100.150657288,124.558693486,465.11013145,405.206781409,42.4850247072,17.418325334
 12/15  23:00:00,991.732491982,96.9443367661,590.188129646,0.0,46.0930336215,124.558693486,469.252894099,423.517881132,28.3233498048,17.4116631615
 12/15  24:00:00,996.698755595,96.9443367661,594.698722664,0.0,46.0930336215,124.558693486,452.431750479,429.555005729,14.1616749024,8.71506984755
 12/16  01:00:00,983.937393675,96.9443367661,594.434101885,0.0,46.0930336215,113.312780494,456.626817355,433.549565099,5.66466996096,17.4125822949
 12/16  02:00:00,982.473325563,96.9443367661,592.932720439,0.0,46.0930336215,113.312780494,460.31979933,437.241521493,5.66466996096,17.4136078763
 12/16  03:00:00,979.985035184,96.9443367661,590.277452411,0.0,46.0930336215,113.312780494,455.784334615,441.404627307,5.66466996096,8.7150373472
 12/16  04:00:00,979.57399809,96.9443367661,589.817010969,0.0,46.0930336215,113.312780494,467.612191591,444.535382991,5.66466996096,17.4121386382
 12/16  05:00:00,992.814112406,96.9443367661,593.086752141,0.0,55.6251445156,113.312780494,459.260793608,436.18303493,5.66466996096,17.4130887172
 12/16  06:00:00,990.300758727,96.9443367661,590.49662273,0.0,55.6251445156,113.312780494,459.986843035,437.107507122,14.1616749024,8.71766101108
 12/16  07:00:00,1051.90855694,96.9443367661,578.235346471,0.0,65.1572554096,176.889270242,421.949019975,376.21407025,28.3233498048,17.4115999208
 12/16  08:00:00,1150.47256708,97.2455567406,561.548227657,0.0,109.682768182,220.96816451,661.059770836,601.162203118,42.4850247072,17.4125430113
 12/16  09:00:00,1152.35776469,97.2447703728,560.960184284,0.0,109.682768182,220.96816451,581.051419355,506.901702869,56.6466996096,17.5030168764
 12/16  10:00:00,1263.10920331,97.919408852,563.876487291,0.0,131.945524568,266.955817592,541.479906906,472.627173264,42.4850247072,26.3677089351
 12/16  11:00:00,1283.19878222,98.2429526093,577.297915681,0.0,131.945524568,274.45309292,545.784103229,448.48453594,70.808374512,26.4911927774
 12/16  12:00:00,1292.15090492,98.5542213491,586.438621375,0.0,131.945524568,274.45309292,520.74913291,423.453853943,70.808374512,26.4869044552
 12/16  13:00:00,1246.77872383,98.8283465219,573.259343721,0.0,131.945524568,274.45309292,510.133794588,404.01724375,70.808374512,35.3081763257
 12/16  14:00:00,1231.49056386,99.018242374,564.973539758,0.0,131.945524568,266.955817592,475.33566902,392.203211914,56.6466996096,26.4857574965
 12/16  15:00:00,1231.66502696,99.0793998279,565.052086397,0.0,131.945524568,266.955817592,447.208754473,378.243832825,42.4850247072,26.4798969409
 12/16  16:00:00,1161.73880824,96.9443367661,574.565873331,0.0,109.682768182,212.545889182,379.042455614,287.089691072,56.6466996096,35.3060649318
 12/16  17:00:00,1176.2804576,96.9443367661,579.017185912,0.0,109.682768182,220.04316451,411.085157752,299.63098382,84.9700494144,26.4841245175
 12/16  18:00:00,1162.012298,96.9443367661,585.042110076,0.0,109.682768182,220.04316451,433.430545522,322.108043378,84.9700494144,26.3524527295
 12/16  19:00:00,1124.83560521,96.9443367661,577.77153819,0.0,100.150657288,199.110933808,458.446849602,364.761106659,84.9700494144,8.71569352857
 12/16  20:00:00,1113.79066397,96.9443367661,568.038620754,0.0,100.150657288,191.61365848,448.224128418,374.163934393,56.6466996096,17.4134944153
 12/16  21:00:00,998.585590877,96.9443367661,558.870475121,0.0,55.6251445156,124.558693486,492.763601821,418.704902952,56.6466996096,17.4119992598
 12/16  22:00:00,1001.09143985,96.9443367661,554.233639461,0.0,55.6251445156,124.558693486,477.406220907,426.205798234,42.4850247072,8.71539796571
 12/16  23:00:00,995.693226742,96.9443367661,547.923532789,0.0,46.0930336215,124.558693486,491.625960501,445.889699992,28.3233498048,17.4129107047
 12/16  24:00:00,992.097867511,96.9443367661,540.002169962,0.0,46.0930336215,124.558693486,485.769118097,454.193580636,14.1616749024,17.4138625591
 12/17  01:00:00,962.286629217,96.9443367661,533.289509006,0.0,34.9616554283,113.312780494,476.154578423,461.774621059,5.66466996096,8.71528740331
 12/17  02:00:00,956.70984045,96.9443367661,527.422597334,0.0,34.9616554283,113.312780494,492.131528659,469.054021377,5.66466996096,17.4128373214
 12/17  03:00:00,951.237006616,96.9443367661,521.960607793,0.0,34.9616554283,113.312780494,499.361433232,476.282871363,5.66466996096,17.4138919076
 12/17  04:00:00,946.619404613,96.9443367661,516.450314419,0.0,34.9616554283,113.312780494,498.475047805,484.095603676,5.66466996096,8.71477416831
 12/17  05:00:00,926.892764699,96.9443367661,486.922058357,0.0,44.4937663224,113.312780494,505.788331324,482.71118727,5.66466996096,17.412474093
 12/17  06:00:00,876.672733752,96.9443367661,437.505079769,0.0,44.4937663224,113.312780494,522.021631922,490.446475895,14.1616749024,17.4134811249
 12/17  07:00:00,914.912655626,96.9443367661,410.986705595,0.0,54.0258772165,176.889270242,467.656203511,430.614972778,28.3233498048,8.7178809285
 12/17  08:00:00,893.97953103,96.9443367661,392.796206526,0.0,54.0258772165,184.38654557,486.119838975,426.222731414,42.4850247072,17.4120828533
 12/17  09:00:00,1039.17192354,96.9443367661,469.706888785,0.0,65.1572554096,220.04316451,465.388079709,391.253868852,56.6466996096,17.4875112474
 12/17  10:00:00,1088.80701927,96.9443367661,521.679126151,0.0,65.1572554096,212.545889182,443.16892721,374.341708684,42.4850247072,26.3421938184
 12/17  11:00:00,1112.80318397,96.9443367661,534.351436942,0.0,65.1572554096,220.04316451,464.821377986,367.54717523,70.808374512,26.4658282442
 12/17  12:00:00,1121.13753344,96.9443367661,541.568399006,0.0,65.1572554096,220.04316451,458.552197833,361.284377168,70.808374512,26.4594461521
 12/17  13:00:00,1129.67678528,96.9443367661,550.292113673,0.0,65.1572554096,220.04316451,458.60026097,352.515624059,70.808374512,35.2762623996
 12/17  14:00:00,1130.7041591,96.9443367661,555.510413121,0.0,65.1572554096,212.545889182,432.063085461,348.951411041,56.6466996096,26.4649748104
 12/17  15:00:00,1132.19046577,96.9443367661,554.930935011,0.0,65.1572554096,212.545889182,420.026811915,351.077141703,42.4850247072,26.4646455054
 12/17  16:00:00,1129.65442082,96.9443367661,553.741372464,0.0,65.1572554096,212.545889182,433.187803237,350.077088309,56.6466996096,26.4640153179
 12/17  17:00:00,1100.68281081,96.9443367661,553.328711526,0.0,65.1572554096,220.04316451,474.571290454,356.704124951,84.9700494144,32.8971160891
 12/17  18:00:00,1062.19591785,96.9443367661,552.839436496,0.0,54.0258772165,184.38654557,483.571635287,378.667385419,84.9700494144,19.9342004536
 12/17  19:00:00,1033.48111497,96.9443367661,553.055523955,0.0,44.4937663224,163.454314868,520.625427265,418.241552499,84.9700494144,17.4138253518
 12/17  20:00:00,1024.2580694,96.9443367661,553.165707944,0.0,44.4937663224,155.95703954,500.824050546,426.765380663,56.6466996096,17.4119702729
 12/17  21:00:00,992.10559942,96.9443367661,552.54507814,0.0,44.4937663224,124.558693486,529.791956545,464.428184392,56.6466996096,8.7170725436
 12/17  22:00:00,989.464842022,96.9443367661,550.669171946,0.0,44.4937663224,124.558693486,531.880026586,471.981509027,42.4850247072,17.4134928516
 12/17  23:00:00,982.402010429,96.9443367661,547.000033853,0.0,34.9616554283,124.558693486,536.219973936,491.387069943,28.3233498048,16.5095541883
 12/17  24:00:00,977.963965052,96.9443367661,541.52737639,0.0,34.9616554283,124.558693486,523.280601452,499.500396293,14.1616749024,9.61853025613
 12/18  01:00:00,969.962470029,96.9443367661,537.741827226,0.0,46.0930336215,113.312780494,527.402815521,504.324778019,5.66466996096,17.4133675409
 12/18  02:00:00,963.920770317,96.9443367661,534.727274746,0.0,46.0930336215,113.312780494,525.913337117,511.532255722,5.66466996096,8.71641143381
 12/18  03:00:00,957.797224985,96.9443367661,532.329188914,0.0,46.0930336215,113.312780494,541.985548989,518.905732551,5.66466996096,17.4151464765
 12/18  04:00:00,953.268782679,96.9443367661,530.188733307,0.0,46.0930336215,113.312780494,549.289230415,526.21125812,5.66466996096,17.4133023342
 12/18  05:00:00,1038.03676694,96.9443367661,527.272163763,0.0,100.150657288,148.969399434,516.984815105,502.603825806,5.66466996096,8.71631933757
 12/18  06:00:00,1033.12772091,96.9443367661,524.495610948,0.0,100.150657288,149.894399434,959.502631041,927.925806499,14.1616749024,17.4151496395
 12/18  07:00:00,1250.35102253,97.2126971807,525.354986304,0.0,176.471037341,302.612436532,649.56996674,603.831983063,28.3233498048,17.4146338722
 12/18  08:00:00,1361.4167651,97.5092861219,529.129755389,0.0,243.2593065,310.10971186,616.165007417,547.317870844,42.4850247072,26.362111866
 12/18  09:00:00,1397.20795694,97.6326585242,530.417931995,0.0,243.2593065,310.10971186,610.359204155,527.210799673,56.6466996096,26.5017048725
 12/18  10:00:00,1428.95869116,97.7266515824,529.912522275,0.0,243.2593065,302.612436532,593.808310644,515.863610992,42.4850247072,35.459674945
 12/18  11:00:00,1440.3864989,97.8168969079,530.130454984,0.0,243.2593065,310.10971186,604.771549701,498.287104169,70.808374512,35.67607102
 12/18  12:00:00,1442.18617962,98.0134532404,526.455241764,0.0,243.2593065,310.10971186,602.65280481,487.15847301,70.808374512,44.6859572875
 12/18  13:00:00,1397.91765452,98.2763068939,523.628202347,0.0,243.2593065,310.10971186,585.214970041,478.853872343,70.808374512,35.5527231861
 12/18  14:00:00,1428.47219205,98.568462313,523.657934983,0.0,243.2593065,302.612436532,575.161269952,473.82570614,56.6466996096,44.6888642019
 12/18  15:00:00,1428.99608604,98.9050008017,525.727784039,0.0,243.2593065,302.612436532,546.986021668,468.824276282,42.4850247072,35.6767206789
 12/18  16:00:00,1430.29199755,99.3129452236,526.63633105,0.0,243.2593065,302.612436532,564.12562541,462.96761324,56.6466996096,44.5113125603
 12/18  17:00:00,1436.03998004,99.7002069754,528.362258029,0.0,243.2593065,310.10971186,565.021283981,453.486539583,84.9700494144,26.5646949837
 12/18  18:00:00,1449.69864492,100.066961559,531.428424097,0.0,243.2593065,310.10971186,561.477828576,450.22786592,84.9700494144,26.2799132411
 12/18  19:00:00,1188.03045064,96.9443367661,531.778767557,0.0,166.938926447,199.110933808,518.649050611,416.214340821,84.9700494144,17.4646603754
 12/18  20:00:00,1180.57561154,96.9443367661,528.140230797,0.0,166.938926447,191.61365848,495.531743611,421.422301785,56.6466996096,17.4627422163
 12/18  21:00:00,1033.93289363,96.9443367661,514.880602749,0.0,100.150657288,124.558693486,538.311880904,464.202359935,56.6466996096,17.4628213597
 12/18  22:00:00,988.612466877,96.9443367661,508.508703352,0.0,100.150657288,124.558693486,521.637769103,470.434146199,42.4850247072,8.71859819707
 12/18  23:00:00,916.672293628,96.9443367661,496.39122293,0.0,46.0930336215,124.558693486,536.30872169,490.571502801,28.3233498048,17.4138690845
 12/18  24:00:00,902.801895074,96.9443367661,479.646665823,0.0,46.0930336215,124.558693486,528.399415474,496.822797233,14.1616749024,17.4149433391
 12/19  01:00:00,883.74594856,96.9443367661,473.799096055,0.0,46.0930336215,113.312780494,516.127362569,501.746839463,5.66466996096,8.71585314453
 12/19  02:00:00,884.012543249,96.9443367661,475.326739166,0.0,46.0930336215,113.312780494,529.995696959,506.916956193,5.66466996096,17.4140708052
 12/19  03:00:00,885.108124976,96.9443367661,478.901486671,0.0,46.0930336215,113.312780494,534.936978313,511.857059387,5.66466996096,17.4152489654
 12/19  04:00:00,890.196981974,96.9443367661,485.334967649,0.0,46.0930336215,113.312780494,532.769635103,518.389075613,5.66466996096,8.71588952865
 12/19  05:00:00,987.270372321,96.9443367661,490.312661963,0.0,100.150657288,148.969399434,521.409684592,498.331020423,5.66466996096,17.4139942078
 12/19  06:00:00,1018.21091849,97.1223985475,521.594656565,0.0,100.150657288,149.894399434,861.924437782,830.347612241,14.1616749024,17.4151506384
 12/19  07:00:00,1244.64598251,97.810399437,529.114933269,0.0,176.471037341,302.612436532,610.512479113,573.473281509,28.3233498048,8.7158477995
 12/19  08:00:00,1363.48936586,98.3111772429,535.574877762,0.0,243.2593065,310.10971186,596.615211225,527.764485401,42.4850247072,26.3657011167
 12/19  09:00:00,1400.02587691,98.7800072202,538.135311389,0.0,243.2593065,310.10971186,601.521131859,509.552881394,56.6466996096,35.3215508545
 12/19  10:00:00,1434.64719259,99.2869153075,539.01996352,0.0,243.2593065,302.612436532,569.861746225,500.767991838,42.4850247072,26.6087296794
 12/19  11:00:00,1442.13116525,99.7631005261,540.470162334,0.0,243.2593065,310.10971186,599.80570294,484.404830684,70.808374512,44.5924977438
 12/19  12:00:00,1444.72792685,100.199589271,544.32602526,0.0,243.2593065,310.10971186,587.088693179,471.587237504,70.808374512,44.6930811637
 12/19  13:00:00,1406.90082499,100.588001692,546.225812001,0.0,243.2593065,310.10971186,569.270536404,462.91885585,70.808374512,35.5433060429
 12/19  14:00:00,1441.18109725,100.937285217,541.804401087,0.0,243.2593065,302.612436532,551.457105065,459.05892506,56.6466996096,35.7514803958
 12/19  15:00:00,1437.99360192,101.306510129,544.214595413,0.0,243.2593065,302.612436532,536.613440382,449.534136349,42.4850247072,44.5942793262
 12/19  16:00:00,1452.69196515,101.662712663,559.100322537,0.0,243.2593065,302.612436532,530.435836209,438.179489585,56.6466996096,35.6096470142
 12/19  17:00:00,1469.02035403,102.028529278,568.143969452,0.0,243.2593065,310.10971186,532.874380974,412.488846864,84.9700494144,35.415484695
 12/19  18:00:00,1487.26850698,102.212307358,574.309589482,0.0,243.2593065,310.10971186,522.460851617,419.966686045,84.9700494144,17.5241161573
 12/19  19:00:00,1225.43162111,96.9443367661,579.381419025,0.0,166.938926447,199.110933808,508.461842099,406.024905796,84.9700494144,17.4668868887
 12/19  20:00:00,1218.39268983,96.9443367661,580.17436997,0.0,166.938926447,191.61365848,484.999392678,410.887082585,56.6466996096,17.4656104834
 12/19  21:00:00,1079.06462569,96.9443367661,574.263749977,0.0,100.150657288,124.558693486,525.273470129,451.160892488,56.6466996096,17.4658780313
 12/19  22:00:00,1035.94187554,96.9443367661,566.21649069,0.0,100.150657288,124.558693486,518.921244293,459.016253021,42.4850247072,17.419966565
 12/19  23:00:00,972.328961035,96.9443367661,556.252650731,0.0,46.0930336215,124.558693486,525.277885428,479.538909852,28.3233498048,17.4156257704
 12/19  24:00:00,974.246682208,96.9443367661,545.283047866,0.0,46.0930336215,124.558693486,509.728534969,486.850804854,14.1616749024,8.71605521195
 12/20  01:00:00,960.437596748,96.9443367661,535.942487014,0.0,46.0930336215,113.312780494,515.544232283,492.464841749,5.66466996096,17.4147205732
 12/20  02:00:00,959.15349721,96.9443367661,527.598530059,0.0,46.0930336215,113.312780494,521.206127782,498.12547526,5.66466996096,17.4159825607
 12/20  03:00:00,958.063804932,96.9443367661,519.96995693,0.0,46.0930336215,113.312780494,518.389738912,504.008799109,5.66466996096,8.71626984232
 12/20  04:00:00,947.210206173,96.9443367661,501.02245622,0.0,46.0930336215,113.312780494,533.752501145,510.672992399,5.66466996096,17.4148387852
 12/20  05:00:00,1005.97370198,96.9443367661,461.978745388,0.0,100.150657288,148.969399434,516.324733188,493.244022056,5.66466996096,17.4160411706
 12/20  06:00:00,1024.3294174,97.3624071199,472.340788323,0.0,100.150657288,149.894399434,823.074581011,800.196608491,14.1616749024,8.71629761666
 12/20  07:00:00,1254.52616185,98.260326413,474.32482527,0.0,176.471037341,302.612436532,611.979495355,566.241155926,28.3233498048,17.4149896243
 12/20  08:00:00,1341.83661615,99.4984683211,449.838470203,0.0,243.2593065,310.10971186,594.711847612,525.861326372,42.4850247072,26.3654965332
 12/20  09:00:00,1390.18258494,100.202264245,453.218198653,0.0,243.2593065,310.10971186,586.104831184,502.958668007,56.6466996096,26.499463567
 12/20  10:00:00,1466.73859221,100.91512448,483.895429514,0.0,243.2593065,302.612436532,554.147064065,476.18911083,42.4850247072,35.4729285279
 12/20  11:00:00,1480.00412491,101.508025374,483.929930819,0.0,243.2593065,310.10971186,563.09648921,447.678375243,70.808374512,44.6097394543
 12/20  12:00:00,1485.54189183,101.953462571,484.55319158,0.0,243.2593065,310.10971186,536.82716985,430.268394261,70.808374512,35.7504010776
 12/20  13:00:00,1445.9416177,102.362783449,484.658992605,0.0,243.2593065,310.10971186,523.735163723,417.357061286,70.808374512,35.5697279244
 12/20  14:00:00,1489.45202921,102.750213312,483.927166245,0.0,243.2593065,302.612436532,507.656229178,406.319194316,56.6466996096,44.6903352527
 12/20  15:00:00,1495.01957687,103.0543675,483.895574242,0.0,243.2593065,302.612436532,477.132230271,390.040243953,42.4850247072,44.6069616113
 12/20  16:00:00,1496.30626807,103.246655913,483.89551707,0.0,243.2593065,302.612436532,470.38301503,378.131796492,56.6466996096,35.6045189286
 12/20  17:00:00,1501.51310879,103.330701391,483.895501737,0.0,243.2593065,310.10971186,500.813489346,380.431922847,84.9700494144,35.4115170839
 12/20  18:00:00,1508.55429266,103.380756472,483.895471884,0.0,243.2593065,310.10971186,505.467229551,402.971230609,84.9700494144,17.5259495276
 12/20  19:00:00,1183.48362515,96.9443367661,431.507605248,0.0,166.938926447,199.110933808,510.004466104,407.568541427,84.9700494144,17.4658752618
 12/20  20:00:00,1070.41631777,96.9443367661,330.792630672,0.0,166.938926447,191.61365848,491.743990979,417.634131712,56.6466996096,17.4631596578
 12/20  21:00:00,902.544190275,96.9443367661,299.131756358,0.0,100.150657288,124.558693486,544.875588592,470.763615611,56.6466996096,17.4652733707
 12/20  22:00:00,859.921643128,96.9443367661,293.395608974,0.0,100.150657288,124.558693486,538.430890168,478.52526273,42.4850247072,17.4206027307
 12/20  23:00:00,786.89742484,96.9443367661,283.641651111,0.0,46.0930336215,124.558693486,556.492193744,510.755550279,28.3233498048,17.413293661
 12/20  24:00:00,756.90413715,96.9443367661,255.336587391,0.0,46.0930336215,124.558693486,565.259322026,542.379854074,14.1616749024,8.71779304967
 12/21  01:00:00,715.725944663,96.9443367661,229.94760617,0.0,46.0930336215,113.312780494,596.524029931,573.442408692,5.66466996096,17.4169512787
 12/21  02:00:00,694.5560726,96.9443367661,211.931780216,0.0,46.0930336215,113.312780494,629.175009436,606.096556045,5.66466996096,17.4137834301
 12/21  03:00:00,676.43663379,96.9443367661,197.101277732,0.0,46.0930336215,113.312780494,653.878211478,639.495459505,5.66466996096,8.7180820117
 12/21  04:00:00,661.155733854,96.9443367661,184.005750319,0.0,46.0930336215,113.312780494,694.481215429,671.400860692,5.66466996096,17.4156847754
 12/21  05:00:00,733.133224997,96.9443367661,169.545126176,0.0,100.150657288,148.969399434,704.864842421,681.786200214,5.66466996096,17.413972247
 12/21  06:00:00,735.788536663,97.4595992038,172.71856107,0.0,100.150657288,149.894399434,947.707031472,924.827178908,14.1616749024,8.71817766146
 12/21  07:00:00,944.184658086,98.5908781251,158.767974681,0.0,176.471037341,302.612436532,726.435780026,680.69497936,28.3233498048,17.4174508609
 12/21  08:00:00,1065.75348848,99.9927589966,167.151825977,0.0,243.2593065,310.10971186,666.801567816,597.953468143,42.4850247072,26.3630749657
 12/21  09:00:00,1169.39021868,100.702128153,232.263336471,0.0,243.2593065,310.10971186,603.645388348,520.49528794,56.6466996096,26.5034007988
 12/21  10:00:00,1304.44690614,101.243888785,322.138311563,0.0,243.2593065,302.612436532,568.578313525,490.622448495,42.4850247072,35.4708403223
 12/21  11:00:00,1369.81710882,101.637113434,371.135243501,0.0,243.2593065,310.10971186,583.24729712,476.74829758,70.808374512,35.6906250277
 12/21  12:00:00,1462.58386982,102.069743005,452.77658869,0.0,243.2593065,310.10971186,574.598116128,459.094875775,70.808374512,44.694865841
 12/21  13:00:00,1458.43861901,102.564791261,483.895452846,0.0,243.2593065,310.10971186,544.0477504,437.671469263,70.808374512,35.5679066257
 12/21  14:00:00,1493.86039135,103.045237357,483.895489923,0.0,243.2593065,302.612436532,521.208797516,419.871440644,56.6466996096,44.6906572625
 12/21  15:00:00,1496.44363201,103.291587111,483.895519514,0.0,243.2593065,302.612436532,489.380820031,402.281999384,42.4850247072,44.6137959404
 12/21  16:00:00,1495.15504743,103.48650563,483.895524503,0.0,243.2593065,302.612436532,478.909729253,386.659067375,56.6466996096,35.6039622683
 12/21  17:00:00,1502.85038713,103.569297011,483.895512107,0.0,243.2593065,310.10971186,505.228079592,384.846959059,84.9700494144,35.4110711179
 12/21  18:00:00,1511.6107045,103.616157922,483.895488769,0.0,243.2593065,310.10971186,506.953371551,404.453850705,84.9700494144,17.5294714311
 12/21  19:00:00,1186.1183749,96.9443367661,440.17895376,0.0,166.938926447,199.110933808,511.950748612,409.514863129,84.9700494144,17.465836069
 12/21  20:00:00,1059.41523585,96.9443367661,332.305409081,0.0,166.938926447,191.61365848,496.089327496,421.980037488,56.6466996096,17.4625903986
 12/21  21:00:00,896.224845407,96.9443367661,305.913213016,0.0,100.150657288,124.558693486,543.546383241,469.434950657,56.6466996096,17.4647329741
 12/21  22:00:00,840.348545695,96.9443367661,292.259163364,0.0,100.150657288,124.558693486,546.717791427,486.813365899,42.4850247072,17.4194008208
 12/21  23:00:00,749.860755374,96.9443367661,266.776996222,0.0,46.0930336215,124.558693486,566.582046153,529.541753599,28.3233498048,8.71694274947
