Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/21  24:00:00,720.776077683,96.9443367661,237.457364025,0.0,46.0930336215,124.558693486,593.135953514,561.557977688,14.1616749024,17.4163009236
 12/22  01:00:00,685.845307296,96.9443367661,216.812957098,0.0,46.0930336215,113.312780494,616.43357117,593.352397943,5.66466996096,17.4165032659
 12/22  02:00:00,670.424830888,96.9443367661,202.416737783,0.0,46.0930336215,113.312780494,637.352673249,622.970753987,5.66466996096,8.71724930039
 12/22  03:00:00,656.388466338,96.9443367661,190.109456612,0.0,46.0930336215,113.312780494,675.920761444,652.839096763,5.66466996096,17.41699472
 12/22  04:00:00,643.799856671,96.9443367661,178.305869936,0.0,46.0930336215,113.312780494,705.86122438,682.781190482,5.66466996096,17.4153639371
 12/22  05:00:00,721.001406674,96.9443367661,164.228116795,0.0,100.150657288,148.969399434,707.566336327,693.184253922,5.66466996096,8.71741244395
 12/22  06:00:00,727.062282731,97.4855143063,169.296934275,0.0,100.150657288,149.894399434,958.30970163,926.730480724,14.1616749024,17.4175460036
 12/22  07:00:00,937.805323256,98.681626223,157.315210441,0.0,176.471037341,302.612436532,726.459504499,680.71889286,28.3233498048,17.4172618343
 12/22  08:00:00,1061.62629276,100.142967008,166.44750029,0.0,243.2593065,310.10971186,665.079655179,596.231140091,42.4850247072,26.3634903814
 12/22  09:00:00,1166.06922167,101.120516169,234.201031498,0.0,243.2593065,310.10971186,587.171798984,504.020954164,56.6466996096,26.5041452102
 12/22  10:00:00,1316.20283197,101.743799891,345.070874205,0.0,243.2593065,302.612436532,542.758288949,464.800897723,42.4850247072,35.4723665195
 12/22  11:00:00,1396.44991159,102.23421764,413.689913058,0.0,243.2593065,310.10971186,554.844445861,448.343375277,70.808374512,35.6926960727
 12/22  12:00:00,1461.98452902,102.6122047,470.694157485,0.0,243.2593065,310.10971186,549.781987157,434.275424532,70.808374512,44.6981881123
 12/22  13:00:00,1439.48361315,102.802300455,484.007515574,0.0,243.2593065,310.10971186,535.545914215,429.167214341,70.808374512,35.5703253618
 12/22  14:00:00,1475.10739169,103.196312342,485.369433033,0.0,243.2593065,302.612436532,514.64931933,413.308138916,56.6466996096,44.6944808043
 12/22  15:00:00,1476.77441576,103.504400374,486.604919337,0.0,243.2593065,302.612436532,482.785782536,395.687954347,42.4850247072,44.6128034819
 12/22  16:00:00,1477.78327158,103.726936359,487.450831949,0.0,243.2593065,302.612436532,471.513312978,379.25938242,56.6466996096,35.6072309482
 12/22  17:00:00,1485.68366414,103.741756686,486.730097808,0.0,243.2593065,310.10971186,504.337236256,383.953079185,84.9700494144,35.4141076574
 12/22  18:00:00,1492.35176633,103.805694324,484.989368472,0.0,243.2593065,310.10971186,503.112868643,400.612022806,84.9700494144,17.5307964222
 12/22  19:00:00,1187.94429962,96.9443367661,455.461757982,0.0,166.938926447,199.110933808,505.872777221,403.437534301,84.9700494144,17.4651935053
 12/22  20:00:00,1077.20294495,96.9443367661,357.942050825,0.0,166.938926447,191.61365848,485.236106222,411.125632944,56.6466996096,17.463773669
 12/22  21:00:00,903.180768726,96.9443367661,319.628059396,0.0,100.150657288,124.558693486,532.83491021,458.7222185,56.6466996096,17.4659921
 12/22  22:00:00,837.897836618,96.9443367661,294.626574686,0.0,100.150657288,124.558693486,541.303843438,481.397575321,42.4850247072,17.4212434097
 12/22  23:00:00,753.092247696,96.9443367661,272.238368391,0.0,46.0930336215,124.558693486,563.824504214,518.087119671,28.3233498048,17.4140347383
 12/22  24:00:00,735.388105541,96.9443367661,252.737049097,0.0,46.0930336215,124.558693486,562.56964456,539.689768802,14.1616749024,8.71820085615
 12/23  01:00:00,708.298540569,96.9443367661,238.464367814,0.0,46.0930336215,113.312780494,580.537552219,557.455031606,5.66466996096,17.417850652
 12/23  02:00:00,697.627560134,96.9443367661,227.605922616,0.0,46.0930336215,113.312780494,597.448704331,574.369265515,5.66466996096,17.4147688548
 12/23  03:00:00,691.022924035,96.9443367661,221.290660118,0.0,46.0930336215,113.312780494,604.869491891,590.486197185,5.66466996096,8.71862474499
 12/23  04:00:00,687.413881603,96.9443367661,217.032905973,0.0,46.0930336215,113.312780494,629.41278576,606.331270233,5.66466996096,17.4168455658
 12/23  05:00:00,689.886083233,96.9443367661,210.252882951,0.0,55.6251445156,113.312780494,640.541240831,617.461361547,5.66466996096,17.4152093223
 12/23  06:00:00,685.684001739,96.9443367661,205.934648413,0.0,55.6251445156,113.312780494,651.923599947,629.043072905,14.1616749024,8.71885213864
 12/23  07:00:00,759.397284741,96.9443367661,210.774520139,0.0,65.1572554096,176.889270242,600.633942784,554.896900324,28.3233498048,17.413692655
 12/23  08:00:00,865.904085826,97.2803522913,205.616344348,0.0,109.682768182,220.96816451,910.054630562,850.153971707,42.4850247072,17.4156341477
 12/23  09:00:00,863.065040287,97.2730355068,203.656357945,0.0,109.682768182,220.96816451,745.939261426,671.784687804,56.6466996096,17.5078740122
 12/23  10:00:00,1027.03898617,97.65837464,257.866829509,0.0,131.945524568,266.955817592,654.094590575,585.231991609,42.4850247072,26.3775742589
 12/23  11:00:00,1096.9252801,97.6880811712,315.851033346,0.0,131.945524568,274.45309292,657.707265093,560.394832798,70.808374512,26.5040577827
 12/23  12:00:00,1188.74813521,97.7012691035,398.095074772,0.0,131.945524568,274.45309292,654.118383414,547.985100225,70.808374512,35.3249086767
 12/23  13:00:00,1236.01660262,97.7099772402,473.243260381,0.0,131.945524568,274.45309292,620.559264649,523.251977494,70.808374512,26.4989126421
 12/23  14:00:00,1239.51741811,97.7267690616,483.895429517,0.0,131.945524568,266.955817592,594.514075556,511.371769609,56.6466996096,26.4956063373
 12/23  15:00:00,1241.73659066,97.778446995,483.895438076,0.0,131.945524568,266.955817592,576.957565357,499.153669659,42.4850247072,35.3188709907
 12/23  16:00:00,1165.81981024,96.9443367661,483.895430157,0.0,109.682768182,212.545889182,441.268938734,358.121559537,56.6466996096,26.5006795877
 12/23  17:00:00,1174.70394516,96.9443367661,483.89542909,0.0,109.682768182,220.04316451,480.505096383,369.044283958,84.9700494144,26.490763011
 12/23  18:00:00,1087.02359379,96.9443367661,431.988055282,0.0,109.682768182,220.04316451,504.451805527,393.121760432,84.9700494144,26.3599956808
 12/23  19:00:00,949.969919059,96.9443367661,331.968043908,0.0,100.150657288,199.110933808,548.620735239,446.233988795,84.9700494144,17.4166970294
 12/23  20:00:00,895.778472369,96.9443367661,282.230798608,0.0,100.150657288,191.61365848,554.836592821,480.774746249,56.6466996096,17.4151469629
 12/23  21:00:00,749.074416189,96.9443367661,245.6531394,0.0,55.6251445156,124.558693486,618.290326698,552.924793111,56.6466996096,8.71883397725
 12/23  22:00:00,698.382240797,96.9443367661,199.373707782,0.0,55.6251445156,124.558693486,713.431008951,653.532013062,42.4850247072,17.4139711822
 12/23  23:00:00,654.737221574,96.9443367661,163.766333197,0.0,46.0930336215,124.558693486,786.197066549,740.45814785,28.3233498048,17.415568894
 12/23  24:00:00,644.913169137,96.9443367661,152.323563373,0.0,46.0930336215,124.558693486,772.645871934,749.765145292,14.1616749024,8.71905173869
 12/24  01:00:00,613.863038863,96.9443367661,145.863040535,0.0,34.9616554283,113.312780494,779.001794842,755.920590044,5.66466996096,17.4165348376
 12/24  02:00:00,610.124297624,96.9443367661,142.29726615,0.0,34.9616554283,113.312780494,783.221803014,760.140698171,5.66466996096,17.4164348822
 12/24  03:00:00,607.17734707,96.9443367661,140.027391728,0.0,34.9616554283,113.312780494,778.891521889,764.507308758,5.66466996096,8.71954316968
 12/24  04:00:00,606.384152244,96.9443367661,138.859743507,0.0,34.9616554283,113.312780494,789.695542127,766.615231112,5.66466996096,17.4156410544
 12/24  05:00:00,612.303508486,96.9443367661,135.797685118,0.0,44.4937663224,113.312780494,793.062006602,769.980294852,5.66466996096,17.4170417895
 12/24  06:00:00,611.66590121,96.9443367661,135.362222241,0.0,44.4937663224,113.312780494,791.919187384,769.040624071,14.1616749024,8.71688841098
 12/24  07:00:00,688.849726929,96.9443367661,143.756100236,0.0,54.0258772165,176.889270242,727.279949555,681.540420401,28.3233498048,17.4161793495
 12/24  08:00:00,705.931867993,96.9443367661,160.620239811,0.0,54.0258772165,184.38654557,689.389855276,629.487225937,42.4850247072,17.417604631
 12/24  09:00:00,783.365443984,96.9443367661,165.550399463,0.0,65.1572554096,220.04316451,677.871988523,603.728469149,56.6466996096,17.4968197643
 12/24  10:00:00,814.500065844,96.9443367661,200.654985063,0.0,65.1572554096,212.545889182,573.17046042,504.334399228,42.4850247072,26.3510364855
 12/24  11:00:00,872.251342174,96.9443367661,246.794741584,0.0,65.1572554096,220.04316451,536.563010892,439.281185658,70.808374512,26.4734507218
 12/24  12:00:00,895.022247098,96.9443367661,267.401806965,0.0,65.1572554096,220.04316451,529.771218551,432.489740026,70.808374512,26.4731040131
 12/24  13:00:00,915.111312612,96.9443367661,287.788211784,0.0,65.1572554096,220.04316451,523.814960175,417.718450034,70.808374512,35.2881356289
 12/24  14:00:00,986.454214946,96.9443367661,360.329253002,0.0,65.1572554096,212.545889182,478.209985655,395.088572699,56.6466996096,26.4747133464
 12/24  15:00:00,1098.36087167,96.9443367661,463.270559722,0.0,65.1572554096,212.545889182,450.846537167,381.886100439,42.4850247072,26.4754120208
 12/24  16:00:00,1121.29163894,96.9443367661,483.89542909,0.0,65.1572554096,212.545889182,455.936964219,372.820557995,56.6466996096,26.469706615
 12/24  17:00:00,1092.84219299,96.9443367661,483.114186668,0.0,65.1572554096,220.04316451,500.864722583,380.603429378,84.9700494144,35.2912437909
 12/24  18:00:00,949.609117063,96.9443367661,384.167356328,0.0,54.0258772165,184.38654557,540.870456215,438.325070944,84.9700494144,17.5753358567
 12/24  19:00:00,823.392640513,96.9443367661,288.742908417,0.0,44.4937663224,163.454314868,619.307214612,516.920390272,84.9700494144,17.4167749253
 12/24  20:00:00,790.046626334,96.9443367661,264.139537216,0.0,44.4937663224,155.95703954,606.343087929,532.278174207,56.6466996096,17.4182141122
 12/24  21:00:00,749.720714882,96.9443367661,256.786334926,0.0,44.4937663224,124.558693486,638.075200586,572.711084571,56.6466996096,8.71741640612
 12/24  22:00:00,720.188835389,96.9443367661,235.974450075,0.0,44.4937663224,124.558693486,676.552903562,616.650538604,42.4850247072,17.4173402506
 12/24  23:00:00,684.779295074,96.9443367661,210.127704815,0.0,34.9616554283,124.558693486,729.340688444,683.601519929,28.3233498048,17.415818711
 12/24  24:00:00,670.29052844,96.9443367661,193.08930944,0.0,34.9616554283,124.558693486,747.167592849,724.28823738,14.1616749024,8.71768056587
 12/25  01:00:00,644.601063601,96.9443367661,179.726255084,0.0,34.9616554283,113.312780494,782.920518687,759.837714587,5.66466996096,17.4181341392
 12/25  02:00:00,633.551986289,96.9443367661,168.656067267,0.0,34.9616554283,113.312780494,809.134271302,786.052804302,5.66466996096,17.4167970391
 12/25  03:00:00,623.285275575,96.9443367661,158.57543257,0.0,34.9616554283,113.312780494,832.712374423,809.63236306,5.66466996096,17.4153414015
 12/25  04:00:00,614.050713314,96.9443367661,148.719801178,0.0,34.9616554283,113.312780494,846.856270047,832.472678388,5.66466996096,8.7189216975
 12/25  05:00:00,611.48547442,96.9443367661,136.924954667,0.0,44.4937663224,113.312780494,875.542576782,852.4603821,5.66466996096,17.4175247205
 12/25  06:00:00,604.054229125,96.9443367661,128.824973264,0.0,44.4937663224,113.312780494,895.277547771,863.699880235,14.1616749024,17.4159926327
 12/25  07:00:00,672.861996074,96.9443367661,128.672673638,0.0,54.0258772165,176.889270242,822.162205413,785.119572751,28.3233498048,8.71928285812
 12/25  08:00:00,676.865567889,96.9443367661,134.797809729,0.0,54.0258772165,184.38654557,803.22000469,743.319723487,42.4850247072,17.4152564955
 12/25  09:00:00,748.599338325,96.9443367661,144.227791929,0.0,65.1572554096,220.04316451,750.402425658,676.259070171,56.6466996096,17.4966558769
 12/25  10:00:00,778.259399076,96.9443367661,184.863744604,0.0,65.1572554096,212.545889182,615.657720874,546.820701945,42.4850247072,26.3519942214
 12/25  11:00:00,862.639836609,96.9443367661,255.393424985,0.0,65.1572554096,220.04316451,537.244029724,439.962367849,70.808374512,26.4732873627
 12/25  12:00:00,950.846069047,96.9443367661,334.178584787,0.0,65.1572554096,220.04316451,510.682902876,413.401345237,70.808374512,26.4731831263
 12/25  13:00:00,1062.02538319,96.9443367661,439.263655253,0.0,65.1572554096,220.04316451,515.692789757,409.587766604,70.808374512,35.2966486412
 12/25  14:00:00,1108.50009765,96.9443367661,486.701198083,0.0,65.1572554096,212.545889182,489.270294985,406.147555437,56.6466996096,26.476039938
 12/25  15:00:00,1115.85829885,96.9443367661,489.917946078,0.0,65.1572554096,212.545889182,464.758536172,395.802916191,42.4850247072,26.4705952746
 12/25  16:00:00,1115.22218269,96.9443367661,494.744626731,0.0,65.1572554096,212.545889182,479.020558031,387.081416862,56.6466996096,35.2924415593
 12/25  17:00:00,1088.48655565,96.9443367661,497.628294415,0.0,65.1572554096,220.04316451,505.68289527,394.234316203,84.9700494144,26.4785296531
 12/25  18:00:00,1049.53088145,96.9443367661,492.846856785,0.0,54.0258772165,184.38654557,549.27496319,437.953050238,84.9700494144,26.3518635378
 12/25  19:00:00,913.795128389,96.9443367661,392.091611893,0.0,44.4937663224,163.454314868,595.779876671,502.093049044,84.9700494144,8.71677821223
 12/25  20:00:00,810.566639838,96.9443367661,305.124426044,0.0,44.4937663224,155.95703954,607.929030342,533.865796424,56.6466996096,17.416534308
 12/25  21:00:00,762.066915074,96.9443367661,288.038532075,0.0,44.4937663224,124.558693486,648.364966795,574.300261789,56.6466996096,17.418005396
 12/25  22:00:00,744.965291142,96.9443367661,270.010731134,0.0,44.4937663224,124.558693486,649.481472216,598.27908841,42.4850247072,8.71735909942
 12/25  23:00:00,715.583171841,96.9443367661,245.103889307,0.0,34.9616554283,124.558693486,691.18545372,645.444890998,28.3233498048,17.4172129176
 12/25  24:00:00,702.028578006,96.9443367661,228.779946806,0.0,34.9616554283,124.558693486,710.848580874,679.268206722,14.1616749024,17.4186992492
 12/26  01:00:00,691.15396868,96.9443367661,218.285834738,0.0,46.0930336215,113.312780494,718.379625545,703.997166686,5.66466996096,8.71778889857
 12/26  02:00:00,683.709626665,96.9443367661,209.99597923,0.0,46.0930336215,113.312780494,746.466161364,723.383179253,5.66466996096,17.4183121501
 12/26  03:00:00,676.537705687,96.9443367661,202.058911235,0.0,46.0930336215,113.312780494,765.135857247,742.054266924,5.66466996096,17.4169203619
 12/26  04:00:00,671.140180305,96.9443367661,195.256731058,0.0,46.0930336215,113.312780494,773.37689779,757.416039151,5.66466996096,10.2961886783
 12/26  05:00:00,754.886300136,96.9443367661,186.819737628,0.0,100.150657288,148.969399434,767.001555405,745.49715097,5.66466996096,15.839734474
 12/26  06:00:00,773.385794208,96.9443367661,202.352542712,0.0,100.150657288,149.894399434,1214.30694586,1182.72514501,14.1616749024,17.4201259406
 12/26  07:00:00,984.976155796,96.9651130571,189.55324911,0.0,176.471037341,302.612436532,849.386729821,803.647112524,28.3233498048,17.4162674924
 12/26  08:00:00,1099.16704033,97.2090546191,188.422447135,0.0,243.2593065,310.10971186,780.840721491,720.768812717,42.4850247072,17.5868840665
 12/26  09:00:00,1154.41964812,97.3465137981,209.518340262,0.0,243.2593065,310.10971186,725.193323192,633.204019821,56.6466996096,35.3426037608
 12/26  10:00:00,1241.01893774,97.4545858215,258.786271535,0.0,243.2593065,302.612436532,642.572121513,564.612111917,42.4850247072,35.4749848882
 12/26  11:00:00,1318.13373514,97.549887706,323.055147888,0.0,243.2593065,310.10971186,634.249451629,527.744876689,70.808374512,35.6962004275
 12/26  12:00:00,1389.22473425,97.637043914,387.977038385,0.0,243.2593065,310.10971186,623.665982143,508.142092645,70.808374512,44.7155149861
 12/26  13:00:00,1401.36985755,97.717747721,438.454304431,0.0,243.2593065,310.10971186,596.133518673,489.749744892,70.808374512,35.5753992686
 12/26  14:00:00,1480.02808796,97.7964491459,479.735029371,0.0,243.2593065,302.612436532,581.288595714,479.927894068,56.6466996096,44.7140020365
 12/26  15:00:00,1489.73239037,97.8901770841,483.895434937,0.0,243.2593065,302.612436532,543.936998873,456.822227724,42.4850247072,44.6297464427
 12/26  16:00:00,1495.22293697,97.9714338328,483.895465643,0.0,243.2593065,302.612436532,525.374098595,433.111162874,56.6466996096,35.6162361109
 12/26  17:00:00,1500.95116688,98.0115129978,483.895471961,0.0,243.2593065,310.10971186,545.123509367,424.731241184,84.9700494144,35.4222187684
 12/26  18:00:00,1505.47430683,98.0468440114,483.895440889,0.0,243.2593065,310.10971186,547.478943535,444.975140535,84.9700494144,17.5337535851
 12/26  19:00:00,1193.67479235,96.9443367661,438.568042479,0.0,166.938926447,199.110933808,517.649564141,415.210501194,84.9700494144,17.4690135329
 12/26  20:00:00,1120.16738188,96.9443367661,378.281665128,0.0,166.938926447,191.61365848,497.400329284,423.287058694,56.6466996096,17.4665709797
 12/26  21:00:00,951.526058784,96.9443367661,349.226616131,0.0,100.150657288,124.558693486,543.235403411,469.119679297,56.6466996096,17.4690245048
 12/26  22:00:00,888.080893505,96.9443367661,327.246369136,0.0,100.150657288,124.558693486,539.338800081,479.42960197,42.4850247072,17.4241734045
 12/26  23:00:00,797.563056901,96.9443367661,301.571196163,0.0,46.0930336215,124.558693486,560.574104619,514.833740249,28.3233498048,17.4170145655
 12/26  24:00:00,770.864557488,96.9443367661,275.171921285,0.0,46.0930336215,124.558693486,563.272893564,540.391368844,14.1616749024,8.71984981784
 12/27  01:00:00,734.576919874,96.9443367661,253.69600555,0.0,46.0930336215,113.312780494,585.402083075,562.321326178,5.66466996096,17.4160869364
 12/27  02:00:00,715.461767242,96.9443367661,236.283698039,0.0,46.0930336215,113.312780494,610.256306447,587.173390523,5.66466996096,17.4182459632
 12/27  03:00:00,701.096409898,96.9443367661,223.923663966,0.0,46.0930336215,113.312780494,628.099827585,613.717606228,5.66466996096,8.71755139648
 12/27  04:00:00,690.346476236,96.9443367661,214.50695634,0.0,46.0930336215,113.312780494,659.577612523,636.495295516,5.66466996096,17.4176470463
 12/27  05:00:00,766.479840333,96.9443367661,202.870783579,0.0,100.150657288,148.969399434,660.64310583,637.559195462,5.66466996096,17.4192404062
 12/27  06:00:00,777.453582228,96.9739940941,212.329584697,0.0,100.150657288,149.894399434,978.190190396,955.310514239,14.1616749024,8.71800125443
 12/27  07:00:00,988.754709681,97.6902664849,200.103335139,0.0,176.471037341,302.612436532,711.886296819,666.144349016,28.3233498048,17.4185979989
 12/27  08:00:00,1090.23850817,97.9216467598,188.963019152,0.0,243.2593065,310.10971186,704.541828046,635.68646305,42.4850247072,26.3703402881
 12/27  09:00:00,1146.77575531,98.017030856,213.981090811,0.0,243.2593065,310.10971186,653.043236536,569.890711721,56.6466996096,26.5058252059
 12/27  10:00:00,1282.21264649,98.0983559893,312.397834522,0.0,243.2593065,302.612436532,589.346306722,511.367738049,42.4850247072,35.4935439658
 12/27  11:00:00,1434.49811522,98.3256622781,447.884782922,0.0,243.2593065,310.10971186,595.600608503,480.167593457,70.808374512,44.6246405341
 12/27  12:00:00,1479.97466215,98.780116119,484.446670654,0.0,243.2593065,310.10971186,575.602094776,460.072159295,70.808374512,44.7215609695
 12/27  13:00:00,1444.26034329,99.3124297226,487.772317966,0.0,243.2593065,310.10971186,550.179846057,443.806951333,70.808374512,35.5645202123
 12/27  14:00:00,1480.81205207,99.7326436372,491.659293314,0.0,243.2593065,302.612436532,535.566917826,434.199440269,56.6466996096,44.7207779474
 12/27  15:00:00,1484.60183301,100.191021038,496.156933705,0.0,243.2593065,302.612436532,496.167303498,417.986968666,42.4850247072,35.6953101252
 12/27  16:00:00,1487.75240329,100.518076371,498.700357862,0.0,243.2593065,302.612436532,510.284845404,409.093293933,56.6466996096,44.5448518609
 12/27  17:00:00,1488.39255186,100.75187623,495.951439184,0.0,243.2593065,310.10971186,525.154781329,413.599334619,84.9700494144,26.5853972955
 12/27  18:00:00,1493.76678188,100.996083813,487.717772538,0.0,243.2593065,310.10971186,537.173216121,425.916180462,84.9700494144,26.2869862445
 12/27  19:00:00,1207.56678822,96.9443367661,468.533711511,0.0,166.938926447,199.110933808,514.34137574,411.902719784,84.9700494144,17.4686065408
 12/27  20:00:00,1123.41115924,96.9443367661,398.014004272,0.0,166.938926447,191.61365848,493.36818532,419.25235487,56.6466996096,17.4691308404
 12/27  21:00:00,941.320749863,96.9443367661,353.815670341,0.0,100.150657288,124.558693486,536.307432521,462.191047386,56.6466996096,17.469685525
 12/27  22:00:00,878.779259056,96.9443367661,331.980678291,0.0,100.150657288,124.558693486,531.280971466,471.373392457,42.4850247072,17.4225543023
 12/27  23:00:00,789.224078016,96.9443367661,305.779061032,0.0,46.0930336215,124.558693486,540.525849467,503.482771941,28.3233498048,8.71972772101
 12/27  24:00:00,768.454478967,96.9443367661,282.959036753,0.0,46.0930336215,124.558693486,556.617893244,525.040025318,14.1616749024,17.4161930238
 12/28  01:00:00,739.464132933,96.9443367661,267.045691033,0.0,46.0930336215,113.312780494,565.267925742,542.185270695,5.66466996096,17.4179850861
 12/28  02:00:00,727.169045837,96.9443367661,254.993479441,0.0,46.0930336215,113.312780494,571.047678967,556.662578021,5.66466996096,8.72043098462
 12/28  03:00:00,716.693416654,96.9443367661,244.891552728,0.0,46.0930336215,113.312780494,594.467324262,571.385120484,5.66466996096,17.4175338166
 12/28  04:00:00,708.375334677,96.9443367661,235.794215879,0.0,46.0930336215,113.312780494,611.03766524,587.953835455,5.66466996096,17.4191598236
 12/28  05:00:00,788.703296569,96.9443367661,226.375853897,0.0,100.150657288,148.969399434,597.928113042,583.5454582,5.66466996096,8.71798488085
 12/28  06:00:00,806.682298834,97.3186615398,241.277195198,0.0,100.150657288,149.894399434,900.552001892,868.971048663,14.1616749024,17.4192783264
 12/28  07:00:00,1035.91788666,97.9794902847,244.784498847,0.0,176.471037341,302.612436532,660.524496804,614.78227514,28.3233498048,17.4188718597
 12/28  08:00:00,1151.45623218,98.7325423233,244.249936049,0.0,243.2593065,310.10971186,643.654637276,574.796362047,42.4850247072,26.3732505228
 12/28  09:00:00,1211.07710946,99.4139483616,270.518996232,0.0,243.2593065,310.10971186,604.579727758,521.414887612,56.6466996096,26.5181405372
 12/28  10:00:00,1313.50294926,100.032789335,334.582720051,0.0,243.2593065,302.612436532,568.404765414,490.433774495,42.4850247072,35.485966212
 12/28  11:00:00,1428.43227544,100.640163962,432.844275631,0.0,243.2593065,310.10971186,579.490331942,464.047212468,70.808374512,44.6347449625
 12/28  12:00:00,1497.12434736,101.028434022,483.895442175,0.0,243.2593065,310.10971186,559.350238687,452.77008073,70.808374512,35.7717834449
 12/28  13:00:00,1449.23713877,101.606061338,484.243661635,0.0,243.2593065,310.10971186,546.02315546,430.736885564,70.808374512,44.477895384
 12/28  14:00:00,1490.94030285,102.102953773,485.461045631,0.0,243.2593065,302.612436532,509.071377926,416.653591022,56.6466996096,35.7710872945
 12/28  15:00:00,1496.82788914,102.461498196,483.928194022,0.0,243.2593065,302.612436532,485.117836997,398.00650881,42.4850247072,44.62630348
 12/28  16:00:00,1495.80008466,102.693721433,483.895575257,0.0,243.2593065,302.612436532,474.441025704,382.162103334,56.6466996096,35.6322227611
 12/28  17:00:00,1501.73806885,102.793873981,483.895498974,0.0,243.2593065,310.10971186,501.579874325,381.173357265,84.9700494144,35.4364676453
 12/28  18:00:00,1506.2682567,102.785250739,482.339387637,0.0,243.2593065,310.10971186,511.286137858,408.784389446,84.9700494144,17.5316989971
 12/28  19:00:00,1113.18049308,96.9443367661,362.807052862,0.0,166.938926447,199.110933808,528.722957094,417.560668594,84.9700494144,26.1922390857
 12/28  20:00:00,1041.70274758,96.9443367661,307.408807515,0.0,166.938926447,191.61365848,499.203301792,425.090387091,56.6466996096,17.4662150918
 12/28  21:00:00,896.325197019,96.9443367661,301.015223472,0.0,100.150657288,124.558693486,541.938686542,467.825186519,56.6466996096,17.466800413
 12/28  22:00:00,845.766450691,96.9443367661,291.398746473,0.0,100.150657288,124.558693486,536.126446481,484.918051604,42.4850247072,8.72337016948
 12/28  23:00:00,758.036836024,96.9443367661,268.059918902,0.0,46.0930336215,124.558693486,570.876557547,525.135512714,28.3233498048,17.4176950286
 12/28  24:00:00,730.773536384,96.9443367661,241.197120504,0.0,46.0930336215,124.558693486,585.518378845,553.937379424,14.1616749024,17.4193245177
 12/29  01:00:00,696.135754174,96.9443367661,221.256145284,0.0,46.0930336215,113.312780494,598.166791012,583.783941164,5.66466996096,8.71817988648
 12/29  02:00:00,680.548368939,96.9443367661,206.956333346,0.0,46.0930336215,113.312780494,635.982904961,612.899094782,5.66466996096,17.4191402182
 12/29  03:00:00,666.144591107,96.9443367661,194.588729325,0.0,46.0930336215,113.312780494,665.530962113,642.448403895,5.66466996096,17.4178882574
 12/29  04:00:00,654.460351137,96.9443367661,183.727571583,0.0,46.0930336215,113.312780494,684.284970253,669.901497984,5.66466996096,8.71880230795
 12/29  05:00:00,733.146613218,96.9443367661,171.473018451,0.0,100.150657288,148.969399434,698.690485508,675.605446432,5.66466996096,17.4203691149
 12/29  06:00:00,739.679820795,97.4401685923,177.586071657,0.0,100.150657288,149.894399434,948.388825747,916.805695968,14.1616749024,17.4214548771
 12/29  07:00:00,950.889339938,98.3317693988,166.375052819,0.0,176.471037341,302.612436532,716.895708244,671.154653807,28.3233498048,17.417704632
 12/29  08:00:00,1063.31001039,99.6539247792,165.204722423,0.0,243.2593065,310.10971186,667.605157232,607.530737135,42.4850247072,17.5893953903
 12/29  09:00:00,1160.17310939,100.567315572,228.889953062,0.0,243.2593065,310.10971186,604.401707222,512.405880373,56.6466996096,35.3491272397
 12/29  10:00:00,1375.81831732,101.259604539,401.961613839,0.0,243.2593065,302.612436532,544.227025558,466.259341406,42.4850247072,35.4826594443
 12/29  11:00:00,1478.49738611,101.830809106,484.564930859,0.0,243.2593065,310.10971186,549.327042046,442.812345934,70.808374512,35.7063216005
 12/29  12:00:00,1485.54928202,102.294335999,488.311520642,0.0,243.2593065,310.10971186,541.921002993,426.392781,70.808374512,44.7198474812
 12/29  13:00:00,1447.24725244,102.764596619,490.878800745,0.0,243.2593065,310.10971186,516.954108251,410.559472068,70.808374512,35.586261671
 12/29  14:00:00,1486.4088692,103.195914279,498.145528246,0.0,243.2593065,302.612436532,496.946748487,395.580556731,56.6466996096,44.7194921466
 12/29  15:00:00,1500.10869139,103.512640158,510.448532622,0.0,243.2593065,302.612436532,462.556406821,375.435021257,42.4850247072,44.6363608571
 12/29  16:00:00,1507.74844568,103.685799094,516.412465856,0.0,243.2593065,302.612436532,452.912930606,360.637157128,56.6466996096,35.6290738686
 12/29  17:00:00,1516.29324517,103.738766304,517.83155732,0.0,243.2593065,310.10971186,481.946784598,361.542677733,84.9700494144,35.434057451
 12/29  18:00:00,1517.97315883,103.689353329,511.717545079,0.0,243.2593065,310.10971186,487.163888831,384.659230501,84.9700494144,17.5346089159
 12/29  19:00:00,1241.444302,96.9443367661,498.47120267,0.0,166.938926447,199.110933808,493.114598489,390.67209631,84.9700494144,17.4724527647
 12/29  20:00:00,1225.56132531,96.9443367661,488.369253921,0.0,166.938926447,191.61365848,472.916013561,398.797614776,56.6466996096,17.4716991753
 12/29  21:00:00,1081.53856692,96.9443367661,483.897492866,0.0,100.150657288,124.558693486,513.65021636,439.531045474,56.6466996096,17.4724712764
 12/29  22:00:00,1027.93756868,96.9443367661,472.556192238,0.0,100.150657288,124.558693486,507.527704214,447.616535247,42.4850247072,17.4261442594
 12/29  23:00:00,920.821969835,96.9443367661,431.039060675,0.0,46.0930336215,124.558693486,515.594342831,469.851704866,28.3233498048,17.419288161
 12/29  24:00:00,869.8181555,96.9443367661,381.446432547,0.0,46.0930336215,124.558693486,509.69397527,478.114379456,14.1616749024,17.4179209109
 12/30  01:00:00,812.333938313,96.9443367661,339.674517366,0.0,46.0930336215,113.312780494,501.79252918,487.407365929,5.66466996096,8.72049329058
 12/30  02:00:00,779.979745999,96.9443367661,309.864746014,0.0,46.0930336215,113.312780494,529.724734739,506.642236415,5.66466996096,17.4178283631
 12/30  03:00:00,755.552305603,96.9443367661,287.662241453,0.0,46.0930336215,113.312780494,550.275188137,527.190976268,5.66466996096,17.4195419078
 12/30  04:00:00,736.34577897,96.9443367661,269.620922663,0.0,46.0930336215,113.312780494,563.211477093,548.828583675,5.66466996096,8.71822345738
 12/30  05:00:00,723.477107918,96.9443367661,248.669978841,0.0,55.6251445156,113.312780494,587.72360768,564.639827812,5.66466996096,17.4191099065
 12/30  06:00:00,705.298640679,96.9443367661,231.389114823,0.0,55.6251445156,113.312780494,616.63991375,585.058608091,14.1616749024,17.4196307568
 12/30  07:00:00,767.986563942,96.9443367661,227.233516685,0.0,65.1572554096,176.889270242,561.862989246,524.820823641,28.3233498048,8.71881580102
 12/30  08:00:00,910.809653185,97.2651379554,256.130521674,0.0,109.682768182,220.96816451,834.041927003,774.136237903,42.4850247072,17.4206643931
 12/30  09:00:00,929.106533109,97.2613319242,272.548684974,0.0,109.682768182,220.96816451,685.485506829,611.32685603,56.6466996096,17.5119511891
 12/30  10:00:00,1149.2617976,97.6474147968,387.730087565,0.0,131.945524568,266.955817592,617.399153009,548.526029246,42.4850247072,26.3880990561
 12/30  11:00:00,1273.6122434,97.676543908,490.207089673,0.0,131.945524568,274.45309292,638.706907979,532.554457493,70.808374512,35.3440759742
 12/30  12:00:00,1288.22104057,97.6904803547,494.11454039,0.0,131.945524568,274.45309292,621.087413095,523.76972703,70.808374512,26.5093115534
 12/30  13:00:00,1253.90745716,97.7225716659,503.077336384,0.0,131.945524568,274.45309292,619.625568007,513.485252379,70.808374512,35.3319411157
 12/30  14:00:00,1252.78834885,97.7961538625,521.963566303,0.0,131.945524568,266.955817592,586.946177118,503.793950369,56.6466996096,26.5055271394
 12/30  15:00:00,1256.30263874,97.853551494,534.682289175,0.0,131.945524568,266.955817592,569.676367602,495.482798664,42.4850247072,31.7085442308
 12/30  16:00:00,1176.82215128,96.9443367661,541.364940111,0.0,109.682768182,212.545889182,449.283407741,362.511667578,56.6466996096,30.1250405542
 12/30  17:00:00,1191.84773164,96.9443367661,542.987091621,0.0,109.682768182,220.04316451,477.828142634,366.354306476,84.9700494144,26.5037867432
 12/30  18:00:00,1160.58854618,96.9443367661,541.244258281,0.0,109.682768182,220.04316451,485.604431852,374.263868709,84.9700494144,26.3705137279
 12/30  19:00:00,1127.11238786,96.9443367661,539.420493827,0.0,100.150657288,199.110933808,513.608524347,411.219643632,84.9700494144,17.4188313
 12/30  20:00:00,1115.61074058,96.9443367661,536.102837756,0.0,100.150657288,191.61365848,490.339012002,416.274709467,56.6466996096,17.4176029252
 12/30  21:00:00,1002.78082768,96.9443367661,534.466220358,0.0,55.6251445156,124.558693486,526.771053453,461.404173337,56.6466996096,8.72018050711
 12/30  22:00:00,997.616107932,96.9443367661,528.181707947,0.0,55.6251445156,124.558693486,532.03520997,472.133089647,42.4850247072,17.4170956158
 12/30  23:00:00,980.51019663,96.9443367661,517.447808207,0.0,46.0930336215,124.558693486,537.651135355,491.90894225,28.3233498048,17.4188433006
 12/30  24:00:00,971.507230711,96.9443367661,512.357789736,0.0,46.0930336215,124.558693486,520.965884416,498.083352228,14.1616749024,8.72085728624
 12/31  01:00:00,940.525784749,96.9443367661,512.474233665,0.0,34.9616554283,113.312780494,527.631290217,504.547870886,5.66466996096,17.4187493705
 12/31  02:00:00,936.048026814,96.9443367661,514.771982873,0.0,34.9616554283,113.312780494,533.160969626,510.075777549,5.66466996096,17.4205221169
 12/31  03:00:00,931.455071014,96.9443367661,518.416609524,0.0,34.9616554283,113.312780494,531.463423575,517.0800448,5.66466996096,8.7187088143
 12/31  04:00:00,928.303602934,96.9443367661,522.745738759,0.0,34.9616554283,113.312780494,546.511665903,523.426809056,5.66466996096,17.4201868858
 12/31  05:00:00,934.919116636,96.9443367661,526.43179404,0.0,44.4937663224,113.312780494,541.595397535,518.511740605,5.66466996096,17.4189869689
 12/31  06:00:00,929.438312512,96.9443367661,530.047855025,0.0,44.4937663224,113.312780494,553.874086526,522.294659055,14.1616749024,17.417752568
 12/31  07:00:00,996.849695375,96.9443367661,537.43522937,0.0,54.0258772165,176.889270242,495.318435127,458.274838694,28.3233498048,8.72024662788
 12/31  08:00:00,1002.00156184,96.9443367661,544.944929555,0.0,54.0258772165,184.38654557,513.035061839,453.130341168,42.4850247072,17.4196959641
 12/31  09:00:00,1075.57373291,96.9443367661,547.361737318,0.0,65.1572554096,220.04316451,514.196887376,440.050259726,56.6466996096,17.4999280403
 12/31  10:00:00,1071.17735474,96.9443367661,550.526190547,0.0,65.1572554096,212.545889182,504.087947912,435.244222197,42.4850247072,26.3587010075
 12/31  11:00:00,1082.60710654,96.9443367661,554.34491717,0.0,65.1572554096,220.04316451,529.302641405,432.012271422,70.808374512,26.4819954704
 12/31  12:00:00,1086.74448087,96.9443367661,557.210260526,0.0,65.1572554096,220.04316451,535.403582113,429.294198995,70.808374512,35.3010086056
 12/31  13:00:00,1088.99216558,96.9443367661,560.492020944,0.0,65.1572554096,220.04316451,524.213899681,426.919949234,70.808374512,26.4855759352
 12/31  14:00:00,1085.51223186,96.9443367661,564.367187739,0.0,65.1572554096,212.545889182,509.016861998,425.88903083,56.6466996096,26.4811315578
 12/31  15:00:00,1088.50365435,96.9443367661,567.342270911,0.0,65.1572554096,212.545889182,504.168204531,426.383327275,42.4850247072,35.2998525492
 12/31  16:00:00,1090.69431689,96.9443367661,569.507931934,0.0,65.1572554096,212.545889182,510.170988063,427.039814261,56.6466996096,26.4844741926
 12/31  17:00:00,1067.47099596,96.9443367661,571.411128301,0.0,65.1572554096,220.04316451,539.12331134,427.673109789,84.9700494144,26.4801521365
 12/31  18:00:00,1031.57414018,96.9443367661,570.95404861,0.0,54.0258772165,184.38654557,555.048152829,443.719237397,84.9700494144,26.3588660178
 12/31  19:00:00,1000.23608647,96.9443367661,566.422571064,0.0,44.4937663224,163.454314868,582.543087087,480.153396698,84.9700494144,17.4196409745
 12/31  20:00:00,992.4462258,96.9443367661,565.517711928,0.0,44.4937663224,155.95703954,551.217433706,485.852851483,56.6466996096,8.71788261348
 12/31  21:00:00,959.603883837,96.9443367661,564.199016726,0.0,44.4937663224,124.558693486,596.282100737,522.21616127,56.6466996096,17.4192398574
 12/31  22:00:00,956.931241257,96.9443367661,561.90164896,0.0,44.4937663224,124.558693486,587.109226305,527.203172698,42.4850247072,17.4210289001
 12/31  23:00:00,944.475249211,96.9443367661,559.431342985,0.0,34.9616554283,124.558693486,580.774531142,543.732255694,28.3233498048,8.71892564332
 12/31  24:00:00,942.177519519,96.9443367661,555.829252049,0.0,34.9616554283,124.558693486,579.788630852,548.206304903,14.1616749024,17.4206510468
